Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,185.5,12.5,2.3,0.5,25.5,12.29,0.0
2016,1,1,8,0,371.0,25.0,2.3,1.0,51.0,29.9,10.27
2016,1,1,8,15,477.0,32.5,2.35,1.5,90.5,65.6,32.36
2016,1,1,8,30,583.0,40.0,2.4,2.0,130.0,112.07,65.59
2016,1,1,8,45,638.5,46.0,2.45,2.5,170.0,157.25,103.74
2016,1,1,9,0,694.0,52.0,2.5,3.0,210.0,206.94,148.22
2016,1,1,9,15,733.0,55.5,2.5,3.0,249.0,253.79,192.21
2016,1,1,9,30,772.0,59.0,2.5,3.0,288.0,302.78,238.14
2016,1,1,9,45,800.5,61.5,2.5,3.5,322.5,348.81,280.85
2016,1,1,10,0,829.0,64.0,2.5,4.0,357.0,395.34,323.03
2016,1,1,10,15,846.0,66.0,2.5,4.5,385.5,436.61,359.96
2016,1,1,10,30,863.0,68.0,2.5,5.0,414.0,476.9,395.07
2016,1,1,10,45,872.0,70.0,2.5,5.5,435.5,511.99,425.07
2016,1,1,11,0,881.0,72.0,2.5,6.0,457.0,545.13,452.68
2016,1,1,11,15,888.0,73.0,2.45,6.0,472.5,573.93,476.86
2016,1,1,11,30,895.0,74.0,2.4,6.0,488.0,600.29,498.61
2016,1,1,11,45,897.0,74.5,2.4,6.0,495.5,620.56,515.42
2016,1,1,12,0,899.0,75.0,2.4,6.0,503.0,635.11,527.64
2016,1,1,12,15,899.0,75.0,2.35,6.0,503.0,647.46,537.65
2016,1,1,12,30,899.0,75.0,2.3,6.0,503.0,656.73,545.12
2016,1,1,12,45,901.0,73.0,2.3,6.5,496.5,661.89,548.69
2016,1,1,13,0,903.0,71.0,2.3,7.0,490.0,663.91,549.76
2016,1,1,13,15,896.0,70.0,2.25,7.0,475.5,658.14,545.39
2016,1,1,13,30,889.0,69.0,2.2,7.0,461.0,649.28,538.59
2016,1,1,13,45,877.0,68.0,2.2,7.0,439.0,638.05,529.96
2016,1,1,14,0,865.0,67.0,2.2,7.0,417.0,620.27,516.17
2016,1,1,14,15,847.5,65.0,2.15,6.5,388.5,595.35,497.22
2016,1,1,14,30,830.0,63.0,2.1,6.0,360.0,568.14,476.02
2016,1,1,14,45,805.0,60.5,2.1,6.0,326.5,534.07,448.15
2016,1,1,15,0,780.0,58.0,2.1,6.0,293.0,498.53,418.37
2016,1,1,15,15,742.5,54.5,2.05,5.5,254.5,454.31,381.16
2016,1,1,15,30,705.0,51.0,2.0,5.0,216.0,409.98,342.6
2016,1,1,15,45,647.0,46.0,2.0,4.5,175.5,355.11,294.19
2016,1,1,16,0,589.0,41.0,2.0,4.0,135.0,302.3,245.99
2016,1,1,16,15,489.5,33.5,2.05,3.5,96.0,234.2,183.92
2016,1,1,16,30,390.0,26.0,2.1,3.0,57.0,176.32,119.36
2016,1,1,16,45,195.0,13.0,2.2,2.5,28.5,69.63,0.0
2016,1,1,17,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,1.5,12.0,11.8,0.0
2016,1,2,8,0,0.0,24.0,3.3,2.0,24.0,22.84,10.27
2016,1,2,8,15,18.0,40.0,3.3,2.0,43.0,39.28,27.13
2016,1,2,8,30,36.0,56.0,3.3,2.0,62.0,58.07,43.45
2016,1,2,8,45,47.0,73.0,3.35,2.5,82.5,78.56,61.44
2016,1,2,9,0,58.0,90.0,3.4,3.0,103.0,100.26,80.54
2016,1,2,9,15,64.0,105.5,3.45,3.0,122.5,120.27,98.48
2016,1,2,9,30,70.0,121.0,3.5,3.0,142.0,140.85,116.8
2016,1,2,9,45,76.5,134.5,3.55,3.5,159.5,160.11,133.59
2016,1,2,10,0,83.0,148.0,3.6,4.0,177.0,179.86,150.62
2016,1,2,10,15,41.5,107.0,3.6,4.0,121.5,123.63,102.64
2016,1,2,10,30,0.0,66.0,3.6,4.0,66.0,63.79,50.56
2016,1,2,10,45,133.5,125.5,3.6,4.0,184.0,194.67,164.72
2016,1,2,11,0,267.0,185.0,3.6,4.0,302.0,336.25,284.84
2016,1,2,11,15,364.0,174.5,3.6,4.0,339.5,386.75,327.82
2016,1,2,11,30,461.0,164.0,3.6,4.0,377.0,446.38,378.29
2016,1,2,11,45,376.5,183.0,3.6,4.0,359.5,421.42,357.08
2016,1,2,12,0,292.0,202.0,3.6,4.0,342.0,398.16,337.04
2016,1,2,12,15,194.5,207.5,3.6,4.0,300.5,342.43,289.8
2016,1,2,12,30,97.0,213.0,3.6,4.0,259.0,283.63,239.22
2016,1,2,12,45,92.5,209.0,3.65,4.0,252.5,277.93,234.72
2016,1,2,13,0,88.0,205.0,3.7,4.0,246.0,271.96,229.83
2016,1,2,13,15,53.5,186.0,3.65,4.0,210.5,229.35,193.39
2016,1,2,13,30,19.0,167.0,3.6,4.0,175.0,180.44,151.31
2016,1,2,13,45,24.5,163.5,3.6,4.0,173.5,180.85,152.06
2016,1,2,14,0,30.0,160.0,3.6,4.0,172.0,187.84,158.34
2016,1,2,14,15,106.0,155.5,3.6,4.0,194.5,236.79,201.86
2016,1,2,14,30,182.0,151.0,3.6,4.0,217.0,276.07,236.46
2016,1,2,14,45,171.5,139.0,3.6,4.0,196.5,254.1,217.48
2016,1,2,15,0,161.0,127.0,3.6,4.0,176.0,232.15,198.43
2016,1,2,15,15,150.5,111.5,3.6,4.0,152.5,205.93,175.41
2016,1,2,15,30,140.0,96.0,3.6,4.0,129.0,179.87,152.12
2016,1,2,15,45,125.5,79.0,3.65,4.0,104.5,150.27,125.36
2016,1,2,16,0,111.0,62.0,3.7,4.0,80.0,121.17,98.66
2016,1,2,16,15,82.5,45.5,3.7,4.0,56.5,88.04,68.29
2016,1,2,16,30,54.0,29.0,3.7,4.0,33.0,55.9,36.37
2016,1,2,16,45,27.0,14.5,3.75,4.0,16.5,22.18,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,2.5,3.6,3.0,2.5,2.46,0.0
2016,1,3,8,0,0.0,5.0,3.6,3.0,5.0,4.82,0.0
2016,1,3,8,15,0.0,10.0,3.65,3.0,10.0,9.64,2.54
2016,1,3,8,30,0.0,15.0,3.7,3.0,15.0,14.46,6.99
2016,1,3,8,45,0.0,19.5,3.75,3.5,19.5,18.81,10.95
2016,1,3,9,0,0.0,24.0,3.8,4.0,24.0,23.15,14.87
2016,1,3,9,15,0.0,29.0,3.85,4.0,29.0,27.98,19.2
2016,1,3,9,30,0.0,34.0,3.9,4.0,34.0,32.82,23.51
2016,1,3,9,45,0.0,38.0,3.95,4.5,38.0,36.69,26.86
2016,1,3,10,0,0.0,42.0,4.0,5.0,42.0,40.56,30.17
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,67.19,53.46
2016,1,3,10,30,0.0,97.0,4.1,5.0,97.0,94.23,76.9
2016,1,3,10,45,7.5,129.5,4.2,5.0,133.0,130.43,108.09
2016,1,3,11,0,15.0,162.0,4.3,5.0,169.0,167.65,139.91
2016,1,3,11,15,7.5,119.5,4.3,5.0,123.0,120.83,99.59
2016,1,3,11,30,0.0,77.0,4.3,5.0,77.0,74.46,59.39
2016,1,3,11,45,0.0,90.5,4.35,5.5,90.5,87.71,70.73
2016,1,3,12,0,0.0,104.0,4.4,6.0,104.0,101.21,82.16
2016,1,3,12,15,0.0,61.5,4.3,6.5,61.5,59.45,46.03
2016,1,3,12,30,0.0,19.0,4.2,7.0,19.0,18.34,10.33
2016,1,3,12,45,0.0,69.5,4.15,7.5,69.5,67.19,52.59
2016,1,3,13,0,0.0,120.0,4.1,8.0,120.0,117.8,95.76
2016,1,3,13,15,0.0,114.0,4.0,8.0,114.0,111.82,90.68
2016,1,3,13,30,0.0,108.0,3.9,8.0,108.0,105.85,85.68
2016,1,3,13,45,0.0,103.0,3.8,8.5,103.0,100.92,81.43
2016,1,3,14,0,0.0,98.0,3.7,9.0,98.0,96.01,77.2
2016,1,3,14,15,0.0,52.0,3.55,8.5,52.0,50.24,38.04
2016,1,3,14,30,0.0,6.0,3.4,8.0,6.0,5.79,0.0
2016,1,3,14,45,0.0,5.0,3.25,8.0,5.0,4.82,0.0
2016,1,3,15,0,0.0,4.0,3.1,8.0,4.0,3.86,0.0
2016,1,3,15,15,0.0,3.5,3.0,7.5,3.5,3.37,0.0
2016,1,3,15,30,0.0,3.0,2.9,7.0,3.0,2.89,0.0
2016,1,3,15,45,0.0,2.5,2.8,7.0,2.5,2.41,0.0
2016,1,3,16,0,0.0,2.0,2.7,7.0,2.0,1.93,0.0
2016,1,3,16,15,0.0,1.0,2.75,6.5,1.0,0.96,0.0
2016,1,3,16,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,3,16,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,130.0,13.0,3.65,6.0,22.0,12.78,0.0
2016,1,4,8,0,260.0,26.0,3.6,6.0,44.0,27.58,10.06
2016,1,4,8,15,363.5,35.0,3.6,6.0,80.0,58.74,30.4
2016,1,4,8,30,467.0,44.0,3.6,6.0,116.0,99.81,59.38
2016,1,4,8,45,544.5,48.5,3.6,6.5,156.0,141.81,93.19
2016,1,4,9,0,622.0,53.0,3.6,7.0,196.0,190.55,135.12
2016,1,4,9,15,342.0,86.5,3.65,7.0,167.5,178.82,138.49
2016,1,4,9,30,62.0,120.0,3.7,7.0,139.0,137.26,112.14
2016,1,4,9,45,64.0,133.5,3.75,7.5,154.5,154.59,127.17
2016,1,4,10,0,66.0,147.0,3.8,8.0,170.0,172.07,142.03
2016,1,4,10,15,33.0,115.0,3.8,8.0,126.5,128.06,104.94
2016,1,4,10,30,0.0,83.0,3.8,8.0,83.0,80.38,64.07
2016,1,4,10,45,2.0,117.0,3.85,8.5,118.0,115.13,93.62
2016,1,4,11,0,4.0,151.0,3.9,9.0,153.0,150.62,123.33
2016,1,4,11,15,2.0,125.5,3.9,9.0,126.5,123.83,100.53
2016,1,4,11,30,0.0,100.0,3.9,9.0,100.0,97.17,77.83
2016,1,4,11,45,0.0,67.0,3.95,9.0,67.0,64.77,50.16
2016,1,4,12,0,0.0,34.0,4.0,9.0,34.0,32.84,22.73
2016,1,4,12,15,0.0,56.0,4.0,9.0,56.0,54.12,41.04
2016,1,4,12,30,0.0,78.0,4.0,9.0,78.0,75.43,59.28
2016,1,4,12,45,0.0,65.5,4.0,9.5,65.5,63.32,48.83
2016,1,4,13,0,0.0,53.0,4.0,10.0,53.0,51.21,38.42
2016,1,4,13,15,0.0,40.5,3.9,10.0,40.5,39.12,28.08
2016,1,4,13,30,0.0,28.0,3.8,10.0,28.0,27.03,17.71
2016,1,4,13,45,0.0,35.0,3.75,10.0,35.0,33.8,23.58
2016,1,4,14,0,0.0,42.0,3.7,10.0,42.0,40.56,29.45
2016,1,4,14,15,0.0,51.0,3.65,9.5,51.0,49.27,37.08
2016,1,4,14,30,0.0,60.0,3.6,9.0,60.0,57.98,44.74
2016,1,4,14,45,0.0,54.5,3.6,9.0,54.5,52.65,40.18
2016,1,4,15,0,0.0,49.0,3.6,9.0,49.0,47.33,35.6
2016,1,4,15,15,0.0,42.5,3.55,9.0,42.5,41.04,30.14
2016,1,4,15,30,0.0,36.0,3.5,9.0,36.0,34.75,24.62
2016,1,4,15,45,0.0,29.5,3.5,9.0,29.5,28.47,19.05
2016,1,4,16,0,0.0,23.0,3.5,9.0,23.0,22.19,13.43
2016,1,4,16,15,0.0,16.0,3.45,9.0,16.0,15.43,7.37
2016,1,4,16,30,0.0,9.0,3.4,9.0,9.0,8.67,1.1
2016,1,4,16,45,0.0,4.5,3.4,9.0,4.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,1,5,8,30,0.0,2.0,2.2,8.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,2.35,8.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,3.37,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.86,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,4.34,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.82,0.0
2016,1,5,10,15,0.0,6.0,3.05,9.0,6.0,5.79,0.0
2016,1,5,10,30,0.0,7.0,3.1,9.0,7.0,6.75,0.23
2016,1,5,10,45,0.0,7.5,3.2,9.0,7.5,7.24,0.64
2016,1,5,11,0,0.0,8.0,3.3,9.0,8.0,7.72,1.05
2016,1,5,11,15,0.0,54.5,3.3,9.0,54.5,52.66,39.9
2016,1,5,11,30,0.0,101.0,3.3,9.0,101.0,98.16,78.72
2016,1,5,11,45,0.0,98.0,3.35,9.0,98.0,95.17,76.08
2016,1,5,12,0,0.0,95.0,3.4,9.0,95.0,92.19,73.52
2016,1,5,12,15,0.0,81.0,3.3,9.0,81.0,78.34,61.71
2016,1,5,12,30,0.0,67.0,3.2,9.0,67.0,64.77,50.14
2016,1,5,12,45,13.0,125.5,3.15,9.0,132.0,131.58,107.28
2016,1,5,13,0,26.0,184.0,3.1,9.0,197.0,201.79,166.3
2016,1,5,13,15,15.5,169.0,3.05,9.0,176.5,179.54,147.46
2016,1,5,13,30,5.0,154.0,3.0,9.0,156.0,157.3,128.74
2016,1,5,13,45,2.5,111.5,3.0,9.0,112.5,111.26,90.01
2016,1,5,14,0,0.0,69.0,3.0,9.0,69.0,66.7,52.05
2016,1,5,14,15,76.5,112.5,2.95,9.0,141.0,168.94,141.04
2016,1,5,14,30,153.0,156.0,2.9,9.0,213.0,265.48,222.77
2016,1,5,14,45,143.5,143.5,2.85,9.0,193.0,244.09,204.51
2016,1,5,15,0,134.0,131.0,2.8,9.0,173.0,222.75,186.43
2016,1,5,15,15,368.0,96.5,2.65,8.5,191.0,314.93,265.05
2016,1,5,15,30,602.0,62.0,2.5,8.0,209.0,381.35,318.38
2016,1,5,15,45,543.0,56.0,2.35,8.0,170.5,328.08,270.7
2016,1,5,16,0,484.0,50.0,2.2,8.0,132.0,277.27,224.66
2016,1,5,16,15,385.0,41.0,2.1,7.5,95.0,211.02,165.86
2016,1,5,16,30,286.0,32.0,2.0,7.0,58.0,151.76,108.59
2016,1,5,16,45,143.0,16.0,1.9,7.0,29.0,70.79,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,8.0,6.0,5.9,0.0
2016,1,6,8,0,0.0,12.0,3.1,8.0,12.0,11.57,2.24
2016,1,6,8,15,0.0,22.5,3.1,8.0,22.5,21.72,12.5
2016,1,6,8,30,0.0,33.0,3.1,8.0,33.0,31.87,21.69
2016,1,6,8,45,0.0,43.5,3.1,8.5,43.5,42.02,30.73
2016,1,6,9,0,0.0,54.0,3.1,9.0,54.0,52.17,39.66
2016,1,6,9,15,0.0,65.0,3.1,9.0,65.0,62.85,49.01
2016,1,6,9,30,0.0,76.0,3.1,9.0,76.0,73.58,58.3
2016,1,6,9,45,0.0,90.0,3.15,9.0,90.0,87.32,70.08
2016,1,6,10,0,0.0,104.0,3.2,9.0,104.0,101.15,81.83
2016,1,6,10,15,124.0,137.0,3.2,9.0,187.5,192.27,158.62
2016,1,6,10,30,248.0,170.0,3.2,9.0,271.0,292.58,242.23
2016,1,6,10,45,124.0,90.0,3.25,9.0,140.5,156.29,129.02
2016,1,6,11,0,0.0,10.0,3.3,9.0,10.0,9.65,2.71
2016,1,6,11,15,40.5,108.0,3.3,9.0,127.0,129.79,106.39
2016,1,6,11,30,81.0,206.0,3.3,9.0,244.0,257.6,213.32
2016,1,6,11,45,104.0,212.5,3.35,9.0,262.0,280.71,232.43
2016,1,6,12,0,127.0,219.0,3.4,9.0,280.0,310.26,257.02
2016,1,6,12,15,63.5,117.0,3.35,9.0,147.5,162.21,133.88
2016,1,6,12,30,0.0,15.0,3.3,9.0,15.0,14.48,6.86
2016,1,6,12,45,0.0,65.0,3.3,9.0,65.0,62.83,48.54
2016,1,6,13,0,0.0,115.0,3.3,9.0,115.0,112.6,90.92
2016,1,6,13,15,28.5,152.5,3.25,8.5,165.5,175.56,145.0
2016,1,6,13,30,57.0,190.0,3.2,8.0,216.0,237.08,197.28
2016,1,6,13,45,64.5,183.5,3.15,8.0,211.5,235.46,196.14
2016,1,6,14,0,72.0,177.0,3.1,8.0,207.0,233.61,194.98
2016,1,6,14,15,118.0,167.0,3.05,8.0,212.5,257.95,216.4
2016,1,6,14,30,164.0,157.0,3.0,8.0,218.0,273.34,230.08
2016,1,6,14,45,141.5,146.5,2.95,8.0,196.0,246.73,207.45
2016,1,6,15,0,119.0,136.0,2.9,8.0,174.0,220.85,185.34
2016,1,6,15,15,107.5,120.0,2.8,8.0,150.5,194.7,162.9
2016,1,6,15,30,96.0,104.0,2.7,8.0,127.0,168.89,140.41
2016,1,6,15,45,73.0,86.5,2.65,8.0,102.0,136.26,111.78
2016,1,6,16,0,50.0,69.0,2.6,8.0,77.0,99.41,79.38
2016,1,6,16,15,28.5,50.5,2.5,7.5,55.0,68.71,52.29
2016,1,6,16,30,7.0,32.0,2.4,7.0,33.0,36.15,23.2
2016,1,6,16,45,3.5,16.0,2.35,7.0,16.5,16.56,0.0
2016,1,6,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,45,111.5,14.0,0.45,5.5,22.0,13.76,0.0
2016,1,7,8,0,223.0,28.0,0.4,6.0,44.0,27.57,10.88
2016,1,7,8,15,330.0,38.0,0.35,6.0,80.0,58.69,31.8
2016,1,7,8,30,437.0,48.0,0.3,6.0,116.0,99.43,60.28
2016,1,7,8,45,511.0,54.0,0.25,6.0,155.5,140.9,93.32
2016,1,7,9,0,585.0,60.0,0.2,6.0,195.0,188.92,133.83
2016,1,7,9,15,628.0,65.0,0.15,6.0,232.5,233.82,173.7
2016,1,7,9,30,671.0,70.0,0.1,6.0,270.0,281.51,215.77
2016,1,7,9,45,717.5,69.5,0.1,6.0,306.5,327.17,255.8
2016,1,7,10,0,764.0,69.0,0.1,6.0,343.0,374.97,296.88
2016,1,7,10,15,783.5,71.5,0.1,6.0,371.5,415.96,331.95
2016,1,7,10,30,803.0,74.0,0.1,6.0,400.0,456.36,365.69
2016,1,7,10,45,605.0,119.5,0.1,6.5,373.0,433.33,348.72
2016,1,7,11,0,407.0,165.0,0.1,7.0,346.0,393.7,317.93
2016,1,7,11,15,327.5,185.0,0.1,7.0,334.0,378.47,306.56
2016,1,7,11,30,248.0,205.0,0.1,7.0,322.0,363.1,294.14
2016,1,7,11,45,245.5,210.5,0.1,7.0,328.0,374.08,303.04
2016,1,7,12,0,243.0,216.0,0.1,7.0,334.0,378.31,306.42
2016,1,7,12,15,551.0,147.5,0.15,7.0,415.0,514.71,416.22
2016,1,7,12,30,859.0,79.0,0.2,7.0,496.0,644.88,515.89
2016,1,7,12,45,865.0,75.5,0.25,7.0,491.0,651.49,519.98
2016,1,7,13,0,871.0,72.0,0.3,7.0,486.0,651.49,521.27
2016,1,7,13,15,864.0,71.5,0.3,7.0,472.0,650.49,520.78
2016,1,7,13,30,857.0,71.0,0.3,7.0,458.0,642.91,515.5
2016,1,7,13,45,846.0,69.5,0.35,7.0,437.5,628.67,506.0
2016,1,7,14,0,835.0,68.0,0.4,7.0,417.0,611.65,494.29
2016,1,7,14,15,818.5,66.0,0.4,7.0,389.5,588.06,476.76
2016,1,7,14,30,802.0,64.0,0.4,7.0,362.0,562.2,457.2
2016,1,7,14,45,779.0,61.5,0.4,7.0,329.5,529.98,432.29
2016,1,7,15,0,756.0,59.0,0.4,7.0,297.0,496.24,405.56
2016,1,7,15,15,720.5,55.5,0.4,7.0,260.0,453.58,371.04
2016,1,7,15,30,685.0,52.0,0.4,7.0,223.0,410.72,335.28
2016,1,7,15,45,631.0,47.0,0.4,7.0,183.5,357.85,290.36
2016,1,7,16,0,577.0,42.0,0.4,7.0,144.0,306.84,245.55
2016,1,7,16,15,488.0,35.0,0.4,6.5,105.0,246.21,192.27
2016,1,7,16,30,399.0,28.0,0.4,6.0,66.0,188.53,137.1
2016,1,7,16,45,199.5,14.0,0.4,6.0,33.0,87.16,13.6
2016,1,7,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,6.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,1.65,5.5,12.5,12.29,0.0
2016,1,8,8,0,0.0,25.0,1.7,6.0,25.0,23.69,10.79
2016,1,8,8,15,21.0,41.0,1.8,6.0,44.0,40.24,27.46
2016,1,8,8,30,42.0,57.0,1.9,6.0,63.0,59.51,43.79
2016,1,8,8,45,52.0,73.5,2.0,6.5,84.0,79.64,61.24
2016,1,8,9,0,62.0,90.0,2.1,7.0,105.0,100.86,79.68
2016,1,8,9,15,67.5,106.0,2.1,7.0,124.5,121.41,97.8
2016,1,8,9,30,73.0,122.0,2.1,7.0,144.0,142.49,116.25
2016,1,8,9,45,76.0,136.0,2.1,7.5,161.0,161.17,132.28
2016,1,8,10,0,79.0,150.0,2.1,8.0,178.0,180.07,148.25
2016,1,8,10,15,63.5,158.5,2.1,8.0,182.5,185.54,153.09
2016,1,8,10,30,48.0,167.0,2.1,8.0,187.0,189.77,156.66
2016,1,8,10,45,24.0,130.5,2.15,8.5,140.5,141.98,116.19
2016,1,8,11,0,0.0,94.0,2.2,9.0,94.0,91.19,72.77
2016,1,8,11,15,16.5,141.5,2.2,9.0,149.5,147.97,120.99
2016,1,8,11,30,33.0,189.0,2.2,9.0,205.0,211.5,173.9
2016,1,8,11,45,33.0,192.5,2.25,9.0,208.5,216.5,177.8
2016,1,8,12,0,33.0,196.0,2.3,9.0,212.0,221.47,181.89
2016,1,8,12,15,70.5,208.0,2.3,9.0,242.5,259.44,213.88
2016,1,8,12,30,108.0,220.0,2.3,9.0,273.0,298.46,246.39
2016,1,8,12,45,73.0,207.0,2.35,9.0,243.0,263.02,216.83
2016,1,8,13,0,38.0,194.0,2.4,9.0,213.0,226.94,186.69
2016,1,8,13,15,95.5,198.5,2.4,9.0,243.0,270.6,224.24
2016,1,8,13,30,153.0,203.0,2.4,9.0,273.0,321.21,266.74
2016,1,8,13,45,76.5,122.5,2.4,9.0,157.5,180.67,149.9
2016,1,8,14,0,0.0,42.0,2.4,9.0,42.0,40.56,29.49
2016,1,8,14,15,0.0,24.5,2.4,8.5,24.5,23.65,14.98
2016,1,8,14,30,0.0,7.0,2.4,8.0,7.0,6.75,0.26
2016,1,8,14,45,0.0,6.5,2.4,8.0,6.5,6.27,0.0
2016,1,8,15,0,0.0,6.0,2.4,8.0,6.0,5.78,0.0
2016,1,8,15,15,0.0,5.0,2.35,7.5,5.0,4.82,0.0
2016,1,8,15,30,0.0,4.0,2.3,7.0,4.0,3.85,0.0
2016,1,8,15,45,0.0,3.0,2.3,7.0,3.0,2.89,0.0
2016,1,8,16,0,0.0,2.0,2.3,7.0,2.0,1.93,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.0,1.5,1.44,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.96,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.48,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,12.5,3.25,7.0,13.5,12.29,0.0
2016,1,9,8,0,18.0,25.0,3.2,7.0,27.0,23.74,10.65
2016,1,9,8,15,46.5,42.0,3.1,7.0,48.5,42.57,28.37
2016,1,9,8,30,75.0,59.0,3.0,7.0,70.0,65.32,47.12
2016,1,9,8,45,91.0,76.0,2.95,7.0,94.0,88.98,67.46
2016,1,9,9,0,107.0,93.0,2.9,7.0,118.0,114.28,89.53
2016,1,9,9,15,116.5,109.5,2.8,7.0,141.0,138.9,111.33
2016,1,9,9,30,126.0,126.0,2.7,7.0,164.0,164.36,133.75
2016,1,9,9,45,128.5,139.5,2.65,7.0,182.0,185.09,152.09
2016,1,9,10,0,131.0,153.0,2.6,7.0,200.0,205.88,170.22
2016,1,9,10,15,65.5,104.5,2.45,7.0,128.0,133.84,110.01
2016,1,9,10,30,0.0,56.0,2.3,7.0,56.0,54.11,41.55
2016,1,9,10,45,0.0,62.5,2.15,7.5,62.5,60.41,46.91
2016,1,9,11,0,0.0,69.0,2.0,8.0,69.0,66.7,52.16
2016,1,9,11,15,3.0,116.5,1.85,8.0,118.0,115.26,93.57
2016,1,9,11,30,6.0,164.0,1.7,8.0,167.0,165.32,135.5
2016,1,9,11,45,3.0,153.5,1.55,8.0,155.0,153.01,124.89
2016,1,9,12,0,0.0,143.0,1.4,8.0,143.0,140.6,114.37
2016,1,9,12,15,12.5,167.0,1.3,8.0,173.0,173.41,142.02
2016,1,9,12,30,25.0,191.0,1.2,8.0,203.0,207.1,169.97
2016,1,9,12,45,149.5,199.0,1.1,8.0,270.5,310.34,256.62
2016,1,9,13,0,274.0,207.0,1.0,8.0,338.0,409.48,336.76
2016,1,9,13,15,171.5,202.0,0.95,8.0,283.5,331.23,272.34
2016,1,9,13,30,69.0,197.0,0.9,8.0,229.0,252.76,207.61
2016,1,9,13,45,115.0,191.0,0.85,8.0,241.5,283.64,234.25
2016,1,9,14,0,161.0,185.0,0.8,8.0,254.0,306.27,253.34
2016,1,9,14,15,91.0,164.0,0.8,8.0,202.5,230.77,190.89
2016,1,9,14,30,21.0,143.0,0.8,8.0,151.0,158.12,129.89
2016,1,9,14,45,17.5,131.0,0.85,8.0,137.5,143.69,118.18
2016,1,9,15,0,14.0,119.0,0.9,8.0,124.0,129.43,106.24
2016,1,9,15,15,9.5,105.5,0.9,8.0,108.5,113.12,92.36
2016,1,9,15,30,5.0,92.0,0.9,8.0,93.0,97.08,78.55
2016,1,9,15,45,2.5,76.0,0.9,8.0,76.5,79.29,63.06
2016,1,9,16,0,0.0,60.0,0.9,8.0,60.0,61.56,47.46
2016,1,9,16,15,0.0,44.0,0.9,8.0,44.0,44.79,32.54
2016,1,9,16,30,0.0,28.0,0.9,8.0,28.0,27.64,17.0
2016,1,9,16,45,0.0,14.0,0.95,8.0,14.0,13.51,0.28
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,10,7,45,155.0,13.0,3.0,5.5,24.0,12.78,0.0
2016,1,10,8,0,310.0,26.0,3.1,6.0,48.0,27.58,10.28
2016,1,10,8,15,413.5,34.5,3.15,6.0,86.0,60.66,30.5
2016,1,10,8,30,517.0,43.0,3.2,6.0,124.0,103.8,60.67
2016,1,10,8,45,578.5,49.0,3.25,6.0,164.5,147.21,96.5
2016,1,10,9,0,640.0,55.0,3.3,6.0,205.0,195.88,139.4
2016,1,10,9,15,680.5,59.5,3.3,6.5,243.5,242.31,182.09
2016,1,10,9,30,721.0,64.0,3.3,7.0,282.0,291.49,227.15
2016,1,10,9,45,748.5,67.0,3.35,7.5,316.5,336.26,268.34
2016,1,10,10,0,776.0,70.0,3.4,8.0,351.0,381.66,309.24
2016,1,10,10,15,794.5,72.5,3.35,8.0,380.0,422.97,346.44
2016,1,10,10,30,813.0,75.0,3.3,8.0,409.0,463.6,382.22
2016,1,10,10,45,761.5,84.5,3.3,8.5,411.0,475.67,393.61
2016,1,10,11,0,710.0,94.0,3.3,9.0,413.0,483.26,400.66
2016,1,10,11,15,670.5,109.0,3.25,9.0,418.5,497.81,413.14
2016,1,10,11,30,631.0,124.0,3.2,9.0,424.0,508.2,421.77
2016,1,10,11,45,425.0,171.5,3.2,9.5,375.0,446.54,369.95
2016,1,10,12,0,219.0,219.0,3.2,10.0,326.0,367.36,303.07
2016,1,10,12,15,200.5,221.0,3.2,10.0,319.5,362.14,299.05
2016,1,10,12,30,182.0,223.0,3.2,10.0,313.0,355.87,293.83
2016,1,10,12,45,132.0,217.5,3.2,10.0,282.5,319.82,263.9
2016,1,10,13,0,82.0,212.0,3.2,10.0,252.0,275.89,227.35
2016,1,10,13,15,219.5,197.0,3.15,10.0,299.0,357.13,296.87
2016,1,10,13,30,357.0,182.0,3.1,10.0,346.0,437.65,364.03
2016,1,10,13,45,305.0,180.5,3.1,10.0,316.5,401.45,334.0
2016,1,10,14,0,253.0,179.0,3.1,10.0,287.0,365.2,304.19
2016,1,10,14,15,246.5,169.0,3.0,9.5,268.5,347.71,290.69
2016,1,10,14,30,240.0,159.0,2.9,9.0,250.0,329.58,276.38
2016,1,10,14,45,234.0,145.0,2.85,9.0,228.0,306.42,257.31
2016,1,10,15,0,228.0,131.0,2.8,9.0,206.0,282.71,237.5
2016,1,10,15,15,219.5,116.0,2.7,8.5,180.5,256.01,215.15
2016,1,10,15,30,211.0,101.0,2.6,8.0,155.0,229.08,192.06
2016,1,10,15,45,194.0,85.0,2.55,8.0,128.5,196.79,163.51
2016,1,10,16,0,177.0,69.0,2.5,8.0,102.0,165.04,134.9
2016,1,10,16,15,150.5,52.5,2.55,7.5,75.5,129.52,102.89
2016,1,10,16,30,124.0,36.0,2.6,7.0,49.0,95.38,70.87
2016,1,10,16,45,62.0,18.0,2.65,7.0,24.5,44.82,16.61
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.0,3.2,6.5,10.0,9.83,0.0
2016,1,11,8,0,0.0,20.0,3.2,7.0,20.0,19.31,8.01
2016,1,11,8,15,0.0,36.5,3.2,7.0,36.5,34.9,23.67
2016,1,11,8,30,0.0,53.0,3.2,7.0,53.0,50.75,38.02
2016,1,11,8,45,4.5,69.0,3.2,7.0,70.0,67.08,52.41
2016,1,11,9,0,9.0,85.0,3.2,7.0,87.0,83.96,67.2
2016,1,11,9,15,14.0,99.5,3.2,7.0,103.5,100.04,81.17
2016,1,11,9,30,19.0,114.0,3.2,7.0,120.0,116.63,95.48
2016,1,11,9,45,22.5,127.0,3.25,7.0,135.0,131.7,108.41
2016,1,11,10,0,26.0,140.0,3.3,7.0,150.0,148.98,123.15
2016,1,11,10,15,13.0,106.0,3.3,7.0,111.0,108.69,88.7
2016,1,11,10,30,0.0,72.0,3.3,7.0,72.0,69.61,54.98
2016,1,11,10,45,0.0,90.5,3.3,7.5,90.5,87.72,70.41
2016,1,11,11,0,0.0,109.0,3.3,8.0,109.0,106.06,85.82
2016,1,11,11,15,0.0,106.0,3.3,8.0,106.0,103.08,83.16
2016,1,11,11,30,0.0,103.0,3.3,8.0,103.0,100.1,80.55
2016,1,11,11,45,0.0,98.5,3.3,8.0,98.5,95.62,76.68
2016,1,11,12,0,0.0,94.0,3.3,8.0,94.0,91.15,72.84
2016,1,11,12,15,430.5,84.5,3.25,8.0,297.0,375.53,319.32
2016,1,11,12,30,861.0,75.0,3.2,8.0,500.0,647.1,539.55
2016,1,11,12,45,430.5,85.5,3.2,8.5,298.0,386.44,325.92
2016,1,11,13,0,0.0,96.0,3.2,9.0,96.0,93.25,74.09
2016,1,11,13,15,0.0,120.5,3.15,9.0,120.5,118.27,95.66
2016,1,11,13,30,0.0,145.0,3.1,9.0,145.0,144.1,117.5
2016,1,11,13,45,0.0,125.5,3.1,9.0,125.5,124.03,100.67
2016,1,11,14,0,0.0,106.0,3.1,9.0,106.0,104.05,83.88
2016,1,11,14,15,0.0,84.5,3.05,9.0,84.5,82.14,65.32
2016,1,11,14,30,0.0,63.0,3.0,9.0,63.0,60.89,47.18
2016,1,11,14,45,362.5,64.0,2.95,9.0,182.5,298.85,255.04
2016,1,11,15,0,725.0,65.0,2.9,9.0,302.0,493.15,414.56
2016,1,11,15,15,690.0,61.0,2.85,9.0,265.5,450.8,377.48
2016,1,11,15,30,655.0,57.0,2.8,9.0,229.0,411.07,342.86
2016,1,11,15,45,598.5,52.5,2.75,9.0,189.5,358.37,296.68
2016,1,11,16,0,542.0,48.0,2.7,9.0,150.0,307.87,251.2
2016,1,11,16,15,459.5,40.5,2.65,8.5,111.5,246.29,196.26
2016,1,11,16,30,377.0,33.0,2.6,8.0,73.0,190.21,143.81
2016,1,11,16,45,188.5,23.0,2.6,8.0,43.0,98.59,47.9
2016,1,11,17,0,0.0,13.0,2.6,8.0,13.0,12.78,0.0
2016,1,11,17,15,0.0,6.5,2.6,8.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
