Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,12,7,45,146.0,12.5,3.45,6.0,23.5,12.29,0.0
2016,1,12,8,0,292.0,25.0,3.4,6.0,47.0,26.13,9.77
2016,1,12,8,15,392.5,34.0,3.35,6.0,84.0,58.63,29.61
2016,1,12,8,30,493.0,43.0,3.3,6.0,121.0,100.93,59.32
2016,1,12,8,45,559.0,48.0,3.3,6.5,160.5,143.04,93.68
2016,1,12,9,0,625.0,53.0,3.3,7.0,200.0,190.88,135.32
2016,1,12,9,15,338.5,87.5,3.3,7.0,169.0,178.69,138.5
2016,1,12,9,30,52.0,122.0,3.3,7.0,138.0,135.89,111.16
2016,1,12,9,45,56.0,136.0,3.35,7.5,155.0,154.03,126.76
2016,1,12,10,0,60.0,150.0,3.4,8.0,172.0,172.51,142.35
2016,1,12,10,15,146.5,162.5,3.4,8.0,222.0,228.27,189.17
2016,1,12,10,30,233.0,175.0,3.4,8.0,272.0,291.28,242.0
2016,1,12,10,45,295.5,176.5,3.4,8.5,306.0,333.29,276.9
2016,1,12,11,0,358.0,178.0,3.4,9.0,340.0,378.39,314.14
2016,1,12,11,15,252.0,197.5,3.35,9.0,313.5,350.86,290.99
2016,1,12,11,30,146.0,217.0,3.3,9.0,287.0,312.27,258.33
2016,1,12,11,45,187.0,219.0,3.3,9.0,310.0,343.42,284.63
2016,1,12,12,0,228.0,221.0,3.3,9.0,333.0,375.58,311.43
2016,1,12,12,15,114.0,187.0,3.3,9.0,243.0,270.17,223.88
2016,1,12,12,30,0.0,153.0,3.3,9.0,153.0,151.09,122.81
2016,1,12,12,45,40.0,184.0,3.3,9.0,203.5,215.89,178.12
2016,1,12,13,0,80.0,215.0,3.3,9.0,254.0,277.95,230.11
2016,1,12,13,15,40.0,182.5,3.3,9.0,202.0,216.14,178.27
2016,1,12,13,30,0.0,150.0,3.3,9.0,150.0,149.31,121.72
2016,1,12,13,45,0.0,112.5,3.3,9.0,112.5,110.45,89.16
2016,1,12,14,0,0.0,75.0,3.3,9.0,75.0,72.52,56.97
2016,1,12,14,15,0.0,69.5,3.3,9.0,69.5,67.19,52.51
2016,1,12,14,30,0.0,64.0,3.3,9.0,64.0,61.86,48.01
2016,1,12,14,45,0.0,58.5,3.35,9.0,58.5,56.53,43.49
2016,1,12,15,0,0.0,53.0,3.4,9.0,53.0,51.2,38.94
2016,1,12,15,15,0.0,46.5,3.45,9.0,46.5,44.91,33.51
2016,1,12,15,30,0.0,40.0,3.5,9.0,40.0,38.62,28.02
2016,1,12,15,45,0.0,33.5,3.6,9.5,33.5,32.34,22.43
2016,1,12,16,0,0.0,27.0,3.7,10.0,27.0,26.05,16.8
2016,1,12,16,15,0.0,20.0,3.7,10.0,20.0,19.29,10.77
2016,1,12,16,30,0.0,13.0,3.7,10.0,13.0,12.53,4.7
2016,1,12,16,45,0.0,7.5,3.75,10.0,7.5,7.23,0.0
2016,1,12,17,0,0.0,2.0,3.8,10.0,2.0,1.97,0.0
2016,1,12,17,15,0.0,1.0,3.9,10.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.0,3.5,10.0,3.0,2.95,0.0
2016,1,13,8,0,0.0,6.0,3.6,10.0,6.0,5.78,0.0
2016,1,13,8,15,0.0,11.5,3.65,10.0,11.5,11.08,3.59
2016,1,13,8,30,0.0,17.0,3.7,10.0,17.0,16.39,8.36
2016,1,13,8,45,0.0,23.0,3.8,10.0,23.0,22.19,13.51
2016,1,13,9,0,0.0,29.0,3.9,10.0,29.0,27.98,18.64
2016,1,13,9,15,0.0,35.0,4.0,10.0,35.0,33.79,23.72
2016,1,13,9,30,0.0,41.0,4.1,10.0,41.0,39.59,28.76
2016,1,13,9,45,0.0,47.5,4.25,10.0,47.5,45.88,34.17
2016,1,13,10,0,0.0,54.0,4.4,10.0,54.0,52.17,39.55
2016,1,13,10,15,0.0,43.0,4.45,10.0,43.0,41.53,30.31
2016,1,13,10,30,0.0,32.0,4.5,10.0,32.0,30.9,21.09
2016,1,13,10,45,25.5,111.0,4.6,10.5,122.5,122.79,99.65
2016,1,13,11,0,51.0,190.0,4.7,11.0,213.0,219.19,180.12
2016,1,13,11,15,35.0,186.0,4.7,10.5,202.5,207.88,170.63
2016,1,13,11,30,19.0,182.0,4.7,10.0,192.0,191.27,156.77
2016,1,13,11,45,23.0,189.0,4.75,10.0,200.5,201.57,165.39
2016,1,13,12,0,27.0,196.0,4.8,10.0,209.0,212.06,174.15
2016,1,13,12,15,39.0,204.0,4.7,9.5,223.0,234.88,193.63
2016,1,13,12,30,51.0,212.0,4.6,9.0,237.0,252.73,209.01
2016,1,13,12,45,47.0,207.5,4.6,9.0,231.0,246.44,203.77
2016,1,13,13,0,43.0,203.0,4.6,9.0,225.0,239.98,198.46
2016,1,13,13,15,90.5,206.5,4.5,9.0,250.0,276.53,230.06
2016,1,13,13,30,138.0,210.0,4.4,9.0,275.0,320.15,267.09
2016,1,13,13,45,130.0,200.5,4.3,9.0,259.5,304.75,254.34
2016,1,13,14,0,122.0,191.0,4.2,9.0,244.0,289.04,241.46
2016,1,13,14,15,437.0,137.0,4.0,9.0,310.0,439.78,371.05
2016,1,13,14,30,752.0,83.0,3.8,9.0,376.0,567.52,476.82
2016,1,13,14,45,750.0,75.5,3.65,9.0,346.5,540.27,453.71
2016,1,13,15,0,748.0,68.0,3.5,9.0,317.0,513.41,431.11
2016,1,13,15,15,713.5,64.0,3.35,8.5,279.5,470.57,395.45
2016,1,13,15,30,679.0,60.0,3.2,8.0,242.0,430.43,360.94
2016,1,13,15,45,639.0,54.0,3.05,8.0,203.0,382.73,318.58
2016,1,13,16,0,599.0,48.0,2.9,8.0,164.0,336.03,275.84
2016,1,13,16,15,514.5,41.0,2.75,7.5,123.5,271.62,218.18
2016,1,13,16,30,430.0,34.0,2.6,7.0,83.0,212.69,163.34
2016,1,13,16,45,285.0,23.5,2.5,7.0,50.0,132.89,77.63
2016,1,13,17,0,140.0,13.0,2.4,7.0,17.0,51.87,0.0
2016,1,13,17,15,70.0,6.5,2.35,6.5,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,5.5,2.6,6.5,5.5,5.41,0.0
2016,1,14,8,0,0.0,11.0,2.7,7.0,11.0,10.61,2.09
2016,1,14,8,15,0.0,19.5,2.75,7.0,19.5,18.81,10.23
2016,1,14,8,30,0.0,28.0,2.8,7.0,28.0,27.03,17.7
2016,1,14,8,45,0.0,36.5,2.9,7.0,36.5,35.24,25.1
2016,1,14,9,0,0.0,45.0,3.0,7.0,45.0,43.47,32.44
2016,1,14,9,15,0.0,53.5,3.1,7.0,53.5,51.69,39.7
2016,1,14,9,30,0.0,62.0,3.2,7.0,62.0,59.92,46.88
2016,1,14,9,45,0.0,69.5,3.35,7.5,69.5,67.2,53.06
2016,1,14,10,0,0.0,77.0,3.5,8.0,77.0,74.51,59.19
2016,1,14,10,15,0.0,101.5,3.6,8.0,101.5,98.58,79.79
2016,1,14,10,30,0.0,126.0,3.7,8.0,126.0,122.92,100.42
2016,1,14,10,45,0.0,113.5,3.8,8.0,113.5,110.49,89.66
2016,1,14,11,0,0.0,101.0,3.9,8.0,101.0,98.08,78.97
2016,1,14,11,15,0.0,98.0,3.8,8.0,98.0,95.1,76.34
2016,1,14,11,30,0.0,95.0,3.7,8.0,95.0,92.12,73.73
2016,1,14,11,45,0.0,96.5,3.65,8.0,96.5,93.61,74.94
2016,1,14,12,0,0.0,98.0,3.6,8.0,98.0,95.11,76.18
2016,1,14,12,15,0.0,72.0,3.55,8.0,72.0,69.62,54.4
2016,1,14,12,30,0.0,46.0,3.5,8.0,46.0,44.45,32.8
2016,1,14,12,45,0.0,42.0,3.5,8.5,42.0,40.58,29.42
2016,1,14,13,0,0.0,38.0,3.5,9.0,38.0,36.71,26.05
2016,1,14,13,15,0.0,36.5,3.55,9.0,36.5,35.26,24.82
2016,1,14,13,30,0.0,35.0,3.6,9.0,35.0,33.8,23.6
2016,1,14,13,45,0.0,33.0,3.7,9.0,33.0,31.87,21.96
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,29.93,20.32
2016,1,14,14,15,0.0,42.0,3.85,9.0,42.0,40.56,29.56
2016,1,14,14,30,0.0,53.0,3.9,9.0,53.0,51.2,38.81
2016,1,14,14,45,0.0,48.5,3.95,9.0,48.5,46.85,35.1
2016,1,14,15,0,0.0,44.0,4.0,9.0,44.0,42.49,31.38
2016,1,14,15,15,0.0,38.5,3.95,9.0,38.5,37.17,26.78
2016,1,14,15,30,0.0,33.0,3.9,9.0,33.0,31.85,22.14
2016,1,14,15,45,0.0,27.5,3.85,9.0,27.5,26.54,17.46
2016,1,14,16,0,0.0,22.0,3.8,9.0,22.0,21.22,12.74
2016,1,14,16,15,0.0,16.5,3.65,9.0,16.5,15.91,7.98
2016,1,14,16,30,0.0,11.0,3.5,9.0,11.0,10.6,3.2
2016,1,14,16,45,0.0,6.5,3.4,9.0,6.5,6.26,0.0
2016,1,14,17,0,0.0,2.0,3.3,9.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.15,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,161.5,13.0,1.45,6.0,25.5,12.78,0.0
2016,1,15,8,0,323.0,26.0,1.5,6.0,51.0,27.74,11.04
2016,1,15,8,15,424.0,34.5,1.6,6.0,89.5,61.49,30.92
2016,1,15,8,30,525.0,43.0,1.7,6.0,128.0,105.18,61.55
2016,1,15,8,45,585.0,48.5,1.85,6.5,168.5,148.59,97.24
2016,1,15,9,0,645.0,54.0,2.0,7.0,209.0,197.15,139.71
2016,1,15,9,15,583.0,72.5,2.05,7.0,230.5,230.87,174.84
2016,1,15,9,30,521.0,91.0,2.1,7.0,252.0,257.88,203.23
2016,1,15,9,45,538.5,97.0,2.2,7.0,280.5,294.34,236.85
2016,1,15,10,0,556.0,103.0,2.3,7.0,309.0,331.13,270.17
2016,1,15,10,15,502.0,124.0,2.35,7.0,321.0,350.33,288.68
2016,1,15,10,30,448.0,145.0,2.4,7.0,333.0,366.09,303.35
2016,1,15,10,45,485.5,146.0,2.45,7.5,360.5,402.76,334.06
2016,1,15,11,0,523.0,147.0,2.5,8.0,388.0,440.4,365.0
2016,1,15,11,15,479.5,163.5,2.5,8.0,390.5,449.17,372.26
2016,1,15,11,30,436.0,180.0,2.5,8.0,393.0,454.27,376.33
2016,1,15,11,45,294.5,204.5,2.5,8.5,350.0,399.47,330.42
2016,1,15,12,0,153.0,229.0,2.5,9.0,307.0,338.06,278.43
2016,1,15,12,15,496.5,157.5,2.5,9.0,409.0,497.5,412.58
2016,1,15,12,30,840.0,86.0,2.5,9.0,511.0,652.36,537.48
2016,1,15,12,45,849.0,81.5,2.5,9.0,507.0,660.57,543.28
2016,1,15,13,0,858.0,77.0,2.5,9.0,503.0,665.76,547.87
2016,1,15,13,15,850.5,76.0,2.5,9.0,489.0,660.87,544.49
2016,1,15,13,30,843.0,75.0,2.5,9.0,475.0,652.95,538.79
2016,1,15,13,45,838.0,71.5,2.5,9.5,455.0,640.83,528.92
2016,1,15,14,0,833.0,68.0,2.5,10.0,435.0,625.79,516.72
2016,1,15,14,15,816.5,66.5,2.45,10.0,408.0,603.0,498.92
2016,1,15,14,30,800.0,65.0,2.4,10.0,381.0,577.9,479.07
2016,1,15,14,45,777.5,62.5,2.4,10.0,348.5,545.96,453.66
2016,1,15,15,0,755.0,60.0,2.4,10.0,316.0,512.45,426.43
2016,1,15,15,15,722.0,57.0,2.35,9.5,279.5,471.34,392.94
2016,1,15,15,30,689.0,54.0,2.3,9.0,243.0,429.83,358.11
2016,1,15,15,45,636.0,50.0,2.3,9.0,203.0,377.49,312.82
2016,1,15,16,0,583.0,46.0,2.3,9.0,163.0,329.86,270.1
2016,1,15,16,15,505.5,39.5,2.35,8.5,123.5,269.07,216.13
2016,1,15,16,30,428.0,33.0,2.4,8.0,84.0,213.28,164.75
2016,1,15,16,45,214.0,26.0,2.5,8.0,51.5,115.57,73.94
2016,1,15,17,0,0.0,19.0,2.6,8.0,19.0,18.68,0.0
2016,1,15,17,15,0.0,9.5,2.6,8.0,9.5,9.34,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,2.45,10.0,4.0,3.93,0.0
2016,1,16,8,0,0.0,8.0,2.5,10.0,8.0,7.71,0.04
2016,1,16,8,15,0.0,14.0,2.5,10.0,14.0,13.5,5.66
2016,1,16,8,30,0.0,20.0,2.5,10.0,20.0,19.29,10.87
2016,1,16,8,45,0.0,26.5,2.5,10.5,26.5,25.57,16.42
2016,1,16,9,0,0.0,33.0,2.5,11.0,33.0,31.85,21.92
2016,1,16,9,15,0.0,39.0,2.45,11.0,39.0,37.65,26.98
2016,1,16,9,30,0.0,45.0,2.4,11.0,45.0,43.46,32.0
2016,1,16,9,45,0.0,50.5,2.4,11.5,50.5,48.78,36.47
2016,1,16,10,0,0.0,56.0,2.4,12.0,56.0,54.11,40.88
2016,1,16,10,15,0.0,33.0,2.35,12.0,33.0,31.86,21.77
2016,1,16,10,30,0.0,10.0,2.3,12.0,10.0,9.65,2.65
2016,1,16,10,45,21.5,100.0,2.25,12.0,110.0,109.67,87.92
2016,1,16,11,0,43.0,190.0,2.2,12.0,210.0,214.81,174.9
2016,1,16,11,15,21.5,102.0,2.15,12.0,112.0,113.23,90.5
2016,1,16,11,30,0.0,14.0,2.1,12.0,14.0,13.51,5.91
2016,1,16,11,45,0.0,53.0,2.05,12.5,53.0,51.22,37.99
2016,1,16,12,0,0.0,92.0,2.0,13.0,92.0,89.13,69.71
2016,1,16,12,15,0.0,92.5,1.9,13.0,92.5,89.63,70.05
2016,1,16,12,30,0.0,93.0,1.8,13.0,93.0,90.14,70.47
2016,1,16,12,45,0.0,121.0,1.7,13.0,121.0,118.34,93.93
2016,1,16,13,0,0.0,149.0,1.6,13.0,149.0,147.25,117.75
2016,1,16,13,15,0.0,139.0,1.55,13.0,139.0,137.16,109.45
2016,1,16,13,30,0.0,129.0,1.5,13.0,129.0,127.08,101.25
2016,1,16,13,45,0.0,123.5,1.45,13.0,123.5,121.68,96.91
2016,1,16,14,0,0.0,118.0,1.4,13.0,118.0,116.3,92.59
2016,1,16,14,15,0.0,110.5,1.4,12.5,110.5,108.86,86.71
2016,1,16,14,30,0.0,103.0,1.4,12.0,103.0,101.43,80.8
2016,1,16,14,45,360.5,86.5,1.4,12.0,210.0,324.45,271.25
2016,1,16,15,0,721.0,70.0,1.4,12.0,317.0,506.48,416.16
2016,1,16,15,15,685.5,66.5,1.4,12.0,280.0,466.94,382.35
2016,1,16,15,30,650.0,63.0,1.4,12.0,243.0,424.74,347.45
2016,1,16,15,45,596.0,58.0,1.45,12.0,203.0,372.05,303.32
2016,1,16,16,0,542.0,53.0,1.5,12.0,163.0,321.33,259.46
2016,1,16,16,15,461.5,45.5,1.6,11.5,124.0,259.31,205.93
2016,1,16,16,30,381.0,38.0,1.7,11.0,85.0,202.46,155.18
2016,1,16,16,45,259.0,27.0,1.8,11.0,52.5,133.03,87.35
2016,1,16,17,0,137.0,16.0,1.9,11.0,20.0,55.1,0.0
2016,1,16,17,15,68.5,8.0,2.0,11.0,10.0,24.69,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,11.0,2.0,1.97,0.0
2016,1,17,8,0,0.0,4.0,3.8,11.0,4.0,3.85,0.0
2016,1,17,8,15,0.0,7.0,3.75,11.0,7.0,6.74,0.0
2016,1,17,8,30,0.0,10.0,3.7,11.0,10.0,9.64,2.57
2016,1,17,8,45,0.0,13.0,3.7,11.5,13.0,12.53,5.13
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,15.43,7.67
2016,1,17,9,15,0.0,19.5,3.7,12.0,19.5,18.81,10.61
2016,1,17,9,30,0.0,23.0,3.7,12.0,23.0,22.19,13.53
2016,1,17,9,45,0.0,25.5,3.7,12.0,25.5,24.61,15.6
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,27.03,17.65
2016,1,17,10,15,0.0,33.0,3.75,12.0,33.0,31.86,21.76
2016,1,17,10,30,0.0,38.0,3.8,12.0,38.0,36.7,25.86
2016,1,17,10,45,0.0,37.0,3.9,12.0,37.0,35.73,24.99
2016,1,17,11,0,0.0,36.0,4.0,12.0,36.0,34.77,24.12
2016,1,17,11,15,0.0,46.0,4.0,12.0,46.0,44.44,32.33
2016,1,17,11,30,0.0,56.0,4.0,12.0,56.0,54.12,40.51
2016,1,17,11,45,0.0,54.0,4.05,12.0,54.0,52.19,38.83
2016,1,17,12,0,0.0,52.0,4.1,12.0,52.0,50.25,37.17
2016,1,17,12,15,0.0,32.5,4.1,11.5,32.5,31.39,21.18
2016,1,17,12,30,0.0,13.0,4.1,11.0,13.0,12.55,5.11
2016,1,17,12,45,0.0,24.5,4.15,11.0,24.5,23.66,14.63
2016,1,17,13,0,0.0,36.0,4.2,11.0,36.0,34.77,24.15
2016,1,17,13,15,0.0,44.0,4.15,11.0,44.0,42.51,30.77
2016,1,17,13,30,0.0,52.0,4.1,11.0,52.0,50.25,37.41
2016,1,17,13,45,0.0,58.0,4.05,11.0,58.0,56.05,42.41
2016,1,17,14,0,0.0,64.0,4.0,11.0,64.0,61.86,47.43
2016,1,17,14,15,0.0,43.0,3.95,11.0,43.0,41.53,30.11
2016,1,17,14,30,0.0,22.0,3.9,11.0,22.0,21.23,12.69
2016,1,17,14,45,0.0,20.0,3.9,11.0,20.0,19.3,11.05
2016,1,17,15,0,0.0,18.0,3.9,11.0,18.0,17.36,9.4
2016,1,17,15,15,0.0,16.0,3.85,11.0,16.0,15.43,7.74
2016,1,17,15,30,0.0,14.0,3.8,11.0,14.0,13.5,6.07
2016,1,17,15,45,0.0,11.5,3.75,11.0,11.5,11.09,3.95
2016,1,17,16,0,0.0,9.0,3.7,11.0,9.0,8.67,1.83
2016,1,17,16,15,0.0,7.0,3.65,11.0,7.0,6.74,0.1
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.89,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,12.0,1.8,7.5,29.0,11.8,0.0
2016,1,18,8,0,405.0,24.0,1.8,8.0,58.0,29.08,11.17
2016,1,18,8,15,500.0,31.0,1.85,8.0,98.0,65.13,30.89
2016,1,18,8,30,595.0,38.0,1.9,8.0,138.0,110.67,62.71
2016,1,18,8,45,647.5,43.5,2.0,8.5,179.0,156.4,100.67
2016,1,18,9,0,700.0,49.0,2.1,9.0,220.0,206.5,144.8
2016,1,18,9,15,350.0,64.0,2.15,9.0,149.5,159.72,121.2
2016,1,18,9,30,0.0,79.0,2.2,9.0,79.0,76.44,60.64
2016,1,18,9,45,0.0,87.5,2.25,9.5,87.5,84.76,67.68
2016,1,18,10,0,0.0,96.0,2.3,10.0,96.0,93.1,74.56
2016,1,18,10,15,0.5,120.0,2.35,10.0,120.0,117.03,94.71
2016,1,18,10,30,1.0,144.0,2.4,10.0,144.0,141.27,114.91
2016,1,18,10,45,33.0,172.0,2.45,10.5,187.5,189.1,154.61
2016,1,18,11,0,65.0,200.0,2.5,11.0,231.0,237.17,193.99
2016,1,18,11,15,32.5,170.5,2.5,11.0,186.0,190.03,154.72
2016,1,18,11,30,0.0,141.0,2.5,11.0,141.0,138.07,111.1
2016,1,18,11,45,13.0,170.5,2.55,11.0,177.0,176.2,143.03
2016,1,18,12,0,26.0,200.0,2.6,11.0,213.0,215.43,175.41
2016,1,18,12,15,49.5,213.5,2.6,10.5,238.5,251.78,205.87
2016,1,18,12,30,73.0,227.0,2.6,10.0,264.0,283.6,232.58
2016,1,18,12,45,55.0,216.5,2.6,10.0,245.0,261.51,214.22
2016,1,18,13,0,37.0,206.0,2.6,10.0,226.0,238.98,195.58
2016,1,18,13,15,43.0,204.5,2.55,10.0,226.5,242.47,198.79
2016,1,18,13,30,49.0,203.0,2.5,10.0,227.0,245.94,201.94
2016,1,18,13,45,25.5,177.5,2.5,10.0,190.0,195.74,160.29
2016,1,18,14,0,2.0,152.0,2.5,10.0,153.0,153.43,124.8
2016,1,18,14,15,1.0,136.5,2.45,10.0,137.0,136.88,111.18
2016,1,18,14,30,0.0,121.0,2.4,10.0,121.0,120.37,97.45
2016,1,18,14,45,0.0,111.0,2.35,10.0,111.0,110.39,89.19
2016,1,18,15,0,0.0,101.0,2.3,10.0,101.0,100.44,80.88
2016,1,18,15,15,0.0,89.5,2.3,10.0,89.5,88.89,71.12
2016,1,18,15,30,0.0,78.0,2.3,10.0,78.0,77.34,61.27
2016,1,18,15,45,0.0,65.5,2.35,10.0,65.5,64.7,50.34
2016,1,18,16,0,0.0,53.0,2.4,10.0,53.0,52.02,39.25
2016,1,18,16,15,0.0,40.5,2.35,10.0,40.5,39.3,28.01
2016,1,18,16,30,0.0,28.0,2.3,10.0,28.0,27.03,17.1
2016,1,18,16,45,0.0,17.5,2.25,10.0,17.5,16.89,7.45
2016,1,18,17,0,0.0,7.0,2.2,10.0,7.0,6.75,0.0
2016,1,18,17,15,0.0,3.5,2.15,10.0,3.5,3.44,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.15,10.5,0.5,0.49,0.0
2016,1,19,8,0,0.0,1.0,5.2,11.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.5,5.1,11.0,2.5,2.41,0.0
2016,1,19,8,30,0.0,4.0,5.0,11.0,4.0,3.85,0.0
2016,1,19,8,45,0.0,5.5,4.95,11.5,5.5,5.3,0.0
2016,1,19,9,0,0.0,7.0,4.9,12.0,7.0,6.75,0.17
2016,1,19,9,15,0.0,8.5,4.85,12.0,8.5,8.19,1.43
2016,1,19,9,30,0.0,10.0,4.8,12.0,10.0,9.64,2.68
2016,1,19,9,45,0.0,11.5,4.8,12.0,11.5,11.09,3.92
2016,1,19,10,0,0.0,13.0,4.8,12.0,13.0,12.54,5.16
2016,1,19,10,15,0.0,35.5,4.7,12.0,35.5,34.28,23.82
2016,1,19,10,30,0.0,58.0,4.6,12.0,58.0,56.05,42.36
2016,1,19,10,45,0.0,77.0,4.5,12.0,77.0,74.46,57.91
2016,1,19,11,0,0.0,96.0,4.4,12.0,96.0,93.08,73.54
2016,1,19,11,15,0.0,84.0,4.35,12.0,84.0,81.25,63.46
2016,1,19,11,30,0.0,72.0,4.3,12.0,72.0,69.62,53.58
2016,1,19,11,45,0.0,65.5,4.25,12.0,65.5,63.32,48.23
2016,1,19,12,0,0.0,59.0,4.2,12.0,59.0,57.03,42.88
2016,1,19,12,15,0.0,68.5,4.2,12.0,68.5,66.23,50.65
2016,1,19,12,30,0.0,78.0,4.2,12.0,78.0,75.44,58.41
2016,1,19,12,45,0.0,92.0,4.25,12.0,92.0,89.14,69.95
2016,1,19,13,0,0.0,106.0,4.3,12.0,106.0,103.2,81.78
2016,1,19,13,15,399.0,102.5,4.2,12.0,297.0,391.42,328.87
2016,1,19,13,30,798.0,99.0,4.1,12.0,488.0,658.28,543.46
2016,1,19,13,45,563.5,141.5,4.1,12.0,410.5,544.01,449.65
2016,1,19,14,0,329.0,184.0,4.1,12.0,333.0,425.42,352.14
2016,1,19,14,15,433.0,153.0,4.0,11.5,337.5,462.04,384.63
2016,1,19,14,30,537.0,122.0,3.9,11.0,342.0,485.92,406.12
2016,1,19,14,45,465.0,123.0,3.8,11.0,302.5,433.59,362.79
2016,1,19,15,0,393.0,124.0,3.7,11.0,263.0,382.84,320.51
2016,1,19,15,15,363.0,116.0,3.55,11.0,233.5,347.52,290.84
2016,1,19,15,30,333.0,108.0,3.4,11.0,204.0,312.74,261.07
2016,1,19,15,45,314.5,93.5,3.25,11.0,173.0,277.05,230.1
2016,1,19,16,0,296.0,79.0,3.1,11.0,142.0,241.68,198.64
2016,1,19,16,15,258.0,63.5,2.95,10.5,110.0,197.44,159.48
2016,1,19,16,30,220.0,48.0,2.8,10.0,78.0,155.56,121.56
2016,1,19,16,45,110.0,35.0,2.65,10.0,50.0,89.21,62.38
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,23.74,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,7,45,95.0,14.5,1.3,8.5,23.0,11.28,0.0
2016,1,20,8,0,190.0,29.0,1.4,9.0,46.0,28.16,13.45
2016,1,20,8,15,243.5,43.5,1.5,9.0,77.5,57.37,33.64
2016,1,20,8,30,297.0,58.0,1.6,9.0,109.0,92.08,59.9
2016,1,20,8,45,327.5,71.5,1.75,9.0,141.5,127.07,89.44
2016,1,20,9,0,358.0,85.0,1.9,9.0,174.0,164.8,122.54
2016,1,20,9,15,375.5,98.0,1.95,9.0,205.5,201.01,155.25
2016,1,20,9,30,393.0,111.0,2.0,9.0,237.0,238.31,188.75
2016,1,20,9,45,401.5,122.0,2.1,9.5,263.0,271.27,218.09
2016,1,20,10,0,410.0,133.0,2.2,10.0,289.0,304.18,246.77
2016,1,20,10,15,314.0,159.5,2.25,10.0,284.5,303.21,247.98
2016,1,20,10,30,218.0,186.0,2.3,10.0,280.0,293.91,241.23
2016,1,20,10,45,343.5,175.5,2.35,10.5,333.5,359.75,295.46
2016,1,20,11,0,469.0,165.0,2.4,11.0,387.0,433.89,355.45
2016,1,20,11,15,656.0,123.0,2.4,11.0,445.0,514.7,421.43
2016,1,20,11,30,843.0,81.0,2.4,11.0,503.0,598.49,488.88
2016,1,20,11,45,592.0,148.0,2.4,11.0,447.0,534.87,436.72
2016,1,20,12,0,341.0,215.0,2.4,11.0,391.0,449.85,367.22
2016,1,20,12,15,354.0,213.5,2.35,11.0,397.0,463.34,378.69
2016,1,20,12,30,367.0,212.0,2.3,11.0,403.0,475.92,388.83
2016,1,20,12,45,418.0,198.0,2.3,11.0,414.0,506.23,413.57
2016,1,20,13,0,469.0,184.0,2.3,11.0,425.0,529.13,432.48
2016,1,20,13,15,432.5,187.0,2.3,11.0,404.5,509.43,416.78
2016,1,20,13,30,396.0,190.0,2.3,11.0,384.0,480.68,394.35
2016,1,20,13,45,332.0,192.0,2.3,11.0,350.5,439.08,361.05
2016,1,20,14,0,268.0,194.0,2.3,11.0,317.0,397.47,327.4
2016,1,20,14,15,227.5,186.0,2.3,11.0,286.0,352.48,291.35
2016,1,20,14,30,187.0,178.0,2.3,11.0,255.0,315.75,261.41
2016,1,20,14,45,275.0,153.5,2.35,11.0,257.0,346.24,288.08
2016,1,20,15,0,363.0,129.0,2.4,11.0,259.0,372.07,310.07
2016,1,20,15,15,347.5,117.0,2.3,10.5,230.5,341.03,284.59
2016,1,20,15,30,332.0,105.0,2.2,10.0,202.0,309.71,258.54
2016,1,20,15,45,310.0,91.5,2.15,10.0,171.0,273.35,227.22
2016,1,20,16,0,288.0,78.0,2.1,10.0,140.0,237.58,195.65
2016,1,20,16,15,255.5,62.5,2.1,9.5,108.5,195.78,158.69
2016,1,20,16,30,223.0,47.0,2.1,9.0,77.0,155.85,122.47
2016,1,20,16,45,111.5,34.5,2.1,9.0,49.5,88.64,63.05
2016,1,20,17,0,0.0,22.0,2.1,9.0,22.0,23.44,0.0
2016,1,20,17,15,0.0,11.0,2.1,9.0,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,7,45,127.5,15.0,3.6,7.5,26.0,11.53,0.0
2016,1,21,8,0,255.0,30.0,3.6,8.0,52.0,31.15,14.96
2016,1,21,8,15,335.0,41.0,3.6,8.0,88.0,62.67,34.79
2016,1,21,8,30,415.0,52.0,3.6,8.0,124.0,102.29,63.67
2016,1,21,8,45,464.5,61.0,3.6,8.5,161.5,142.37,97.01
2016,1,21,9,0,514.0,70.0,3.6,9.0,199.0,186.87,135.89
2016,1,21,9,15,546.5,77.5,3.55,9.0,235.0,229.31,174.65
2016,1,21,9,30,579.0,85.0,3.5,9.0,271.0,273.87,215.25
2016,1,21,9,45,613.5,86.5,3.5,9.5,304.0,314.95,252.19
2016,1,21,10,0,648.0,88.0,3.5,10.0,337.0,357.58,289.81
2016,1,21,10,15,582.5,113.0,3.5,10.0,349.5,380.93,311.82
2016,1,21,10,30,517.0,138.0,3.5,10.0,362.0,396.07,325.99
2016,1,21,10,45,523.0,145.5,3.5,10.5,383.5,426.15,351.04
2016,1,21,11,0,529.0,153.0,3.5,11.0,405.0,455.19,374.63
2016,1,21,11,15,502.5,166.0,3.5,11.0,412.0,470.09,386.91
2016,1,21,11,30,476.0,179.0,3.5,11.0,419.0,482.1,396.59
2016,1,21,11,45,470.0,185.0,3.5,11.5,426.0,496.83,407.81
2016,1,21,12,0,464.0,191.0,3.5,12.0,433.0,509.76,417.4
2016,1,21,12,15,386.0,208.0,3.5,12.0,410.0,479.12,392.4
2016,1,21,12,30,308.0,225.0,3.5,12.0,387.0,451.6,369.58
2016,1,21,12,45,218.5,230.5,3.5,12.0,344.5,394.28,322.86
2016,1,21,13,0,129.0,236.0,3.5,12.0,302.0,341.97,279.43
2016,1,21,13,15,154.5,230.0,3.5,11.5,307.5,354.26,290.87
2016,1,21,13,30,180.0,224.0,3.5,11.0,313.0,365.98,301.68
2016,1,21,13,45,180.5,214.5,3.5,11.0,300.5,356.01,294.0
2016,1,21,14,0,181.0,205.0,3.5,11.0,288.0,345.41,285.84
2016,1,21,14,15,145.5,193.0,3.45,11.0,257.5,307.86,254.94
2016,1,21,14,30,110.0,181.0,3.4,11.0,227.0,270.88,224.3
2016,1,21,14,45,137.0,166.5,3.4,11.0,219.0,270.18,224.65
2016,1,21,15,0,164.0,152.0,3.4,11.0,211.0,267.86,223.35
2016,1,21,15,15,155.5,136.5,3.45,11.0,188.0,242.45,202.14
2016,1,21,15,30,147.0,121.0,3.5,11.0,165.0,217.05,180.63
2016,1,21,15,45,135.0,104.0,3.55,11.0,140.0,188.1,155.71
2016,1,21,16,0,123.0,87.0,3.6,11.0,115.0,159.53,130.65
2016,1,21,16,15,104.5,69.0,3.65,11.0,89.5,127.29,102.08
2016,1,21,16,30,86.0,51.0,3.7,11.0,64.0,95.93,74.0
2016,1,21,16,45,43.0,35.0,3.75,11.0,41.5,59.89,41.62
2016,1,21,17,0,0.0,19.0,3.8,11.0,19.0,19.1,0.0
2016,1,21,17,15,0.0,9.5,3.8,11.0,9.5,9.34,0.0
2016,1,21,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,12.5,1.15,10.0,12.5,12.06,0.0
2016,1,22,8,0,0.0,25.0,1.1,10.0,25.0,24.03,13.23
2016,1,22,8,15,0.0,41.5,1.0,10.0,41.5,39.61,27.75
2016,1,22,8,30,0.0,58.0,0.9,10.0,58.0,55.46,41.85
2016,1,22,8,45,3.0,74.5,0.85,10.0,75.5,72.01,56.26
2016,1,22,9,0,6.0,91.0,0.8,10.0,93.0,88.98,70.86
2016,1,22,9,15,10.5,106.0,0.95,10.0,109.5,105.3,84.73
2016,1,22,9,30,15.0,121.0,1.1,10.0,126.0,122.11,98.89
2016,1,22,9,45,18.0,134.0,1.25,10.0,140.5,136.87,111.25
2016,1,22,10,0,21.0,147.0,1.4,10.0,155.0,151.9,123.76
2016,1,22,10,15,10.5,140.5,1.5,10.0,144.5,141.74,115.17
