Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,30,0.0,134.0,1.6,10.0,134.0,130.67,105.74
2016,1,22,10,45,0.0,121.5,1.75,10.0,121.5,118.29,95.24
2016,1,22,11,0,0.0,109.0,1.9,10.0,109.0,105.91,84.74
2016,1,22,11,15,0.0,119.5,2.0,10.0,119.5,116.36,93.44
2016,1,22,11,30,0.0,130.0,2.1,10.0,130.0,126.89,102.16
2016,1,22,11,45,8.5,162.5,2.25,10.5,167.5,165.12,133.85
2016,1,22,12,0,17.0,195.0,2.4,11.0,205.0,204.33,165.91
2016,1,22,12,15,10.5,184.0,2.45,11.0,190.0,189.2,153.24
2016,1,22,12,30,4.0,173.0,2.5,11.0,175.0,173.86,140.51
2016,1,22,12,45,32.0,198.5,2.55,11.0,215.5,226.02,184.15
2016,1,22,13,0,60.0,224.0,2.6,11.0,256.0,274.45,224.16
2016,1,22,13,15,55.5,217.0,2.65,11.0,246.0,264.78,216.27
2016,1,22,13,30,51.0,210.0,2.7,11.0,236.0,254.97,208.46
2016,1,22,13,45,52.0,202.5,2.8,11.0,228.0,248.22,203.33
2016,1,22,14,0,53.0,195.0,2.9,11.0,220.0,241.35,198.08
2016,1,22,14,15,39.0,178.5,3.0,11.0,196.5,214.12,175.69
2016,1,22,14,30,25.0,162.0,3.1,11.0,173.0,180.4,147.77
2016,1,22,14,45,12.5,103.0,3.25,11.0,108.5,109.26,88.12
2016,1,22,15,0,0.0,44.0,3.4,11.0,44.0,42.49,31.05
2016,1,22,15,15,0.0,39.5,3.5,11.0,39.5,38.14,27.37
2016,1,22,15,30,0.0,35.0,3.6,11.0,35.0,33.79,23.63
2016,1,22,15,45,0.0,29.0,3.7,11.0,29.0,27.98,18.6
2016,1,22,16,0,0.0,23.0,3.8,11.0,23.0,22.19,13.52
2016,1,22,16,15,0.0,18.0,3.85,10.5,18.0,17.36,9.27
2016,1,22,16,30,0.0,13.0,3.9,10.0,13.0,12.53,4.98
2016,1,22,16,45,0.0,8.0,3.95,10.0,8.0,7.71,0.61
2016,1,22,17,0,0.0,3.0,4.0,10.0,3.0,2.89,0.0
2016,1,22,17,15,0.0,1.5,4.05,10.0,1.5,1.47,0.0
2016,1,22,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.5,3.7,9.0,9.5,9.16,0.0
2016,1,23,8,0,0.0,19.0,3.8,9.0,19.0,18.34,8.89
2016,1,23,8,15,0.0,32.5,3.9,9.0,32.5,31.39,20.92
2016,1,23,8,30,0.0,46.0,4.0,9.0,46.0,44.3,32.45
2016,1,23,8,45,0.0,61.0,4.1,9.0,61.0,58.73,45.23
2016,1,23,9,0,0.0,76.0,4.2,9.0,76.0,73.28,57.97
2016,1,23,9,15,0.0,90.5,4.25,9.0,90.5,87.43,70.24
2016,1,23,9,30,0.0,105.0,4.3,9.0,105.0,101.68,82.43
2016,1,23,9,45,2.0,120.5,4.35,9.5,121.5,117.73,95.82
2016,1,23,10,0,4.0,136.0,4.4,10.0,138.0,134.05,109.31
2016,1,23,10,15,2.0,82.0,4.4,10.0,83.0,80.24,63.42
2016,1,23,10,30,0.0,28.0,4.4,10.0,28.0,27.03,17.7
2016,1,23,10,45,19.5,112.5,4.4,10.0,122.0,121.34,98.39
2016,1,23,11,0,39.0,197.0,4.4,10.0,216.0,219.76,180.72
2016,1,23,11,15,135.5,213.0,4.4,10.0,281.5,298.82,247.12
2016,1,23,11,30,232.0,229.0,4.4,10.0,347.0,378.82,313.58
2016,1,23,11,45,116.0,175.5,4.4,10.0,234.5,255.17,211.09
2016,1,23,12,0,0.0,122.0,4.4,10.0,122.0,118.96,95.4
2016,1,23,12,15,50.5,182.0,4.4,10.0,209.0,218.48,179.84
2016,1,23,12,30,101.0,242.0,4.4,10.0,296.0,319.04,263.15
2016,1,23,12,45,50.5,132.5,4.4,10.0,159.5,167.97,137.89
2016,1,23,13,0,0.0,23.0,4.4,10.0,23.0,22.21,13.41
2016,1,23,13,15,26.5,118.0,4.4,9.5,131.5,137.14,112.12
2016,1,23,13,30,53.0,213.0,4.4,9.0,240.0,259.67,215.06
2016,1,23,13,45,26.5,116.0,4.4,9.0,129.5,135.44,110.85
2016,1,23,14,0,0.0,19.0,4.4,9.0,19.0,18.34,10.22
2016,1,23,14,15,0.0,31.0,4.35,9.0,31.0,29.93,20.3
2016,1,23,14,30,0.0,43.0,4.3,9.0,43.0,41.53,30.37
2016,1,23,14,45,38.5,98.5,4.25,9.0,112.5,124.34,102.53
2016,1,23,15,0,77.0,154.0,4.2,9.0,182.0,211.78,177.2
2016,1,23,15,15,69.0,139.0,4.1,9.0,162.5,189.76,158.38
2016,1,23,15,30,61.0,124.0,4.0,9.0,143.0,168.05,139.81
2016,1,23,15,45,319.5,92.5,3.95,9.0,168.0,282.0,237.49
2016,1,23,16,0,578.0,61.0,3.9,9.0,193.0,359.24,299.2
2016,1,23,16,15,503.0,53.5,3.8,8.5,151.0,296.34,243.15
2016,1,23,16,30,428.0,46.0,3.7,8.0,109.0,237.92,190.23
2016,1,23,16,45,311.0,35.0,3.6,8.0,72.5,166.43,125.09
2016,1,23,17,0,194.0,24.0,3.5,8.0,36.0,98.73,39.75
2016,1,23,17,15,97.0,12.0,3.45,8.0,18.0,37.43,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,59.0,16.5,1.85,7.0,22.5,14.03,0.0
2016,1,24,8,0,118.0,33.0,1.8,7.0,45.0,31.76,17.93
2016,1,24,8,15,156.5,50.0,1.75,7.0,73.5,58.08,37.81
2016,1,24,8,30,195.0,67.0,1.7,7.0,102.0,88.6,62.08
2016,1,24,8,45,226.0,82.5,1.65,7.5,133.5,120.33,88.77
2016,1,24,9,0,257.0,98.0,1.6,8.0,165.0,155.03,118.65
2016,1,24,9,15,270.0,114.0,1.55,8.0,194.0,187.98,148.06
2016,1,24,9,30,283.0,130.0,1.5,8.0,223.0,221.85,177.99
2016,1,24,9,45,299.0,141.5,1.5,8.5,250.0,253.12,205.02
2016,1,24,10,0,315.0,153.0,1.5,9.0,277.0,285.21,232.25
2016,1,24,10,15,302.5,168.5,1.5,9.5,294.5,309.19,252.42
2016,1,24,10,30,290.0,184.0,1.5,10.0,312.0,331.64,270.74
2016,1,24,10,45,441.5,160.5,1.5,10.5,368.5,402.09,327.89
2016,1,24,11,0,593.0,137.0,1.5,11.0,425.0,479.6,389.54
2016,1,24,11,15,741.0,105.0,1.5,11.0,477.0,550.96,446.37
2016,1,24,11,30,889.0,73.0,1.5,11.0,529.0,623.32,503.21
2016,1,24,11,45,895.0,72.5,1.55,11.0,539.5,646.83,521.53
2016,1,24,12,0,901.0,72.0,1.6,11.0,550.0,667.59,538.03
2016,1,24,12,15,902.0,72.5,1.7,11.0,552.5,683.25,550.69
2016,1,24,12,30,903.0,73.0,1.8,11.0,555.0,695.81,560.6
2016,1,24,12,45,897.5,73.5,1.95,11.0,549.0,700.75,565.36
2016,1,24,13,0,892.0,74.0,2.1,11.0,543.0,702.43,567.85
2016,1,24,13,15,886.0,73.5,2.15,11.0,530.0,699.4,566.29
2016,1,24,13,30,880.0,73.0,2.2,11.0,517.0,693.2,562.5
2016,1,24,13,45,868.0,72.5,2.25,11.0,496.5,679.81,553.42
2016,1,24,14,0,856.0,72.0,2.3,11.0,476.0,667.57,545.3
2016,1,24,14,15,629.5,114.0,2.2,10.5,402.5,557.86,458.99
2016,1,24,14,30,403.0,156.0,2.1,10.0,329.0,446.31,369.26
2016,1,24,14,45,307.5,155.5,2.05,10.0,281.0,371.59,308.98
2016,1,24,15,0,212.0,155.0,2.0,10.0,233.0,301.0,250.64
2016,1,24,15,15,475.0,106.0,1.85,9.5,258.0,405.5,339.14
2016,1,24,15,30,738.0,57.0,1.7,9.0,283.0,479.21,398.46
2016,1,24,15,45,696.0,53.0,1.6,9.0,242.0,429.51,355.44
2016,1,24,16,0,654.0,49.0,1.5,9.0,201.0,380.61,312.72
2016,1,24,16,15,588.5,43.5,1.45,8.5,159.0,320.96,260.73
2016,1,24,16,30,523.0,38.0,1.4,8.0,117.0,268.28,212.91
2016,1,24,16,45,410.5,29.5,1.35,8.0,78.5,196.96,148.13
2016,1,24,17,0,298.0,21.0,1.3,8.0,40.0,129.38,62.21
2016,1,24,17,15,149.0,10.5,1.3,8.0,20.0,50.13,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,8.5,1.6,9.0,8.5,8.19,0.0
2016,1,25,8,0,0.0,17.0,1.7,9.0,17.0,16.4,7.57
2016,1,25,8,15,0.0,27.5,1.75,9.0,27.5,26.55,16.92
2016,1,25,8,30,0.0,38.0,1.8,9.0,38.0,36.7,26.02
2016,1,25,8,45,0.0,49.5,1.85,9.0,49.5,47.81,35.88
2016,1,25,9,0,0.0,61.0,1.9,9.0,61.0,58.91,45.61
2016,1,25,9,15,0.0,72.0,1.9,9.0,72.0,69.57,54.85
2016,1,25,9,30,0.0,83.0,1.9,9.0,83.0,80.28,64.01
2016,1,25,9,45,31.5,123.5,1.9,9.5,136.0,132.78,108.08
2016,1,25,10,0,63.0,164.0,1.9,10.0,189.0,188.05,153.83
2016,1,25,10,15,85.5,180.0,1.9,10.0,217.0,217.55,178.15
2016,1,25,10,30,108.0,196.0,1.9,10.0,245.0,248.77,203.85
2016,1,25,10,45,70.0,195.5,1.9,10.0,228.0,232.63,190.32
2016,1,25,11,0,32.0,195.0,1.9,10.0,211.0,213.74,174.33
2016,1,25,11,15,28.0,198.0,1.9,10.0,212.5,211.84,172.66
2016,1,25,11,30,24.0,201.0,1.9,10.0,214.0,213.43,173.77
2016,1,25,11,45,91.5,224.0,1.9,10.0,273.0,286.33,234.31
2016,1,25,12,0,159.0,247.0,1.9,10.0,332.0,363.53,296.94
2016,1,25,12,15,189.0,246.0,1.85,10.0,348.0,386.28,315.16
2016,1,25,12,30,219.0,245.0,1.8,10.0,364.0,409.2,333.75
2016,1,25,12,45,173.5,244.0,1.75,10.0,338.0,380.08,309.81
2016,1,25,13,0,128.0,243.0,1.7,10.0,312.0,349.8,285.05
2016,1,25,13,15,131.5,237.5,1.6,10.0,306.5,347.77,283.74
2016,1,25,13,30,135.0,232.0,1.5,10.0,301.0,345.29,281.94
2016,1,25,13,45,94.0,216.0,1.45,10.0,263.5,292.23,238.96
2016,1,25,14,0,53.0,200.0,1.4,10.0,226.0,246.88,201.82
2016,1,25,14,15,50.5,188.5,1.3,10.0,212.0,232.97,190.83
2016,1,25,14,30,48.0,177.0,1.2,10.0,198.0,219.0,179.62
2016,1,25,14,45,24.0,147.5,1.15,10.0,158.0,164.28,134.26
2016,1,25,15,0,0.0,118.0,1.1,10.0,118.0,118.09,95.42
2016,1,25,15,15,0.0,105.5,1.0,10.0,105.5,105.53,85.06
2016,1,25,15,30,0.0,93.0,0.9,10.0,93.0,92.98,74.52
2016,1,25,15,45,0.0,79.5,0.8,10.0,79.5,79.33,62.89
2016,1,25,16,0,0.0,66.0,0.7,10.0,66.0,65.66,51.09
2016,1,25,16,15,0.0,52.0,0.6,10.0,52.0,51.38,38.6
2016,1,25,16,30,0.0,38.0,0.5,10.0,38.0,37.0,25.92
2016,1,25,16,45,0.0,25.5,0.4,10.0,25.5,24.62,14.79
2016,1,25,17,0,0.0,13.0,0.3,10.0,13.0,12.54,2.17
2016,1,25,17,15,0.0,6.5,0.35,9.5,6.5,6.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,45,124.0,16.0,0.65,8.5,28.0,12.35,0.0
2016,1,26,8,0,248.0,32.0,0.7,9.0,56.0,33.63,17.07
2016,1,26,8,15,308.5,45.0,0.75,9.0,91.0,65.56,37.95
2016,1,26,8,30,369.0,58.0,0.8,9.0,126.0,103.68,66.69
2016,1,26,8,45,405.0,69.5,0.9,9.5,161.5,141.84,98.73
2016,1,26,9,0,441.0,81.0,1.0,10.0,197.0,183.17,134.68
2016,1,26,9,15,470.0,90.0,1.0,10.0,231.5,223.02,170.19
2016,1,26,9,30,499.0,99.0,1.0,10.0,266.0,264.84,207.17
2016,1,26,9,45,249.5,98.5,1.05,10.5,182.0,192.63,154.19
2016,1,26,10,0,0.0,98.0,1.1,11.0,98.0,94.98,75.45
2016,1,26,10,15,8.5,133.0,1.1,11.0,137.0,133.35,107.7
2016,1,26,10,30,17.0,168.0,1.1,11.0,176.0,172.82,140.14
2016,1,26,10,45,83.0,195.0,1.15,11.5,235.5,239.02,194.18
2016,1,26,11,0,149.0,222.0,1.2,12.0,295.0,311.39,252.06
2016,1,26,11,15,120.0,228.0,1.2,12.0,288.0,306.13,247.12
2016,1,26,11,30,91.0,234.0,1.2,12.0,281.0,294.0,237.05
2016,1,26,11,45,106.5,240.5,1.2,12.0,297.0,313.66,252.94
2016,1,26,12,0,122.0,247.0,1.2,12.0,313.0,339.58,273.45
2016,1,26,12,15,108.0,246.5,1.15,12.0,305.0,326.68,262.88
2016,1,26,12,30,94.0,246.0,1.1,12.0,297.0,318.92,256.5
2016,1,26,12,45,96.5,244.0,1.1,12.0,296.0,320.36,257.87
2016,1,26,13,0,99.0,242.0,1.1,12.0,295.0,321.57,259.05
2016,1,26,13,15,73.5,229.0,1.0,12.0,268.0,290.63,234.05
2016,1,26,13,30,48.0,216.0,0.9,12.0,241.0,259.42,208.85
2016,1,26,13,45,54.5,210.5,0.8,12.5,238.0,258.79,208.37
2016,1,26,14,0,61.0,205.0,0.7,13.0,235.0,257.99,207.58
2016,1,26,14,15,74.5,196.5,0.65,12.5,231.0,258.16,208.64
2016,1,26,14,30,88.0,188.0,0.6,12.0,227.0,257.8,209.24
2016,1,26,14,45,85.0,174.0,0.55,12.0,209.0,239.87,195.01
2016,1,26,15,0,82.0,160.0,0.5,12.0,191.0,221.85,180.67
2016,1,26,15,15,76.5,144.5,0.45,11.5,171.0,200.5,163.72
2016,1,26,15,30,71.0,129.0,0.4,11.0,151.0,179.28,146.57
2016,1,26,15,45,63.5,111.5,0.35,11.0,129.0,154.68,126.02
2016,1,26,16,0,56.0,94.0,0.3,11.0,107.0,130.38,105.38
2016,1,26,16,15,45.0,76.0,0.25,10.5,85.0,104.18,82.94
2016,1,26,16,30,34.0,58.0,0.2,10.0,63.0,78.51,60.62
2016,1,26,16,45,17.0,40.0,0.2,10.0,42.5,51.04,36.46
2016,1,26,17,0,0.0,22.0,0.2,10.0,22.0,21.88,8.99
2016,1,26,17,15,0.0,11.0,0.2,10.0,11.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,7,45,174.5,16.5,2.05,7.5,34.0,12.44,0.0
2016,1,27,8,0,349.0,33.0,2.0,8.0,68.0,38.29,18.91
2016,1,27,8,15,440.0,41.5,1.9,8.0,108.5,74.0,40.02
2016,1,27,8,30,531.0,50.0,1.8,8.0,149.0,119.01,72.88
2016,1,27,8,45,593.0,55.0,1.75,8.5,192.0,164.13,110.42
2016,1,27,9,0,655.0,60.0,1.7,9.0,235.0,214.74,154.54
2016,1,27,9,15,492.0,92.5,1.65,9.0,235.5,232.56,178.73
2016,1,27,9,30,329.0,125.0,1.6,9.0,236.0,233.54,186.29
2016,1,27,9,45,363.5,134.5,1.6,9.5,270.0,274.02,220.88
2016,1,27,10,0,398.0,144.0,1.6,10.0,304.0,315.16,255.38
2016,1,27,10,15,625.5,107.0,1.55,10.5,380.0,401.41,325.06
2016,1,27,10,30,853.0,70.0,1.5,11.0,456.0,500.21,403.61
2016,1,27,10,45,868.0,70.5,1.45,11.5,481.5,537.95,433.27
2016,1,27,11,0,883.0,71.0,1.4,12.0,507.0,575.14,462.02
2016,1,27,11,15,890.5,72.0,1.3,12.0,525.0,606.67,486.18
2016,1,27,11,30,898.0,73.0,1.2,12.0,543.0,635.81,507.9
2016,1,27,11,45,903.0,73.5,1.15,12.5,554.0,660.25,525.14
2016,1,27,12,0,908.0,74.0,1.1,13.0,565.0,681.87,539.93
2016,1,27,12,15,909.5,74.0,1.05,13.0,568.0,697.65,550.56
2016,1,27,12,30,911.0,74.0,1.0,13.0,571.0,710.28,558.84
2016,1,27,12,45,911.5,73.0,0.95,13.0,566.5,717.89,563.62
2016,1,27,13,0,912.0,72.0,0.9,13.0,562.0,722.23,566.23
2016,1,27,13,15,745.5,113.0,0.85,13.0,507.5,659.63,520.21
2016,1,27,13,30,579.0,154.0,0.8,13.0,453.0,584.32,463.13
2016,1,27,13,45,603.0,140.5,0.75,13.0,441.5,587.11,466.43
2016,1,27,14,0,627.0,127.0,0.7,13.0,430.0,584.05,464.56
2016,1,27,14,15,744.0,96.0,0.65,13.0,436.5,620.28,492.77
2016,1,27,14,30,861.0,65.0,0.6,13.0,443.0,642.95,510.24
2016,1,27,14,45,843.5,63.0,0.55,13.0,410.0,613.1,487.36
2016,1,27,15,0,826.0,61.0,0.5,13.0,377.0,585.12,465.97
2016,1,27,15,15,800.0,58.0,0.45,13.0,339.0,545.16,435.25
2016,1,27,15,30,774.0,55.0,0.4,13.0,301.0,504.13,403.02
2016,1,27,15,45,735.5,51.5,0.4,13.0,259.5,455.27,364.25
2016,1,27,16,0,697.0,48.0,0.4,13.0,218.0,406.88,324.46
2016,1,27,16,15,636.5,43.0,0.4,12.5,174.5,347.79,275.4
2016,1,27,16,30,576.0,38.0,0.4,12.0,131.0,291.74,226.98
2016,1,27,16,45,473.5,30.0,0.45,12.0,90.5,220.85,165.18
2016,1,27,17,0,371.0,22.0,0.5,12.0,50.0,155.87,94.57
2016,1,27,17,15,185.5,11.0,0.55,11.5,25.0,61.97,0.0
2016,1,27,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,13.5,17.5,1.15,9.0,19.0,16.68,1.83
2016,1,28,8,0,27.0,35.0,1.2,9.0,38.0,33.41,21.19
2016,1,28,8,15,44.0,53.5,1.2,9.0,60.5,53.88,38.45
2016,1,28,8,30,61.0,72.0,1.2,9.0,83.0,76.51,57.44
2016,1,28,8,45,73.0,90.0,1.2,9.5,107.0,99.88,77.33
2016,1,28,9,0,85.0,108.0,1.2,10.0,131.0,124.75,98.51
2016,1,28,9,15,91.0,125.0,1.2,10.5,153.0,148.19,118.51
2016,1,28,9,30,97.0,142.0,1.2,11.0,175.0,172.21,138.71
2016,1,28,9,45,76.5,154.5,1.2,11.5,182.5,180.53,145.97
2016,1,28,10,0,56.0,167.0,1.2,12.0,190.0,188.3,152.35
2016,1,28,10,15,28.0,128.5,1.2,12.0,140.0,139.51,112.2
2016,1,28,10,30,0.0,90.0,1.2,12.0,90.0,87.14,68.39
2016,1,28,10,45,0.0,82.5,1.25,12.5,82.5,79.79,62.08
2016,1,28,11,0,0.0,75.0,1.3,13.0,75.0,72.53,55.79
2016,1,28,11,15,0.0,104.5,1.35,13.0,104.5,101.4,79.81
2016,1,28,11,30,0.0,134.0,1.4,13.0,134.0,130.74,103.92
2016,1,28,11,45,0.0,136.5,1.45,13.0,136.5,133.31,105.89
2016,1,28,12,0,0.0,139.0,1.5,13.0,139.0,135.9,107.96
2016,1,28,12,15,0.0,117.0,1.55,13.0,117.0,113.91,89.83
2016,1,28,12,30,0.0,95.0,1.6,13.0,95.0,92.04,71.77
2016,1,28,12,45,0.0,120.5,1.65,13.0,120.5,117.54,92.95
2016,1,28,13,0,0.0,146.0,1.7,13.0,146.0,143.53,114.34
2016,1,28,13,15,0.0,93.0,1.65,12.5,93.0,90.11,70.35
2016,1,28,13,30,0.0,40.0,1.6,12.0,40.0,38.65,27.29
2016,1,28,13,45,0.0,74.0,1.6,12.0,74.0,71.56,55.22
2016,1,28,14,0,0.0,108.0,1.6,12.0,108.0,105.48,83.72
2016,1,28,14,15,0.0,86.5,1.5,12.0,86.5,83.82,65.63
2016,1,28,14,30,0.0,65.0,1.4,12.0,65.0,62.83,48.05
2016,1,28,14,45,0.0,57.0,1.3,12.0,57.0,55.08,41.59
2016,1,28,15,0,0.0,49.0,1.2,12.0,49.0,47.33,35.07
2016,1,28,15,15,0.0,44.0,1.15,12.0,44.0,42.49,31.0
2016,1,28,15,30,0.0,39.0,1.1,12.0,39.0,37.65,26.89
2016,1,28,15,45,0.0,33.5,1.05,12.0,33.5,32.34,22.33
2016,1,28,16,0,0.0,28.0,1.0,12.0,28.0,27.02,17.71
2016,1,28,16,15,0.0,22.5,0.95,11.5,22.5,21.7,13.07
2016,1,28,16,30,0.0,17.0,0.9,11.0,17.0,16.39,8.38
2016,1,28,16,45,0.0,11.5,0.85,10.5,11.5,11.08,3.65
2016,1,28,17,0,0.0,6.0,0.8,10.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,0.95,10.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2016,1,29,8,0,0.0,8.0,2.6,11.0,8.0,7.71,0.65
2016,1,29,8,15,0.0,13.0,2.6,11.0,13.0,12.53,4.99
2016,1,29,8,30,0.0,18.0,2.6,11.0,18.0,17.36,9.28
2016,1,29,8,45,0.0,23.5,2.65,11.5,23.5,22.67,13.94
2016,1,29,9,0,0.0,29.0,2.7,12.0,29.0,27.98,18.54
2016,1,29,9,15,0.0,34.0,2.65,12.0,34.0,32.82,22.71
2016,1,29,9,30,0.0,39.0,2.6,12.0,39.0,37.66,26.84
2016,1,29,9,45,0.0,81.5,2.55,12.0,81.5,78.84,61.95
2016,1,29,10,0,0.0,124.0,2.5,12.0,124.0,120.42,96.84
2016,1,29,10,15,0.0,112.5,2.5,12.0,112.5,109.2,87.18
2016,1,29,10,30,0.0,101.0,2.5,12.0,101.0,97.92,77.57
2016,1,29,10,45,0.0,98.0,2.5,12.0,98.0,94.98,74.98
2016,1,29,11,0,0.0,95.0,2.5,12.0,95.0,92.03,72.39
2016,1,29,11,15,0.0,80.0,2.4,12.0,80.0,77.38,60.0
2016,1,29,11,30,0.0,65.0,2.3,12.0,65.0,62.85,47.72
2016,1,29,11,45,0.0,66.5,2.25,12.0,66.5,64.3,48.92
2016,1,29,12,0,0.0,68.0,2.2,12.0,68.0,65.76,50.11
2016,1,29,12,15,0.0,100.0,2.15,12.0,100.0,96.98,76.25
2016,1,29,12,30,0.0,132.0,2.1,12.0,132.0,129.0,102.79
2016,1,29,12,45,0.0,118.0,2.1,12.0,118.0,115.0,91.16
2016,1,29,13,0,0.0,104.0,2.1,12.0,104.0,101.04,79.61
2016,1,29,13,15,0.0,92.5,2.1,11.5,92.5,89.6,70.27
2016,1,29,13,30,0.0,81.0,2.1,11.0,81.0,78.35,61.02
2016,1,29,13,45,0.0,100.0,2.15,11.0,100.0,97.21,76.99
2016,1,29,14,0,0.0,119.0,2.2,11.0,119.0,116.69,93.42
2016,1,29,14,15,0.0,94.5,2.2,11.0,94.5,91.88,72.69
2016,1,29,14,30,0.0,70.0,2.2,11.0,70.0,67.67,52.34
2016,1,29,14,45,0.0,50.5,2.2,11.0,50.5,48.79,36.35
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,29.93,20.22
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,27.02,17.81
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,24.12,15.36
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,20.74,12.43
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,17.36,9.46
2016,1,29,16,15,0.0,14.5,2.3,9.5,14.5,13.98,6.49
2016,1,29,16,30,0.0,11.0,2.3,9.0,11.0,10.6,3.48
2016,1,29,16,45,0.0,7.5,2.3,9.0,7.5,7.23,0.44
2016,1,29,17,0,0.0,4.0,2.3,9.0,4.0,3.85,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.0,2.0,1.97,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,24.5,19.0,2.5,7.0,21.5,17.2,4.38
2016,1,30,8,0,49.0,38.0,2.5,7.0,43.0,36.03,23.23
2016,1,30,8,15,64.5,56.5,2.5,7.0,67.0,58.01,41.51
2016,1,30,8,30,80.0,75.0,2.5,7.0,91.0,81.96,61.8
2016,1,30,8,45,91.0,93.5,2.55,7.5,115.5,106.84,83.31
2016,1,30,9,0,102.0,112.0,2.6,8.0,140.0,132.94,105.91
2016,1,30,9,15,108.5,129.0,2.65,8.0,163.0,157.42,127.38
2016,1,30,9,30,115.0,146.0,2.7,8.0,186.0,182.5,149.17
2016,1,30,9,45,480.0,104.5,2.75,8.5,298.0,290.95,236.04
2016,1,30,10,0,845.0,63.0,2.8,9.0,410.0,427.05,346.57
2016,1,30,10,15,861.0,65.0,2.8,9.0,441.5,471.29,385.07
2016,1,30,10,30,877.0,67.0,2.8,9.0,473.0,514.53,422.23
2016,1,30,10,45,589.5,141.0,2.85,9.5,420.5,469.87,386.3
2016,1,30,11,0,302.0,215.0,2.9,10.0,368.0,396.58,325.49
2016,1,30,11,15,356.5,212.5,2.95,10.0,399.0,436.98,359.23
2016,1,30,11,30,411.0,210.0,3.0,10.0,430.0,479.15,393.66
2016,1,30,11,45,666.0,141.5,3.05,10.5,505.5,591.56,485.23
2016,1,30,12,0,921.0,73.0,3.1,11.0,581.0,697.53,569.28
2016,1,30,12,15,773.0,114.5,3.1,10.5,542.5,661.92,540.9
2016,1,30,12,30,625.0,156.0,3.1,10.0,504.0,614.51,503.51
2016,1,30,12,45,765.0,117.0,3.1,10.0,539.5,677.81,555.4
2016,1,30,13,0,905.0,78.0,3.1,10.0,575.0,732.83,597.63
2016,1,30,13,15,900.0,77.5,3.1,10.0,562.5,730.7,596.0
2016,1,30,13,30,895.0,77.0,3.1,10.0,550.0,725.32,592.48
2016,1,30,13,45,887.0,75.5,3.15,10.0,530.0,713.48,584.43
2016,1,30,14,0,879.0,74.0,3.2,10.0,510.0,698.58,574.16
2016,1,30,14,15,866.5,72.5,3.15,9.5,483.5,677.67,559.91
2016,1,30,14,30,854.0,71.0,3.1,9.0,457.0,658.21,546.57
2016,1,30,14,45,735.5,85.0,3.1,9.0,400.0,584.08,487.39
2016,1,30,15,0,617.0,99.0,3.1,9.0,343.0,510.23,427.65
2016,1,30,15,15,589.5,94.5,3.05,8.5,309.5,472.92,398.03
2016,1,30,15,30,562.0,90.0,3.0,8.0,276.0,435.14,367.06
2016,1,30,15,45,538.0,80.5,2.95,8.0,239.0,393.63,331.65
2016,1,30,16,0,514.0,71.0,2.9,8.0,202.0,352.12,295.21
2016,1,30,16,15,464.0,62.0,2.8,7.5,163.5,299.53,248.9
2016,1,30,16,30,414.0,53.0,2.7,7.0,125.0,249.61,203.66
2016,1,30,16,45,345.5,40.5,2.6,7.0,88.5,192.39,151.21
2016,1,30,17,0,277.0,28.0,2.5,7.0,52.0,141.0,98.12
2016,1,30,17,15,138.5,14.0,2.5,6.5,26.0,63.31,0.0
2016,1,30,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.35,4.5,7.5,0.0,0.0
2016,1,31,7,30,0.0,15.0,3.4,5.0,15.0,14.74,0.0
2016,1,31,7,45,274.5,21.0,3.5,5.5,51.5,16.23,4.71
2016,1,31,8,0,549.0,27.0,3.6,6.0,88.0,43.02,17.66
2016,1,31,8,15,629.0,32.5,3.65,6.0,133.5,86.14,42.65
2016,1,31,8,30,709.0,38.0,3.7,6.0,179.0,137.28,81.47
2016,1,31,8,45,758.0,41.5,3.8,6.5,224.5,188.83,126.5
2016,1,31,9,0,807.0,45.0,3.9,7.0,270.0,243.4,176.35
2016,1,31,9,15,838.0,48.0,3.95,7.0,312.5,295.71,225.87
2016,1,31,9,30,869.0,51.0,4.0,7.0,355.0,349.42,276.25
2016,1,31,9,45,885.5,54.5,4.1,7.5,393.0,399.13,322.23
2016,1,31,10,0,902.0,58.0,4.2,8.0,431.0,448.33,366.57
2016,1,31,10,15,916.5,59.5,4.3,8.0,463.5,493.69,407.4
2016,1,31,10,30,931.0,61.0,4.4,8.0,496.0,537.81,446.28
2016,1,31,10,45,939.5,63.0,4.5,8.0,521.5,577.72,480.95
2016,1,31,11,0,948.0,65.0,4.6,8.0,547.0,615.49,513.21
2016,1,31,11,15,954.0,65.5,4.75,8.0,565.5,647.78,540.82
2016,1,31,11,30,960.0,66.0,4.9,8.0,584.0,677.39,565.93
2016,1,31,11,45,961.0,67.5,5.05,8.0,594.0,702.0,586.74
2016,1,31,12,0,962.0,69.0,5.2,8.0,604.0,723.43,603.93
2016,1,31,12,15,962.5,69.5,5.3,8.0,607.0,740.14,617.16
2016,1,31,12,30,963.0,70.0,5.4,8.0,610.0,753.49,627.91
2016,1,31,12,45,951.0,73.5,5.55,8.0,603.0,757.97,632.1
2016,1,31,13,0,939.0,77.0,5.7,8.0,596.0,758.89,633.69
2016,1,31,13,15,934.0,76.5,5.75,8.0,583.0,756.83,632.69
2016,1,31,13,30,929.0,76.0,5.8,8.0,570.0,751.38,629.17
2016,1,31,13,45,916.5,76.0,5.9,8.0,549.0,737.89,619.63
2016,1,31,14,0,904.0,76.0,6.0,8.0,528.0,721.3,607.71
2016,1,31,14,15,891.0,74.5,6.0,8.0,500.0,699.71,591.48
2016,1,31,14,30,878.0,73.0,6.0,8.0,472.0,679.5,576.37
2016,1,31,14,45,858.5,71.0,6.05,8.0,438.0,647.76,550.9
2016,1,31,15,0,839.0,69.0,6.1,8.0,404.0,613.93,523.27
2016,1,31,15,15,812.5,66.0,6.1,7.5,365.0,572.94,489.94
2016,1,31,15,30,786.0,63.0,6.1,7.0,326.0,530.83,454.76
2016,1,31,15,45,749.5,59.0,6.15,7.0,283.0,481.43,411.69
2016,1,31,16,0,713.0,55.0,6.2,7.0,240.0,432.26,367.57
2016,1,31,16,15,653.0,49.5,6.15,6.5,194.5,371.2,312.66
2016,1,31,16,30,593.0,44.0,6.1,6.0,149.0,313.01,258.69
2016,1,31,16,45,496.5,36.0,6.1,6.0,106.0,245.78,195.86
2016,1,31,17,0,400.0,28.0,6.1,6.0,63.0,182.92,131.44
2016,1,31,17,15,200.0,14.0,6.05,6.0,31.5,82.0,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,8.0,3.95,3.5,8.0,0.0,0.0
2016,2,1,7,30,0.0,16.0,3.9,4.0,16.0,15.73,0.0
2016,2,1,7,45,266.0,22.5,3.9,4.5,53.0,17.53,6.34
2016,2,1,8,0,532.0,29.0,3.9,5.0,90.0,45.37,19.71
2016,2,1,8,15,612.5,35.0,3.8,5.5,135.0,88.3,45.12
2016,2,1,8,30,693.0,41.0,3.7,6.0,180.0,139.37,84.05
2016,2,1,8,45,736.5,46.0,3.65,6.5,225.5,189.89,128.47
2016,2,1,9,0,780.0,51.0,3.6,7.0,271.0,243.89,177.85
2016,2,1,9,15,811.5,54.0,3.5,7.0,313.5,295.42,226.35
2016,2,1,9,30,843.0,57.0,3.4,7.0,356.0,348.73,275.91
2016,2,1,9,45,849.5,63.5,3.35,7.5,391.5,396.7,319.95
2016,2,1,10,0,856.0,70.0,3.3,8.0,427.0,443.64,361.75
2016,2,1,10,15,871.5,72.0,3.25,8.0,459.5,488.68,401.39
2016,2,1,10,30,887.0,74.0,3.2,8.0,492.0,532.68,439.15
2016,2,1,10,45,898.0,75.5,3.2,8.5,517.5,571.1,470.9
2016,2,1,11,0,909.0,77.0,3.2,9.0,543.0,608.62,501.08
2016,2,1,11,15,916.5,78.0,3.2,9.0,561.5,641.41,527.82
2016,2,1,11,30,924.0,79.0,3.2,9.0,580.0,671.71,552.16
2016,2,1,11,45,931.0,78.0,3.2,9.0,591.0,696.86,572.25
2016,2,1,12,0,938.0,77.0,3.2,9.0,602.0,719.14,589.24
2016,2,1,12,15,938.5,77.0,3.25,9.0,605.0,735.03,601.19
2016,2,1,12,30,939.0,77.0,3.3,9.0,608.0,747.63,610.81
2016,2,1,12,45,938.5,76.0,3.35,9.5,603.0,755.05,615.56
2016,2,1,13,0,938.0,75.0,3.4,10.0,598.0,759.07,617.9
2016,2,1,13,15,933.0,74.5,3.45,10.0,585.0,757.0,616.95
2016,2,1,13,30,928.0,74.0,3.5,10.0,572.0,751.55,613.63
2016,2,1,13,45,918.5,73.5,3.55,10.0,551.0,739.58,605.5
2016,2,1,14,0,909.0,73.0,3.6,10.0,530.0,724.45,595.08
2016,2,1,14,15,896.5,71.5,3.55,9.5,502.5,703.07,580.59
2016,2,1,14,30,884.0,70.0,3.5,9.0,475.0,678.93,563.91
2016,2,1,14,45,868.5,67.0,3.5,8.5,441.5,648.48,541.83
2016,2,1,15,0,853.0,64.0,3.5,8.0,408.0,619.77,519.95
2016,2,1,15,15,828.5,61.5,3.4,7.5,369.5,580.12,488.46
2016,2,1,15,30,804.0,59.0,3.3,7.0,331.0,539.2,455.11
2016,2,1,15,45,771.0,55.0,3.25,7.0,288.0,490.99,414.15
2016,2,1,16,0,738.0,51.0,3.2,7.0,245.0,442.77,371.91
2016,2,1,16,15,682.5,46.0,3.15,6.5,200.0,383.3,319.6
2016,2,1,16,30,627.0,41.0,3.1,6.0,155.0,326.38,267.71
2016,2,1,16,45,535.0,34.0,3.05,6.0,111.5,256.43,203.5
2016,2,1,17,0,443.0,27.0,3.0,6.0,68.0,193.37,140.38
2016,2,1,17,15,221.5,13.5,3.0,5.5,34.0,87.4,0.0
2016,2,1,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
