Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,40.5,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,81.0,13.0,2.1,7.0,15.0,12.78,0.0
2016,2,2,7,45,242.5,25.0,2.15,7.5,49.5,19.82,8.51
2016,2,2,8,0,404.0,37.0,2.2,8.0,84.0,47.66,24.17
2016,2,2,8,15,493.5,45.0,2.25,8.0,128.0,86.9,48.26
2016,2,2,8,30,583.0,53.0,2.3,8.0,172.0,135.36,84.87
2016,2,2,8,45,653.0,56.0,2.35,8.5,218.5,183.89,125.78
2016,2,2,9,0,723.0,59.0,2.4,9.0,265.0,239.49,174.58
2016,2,2,9,15,758.0,62.5,2.4,9.0,307.5,289.99,221.13
2016,2,2,9,30,793.0,66.0,2.4,9.0,350.0,342.49,268.96
2016,2,2,9,45,825.0,66.5,2.4,9.0,389.0,392.39,313.95
2016,2,2,10,0,857.0,67.0,2.4,9.0,428.0,443.22,358.71
2016,2,2,10,15,873.0,69.0,2.35,9.0,460.5,487.99,397.53
2016,2,2,10,30,889.0,71.0,2.3,9.0,493.0,532.07,434.73
2016,2,2,10,45,686.0,126.5,2.25,9.5,462.5,512.78,419.1
2016,2,2,11,0,483.0,182.0,2.2,10.0,432.0,473.98,387.04
2016,2,2,11,15,706.0,128.0,2.15,10.0,507.0,572.06,466.93
2016,2,2,11,30,929.0,74.0,2.1,10.0,582.0,672.34,546.09
2016,2,2,11,45,934.0,74.0,2.1,10.0,592.5,697.41,564.96
2016,2,2,12,0,939.0,74.0,2.1,10.0,603.0,719.53,581.04
2016,2,2,12,15,939.0,74.0,2.05,10.0,606.0,735.12,591.85
2016,2,2,12,30,939.0,74.0,2.0,10.0,609.0,747.4,600.33
2016,2,2,12,45,938.5,73.0,1.95,10.5,604.0,754.84,604.28
2016,2,2,13,0,938.0,72.0,1.9,11.0,599.0,758.86,605.88
2016,2,2,13,15,511.5,157.5,1.85,10.5,444.5,550.93,447.58
2016,2,2,13,30,85.0,243.0,1.8,10.0,290.0,315.93,256.38
2016,2,2,13,45,240.5,220.5,1.8,10.0,345.0,418.11,342.82
2016,2,2,14,0,396.0,198.0,1.8,10.0,400.0,501.3,410.81
2016,2,2,14,15,198.0,108.5,1.7,10.0,209.5,259.02,215.74
2016,2,2,14,30,0.0,19.0,1.6,10.0,19.0,18.34,10.14
2016,2,2,14,45,0.0,17.0,1.55,10.0,17.0,16.41,8.58
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,14.47,6.93
2016,2,2,15,15,0.0,13.5,1.4,9.5,13.5,13.02,5.71
2016,2,2,15,30,0.0,12.0,1.3,9.0,12.0,11.57,4.48
2016,2,2,15,45,365.0,31.0,1.2,9.0,128.5,243.23,206.93
2016,2,2,16,0,730.0,50.0,1.1,9.0,245.0,440.07,363.41
2016,2,2,16,15,675.0,45.5,0.95,8.5,200.0,381.52,311.19
2016,2,2,16,30,620.0,41.0,0.8,8.0,155.0,325.5,261.55
2016,2,2,16,45,524.5,34.0,0.7,7.5,112.0,254.21,198.72
2016,2,2,17,0,429.0,27.0,0.6,7.0,69.0,190.2,138.04
2016,2,2,17,15,214.5,13.5,0.5,6.5,34.5,87.87,8.25
2016,2,2,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,3.5,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,2,3,7,45,198.5,27.0,2.65,4.5,51.0,21.05,10.2
2016,2,3,8,0,397.0,37.0,2.7,5.0,85.0,48.14,24.78
2016,2,3,8,15,479.5,45.5,2.7,5.0,128.0,87.07,49.48
2016,2,3,8,30,562.0,54.0,2.7,5.0,171.0,134.48,86.14
2016,2,3,8,45,607.5,61.0,2.75,5.5,213.5,181.14,126.98
2016,2,3,9,0,653.0,68.0,2.8,6.0,256.0,231.69,172.7
2016,2,3,9,15,391.5,110.0,2.8,6.0,227.5,226.84,180.24
2016,2,3,9,30,130.0,152.0,2.8,6.0,199.0,194.45,160.11
2016,2,3,9,45,233.0,159.0,2.85,6.5,254.0,250.69,206.92
2016,2,3,10,0,336.0,166.0,2.9,7.0,309.0,314.1,259.69
2016,2,3,10,15,270.5,189.0,2.9,7.0,309.5,321.26,266.45
2016,2,3,10,30,205.0,212.0,2.9,7.0,310.0,319.63,265.3
2016,2,3,10,45,180.5,225.0,2.9,7.0,315.0,327.99,272.18
2016,2,3,11,0,156.0,238.0,2.9,7.0,320.0,334.34,277.07
2016,2,3,11,15,169.5,246.5,2.9,7.0,338.0,357.39,296.01
2016,2,3,11,30,183.0,255.0,2.9,7.0,356.0,380.76,315.05
2016,2,3,11,45,95.0,221.5,2.95,7.5,274.0,287.15,237.21
2016,2,3,12,0,7.0,188.0,3.0,8.0,192.0,190.01,155.01
2016,2,3,12,15,22.5,212.5,3.0,8.0,225.5,226.34,185.63
2016,2,3,12,30,38.0,237.0,3.0,8.0,259.0,270.29,221.94
2016,2,3,12,45,35.0,232.5,3.0,8.0,253.0,264.52,217.09
2016,2,3,13,0,32.0,228.0,3.0,8.0,247.0,258.6,212.29
2016,2,3,13,15,77.0,239.5,2.95,8.0,282.5,305.06,251.67
2016,2,3,13,30,122.0,251.0,2.9,8.0,318.0,359.4,296.76
2016,2,3,13,45,89.0,235.0,2.85,8.0,282.5,310.84,256.77
2016,2,3,14,0,56.0,219.0,2.8,8.0,247.0,270.09,223.06
2016,2,3,14,15,28.0,163.5,2.75,7.5,177.5,188.73,155.87
2016,2,3,14,30,0.0,108.0,2.7,7.0,108.0,105.7,85.56
2016,2,3,14,45,0.0,110.0,2.7,7.0,110.0,108.1,87.9
2016,2,3,15,0,0.0,112.0,2.7,7.0,112.0,110.71,90.32
2016,2,3,15,15,0.0,101.0,2.6,7.0,101.0,99.72,81.06
2016,2,3,15,30,0.0,90.0,2.5,7.0,90.0,88.73,71.75
2016,2,3,15,45,0.0,78.0,2.45,7.0,78.0,76.69,61.42
2016,2,3,16,0,0.0,66.0,2.4,7.0,66.0,64.65,50.96
2016,2,3,16,15,0.0,53.5,2.35,6.5,53.5,52.05,39.95
2016,2,3,16,30,0.0,41.0,2.3,6.0,41.0,39.6,28.92
2016,2,3,16,45,0.0,29.5,2.25,6.0,29.5,28.48,18.88
2016,2,3,17,0,0.0,18.0,2.2,6.0,18.0,17.37,8.67
2016,2,3,17,15,0.0,9.0,2.2,6.0,9.0,8.68,0.0
2016,2,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.5,2.5,4.0,9.5,0.0,0.0
2016,2,4,7,30,0.0,19.0,2.5,4.0,19.0,18.68,0.0
2016,2,4,7,45,209.5,28.0,2.5,4.5,54.0,21.81,11.33
2016,2,4,8,0,419.0,37.0,2.5,5.0,89.0,49.89,25.37
2016,2,4,8,15,500.0,45.0,2.45,5.0,132.5,89.61,50.7
2016,2,4,8,30,581.0,53.0,2.4,5.0,176.0,137.64,88.07
2016,2,4,8,45,632.0,58.5,2.4,5.5,220.0,185.08,129.48
2016,2,4,9,0,683.0,64.0,2.4,6.0,264.0,236.93,176.23
2016,2,4,9,15,717.5,68.0,2.35,6.5,305.5,287.03,222.25
2016,2,4,9,30,752.0,72.0,2.3,7.0,347.0,338.3,268.64
2016,2,4,9,45,783.0,73.5,2.3,7.5,385.5,387.34,312.36
2016,2,4,10,0,814.0,75.0,2.3,8.0,424.0,437.35,355.76
2016,2,4,10,15,806.5,77.5,2.25,8.5,444.5,470.56,384.66
2016,2,4,10,30,799.0,80.0,2.2,9.0,465.0,501.1,410.42
2016,2,4,10,45,835.0,81.0,2.2,9.5,502.0,551.35,450.83
2016,2,4,11,0,871.0,82.0,2.2,10.0,539.0,601.59,490.11
2016,2,4,11,15,879.0,83.0,2.1,10.5,557.5,634.2,514.49
2016,2,4,11,30,887.0,84.0,2.0,11.0,576.0,662.13,534.86
2016,2,4,11,45,889.0,85.5,1.9,11.5,586.5,686.1,551.64
2016,2,4,12,0,891.0,87.0,1.8,12.0,597.0,707.15,565.27
2016,2,4,12,15,737.5,132.0,1.7,12.0,555.5,668.67,534.3
2016,2,4,12,30,584.0,177.0,1.6,12.0,514.0,615.01,491.75
2016,2,4,12,45,607.5,167.5,1.5,12.0,516.0,631.41,504.56
2016,2,4,13,0,631.0,158.0,1.4,12.0,518.0,643.11,513.19
2016,2,4,13,15,543.0,181.5,1.3,12.0,487.0,603.72,481.84
2016,2,4,13,30,455.0,205.0,1.2,12.0,456.0,565.71,451.66
2016,2,4,13,45,454.5,197.0,1.15,12.0,439.5,555.41,444.53
2016,2,4,14,0,454.0,189.0,1.1,12.0,423.0,543.3,435.74
2016,2,4,14,15,473.5,173.5,1.0,12.0,407.0,535.09,429.98
2016,2,4,14,30,493.0,158.0,0.9,12.0,391.0,524.38,422.17
2016,2,4,14,45,368.5,166.0,0.85,12.0,333.5,433.87,351.51
2016,2,4,15,0,244.0,174.0,0.8,12.0,276.0,356.89,290.22
2016,2,4,15,15,234.0,159.5,0.75,11.5,250.0,329.14,269.32
2016,2,4,15,30,224.0,145.0,0.7,11.0,224.0,301.18,247.42
2016,2,4,15,45,453.0,102.0,0.65,11.0,235.5,378.1,310.46
2016,2,4,16,0,682.0,59.0,0.6,11.0,247.0,430.63,349.95
2016,2,4,16,15,626.5,53.5,0.55,10.5,202.5,374.92,302.62
2016,2,4,16,30,571.0,48.0,0.5,10.0,158.0,319.3,254.83
2016,2,4,16,45,482.0,40.0,0.45,10.0,115.5,250.98,195.37
2016,2,4,17,0,393.0,32.0,0.4,10.0,73.0,189.69,139.17
2016,2,4,17,15,196.5,16.0,0.4,9.5,36.5,88.21,30.74
2016,2,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.5,2.15,4.5,10.5,10.32,0.0
2016,2,5,7,30,0.0,21.0,2.2,5.0,21.0,20.64,0.0
2016,2,5,7,45,222.5,29.5,2.25,5.5,58.0,22.99,12.68
2016,2,5,8,0,445.0,38.0,2.3,6.0,95.0,52.93,26.79
2016,2,5,8,15,527.0,46.0,2.25,6.5,139.5,94.37,53.24
2016,2,5,8,30,609.0,54.0,2.2,7.0,184.0,144.24,91.88
2016,2,5,8,45,668.5,58.0,2.2,7.5,230.5,193.61,134.46
2016,2,5,9,0,728.0,62.0,2.2,8.0,277.0,249.06,183.77
2016,2,5,9,15,761.5,65.5,2.15,8.5,320.0,299.84,230.19
2016,2,5,9,30,795.0,69.0,2.1,9.0,363.0,352.47,277.43
2016,2,5,9,45,630.5,107.5,2.1,9.5,355.0,362.67,291.37
2016,2,5,10,0,466.0,146.0,2.1,10.0,347.0,355.83,289.02
2016,2,5,10,15,582.5,126.5,2.05,10.0,397.0,414.99,338.35
2016,2,5,10,30,699.0,107.0,2.0,10.0,447.0,479.69,391.39
2016,2,5,10,45,675.0,121.5,2.0,10.5,463.5,507.67,413.44
2016,2,5,11,0,651.0,136.0,2.0,11.0,480.0,532.12,432.24
2016,2,5,11,15,758.0,118.5,1.8,11.0,532.0,600.8,485.62
2016,2,5,11,30,865.0,101.0,1.6,11.0,584.0,671.39,538.57
2016,2,5,11,45,869.0,101.5,1.4,11.5,595.0,695.61,553.78
2016,2,5,12,0,873.0,102.0,1.2,12.0,606.0,717.02,566.68
2016,2,5,12,15,874.0,102.0,0.95,12.0,608.5,732.87,574.66
2016,2,5,12,30,875.0,102.0,0.7,12.0,611.0,745.62,579.92
2016,2,5,12,45,894.0,94.0,0.45,12.0,610.5,759.43,585.44
2016,2,5,13,0,913.0,86.0,0.2,12.0,610.0,766.16,585.95
2016,2,5,13,15,909.0,85.0,0.15,12.0,597.5,764.34,584.22
2016,2,5,13,30,905.0,84.0,0.1,12.0,585.0,759.18,580.58
2016,2,5,13,45,901.5,81.5,0.1,12.0,565.5,749.39,574.59
2016,2,5,14,0,898.0,79.0,0.1,12.0,546.0,736.36,566.52
2016,2,5,14,15,825.0,84.5,0.25,12.0,497.0,684.87,533.56
2016,2,5,14,30,752.0,90.0,0.4,12.0,448.0,628.16,496.32
2016,2,5,14,45,548.5,126.0,0.55,12.0,377.5,521.41,417.44
2016,2,5,15,0,345.0,162.0,0.7,12.0,307.0,408.29,330.7
2016,2,5,15,15,330.5,150.0,0.6,11.5,278.5,377.85,308.04
2016,2,5,15,30,316.0,138.0,0.5,11.0,250.0,347.19,283.97
2016,2,5,15,45,299.0,122.5,0.45,11.0,217.5,310.9,254.65
2016,2,5,16,0,282.0,107.0,0.4,11.0,185.0,274.89,224.9
2016,2,5,16,15,256.0,90.5,0.5,11.0,152.0,233.8,190.64
2016,2,5,16,30,230.0,74.0,0.6,11.0,119.0,194.09,156.43
2016,2,5,16,45,196.0,56.0,0.7,11.0,87.5,150.81,118.41
2016,2,5,17,0,162.0,38.0,0.8,11.0,56.0,116.39,86.29
2016,2,5,17,15,81.0,19.0,1.0,10.5,28.0,51.11,20.34
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,6.5,11.0,10.81,0.0
2016,2,6,7,30,0.0,22.0,1.4,7.0,22.0,21.63,0.0
2016,2,6,7,45,243.5,28.0,1.4,8.0,60.0,21.99,12.13
2016,2,6,8,0,487.0,34.0,1.4,9.0,98.0,52.08,24.21
2016,2,6,8,15,562.5,40.5,1.3,9.0,142.0,95.24,51.85
2016,2,6,8,30,638.0,47.0,1.2,9.0,186.0,144.58,90.17
2016,2,6,8,45,684.5,51.5,1.15,9.5,230.5,193.23,132.32
2016,2,6,9,0,731.0,56.0,1.1,10.0,275.0,245.76,179.01
2016,2,6,9,15,530.5,98.5,0.95,10.5,269.5,262.65,202.28
2016,2,6,9,30,330.0,141.0,0.8,11.0,264.0,257.07,203.81
2016,2,6,9,45,585.5,103.5,0.65,11.5,348.5,342.4,270.83
2016,2,6,10,0,841.0,66.0,0.5,12.0,433.0,444.76,350.0
2016,2,6,10,15,720.5,101.0,0.5,12.0,432.0,457.81,361.9
2016,2,6,10,30,600.0,136.0,0.5,12.0,431.0,459.56,364.55
2016,2,6,10,45,626.0,136.5,0.5,12.5,457.5,497.74,394.06
2016,2,6,11,0,652.0,137.0,0.5,13.0,484.0,535.81,422.4
2016,2,6,11,15,779.5,104.5,0.5,13.0,533.5,600.89,472.09
2016,2,6,11,30,907.0,72.0,0.5,13.0,583.0,667.99,522.08
2016,2,6,11,45,911.0,72.0,0.5,13.5,593.5,692.14,537.51
2016,2,6,12,0,915.0,72.0,0.5,14.0,604.0,713.37,550.77
2016,2,6,12,15,741.5,129.0,0.45,14.0,561.5,673.31,520.42
2016,2,6,12,30,568.0,186.0,0.4,14.0,519.0,617.17,477.57
2016,2,6,12,45,613.5,169.5,0.35,14.5,526.5,642.17,495.76
2016,2,6,13,0,659.0,153.0,0.3,15.0,534.0,662.82,509.65
2016,2,6,13,15,770.5,116.0,0.25,15.0,552.5,706.61,541.16
2016,2,6,13,30,882.0,79.0,0.2,15.0,571.0,739.9,563.17
2016,2,6,13,45,641.5,142.5,0.15,15.0,493.5,638.32,490.38
2016,2,6,14,0,401.0,206.0,0.1,15.0,416.0,519.03,402.06
2016,2,6,14,15,622.0,139.0,0.15,15.0,446.5,608.19,472.84
2016,2,6,14,30,843.0,72.0,0.2,15.0,477.0,672.92,521.38
2016,2,6,14,45,825.5,70.0,0.3,15.0,444.0,642.75,501.38
2016,2,6,15,0,808.0,68.0,0.4,15.0,411.0,610.51,479.86
2016,2,6,15,15,783.0,65.0,0.5,15.0,372.5,570.63,451.98
2016,2,6,15,30,758.0,62.0,0.6,15.0,334.0,529.63,422.24
2016,2,6,15,45,721.5,59.0,0.7,15.0,292.0,481.44,385.76
2016,2,6,16,0,685.0,56.0,0.8,15.0,250.0,433.56,348.0
2016,2,6,16,15,631.5,51.0,0.95,14.5,206.0,375.93,301.76
2016,2,6,16,30,578.0,46.0,1.1,14.0,162.0,323.69,257.6
2016,2,6,16,45,491.0,38.5,1.3,13.5,119.5,255.82,199.51
2016,2,6,17,0,404.0,31.0,1.5,13.0,77.0,194.86,144.74
2016,2,6,17,15,202.0,21.5,1.6,12.5,44.5,99.1,49.72
2016,2,6,17,30,0.0,12.0,1.7,12.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,1.85,11.5,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,7,7,15,144.0,7.5,0.8,9.5,13.0,7.37,0.0
2016,2,7,7,30,288.0,15.0,0.8,10.0,26.0,12.64,0.0
2016,2,7,7,45,419.0,23.0,0.8,10.5,65.5,18.57,9.54
2016,2,7,8,0,550.0,31.0,0.8,11.0,105.0,54.91,24.13
2016,2,7,8,15,621.5,36.5,0.75,11.0,150.0,98.83,51.83
2016,2,7,8,30,693.0,42.0,0.7,11.0,195.0,149.95,91.56
2016,2,7,8,45,738.0,45.5,0.7,11.5,240.5,200.33,135.04
2016,2,7,9,0,783.0,49.0,0.7,12.0,286.0,254.33,182.74
2016,2,7,9,15,812.5,51.5,0.7,12.5,328.5,306.32,229.11
2016,2,7,9,30,842.0,54.0,0.7,13.0,371.0,358.87,274.96
2016,2,7,9,45,859.5,57.0,0.7,13.5,409.0,408.08,317.04
2016,2,7,10,0,877.0,60.0,0.7,14.0,447.0,456.91,357.4
2016,2,7,10,15,891.5,61.5,0.65,14.0,479.0,502.06,393.96
2016,2,7,10,30,906.0,63.0,0.6,14.0,511.0,546.02,428.41
2016,2,7,10,45,916.0,64.5,0.55,14.5,537.0,586.01,457.99
2016,2,7,11,0,926.0,66.0,0.5,15.0,563.0,624.01,485.11
2016,2,7,11,15,933.0,66.5,0.5,15.0,581.5,656.85,509.32
2016,2,7,11,30,940.0,67.0,0.5,15.0,600.0,687.1,531.26
2016,2,7,11,45,944.0,67.0,0.5,15.5,611.5,712.03,547.0
2016,2,7,12,0,948.0,67.0,0.5,16.0,623.0,733.92,560.46
2016,2,7,12,15,949.0,67.5,0.5,16.0,626.0,751.07,571.75
2016,2,7,12,30,950.0,68.0,0.5,16.0,629.0,764.9,580.9
2016,2,7,12,45,950.0,67.0,0.5,16.5,624.0,772.9,585.16
2016,2,7,13,0,950.0,66.0,0.5,17.0,619.0,777.43,587.25
2016,2,7,13,15,945.5,65.5,0.5,17.0,606.5,775.71,586.4
2016,2,7,13,30,941.0,65.0,0.5,17.0,594.0,770.53,583.42
2016,2,7,13,45,934.5,64.0,0.5,17.0,574.0,759.89,576.91
2016,2,7,14,0,928.0,63.0,0.5,17.0,554.0,745.94,568.3
2016,2,7,14,15,917.0,61.5,0.5,16.5,526.5,725.03,556.01
2016,2,7,14,30,906.0,60.0,0.5,16.0,499.0,701.18,541.7
2016,2,7,14,45,891.0,58.5,0.5,16.0,465.5,671.91,522.46
2016,2,7,15,0,876.0,57.0,0.5,16.0,432.0,640.29,501.27
2016,2,7,15,15,854.5,55.0,0.5,15.5,393.5,601.91,474.42
2016,2,7,15,30,833.0,53.0,0.5,15.0,355.0,562.08,445.65
2016,2,7,15,45,801.0,50.0,0.5,15.0,311.5,514.0,408.87
2016,2,7,16,0,769.0,47.0,0.5,15.0,268.0,469.36,373.32
2016,2,7,16,15,721.5,43.5,0.5,14.5,223.0,413.1,328.1
2016,2,7,16,30,674.0,40.0,0.5,14.0,178.0,358.74,282.47
2016,2,7,16,45,594.0,34.0,0.5,13.5,133.0,290.78,224.58
2016,2,7,17,0,514.0,28.0,0.5,13.0,88.0,228.7,169.01
2016,2,7,17,15,365.5,19.0,0.5,12.5,51.5,145.79,80.82
2016,2,7,17,30,217.0,10.0,0.5,12.0,15.0,66.8,0.0
2016,2,7,17,45,108.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,8.5,2.65,9.5,14.0,8.36,0.0
2016,2,8,7,30,249.0,17.0,2.7,10.0,28.0,13.42,0.0
2016,2,8,7,45,384.5,26.5,2.75,10.5,67.5,20.16,11.03
2016,2,8,8,0,520.0,36.0,2.8,11.0,107.0,59.65,28.53
2016,2,8,8,15,595.0,42.0,2.7,11.5,153.0,102.96,56.3
2016,2,8,8,30,670.0,48.0,2.6,12.0,199.0,153.96,96.1
2016,2,8,8,45,715.5,52.5,2.55,12.5,245.0,204.44,140.03
2016,2,8,9,0,761.0,57.0,2.5,13.0,291.0,258.67,188.38
2016,2,8,9,15,792.0,60.0,2.45,13.5,334.0,310.21,234.94
2016,2,8,9,30,823.0,63.0,2.4,14.0,377.0,363.31,281.94
2016,2,8,9,45,851.0,64.0,2.35,14.5,416.5,414.35,326.17
2016,2,8,10,0,879.0,65.0,2.3,15.0,456.0,465.69,369.33
2016,2,8,10,15,893.5,66.5,2.3,15.0,488.5,511.08,407.53
2016,2,8,10,30,908.0,68.0,2.3,15.0,521.0,555.27,443.8
2016,2,8,10,45,917.0,70.0,2.3,15.5,547.0,595.42,475.19
2016,2,8,11,0,926.0,72.0,2.3,16.0,573.0,633.52,504.17
2016,2,8,11,15,932.5,72.5,2.25,16.0,592.0,666.17,529.16
2016,2,8,11,30,939.0,73.0,2.2,16.0,611.0,696.2,551.72
2016,2,8,11,45,942.0,74.0,2.2,16.5,621.5,721.62,568.71
2016,2,8,12,0,945.0,75.0,2.2,17.0,632.0,743.98,583.25
2016,2,8,12,15,945.5,75.0,2.15,17.0,635.0,760.27,594.19
2016,2,8,12,30,946.0,75.0,2.1,17.0,638.0,773.21,602.86
2016,2,8,12,45,947.5,73.5,2.1,17.5,634.0,781.8,607.8
2016,2,8,13,0,949.0,72.0,2.1,18.0,630.0,786.94,610.46
2016,2,8,13,15,944.5,71.5,2.05,18.0,617.0,785.26,609.21
2016,2,8,13,30,940.0,71.0,2.0,18.0,604.0,780.11,605.71
2016,2,8,13,45,932.5,70.0,2.0,18.0,583.5,768.77,598.39
2016,2,8,14,0,925.0,69.0,2.0,18.0,563.0,754.14,588.88
2016,2,8,14,15,914.0,67.5,1.95,17.5,535.5,733.26,575.68
2016,2,8,14,30,903.0,66.0,1.9,17.0,508.0,709.47,560.38
2016,2,8,14,45,887.5,64.5,1.9,17.0,474.0,679.89,540.1
2016,2,8,15,0,872.0,63.0,1.9,17.0,440.0,647.99,517.76
2016,2,8,15,15,850.0,60.5,1.85,16.5,401.0,608.76,489.0
2016,2,8,15,30,828.0,58.0,1.8,16.0,362.0,571.95,461.17
2016,2,8,15,45,796.0,55.0,1.75,16.0,318.5,523.72,422.94
2016,2,8,16,0,764.0,52.0,1.7,16.0,275.0,475.32,383.45
2016,2,8,16,15,715.0,47.5,1.7,15.0,228.5,417.08,336.34
2016,2,8,16,30,666.0,43.0,1.7,14.0,182.0,360.84,288.77
2016,2,8,16,45,584.5,37.0,1.7,13.5,136.5,292.21,229.16
2016,2,8,17,0,503.0,31.0,1.7,13.0,91.0,229.44,172.33
2016,2,8,17,15,351.0,21.5,1.7,12.5,54.0,145.54,86.9
2016,2,8,17,30,199.0,12.0,1.7,12.0,17.0,64.6,0.0
2016,2,8,17,45,99.5,6.0,1.7,12.0,8.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,2.1,8.0,13.0,12.78,0.0
2016,2,9,7,30,0.0,26.0,2.2,8.0,26.0,23.38,0.0
2016,2,9,7,45,186.0,35.0,2.35,8.5,61.0,27.21,17.29
2016,2,9,8,0,372.0,44.0,2.5,9.0,96.0,58.84,32.39
2016,2,9,8,15,432.5,54.0,2.45,9.5,136.5,96.85,58.51
2016,2,9,8,30,493.0,64.0,2.4,10.0,177.0,141.13,93.8
2016,2,9,8,45,530.0,73.0,2.4,10.5,217.5,185.32,132.35
2016,2,9,9,0,567.0,82.0,2.4,11.0,258.0,232.71,174.46
2016,2,9,9,15,598.5,87.0,2.25,11.5,296.0,277.33,214.33
2016,2,9,9,30,630.0,92.0,2.1,12.0,334.0,323.95,255.18
2016,2,9,9,45,585.5,114.5,2.0,12.5,357.0,358.54,286.04
2016,2,9,10,0,541.0,137.0,1.9,13.0,380.0,386.37,309.98
2016,2,9,10,15,598.5,131.0,1.8,13.5,417.5,434.56,348.88
2016,2,9,10,30,656.0,125.0,1.7,14.0,455.0,483.99,387.81
2016,2,9,10,45,785.0,102.0,1.6,14.5,516.5,558.17,445.08
2016,2,9,11,0,914.0,79.0,1.5,15.0,578.0,636.87,503.99
2016,2,9,11,15,921.0,80.0,1.4,15.0,597.0,670.14,528.0
2016,2,9,11,30,928.0,81.0,1.3,15.0,616.0,700.86,549.91
2016,2,9,11,45,928.5,82.5,1.2,15.5,626.5,724.97,564.63
2016,2,9,12,0,929.0,84.0,1.1,16.0,637.0,745.96,576.63
2016,2,9,12,15,747.5,138.0,1.0,16.0,584.0,695.16,538.33
2016,2,9,12,30,566.0,192.0,0.9,16.0,531.0,628.12,487.09
2016,2,9,12,45,537.5,200.5,0.85,16.0,520.5,622.94,483.33
2016,2,9,13,0,509.0,209.0,0.8,16.0,510.0,615.37,477.13
2016,2,9,13,15,530.5,197.0,0.75,16.0,505.0,620.85,481.58
2016,2,9,13,30,552.0,185.0,0.7,16.0,500.0,624.1,484.28
2016,2,9,13,45,445.0,205.5,0.7,16.0,454.0,565.66,440.53
2016,2,9,14,0,338.0,226.0,0.7,16.0,408.0,499.63,391.23
2016,2,9,14,15,420.0,196.0,0.65,16.0,411.0,529.87,415.95
2016,2,9,14,30,502.0,166.0,0.6,16.0,414.0,548.24,430.83
2016,2,9,14,45,467.0,160.5,0.6,16.0,379.0,509.25,401.92
2016,2,9,15,0,432.0,155.0,0.6,16.0,344.0,470.1,373.05
2016,2,9,15,15,625.5,104.5,0.55,15.5,351.0,527.58,419.59
2016,2,9,15,30,819.0,54.0,0.5,15.0,358.0,560.7,445.76
2016,2,9,15,45,766.0,57.5,0.5,15.0,315.0,512.43,407.7
2016,2,9,16,0,713.0,61.0,0.5,15.0,272.0,461.17,367.3
2016,2,9,16,15,671.0,55.5,0.45,14.5,228.0,406.86,323.63
2016,2,9,16,30,629.0,50.0,0.4,14.0,184.0,354.0,279.33
2016,2,9,16,45,547.5,42.5,0.4,14.0,138.5,288.22,223.28
2016,2,9,17,0,466.0,35.0,0.4,14.0,93.0,225.54,168.09
2016,2,9,17,15,318.5,24.0,0.45,14.0,55.5,143.21,88.99
2016,2,9,17,30,171.0,13.0,0.5,14.0,18.0,58.64,0.0
2016,2,9,17,45,85.5,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,15.5,1.2,9.5,15.5,15.24,0.0
2016,2,10,7,30,0.0,31.0,1.1,10.0,31.0,27.16,0.0
2016,2,10,7,45,232.5,36.0,1.05,10.5,70.0,28.75,18.69
2016,2,10,8,0,465.0,41.0,1.0,11.0,109.0,62.23,31.7
2016,2,10,8,15,539.5,47.5,0.95,11.0,153.5,103.76,59.26
2016,2,10,8,30,614.0,54.0,0.9,11.0,198.0,152.93,97.96
2016,2,10,8,45,651.5,61.0,0.9,11.5,241.5,201.73,140.43
2016,2,10,9,0,689.0,68.0,0.9,12.0,285.0,253.58,186.22
2016,2,10,9,15,741.5,64.0,0.85,12.0,326.5,302.77,229.65
2016,2,10,9,30,794.0,60.0,0.8,12.0,368.0,354.6,274.72
2016,2,10,9,45,608.5,112.0,0.75,12.5,362.0,367.38,289.42
2016,2,10,10,0,423.0,164.0,0.7,13.0,356.0,360.96,286.5
2016,2,10,10,15,471.0,166.0,0.65,13.0,393.5,406.29,322.81
2016,2,10,10,30,519.0,168.0,0.6,13.0,431.0,454.17,359.95
2016,2,10,10,45,540.0,170.0,0.6,13.5,456.0,488.67,385.89
2016,2,10,11,0,561.0,172.0,0.6,14.0,481.0,523.0,411.25
2016,2,10,11,15,733.0,128.5,0.55,14.0,545.5,608.16,475.47
2016,2,10,11,30,905.0,85.0,0.5,14.0,610.0,693.21,537.48
2016,2,10,11,45,912.0,84.0,0.5,14.5,621.5,718.61,552.98
2016,2,10,12,0,919.0,83.0,0.5,15.0,633.0,741.17,566.89
2016,2,10,12,15,747.0,137.0,0.5,15.5,585.5,696.43,533.65
2016,2,10,12,30,575.0,191.0,0.5,16.0,538.0,635.67,487.83
2016,2,10,12,45,596.5,182.0,0.5,16.5,540.0,648.74,497.74
2016,2,10,13,0,618.0,173.0,0.5,17.0,542.0,662.93,507.32
2016,2,10,13,15,571.5,184.5,0.45,17.0,520.0,639.89,489.89
2016,2,10,13,30,525.0,196.0,0.4,17.0,498.0,617.93,473.53
2016,2,10,13,45,363.0,222.5,0.4,17.0,428.0,516.94,399.21
2016,2,10,14,0,201.0,249.0,0.4,17.0,358.0,418.11,324.81
2016,2,10,14,15,328.0,214.0,0.35,17.0,382.0,477.14,372.35
2016,2,10,14,30,455.0,179.0,0.3,17.0,406.0,531.39,413.65
2016,2,10,14,45,526.5,149.0,0.3,17.5,394.5,538.61,419.35
2016,2,10,15,0,598.0,119.0,0.3,18.0,383.0,544.02,423.94
2016,2,10,15,15,481.5,128.0,0.25,17.5,328.5,461.68,362.55
2016,2,10,15,30,365.0,137.0,0.2,17.0,274.0,388.08,306.97
2016,2,10,15,45,345.5,123.5,0.2,16.5,241.0,350.42,279.1
2016,2,10,16,0,326.0,110.0,0.2,16.0,208.0,313.02,250.16
2016,2,10,16,15,303.0,94.0,0.25,15.5,173.5,271.51,217.18
2016,2,10,16,30,280.0,78.0,0.3,15.0,139.0,230.99,183.76
2016,2,10,16,45,243.0,61.0,0.35,14.5,105.0,184.76,144.61
2016,2,10,17,0,206.0,44.0,0.4,14.0,71.0,141.26,106.54
2016,2,10,17,15,103.0,29.5,0.45,13.5,43.0,75.98,48.28
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,10.0,1.35,9.5,13.0,9.83,0.0
2016,2,11,7,30,108.0,20.0,1.3,10.0,26.0,15.61,0.0
2016,2,11,7,45,177.0,36.0,1.3,10.5,57.5,29.15,19.23
2016,2,11,8,0,246.0,52.0,1.3,11.0,89.0,59.77,36.61
2016,2,11,8,15,282.5,68.0,1.2,11.5,124.5,94.19,62.23
2016,2,11,8,30,319.0,84.0,1.1,12.0,160.0,132.48,93.32
2016,2,11,8,45,340.0,99.5,1.05,12.5,195.0,170.53,126.0
2016,2,11,9,0,361.0,115.0,1.0,13.0,230.0,210.46,160.42
2016,2,11,9,15,380.5,127.5,0.9,13.0,263.5,248.72,193.44
2016,2,11,9,30,400.0,140.0,0.8,13.0,297.0,288.3,226.94
2016,2,11,9,45,535.5,122.5,0.7,13.5,354.5,347.77,274.13
2016,2,11,10,0,671.0,105.0,0.6,14.0,412.0,419.29,329.98
2016,2,11,10,15,772.5,92.0,0.55,14.0,469.0,486.11,382.0
2016,2,11,10,30,874.0,79.0,0.5,14.0,526.0,558.44,436.88
2016,2,11,10,45,884.0,80.5,0.5,14.5,551.5,596.8,465.0
2016,2,11,11,0,894.0,82.0,0.5,15.0,577.0,634.2,491.94
2016,2,11,11,15,775.5,119.0,0.45,15.0,559.0,627.86,485.68
2016,2,11,11,30,657.0,156.0,0.4,15.0,541.0,609.97,471.23
2016,2,11,11,45,654.5,161.0,0.4,15.5,550.5,630.51,485.48
2016,2,11,12,0,652.0,166.0,0.4,16.0,560.0,648.68,497.3
2016,2,11,12,15,508.0,213.0,0.4,16.0,521.0,603.52,462.71
2016,2,11,12,30,364.0,260.0,0.4,16.0,482.0,548.97,421.56
2016,2,11,12,45,413.5,245.5,0.4,16.0,495.5,575.21,442.37
2016,2,11,13,0,463.0,231.0,0.4,16.0,509.0,607.96,466.51
2016,2,11,13,15,440.0,231.0,0.45,16.0,491.0,593.07,456.09
2016,2,11,13,30,417.0,231.0,0.5,16.0,473.0,576.43,444.96
2016,2,11,13,45,617.0,168.5,0.55,16.0,513.0,659.65,509.7
2016,2,11,14,0,817.0,106.0,0.6,16.0,553.0,731.09,562.38
2016,2,11,14,15,652.0,140.0,0.65,15.5,485.5,642.48,499.8
2016,2,11,14,30,487.0,174.0,0.7,15.0,418.0,550.09,432.98
2016,2,11,14,45,444.5,169.5,0.8,15.0,381.0,507.09,402.88
2016,2,11,15,0,402.0,165.0,0.9,15.0,344.0,464.32,371.56
2016,2,11,15,15,476.5,135.5,0.9,14.5,329.5,468.7,377.56
2016,2,11,15,30,551.0,106.0,0.9,14.0,315.0,469.89,380.09
2016,2,11,15,45,506.5,102.5,0.95,13.5,277.5,419.7,341.29
2016,2,11,16,0,462.0,99.0,1.0,13.0,240.0,374.5,305.51
2016,2,11,16,15,422.0,87.0,1.0,12.5,200.0,323.65,263.98
2016,2,11,16,30,382.0,75.0,1.0,12.0,160.0,274.95,222.82
2016,2,11,16,45,328.0,60.5,1.05,11.5,121.0,220.0,175.44
2016,2,11,17,0,274.0,46.0,1.1,11.0,82.0,169.31,130.39
2016,2,11,17,15,137.0,32.0,1.1,11.0,50.0,97.6,65.84
2016,2,11,17,30,0.0,18.0,1.1,11.0,18.0,17.69,0.0
2016,2,11,17,45,0.0,9.0,1.15,11.0,9.0,8.85,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,7,15,83.5,10.5,1.05,10.0,15.5,10.32,0.0
2016,2,12,7,30,167.0,21.0,1.0,10.0,31.0,16.38,2.18
2016,2,12,7,45,258.5,34.5,0.95,10.5,66.0,29.13,19.41
2016,2,12,8,0,350.0,48.0,0.9,11.0,101.0,64.21,36.63
2016,2,12,8,15,399.5,60.5,0.95,11.5,141.0,101.99,63.67
2016,2,12,8,30,449.0,73.0,1.0,12.0,181.0,145.54,98.78
2016,2,12,8,45,480.5,84.0,1.05,12.5,220.5,188.49,135.87
2016,2,12,9,0,512.0,95.0,1.1,13.0,260.0,235.23,176.57
2016,2,12,9,15,538.0,103.0,1.15,13.0,297.5,278.75,214.96
2016,2,12,9,30,564.0,111.0,1.2,13.0,335.0,323.91,254.16
2016,2,12,9,45,579.5,119.0,1.25,13.5,368.5,366.03,289.81
