Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,0,595.0,127.0,1.3,14.0,402.0,408.31,324.64
2016,2,12,10,15,557.5,149.0,1.35,14.0,421.0,436.01,347.75
2016,2,12,10,30,520.0,171.0,1.4,14.0,440.0,461.19,368.08
2016,2,12,10,45,681.0,132.0,1.5,14.5,502.0,537.47,428.29
2016,2,12,11,0,842.0,93.0,1.6,15.0,564.0,618.81,491.05
2016,2,12,11,15,708.5,138.5,1.7,15.0,543.5,608.03,481.89
2016,2,12,11,30,575.0,184.0,1.8,15.0,523.0,583.96,463.0
2016,2,12,11,45,526.5,206.0,1.9,15.0,521.0,588.61,466.46
2016,2,12,12,0,478.0,228.0,2.0,15.0,519.0,589.45,466.64
2016,2,12,12,15,673.0,163.0,2.1,15.0,574.5,675.62,535.28
2016,2,12,12,30,868.0,98.0,2.2,15.0,630.0,758.21,597.33
2016,2,12,12,45,863.5,99.0,2.3,15.0,625.0,764.85,602.16
2016,2,12,13,0,859.0,100.0,2.4,15.0,620.0,768.22,605.46
2016,2,12,13,15,855.0,99.5,2.45,15.0,608.0,767.07,605.32
2016,2,12,13,30,851.0,99.0,2.5,15.0,596.0,762.7,603.02
2016,2,12,13,45,845.0,97.0,2.55,15.0,577.0,751.99,596.25
2016,2,12,14,0,839.0,95.0,2.6,15.0,558.0,738.21,587.36
2016,2,12,14,15,827.5,93.5,2.6,14.5,531.5,718.0,574.59
2016,2,12,14,30,816.0,92.0,2.6,14.0,505.0,695.1,559.81
2016,2,12,14,45,634.0,124.5,2.65,14.0,432.5,592.9,481.51
2016,2,12,15,0,452.0,157.0,2.7,14.0,360.0,490.15,400.28
2016,2,12,15,15,544.5,123.5,2.65,14.0,347.0,500.13,410.43
2016,2,12,15,30,637.0,90.0,2.6,14.0,334.0,506.57,416.42
2016,2,12,15,45,595.0,88.0,2.55,14.0,295.5,459.3,377.88
2016,2,12,16,0,553.0,86.0,2.5,14.0,257.0,412.89,339.44
2016,2,12,16,15,509.5,77.0,2.45,13.5,215.0,359.47,295.04
2016,2,12,16,30,466.0,68.0,2.4,13.0,173.0,308.07,250.9
2016,2,12,16,45,410.0,56.0,2.4,13.0,132.0,250.79,200.41
2016,2,12,17,0,354.0,44.0,2.4,13.0,91.0,197.67,152.29
2016,2,12,17,15,177.0,33.0,2.4,12.5,56.5,111.92,77.17
2016,2,12,17,30,0.0,22.0,2.4,12.0,22.0,23.98,0.0
2016,2,12,17,45,0.0,11.0,2.4,12.0,11.0,10.81,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,7,15,191.0,10.0,2.45,6.5,22.0,9.83,0.0
2016,2,13,7,30,382.0,20.0,2.4,7.0,44.0,16.82,4.06
2016,2,13,7,45,500.0,27.5,2.35,8.0,88.0,27.94,13.62
2016,2,13,8,0,618.0,35.0,2.3,9.0,132.0,71.97,33.75
2016,2,13,8,15,682.0,40.0,2.15,9.5,180.0,119.71,66.83
2016,2,13,8,30,746.0,45.0,2.0,10.0,228.0,173.85,111.13
2016,2,13,8,45,787.5,48.5,1.95,10.5,275.5,227.37,158.81
2016,2,13,9,0,829.0,52.0,1.9,11.0,323.0,284.96,210.71
2016,2,13,9,15,855.0,54.5,1.8,11.5,366.5,338.24,258.96
2016,2,13,9,30,881.0,57.0,1.7,12.0,410.0,392.42,306.7
2016,2,13,9,45,903.5,57.0,1.65,12.5,449.5,443.16,350.4
2016,2,13,10,0,926.0,57.0,1.6,13.0,489.0,493.81,392.54
2016,2,13,10,15,938.0,58.5,1.65,13.0,521.5,540.28,431.31
2016,2,13,10,30,950.0,60.0,1.7,13.0,554.0,585.25,467.9
2016,2,13,10,45,958.5,60.5,1.8,13.5,580.0,625.35,499.36
2016,2,13,11,0,967.0,61.0,1.9,14.0,606.0,663.2,528.41
2016,2,13,11,15,972.0,62.0,1.95,14.0,624.5,696.87,554.42
2016,2,13,11,30,977.0,63.0,2.0,14.0,643.0,727.71,576.58
2016,2,13,11,45,977.0,64.5,2.05,14.5,654.0,752.63,593.17
2016,2,13,12,0,977.0,66.0,2.1,15.0,665.0,774.21,607.4
2016,2,13,12,15,977.0,66.5,2.2,15.0,667.5,791.27,619.98
2016,2,13,12,30,977.0,67.0,2.3,15.0,670.0,804.83,630.23
2016,2,13,12,45,960.0,73.5,2.45,15.0,662.5,808.76,634.14
2016,2,13,13,0,943.0,80.0,2.6,15.0,655.0,808.97,635.57
2016,2,13,13,15,937.5,79.5,2.9,15.0,641.5,806.51,636.16
2016,2,13,13,30,932.0,79.0,3.2,15.0,628.0,800.58,634.18
2016,2,13,13,45,921.0,78.5,3.5,15.0,606.0,787.1,626.62
2016,2,13,14,0,910.0,78.0,3.8,15.0,584.0,770.4,616.61
2016,2,13,14,15,898.0,76.5,3.9,14.5,556.0,748.77,603.13
2016,2,13,14,30,886.0,75.0,4.0,14.0,528.0,724.27,587.41
2016,2,13,14,45,865.0,74.5,4.15,14.0,493.0,696.34,568.02
2016,2,13,15,0,844.0,74.0,4.3,14.0,458.0,661.95,543.69
2016,2,13,15,15,682.0,94.5,4.2,13.5,387.5,561.57,464.24
2016,2,13,15,30,520.0,115.0,4.1,13.0,317.0,461.68,383.69
2016,2,13,15,45,491.5,107.0,4.1,12.5,280.0,419.55,350.03
2016,2,13,16,0,463.0,99.0,4.1,12.0,243.0,377.96,315.63
2016,2,13,16,15,548.0,75.5,4.05,11.5,220.0,379.1,315.62
2016,2,13,16,30,633.0,52.0,4.0,11.0,197.0,369.41,304.56
2016,2,13,16,45,554.5,45.5,4.0,11.0,151.0,301.52,243.81
2016,2,13,17,0,476.0,39.0,4.0,11.0,105.0,239.47,186.93
2016,2,13,17,15,238.0,33.0,3.9,10.5,66.0,132.03,93.73
2016,2,13,17,30,0.0,27.0,3.8,10.0,27.0,31.12,0.0
2016,2,13,17,45,0.0,13.5,3.75,10.0,13.5,13.27,0.0
2016,2,13,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,34.0,11.5,3.4,9.0,14.0,11.3,0.0
2016,2,14,7,30,68.0,23.0,3.4,9.0,28.0,19.33,6.79
2016,2,14,7,45,106.5,41.0,3.4,9.5,55.0,35.9,23.1
2016,2,14,8,0,145.0,59.0,3.4,10.0,82.0,62.39,42.19
2016,2,14,8,15,162.5,78.0,3.35,10.5,112.0,91.6,65.67
2016,2,14,8,30,180.0,97.0,3.3,11.0,142.0,122.85,92.01
2016,2,14,8,45,189.5,116.0,3.25,12.0,171.5,154.14,118.95
2016,2,14,9,0,199.0,135.0,3.2,13.0,201.0,185.97,146.18
2016,2,14,9,15,204.0,153.0,3.15,13.5,228.5,216.2,172.08
2016,2,14,9,30,209.0,171.0,3.1,14.0,256.0,246.72,197.73
2016,2,14,9,45,275.0,179.5,3.05,14.5,302.5,295.94,237.7
2016,2,14,10,0,341.0,188.0,3.0,15.0,349.0,349.2,280.63
2016,2,14,10,15,470.0,168.5,2.95,15.0,406.5,414.53,333.71
2016,2,14,10,30,599.0,149.0,2.9,15.0,464.0,487.98,392.78
2016,2,14,10,45,743.5,114.5,2.9,15.5,524.5,560.89,450.47
2016,2,14,11,0,888.0,80.0,2.9,16.0,585.0,637.99,510.41
2016,2,14,11,15,896.0,81.0,2.9,16.0,604.5,671.45,536.0
2016,2,14,11,30,904.0,82.0,2.9,16.0,624.0,702.48,559.11
2016,2,14,11,45,746.5,136.5,2.9,16.0,589.5,676.38,537.67
2016,2,14,12,0,589.0,191.0,2.9,16.0,555.0,633.97,503.59
2016,2,14,12,15,750.0,138.5,2.9,16.0,604.5,711.28,564.74
2016,2,14,12,30,911.0,86.0,2.9,16.0,654.0,780.13,614.61
2016,2,14,12,45,577.5,186.0,2.9,16.5,545.0,647.41,512.88
2016,2,14,13,0,244.0,286.0,2.9,17.0,436.0,490.62,387.58
2016,2,14,13,15,438.0,226.5,2.9,17.0,489.0,591.56,469.65
2016,2,14,13,30,632.0,167.0,2.9,17.0,542.0,679.01,538.82
2016,2,14,13,45,503.5,198.5,2.95,17.0,491.0,610.37,485.23
2016,2,14,14,0,375.0,230.0,3.0,17.0,440.0,537.26,428.4
2016,2,14,14,15,408.5,210.0,3.1,16.5,429.0,544.17,436.43
2016,2,14,14,30,442.0,190.0,3.2,16.0,418.0,540.62,436.19
2016,2,14,14,45,468.0,170.5,3.3,16.0,398.0,529.27,428.94
2016,2,14,15,0,494.0,151.0,3.4,16.0,378.0,514.85,419.14
2016,2,14,15,15,595.0,115.0,3.4,15.5,365.0,530.57,434.22
2016,2,14,15,30,696.0,79.0,3.4,15.0,352.0,534.62,439.54
2016,2,14,15,45,651.5,79.5,3.4,15.0,312.0,486.7,400.57
2016,2,14,16,0,607.0,80.0,3.4,15.0,272.0,439.67,361.65
2016,2,14,16,15,565.5,72.0,3.35,14.5,229.0,386.01,317.06
2016,2,14,16,30,524.0,64.0,3.3,14.0,186.0,334.11,272.46
2016,2,14,16,45,464.0,53.5,3.3,13.5,143.5,273.83,219.76
2016,2,14,17,0,404.0,43.0,3.3,13.0,101.0,217.96,169.43
2016,2,14,17,15,202.0,35.0,3.25,12.5,64.0,123.11,87.93
2016,2,14,17,30,0.0,27.0,3.2,12.0,27.0,30.68,0.0
2016,2,14,17,45,0.0,13.5,3.2,12.0,13.5,13.27,0.0
2016,2,14,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,189.0,11.0,1.35,11.5,24.0,10.81,0.0
2016,2,15,7,30,378.0,22.0,1.3,12.0,48.0,18.49,7.16
2016,2,15,7,45,489.0,29.5,1.3,12.5,92.0,32.55,15.36
2016,2,15,8,0,600.0,37.0,1.3,13.0,136.0,76.25,36.57
2016,2,15,8,15,662.0,42.0,1.25,13.0,183.5,123.24,69.64
2016,2,15,8,30,724.0,47.0,1.2,13.0,231.0,176.44,113.15
2016,2,15,8,45,765.0,50.0,1.15,13.5,277.5,228.57,158.97
2016,2,15,9,0,806.0,53.0,1.1,14.0,324.0,283.9,207.94
2016,2,15,9,15,832.5,55.5,1.1,14.5,367.5,337.36,255.26
2016,2,15,9,30,859.0,58.0,1.1,15.0,411.0,390.94,301.46
2016,2,15,9,45,878.0,60.0,1.1,15.5,449.5,441.47,343.97
2016,2,15,10,0,897.0,62.0,1.1,16.0,488.0,491.7,384.79
2016,2,15,10,15,910.0,63.5,1.15,16.0,521.0,537.71,422.2
2016,2,15,10,30,923.0,65.0,1.2,16.0,554.0,582.36,457.63
2016,2,15,10,45,931.5,66.0,1.25,16.5,580.0,622.21,487.8
2016,2,15,11,0,940.0,67.0,1.3,17.0,606.0,659.88,515.63
2016,2,15,11,15,945.5,68.0,1.3,17.0,624.5,693.22,540.26
2016,2,15,11,30,951.0,69.0,1.3,17.0,643.0,723.82,561.11
2016,2,15,11,45,953.5,70.0,1.3,17.5,654.0,749.43,577.27
2016,2,15,12,0,956.0,71.0,1.3,18.0,665.0,771.87,591.19
2016,2,15,12,15,956.5,71.0,1.3,18.0,668.0,788.46,602.23
2016,2,15,12,30,957.0,71.0,1.3,18.0,671.0,801.64,611.06
2016,2,15,12,45,948.5,74.0,1.35,18.0,665.0,807.83,615.85
2016,2,15,13,0,940.0,77.0,1.4,18.0,659.0,810.43,618.4
2016,2,15,13,15,935.5,76.5,1.45,18.0,646.0,808.66,618.11
2016,2,15,13,30,931.0,76.0,1.5,18.0,633.0,803.41,615.6
2016,2,15,13,45,921.0,76.0,1.55,18.0,612.0,791.12,608.34
2016,2,15,14,0,911.0,76.0,1.6,18.0,591.0,775.61,598.95
2016,2,15,14,15,900.5,74.5,1.6,18.0,563.0,754.91,585.49
2016,2,15,14,30,890.0,73.0,1.6,18.0,535.0,731.28,570.0
2016,2,15,14,45,872.5,71.5,1.6,18.0,501.0,700.01,548.97
2016,2,15,15,0,855.0,70.0,1.6,18.0,467.0,666.51,526.2
2016,2,15,15,15,833.5,68.0,1.6,17.5,427.0,632.0,502.62
2016,2,15,15,30,812.0,66.0,1.6,17.0,387.0,591.73,473.39
2016,2,15,15,45,782.0,62.5,1.6,17.0,343.5,543.51,436.41
2016,2,15,16,0,752.0,59.0,1.6,17.0,300.0,495.02,398.09
2016,2,15,16,15,707.0,54.5,1.6,16.5,253.5,437.77,352.28
2016,2,15,16,30,662.0,50.0,1.6,16.0,207.0,382.19,306.0
2016,2,15,16,45,593.0,43.5,1.65,15.5,160.5,316.24,249.9
2016,2,15,17,0,524.0,37.0,1.7,15.0,114.0,255.05,195.85
2016,2,15,17,15,396.5,28.0,1.7,15.0,73.5,180.96,129.1
2016,2,15,17,30,269.0,19.0,1.7,15.0,33.0,107.82,16.69
2016,2,15,17,45,134.5,9.5,1.7,15.0,16.5,41.29,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,159.5,11.5,1.05,11.5,23.5,11.3,0.0
2016,2,16,7,30,319.0,23.0,1.0,12.0,47.0,17.69,7.36
2016,2,16,7,45,394.0,34.5,0.95,12.5,86.5,35.11,17.93
2016,2,16,8,0,469.0,46.0,0.9,13.0,126.0,75.22,40.23
2016,2,16,8,15,528.0,52.5,0.85,13.0,168.5,116.52,69.84
2016,2,16,8,30,587.0,59.0,0.8,13.0,211.0,163.84,108.43
2016,2,16,8,45,614.0,67.0,0.75,13.5,252.5,210.68,149.55
2016,2,16,9,0,641.0,75.0,0.7,14.0,294.0,259.57,192.49
2016,2,16,9,15,505.5,115.0,0.65,14.5,301.5,285.17,219.14
2016,2,16,9,30,370.0,155.0,0.6,15.0,309.0,296.26,231.65
2016,2,16,9,45,468.0,148.5,0.55,15.5,361.5,353.04,276.41
2016,2,16,10,0,566.0,142.0,0.5,16.0,414.0,415.87,324.82
2016,2,16,10,15,744.5,105.5,0.45,16.0,488.0,498.79,388.26
2016,2,16,10,30,923.0,69.0,0.4,16.0,562.0,589.93,456.15
2016,2,16,10,45,931.0,70.5,0.35,16.5,588.0,630.1,483.87
2016,2,16,11,0,939.0,72.0,0.3,17.0,614.0,668.08,509.7
2016,2,16,11,15,680.5,158.5,0.3,17.0,558.0,620.62,472.92
2016,2,16,11,30,422.0,245.0,0.3,17.0,502.0,550.53,419.78
2016,2,16,11,45,689.5,160.0,0.3,17.5,588.5,666.34,506.53
2016,2,16,12,0,957.0,75.0,0.3,18.0,675.0,780.61,583.6
2016,2,16,12,15,735.5,150.0,0.3,18.0,612.5,718.46,539.35
2016,2,16,12,30,514.0,225.0,0.3,18.0,550.0,638.39,481.06
2016,2,16,12,45,736.0,149.5,0.35,18.0,610.5,737.47,555.67
2016,2,16,13,0,958.0,74.0,0.4,18.0,671.0,824.52,613.48
2016,2,16,13,15,954.0,73.5,0.45,18.0,658.0,823.11,612.5
2016,2,16,13,30,950.0,73.0,0.5,18.0,645.0,818.15,610.68
2016,2,16,13,45,944.5,71.5,0.55,18.0,624.5,807.41,605.16
2016,2,16,14,0,939.0,70.0,0.6,18.0,604.0,793.25,597.49
2016,2,16,14,15,929.0,68.5,0.6,18.0,576.5,772.43,584.55
2016,2,16,14,30,919.0,67.0,0.6,18.0,549.0,748.58,569.62
2016,2,16,14,45,819.0,81.5,0.6,18.0,490.5,681.37,524.47
2016,2,16,15,0,719.0,96.0,0.6,18.0,432.0,613.44,477.23
2016,2,16,15,15,577.5,116.5,0.55,17.5,372.0,524.98,412.44
2016,2,16,15,30,436.0,137.0,0.5,17.0,312.0,439.59,348.27
2016,2,16,15,45,419.0,124.0,0.5,16.5,276.5,401.04,320.22
2016,2,16,16,0,402.0,111.0,0.5,16.0,241.0,362.36,290.67
2016,2,16,16,15,382.0,95.5,0.45,15.5,204.0,319.34,256.44
2016,2,16,16,30,362.0,80.0,0.4,15.0,167.0,276.85,221.45
2016,2,16,16,45,320.0,65.5,0.4,15.0,130.0,226.88,179.08
2016,2,16,17,0,278.0,51.0,0.4,15.0,93.0,180.08,138.26
2016,2,16,17,15,208.0,35.5,0.4,14.5,60.0,126.19,90.72
2016,2,16,17,30,138.0,20.0,0.4,14.0,27.0,71.69,18.99
2016,2,16,17,45,69.0,10.0,0.4,14.0,13.5,26.39,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,2,17,7,30,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,2,17,7,45,0.0,4.5,3.3,12.0,4.5,4.33,0.0
2016,2,17,8,0,0.0,7.0,3.3,12.0,7.0,6.74,0.1
2016,2,17,8,15,0.0,9.5,3.4,12.0,9.5,9.16,2.23
2016,2,17,8,30,0.0,12.0,3.5,12.0,12.0,11.57,4.35
2016,2,17,8,45,0.0,14.5,3.65,12.5,14.5,13.98,6.42
2016,2,17,9,0,0.0,17.0,3.8,13.0,17.0,16.4,8.47
2016,2,17,9,15,0.0,17.0,3.8,13.0,17.0,16.4,8.44
2016,2,17,9,30,0.0,17.0,3.8,13.0,17.0,16.41,8.41
2016,2,17,9,45,0.0,24.0,3.8,13.0,24.0,23.17,14.16
2016,2,17,10,0,0.0,31.0,3.8,13.0,31.0,29.94,19.87
2016,2,17,10,15,0.0,37.5,3.7,13.0,37.5,36.23,25.15
2016,2,17,10,30,0.0,44.0,3.6,13.0,44.0,42.52,30.4
2016,2,17,10,45,0.0,35.0,3.5,13.0,35.0,33.82,23.0
2016,2,17,11,0,0.0,26.0,3.4,13.0,26.0,25.12,15.61
2016,2,17,11,15,0.0,31.0,3.3,13.0,31.0,29.96,19.67
2016,2,17,11,30,0.0,36.0,3.2,13.0,36.0,34.8,23.72
2016,2,17,11,45,0.0,36.0,3.15,13.0,36.0,34.8,23.7
2016,2,17,12,0,0.0,36.0,3.1,13.0,36.0,34.8,23.68
2016,2,17,12,15,0.0,32.5,3.15,13.0,32.5,31.41,20.83
2016,2,17,12,30,0.0,29.0,3.2,13.0,29.0,28.03,17.98
2016,2,17,12,45,0.0,45.0,3.25,13.0,45.0,43.51,30.99
2016,2,17,13,0,0.0,61.0,3.3,13.0,61.0,59.0,43.96
2016,2,17,13,15,0.0,52.0,3.35,12.5,52.0,50.28,36.76
2016,2,17,13,30,0.0,43.0,3.4,12.0,43.0,41.57,29.54
2016,2,17,13,45,0.0,34.0,3.5,12.0,34.0,32.86,22.22
2016,2,17,14,0,0.0,25.0,3.6,12.0,25.0,24.15,14.88
2016,2,17,14,15,0.0,23.5,3.6,12.0,23.5,22.7,13.68
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,21.25,12.48
2016,2,17,14,45,0.0,20.5,3.6,12.0,20.5,19.79,11.28
2016,2,17,15,0,0.0,19.0,3.6,12.0,19.0,18.34,10.07
2016,2,17,15,15,10.0,85.5,3.55,11.5,89.5,89.53,71.19
2016,2,17,15,30,20.0,152.0,3.5,11.0,160.0,166.83,136.77
2016,2,17,15,45,15.5,136.0,3.45,11.0,142.0,147.47,120.54
2016,2,17,16,0,11.0,120.0,3.4,11.0,124.0,128.4,104.55
2016,2,17,16,15,5.5,102.5,3.4,10.5,104.5,107.43,86.89
2016,2,17,16,30,0.0,85.0,3.4,10.0,85.0,86.85,69.28
2016,2,17,16,45,0.0,66.0,3.45,10.0,66.0,67.27,52.18
2016,2,17,17,0,0.0,47.0,3.5,10.0,47.0,47.45,34.7
2016,2,17,17,15,0.0,30.5,3.55,10.0,30.5,30.26,19.23
2016,2,17,17,30,0.0,14.0,3.6,10.0,14.0,13.51,0.83
2016,2,17,17,45,0.0,7.0,3.7,10.0,7.0,6.88,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,12.5,3.8,9.0,12.5,12.29,0.0
2016,2,18,7,30,0.0,25.0,3.8,9.0,25.0,23.85,13.4
2016,2,18,7,45,14.5,46.0,3.85,9.0,48.5,42.42,29.87
2016,2,18,8,0,29.0,67.0,3.9,9.0,72.0,64.16,48.29
2016,2,18,8,15,43.0,88.0,3.9,9.0,98.0,87.89,68.38
2016,2,18,8,30,57.0,109.0,3.9,9.0,124.0,113.44,90.11
2016,2,18,8,45,73.5,127.0,3.9,9.5,150.5,138.54,111.2
2016,2,18,9,0,90.0,145.0,3.9,10.0,177.0,165.39,133.74
2016,2,18,9,15,45.0,116.5,3.85,10.0,132.5,128.27,103.63
2016,2,18,9,30,0.0,88.0,3.8,10.0,88.0,85.07,67.48
2016,2,18,9,45,340.5,111.0,3.8,10.5,277.5,262.97,215.72
2016,2,18,10,0,681.0,134.0,3.8,11.0,467.0,469.46,383.09
2016,2,18,10,15,340.5,142.0,3.75,11.0,308.5,326.33,268.45
2016,2,18,10,30,0.0,150.0,3.7,11.0,150.0,145.75,117.01
2016,2,18,10,45,2.5,166.5,3.7,11.0,168.0,163.64,131.92
2016,2,18,11,0,5.0,183.0,3.7,11.0,186.0,181.83,146.72
2016,2,18,11,15,2.5,161.5,3.65,11.0,163.0,159.13,127.77
2016,2,18,11,30,0.0,140.0,3.6,11.0,140.0,136.26,108.73
2016,2,18,11,45,0.0,142.5,3.55,11.0,142.5,138.81,110.77
2016,2,18,12,0,0.0,145.0,3.5,11.0,145.0,141.37,112.82
2016,2,18,12,15,0.0,113.5,3.45,11.0,113.5,110.2,86.97
2016,2,18,12,30,0.0,82.0,3.4,11.0,82.0,79.35,61.29
2016,2,18,12,45,0.0,77.5,3.4,11.0,77.5,74.99,57.67
2016,2,18,13,0,0.0,73.0,3.4,11.0,73.0,70.63,54.04
2016,2,18,13,15,0.0,94.5,3.3,11.0,94.5,91.49,71.56
2016,2,18,13,30,0.0,116.0,3.2,11.0,116.0,112.87,89.43
2016,2,18,13,45,0.0,129.0,3.15,11.0,129.0,126.0,100.42
2016,2,18,14,0,0.0,142.0,3.1,11.0,142.0,139.36,111.62
2016,2,18,14,15,0.0,106.5,3.05,10.5,106.5,103.58,82.14
2016,2,18,14,30,0.0,71.0,3.0,10.0,71.0,68.66,53.01
2016,2,18,14,45,0.0,91.0,2.95,10.0,91.0,88.2,69.73
2016,2,18,15,0,0.0,111.0,2.9,10.0,111.0,108.71,87.23
2016,2,18,15,15,0.0,112.0,2.8,9.5,112.0,110.15,88.8
2016,2,18,15,30,0.0,113.0,2.7,9.0,113.0,111.81,90.6
2016,2,18,15,45,0.0,100.5,2.65,9.0,100.5,99.33,80.16
2016,2,18,16,0,0.0,88.0,2.6,9.0,88.0,86.85,69.63
2016,2,18,16,15,0.0,74.5,2.55,9.0,74.5,73.3,58.03
2016,2,18,16,30,0.0,61.0,2.5,9.0,61.0,59.73,46.26
2016,2,18,16,45,0.0,47.5,2.45,9.0,47.5,46.12,34.28
2016,2,18,17,0,0.0,34.0,2.4,9.0,34.0,32.83,22.47
2016,2,18,17,15,0.0,22.0,2.4,8.5,22.0,21.23,12.02
2016,2,18,17,30,0.0,10.0,2.4,8.0,10.0,9.64,0.0
2016,2,18,17,45,0.0,5.0,2.4,8.0,5.0,4.91,0.0
2016,2,18,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.95,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,5.78,0.0
2016,2,19,7,45,0.0,11.0,4.65,9.5,11.0,10.6,3.32
2016,2,19,8,0,0.0,16.0,4.7,10.0,16.0,15.43,7.62
2016,2,19,8,15,0.0,21.5,4.6,10.0,21.5,20.74,12.34
2016,2,19,8,30,0.0,27.0,4.5,10.0,27.0,26.05,17.01
2016,2,19,8,45,0.0,32.5,4.45,10.0,32.5,31.37,21.63
2016,2,19,9,0,0.0,38.0,4.4,10.0,38.0,36.69,26.2
2016,2,19,9,15,0.0,58.5,4.2,10.0,58.5,56.53,43.24
2016,2,19,9,30,0.0,79.0,4.0,10.0,79.0,76.39,60.11
2016,2,19,9,45,0.0,93.0,3.8,10.0,93.0,89.95,71.47
2016,2,19,10,0,0.0,107.0,3.6,10.0,107.0,103.57,82.79
2016,2,19,10,15,6.5,151.0,3.45,10.0,154.5,150.01,121.59
2016,2,19,10,30,13.0,195.0,3.3,10.0,202.0,197.43,160.62
2016,2,19,10,45,16.0,208.0,3.15,10.0,217.0,212.89,172.98
2016,2,19,11,0,19.0,221.0,3.0,10.0,232.0,228.61,185.56
2016,2,19,11,15,18.0,224.5,2.9,10.0,235.5,232.34,188.29
2016,2,19,11,30,17.0,228.0,2.8,10.0,239.0,235.96,190.99
2016,2,19,11,45,21.0,239.0,2.75,10.0,253.0,250.71,202.87
2016,2,19,12,0,25.0,250.0,2.7,10.0,267.0,265.68,214.89
2016,2,19,12,15,45.0,270.5,2.7,10.0,300.5,309.54,250.5
2016,2,19,12,30,65.0,291.0,2.7,10.0,334.0,348.49,281.85
2016,2,19,12,45,92.0,297.5,2.7,10.5,357.0,378.36,305.63
2016,2,19,13,0,119.0,304.0,2.7,11.0,380.0,408.5,329.47
2016,2,19,13,15,142.0,299.0,2.65,10.5,388.0,430.63,348.02
2016,2,19,13,30,165.0,294.0,2.6,10.0,396.0,444.58,360.33
2016,2,19,13,45,102.5,268.5,2.55,10.0,331.0,360.11,292.64
2016,2,19,14,0,40.0,243.0,2.5,10.0,266.0,284.21,230.78
2016,2,19,14,15,73.5,243.5,2.45,9.5,284.0,311.09,254.53
2016,2,19,14,30,107.0,244.0,2.4,9.0,302.0,337.03,277.09
2016,2,19,14,45,68.0,216.0,2.35,9.0,252.5,276.77,227.7
2016,2,19,15,0,29.0,188.0,2.3,9.0,203.0,217.92,179.01
2016,2,19,15,15,14.5,162.5,2.25,8.5,170.0,173.53,142.6
2016,2,19,15,30,0.0,137.0,2.2,8.0,137.0,137.43,112.48
2016,2,19,15,45,0.0,121.5,2.15,8.0,121.5,121.84,99.58
2016,2,19,16,0,0.0,106.0,2.1,8.0,106.0,106.24,86.48
2016,2,19,16,15,0.0,89.5,2.0,7.5,89.5,89.53,72.36
2016,2,19,16,30,0.0,73.0,1.9,7.0,73.0,72.77,57.94
2016,2,19,16,45,0.0,57.0,1.85,7.0,57.0,56.5,43.58
2016,2,19,17,0,0.0,41.0,1.8,7.0,41.0,40.1,28.97
2016,2,19,17,15,0.0,27.0,1.75,7.0,27.0,26.07,16.26
2016,2,19,17,30,0.0,13.0,1.7,7.0,13.0,12.54,2.24
2016,2,19,17,45,0.0,6.5,1.65,7.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,118.0,16.0,1.8,4.5,26.5,12.49,0.0
2016,2,20,7,30,236.0,32.0,1.8,5.0,53.0,24.78,15.32
2016,2,20,7,45,293.0,47.5,1.8,5.5,91.0,48.33,29.37
2016,2,20,8,0,350.0,63.0,1.8,6.0,129.0,85.95,54.5
2016,2,20,8,15,395.0,76.0,1.75,6.5,169.5,125.82,85.84
2016,2,20,8,30,440.0,89.0,1.7,7.0,210.0,170.33,123.62
2016,2,20,8,45,478.5,96.5,1.7,7.5,249.5,212.47,160.83
2016,2,20,9,0,517.0,104.0,1.7,8.0,289.0,257.97,201.14
2016,2,20,9,15,625.0,92.5,1.6,8.0,344.0,313.76,248.79
2016,2,20,9,30,733.0,81.0,1.5,8.0,399.0,378.34,303.56
2016,2,20,9,45,790.0,84.5,1.4,8.5,455.0,442.65,356.85
2016,2,20,10,0,847.0,88.0,1.3,9.0,511.0,510.33,411.02
2016,2,20,10,15,860.5,90.5,1.15,9.0,543.5,556.55,447.54
2016,2,20,10,30,874.0,93.0,1.0,9.0,576.0,601.57,481.85
2016,2,20,10,45,869.5,100.0,0.9,9.5,599.5,638.85,508.48
2016,2,20,11,0,865.0,107.0,0.8,10.0,623.0,673.28,532.0
2016,2,20,11,15,668.0,173.0,0.65,10.0,578.5,637.34,501.17
2016,2,20,11,30,471.0,239.0,0.5,10.0,534.0,584.98,458.44
2016,2,20,11,45,450.0,250.5,0.4,10.5,536.5,594.9,463.97
2016,2,20,12,0,429.0,262.0,0.3,11.0,539.0,602.4,466.76
2016,2,20,12,15,413.5,268.0,0.3,11.0,536.0,600.02,464.88
2016,2,20,12,30,398.0,274.0,0.3,11.0,533.0,601.57,465.81
2016,2,20,12,45,506.0,234.0,0.35,11.0,561.0,655.91,507.96
2016,2,20,13,0,614.0,194.0,0.4,11.0,589.0,705.27,545.57
2016,2,20,13,15,425.0,242.5,0.55,11.0,513.5,608.09,474.1
2016,2,20,13,30,236.0,291.0,0.7,11.0,438.0,497.44,391.55
2016,2,20,13,45,564.0,191.0,0.85,11.5,527.0,660.37,521.44
2016,2,20,14,0,892.0,91.0,1.0,12.0,616.0,794.89,619.54
2016,2,20,14,15,881.0,89.5,1.1,11.5,588.0,778.39,609.61
2016,2,20,14,30,870.0,88.0,1.2,11.0,560.0,754.39,596.19
2016,2,20,14,45,860.5,84.0,1.35,11.0,526.5,725.89,578.77
2016,2,20,15,0,851.0,80.0,1.5,11.0,493.0,694.76,558.99
2016,2,20,15,15,830.0,77.0,1.55,11.0,452.5,654.66,530.96
2016,2,20,15,30,809.0,74.0,1.6,11.0,412.0,613.02,500.0
2016,2,20,15,45,786.0,69.0,1.7,11.0,368.5,566.64,464.78
2016,2,20,16,0,763.0,64.0,1.8,11.0,325.0,519.48,427.65
2016,2,20,16,15,720.5,59.5,1.8,10.5,277.0,462.1,381.21
2016,2,20,16,30,678.0,55.0,1.8,10.0,229.0,406.15,334.14
2016,2,20,16,45,614.0,48.5,1.85,9.5,181.0,340.33,277.37
2016,2,20,17,0,550.0,42.0,1.9,9.0,133.0,282.09,224.84
2016,2,20,17,15,434.5,32.5,1.9,8.5,89.5,204.7,155.68
2016,2,20,17,30,319.0,23.0,1.9,8.0,46.0,134.85,77.99
2016,2,20,17,45,159.5,11.5,1.95,8.0,23.0,51.22,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,14.5,1.75,5.5,34.5,10.9,0.0
2016,2,21,7,30,421.0,29.0,1.7,6.0,69.0,22.27,13.4
2016,2,21,7,45,521.5,36.5,1.7,7.0,116.0,49.81,24.6
2016,2,21,8,0,622.0,44.0,1.7,8.0,163.0,96.73,51.87
2016,2,21,8,15,680.0,49.5,1.7,8.0,212.5,146.34,90.21
2016,2,21,8,30,738.0,55.0,1.7,8.0,262.0,201.76,137.93
2016,2,21,8,45,777.5,58.5,1.7,8.5,310.5,255.91,186.96
2016,2,21,9,0,817.0,62.0,1.7,9.0,359.0,313.12,238.67
2016,2,21,9,15,842.0,65.0,1.65,9.5,403.5,367.33,287.32
2016,2,21,9,30,867.0,68.0,1.6,10.0,448.0,422.86,335.58
2016,2,21,9,45,886.0,70.0,1.6,10.5,487.5,474.5,379.44
2016,2,21,10,0,905.0,72.0,1.6,11.0,527.0,525.81,421.57
2016,2,21,10,15,917.5,73.5,1.6,11.0,560.5,572.46,459.62
2016,2,21,10,30,930.0,75.0,1.6,11.0,594.0,617.66,495.54
2016,2,21,10,45,938.0,76.5,1.6,11.5,620.5,658.4,526.24
2016,2,21,11,0,946.0,78.0,1.6,12.0,647.0,696.9,554.47
2016,2,21,11,15,951.0,79.0,1.65,12.0,665.5,730.4,578.99
2016,2,21,11,30,956.0,80.0,1.7,12.0,684.0,761.08,600.66
2016,2,21,11,45,957.5,81.0,1.8,12.5,694.5,786.26,617.72
2016,2,21,12,0,959.0,82.0,1.9,13.0,705.0,808.19,632.52
2016,2,21,12,15,958.5,82.0,1.95,13.0,707.5,824.17,643.89
2016,2,21,12,30,958.0,82.0,2.0,13.0,710.0,836.65,652.97
2016,2,21,12,45,952.0,83.5,2.15,13.0,703.5,842.93,658.77
2016,2,21,13,0,946.0,85.0,2.3,13.0,697.0,845.61,662.18
2016,2,21,13,15,940.5,84.0,2.4,13.0,683.0,842.34,661.07
2016,2,21,13,30,935.0,83.0,2.5,13.0,669.0,835.54,657.6
2016,2,21,13,45,926.0,82.5,2.65,13.0,647.0,823.09,650.55
2016,2,21,14,0,917.0,82.0,2.8,13.0,625.0,807.35,641.15
2016,2,21,14,15,905.5,80.5,2.85,12.5,596.5,785.4,627.75
2016,2,21,14,30,894.0,79.0,2.9,12.0,568.0,760.52,612.14
2016,2,21,14,45,879.0,77.0,3.0,12.0,532.5,729.78,591.19
2016,2,21,15,0,864.0,75.0,3.1,12.0,497.0,701.03,571.53
2016,2,21,15,15,842.0,72.0,3.1,11.5,456.0,659.78,542.6
2016,2,21,15,30,820.0,69.0,3.1,11.0,415.0,617.02,510.7
2016,2,21,15,45,793.0,65.0,3.1,11.0,370.5,568.87,472.52
2016,2,21,16,0,766.0,61.0,3.1,11.0,326.0,520.21,432.87
2016,2,21,16,15,723.0,57.0,3.0,10.5,278.0,462.87,385.43
2016,2,21,16,30,680.0,53.0,2.9,10.0,230.0,407.03,337.59
2016,2,21,16,45,622.0,46.5,2.85,10.0,183.0,343.63,281.46
2016,2,21,17,0,564.0,40.0,2.8,10.0,136.0,284.02,226.91
2016,2,21,17,15,454.0,31.5,2.75,9.5,92.0,211.52,161.47
2016,2,21,17,30,344.0,23.0,2.7,9.0,48.0,144.15,88.3
2016,2,21,17,45,172.0,11.5,2.65,9.0,24.0,54.77,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,14.5,1.85,6.5,38.0,10.75,0.0
2016,2,22,7,30,459.0,29.0,1.8,7.0,76.0,24.06,15.08
2016,2,22,7,45,552.5,37.0,1.8,7.5,123.5,53.26,25.88
2016,2,22,8,0,646.0,45.0,1.8,8.0,171.0,102.14,55.22
2016,2,22,8,15,702.5,50.0,1.65,8.5,221.5,152.61,94.47
2016,2,22,8,30,759.0,55.0,1.5,9.0,272.0,208.72,142.64
2016,2,22,8,45,795.0,59.0,1.4,9.5,320.5,263.76,192.29
2016,2,22,9,0,831.0,63.0,1.3,10.0,369.0,321.47,243.95
2016,2,22,9,15,856.0,65.5,1.15,10.5,414.0,376.03,292.01
2016,2,22,9,30,881.0,68.0,1.0,11.0,459.0,431.88,339.29
2016,2,22,9,45,898.5,70.5,0.85,11.5,499.0,484.09,381.8
2016,2,22,10,0,916.0,73.0,0.7,12.0,539.0,535.8,421.87
2016,2,22,10,15,928.0,74.5,0.65,12.5,572.5,582.72,457.49
2016,2,22,10,30,940.0,76.0,0.6,13.0,606.0,628.12,490.65
2016,2,22,10,45,948.0,77.5,0.55,13.5,632.5,669.28,519.57
2016,2,22,11,0,956.0,79.0,0.5,14.0,659.0,708.16,545.9
2016,2,22,11,15,961.0,80.0,0.5,14.0,678.0,741.99,568.7
2016,2,22,11,30,966.0,81.0,0.5,14.0,697.0,772.97,588.91
2016,2,22,11,45,968.0,82.0,0.5,14.5,707.5,798.76,604.42
2016,2,22,12,0,970.0,83.0,0.5,15.0,718.0,821.28,617.73
2016,2,22,12,15,970.5,83.0,0.55,15.0,721.0,838.19,629.42
2016,2,22,12,30,971.0,83.0,0.6,15.0,724.0,851.6,638.99
2016,2,22,12,45,966.5,84.0,0.65,15.0,718.0,858.6,644.49
2016,2,22,13,0,962.0,85.0,0.7,15.0,712.0,861.94,647.8
2016,2,22,13,15,958.0,84.5,0.75,15.0,699.0,860.4,648.04
2016,2,22,13,30,954.0,84.0,0.8,15.0,686.0,855.26,646.06
2016,2,22,13,45,832.0,113.0,0.85,15.0,626.0,791.15,604.15
2016,2,22,14,0,710.0,142.0,0.9,15.0,566.0,724.06,559.92
2016,2,22,14,15,812.5,111.5,0.9,15.0,575.5,757.01,584.76
2016,2,22,14,30,915.0,81.0,0.9,15.0,585.0,781.72,602.59
2016,2,22,14,45,858.0,81.0,0.95,15.5,531.0,726.7,564.59
2016,2,22,15,0,801.0,81.0,1.0,16.0,477.0,666.65,523.27
2016,2,22,15,15,739.5,86.5,1.0,15.5,429.0,609.94,484.16
2016,2,22,15,30,678.0,92.0,1.0,15.0,381.0,557.0,445.57
2016,2,22,15,45,637.5,91.5,1.05,14.5,340.5,509.26,410.51
2016,2,22,16,0,597.0,91.0,1.1,14.0,300.0,462.21,374.68
2016,2,22,16,15,565.0,82.0,1.15,13.5,257.0,411.48,334.85
2016,2,22,16,30,533.0,73.0,1.2,13.0,214.0,361.77,294.19
2016,2,22,16,45,471.0,64.0,1.3,12.5,170.0,299.91,242.24
