Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,409.0,55.0,1.4,12.0,126.0,242.45,192.21
2016,2,22,17,15,325.5,41.0,1.4,11.5,86.0,177.43,134.94
2016,2,22,17,30,242.0,27.0,1.4,11.0,46.0,118.96,75.38
2016,2,22,17,45,121.0,13.5,1.45,11.0,23.0,44.15,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,7,15,218.0,16.0,1.0,9.0,39.0,11.94,0.0
2016,2,23,7,30,436.0,32.0,1.0,9.0,78.0,24.61,15.62
2016,2,23,7,45,534.5,40.0,1.0,9.5,126.0,55.29,27.06
2016,2,23,8,0,633.0,48.0,1.0,10.0,174.0,106.06,58.37
2016,2,23,8,15,690.0,53.0,1.05,10.5,224.5,156.12,97.23
2016,2,23,8,30,747.0,58.0,1.1,11.0,275.0,211.89,144.74
2016,2,23,8,45,787.0,61.5,1.2,11.5,324.5,267.04,193.95
2016,2,23,9,0,827.0,65.0,1.3,12.0,374.0,325.29,245.72
2016,2,23,9,15,852.0,68.0,1.25,12.0,419.0,380.29,294.48
2016,2,23,9,30,877.0,71.0,1.2,12.0,464.0,436.16,342.56
2016,2,23,9,45,895.0,73.5,1.2,12.5,504.0,488.96,386.34
2016,2,23,10,0,913.0,76.0,1.2,13.0,544.0,540.89,427.93
2016,2,23,10,15,925.5,77.5,1.2,13.0,578.0,588.05,465.43
2016,2,23,10,30,938.0,79.0,1.2,13.0,612.0,633.73,500.78
2016,2,23,10,45,943.5,81.5,1.2,13.5,638.0,674.37,530.52
2016,2,23,11,0,949.0,84.0,1.2,14.0,664.0,712.58,557.7
2016,2,23,11,15,954.5,85.0,1.2,14.0,683.0,746.6,581.27
2016,2,23,11,30,960.0,86.0,1.2,14.0,702.0,777.82,602.23
2016,2,23,11,45,960.5,87.5,1.2,14.5,712.5,802.94,617.75
2016,2,23,12,0,961.0,89.0,1.2,15.0,723.0,824.75,631.0
2016,2,23,12,15,961.0,89.0,1.15,15.0,726.0,841.16,641.08
2016,2,23,12,30,961.0,89.0,1.1,15.0,729.0,854.08,648.88
2016,2,23,12,45,948.5,93.5,1.1,15.5,720.5,858.47,650.58
2016,2,23,13,0,936.0,98.0,1.1,16.0,712.0,859.18,650.05
2016,2,23,13,15,931.5,97.0,1.05,16.0,698.5,856.68,648.0
2016,2,23,13,30,927.0,96.0,1.0,16.0,685.0,850.68,643.76
2016,2,23,13,45,917.0,96.0,0.95,16.5,663.0,837.99,634.0
2016,2,23,14,0,907.0,96.0,0.9,17.0,641.0,826.73,625.45
2016,2,23,14,15,895.5,94.0,0.9,16.5,612.0,804.26,612.47
2016,2,23,14,30,884.0,92.0,0.9,16.0,583.0,778.84,597.54
2016,2,23,14,45,656.0,138.0,0.9,16.0,490.5,648.88,506.12
2016,2,23,15,0,428.0,184.0,0.9,16.0,398.0,520.05,410.03
2016,2,23,15,15,469.5,159.0,0.9,15.5,376.0,509.53,405.68
2016,2,23,15,30,511.0,134.0,0.9,15.0,354.0,494.63,396.48
2016,2,23,15,45,469.5,129.5,0.9,14.5,315.0,447.52,360.89
2016,2,23,16,0,428.0,125.0,0.9,14.0,276.0,401.9,325.77
2016,2,23,16,15,402.0,109.5,0.9,13.0,235.5,354.05,288.66
2016,2,23,16,30,376.0,94.0,0.9,12.0,195.0,307.2,250.89
2016,2,23,16,45,415.0,74.5,0.95,11.5,165.5,286.37,232.14
2016,2,23,17,0,454.0,55.0,1.0,11.0,136.0,262.02,208.2
2016,2,23,17,15,341.5,42.5,1.0,10.5,92.5,185.62,141.96
2016,2,23,17,30,229.0,30.0,1.0,10.0,49.0,119.82,78.95
2016,2,23,17,45,114.5,15.0,1.0,10.0,24.5,44.26,0.0
2016,2,23,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,70.5,19.5,0.75,10.0,27.0,16.51,3.21
2016,2,24,7,30,141.0,39.0,0.7,10.0,54.0,32.06,22.15
2016,2,24,7,45,182.5,57.5,0.65,10.5,88.0,57.91,38.41
2016,2,24,8,0,224.0,76.0,0.6,11.0,122.0,90.92,62.5
2016,2,24,8,15,247.5,94.5,0.6,11.0,157.5,125.83,90.94
2016,2,24,8,30,271.0,113.0,0.6,11.0,193.0,163.3,122.64
2016,2,24,8,45,293.0,128.5,0.6,11.5,228.5,200.02,153.84
2016,2,24,9,0,315.0,144.0,0.6,12.0,264.0,238.76,186.48
2016,2,24,9,15,563.5,110.5,0.55,12.0,354.5,317.95,248.06
2016,2,24,9,30,812.0,77.0,0.5,12.0,445.0,418.39,326.79
2016,2,24,9,45,683.5,118.0,0.45,12.5,446.0,438.2,343.8
2016,2,24,10,0,555.0,159.0,0.4,13.0,447.0,443.92,348.79
2016,2,24,10,15,414.5,207.5,0.35,13.0,430.0,439.82,345.33
2016,2,24,10,30,274.0,256.0,0.3,13.0,413.0,420.85,329.54
2016,2,24,10,45,586.5,172.0,0.3,13.5,527.5,549.33,428.87
2016,2,24,11,0,899.0,88.0,0.3,14.0,642.0,687.57,529.93
2016,2,24,11,15,905.0,89.0,0.25,14.0,660.5,720.48,549.88
2016,2,24,11,30,911.0,90.0,0.2,14.0,679.0,750.78,568.81
2016,2,24,11,45,691.5,173.0,0.2,14.5,624.0,702.61,532.25
2016,2,24,12,0,472.0,256.0,0.2,15.0,569.0,635.37,480.86
2016,2,24,12,15,484.5,252.0,0.2,15.0,575.0,650.83,493.02
2016,2,24,12,30,497.0,248.0,0.2,15.0,581.0,664.73,502.91
2016,2,24,12,45,564.5,222.0,0.2,15.0,598.0,697.39,527.14
2016,2,24,13,0,632.0,196.0,0.2,15.0,615.0,731.28,551.66
2016,2,24,13,15,763.0,145.5,0.25,15.0,641.0,785.09,590.23
2016,2,24,13,30,894.0,95.0,0.3,15.0,667.0,826.58,618.44
2016,2,24,13,45,886.5,94.0,0.35,15.0,646.0,814.88,611.56
2016,2,24,14,0,879.0,93.0,0.4,15.0,625.0,799.97,603.47
2016,2,24,14,15,868.0,91.0,0.45,15.0,597.0,782.84,593.95
2016,2,24,14,30,857.0,89.0,0.5,15.0,569.0,758.16,579.28
2016,2,24,14,45,840.0,87.5,0.6,15.0,534.0,726.95,560.81
2016,2,24,15,0,823.0,86.0,0.7,15.0,499.0,693.53,540.42
2016,2,24,15,15,801.5,83.0,0.75,15.0,459.0,653.36,514.07
2016,2,24,15,30,780.0,80.0,0.8,15.0,419.0,611.75,484.81
2016,2,24,15,45,750.5,76.0,0.9,15.0,374.5,562.93,449.65
2016,2,24,16,0,721.0,72.0,1.0,15.0,330.0,513.87,412.93
2016,2,24,16,15,678.0,67.0,1.05,14.0,282.5,459.09,371.28
2016,2,24,16,30,635.0,62.0,1.1,13.0,235.0,403.58,327.17
2016,2,24,16,45,573.5,55.0,1.2,12.5,187.5,339.43,273.77
2016,2,24,17,0,512.0,48.0,1.3,12.0,140.0,279.6,221.8
2016,2,24,17,15,404.5,38.0,1.35,11.5,96.5,204.68,156.61
2016,2,24,17,30,297.0,28.0,1.4,11.0,53.0,140.14,94.55
2016,2,24,17,45,148.5,14.0,1.5,11.0,26.5,52.41,0.0
2016,2,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,7,15,162.0,19.5,0.75,9.5,38.0,14.78,3.67
2016,2,25,7,30,324.0,39.0,0.7,10.0,76.0,30.84,21.25
2016,2,25,7,45,415.5,49.5,0.7,10.5,121.0,62.17,34.86
2016,2,25,8,0,507.0,60.0,0.7,11.0,166.0,106.8,63.72
2016,2,25,8,15,566.5,67.0,0.7,11.0,214.0,152.92,99.89
2016,2,25,8,30,626.0,74.0,0.7,11.0,262.0,205.16,144.08
2016,2,25,8,45,643.0,78.5,0.7,11.5,299.0,249.27,183.88
2016,2,25,9,0,660.0,83.0,0.7,12.0,336.0,294.26,224.08
2016,2,25,9,15,518.5,128.5,0.65,12.5,341.5,319.55,249.51
2016,2,25,9,30,377.0,174.0,0.6,13.0,347.0,329.66,260.2
2016,2,25,9,45,294.5,204.5,0.6,13.5,346.5,340.06,269.17
2016,2,25,10,0,212.0,235.0,0.6,14.0,346.0,340.58,269.23
2016,2,25,10,15,170.5,252.0,0.6,14.5,344.5,344.92,271.87
2016,2,25,10,30,129.0,269.0,0.6,15.0,343.0,345.64,271.25
2016,2,25,10,45,505.0,183.0,0.65,15.5,493.5,509.45,399.87
2016,2,25,11,0,881.0,97.0,0.7,16.0,644.0,690.37,533.51
2016,2,25,11,15,716.5,157.5,0.7,16.0,611.0,668.13,513.21
2016,2,25,11,30,552.0,218.0,0.7,16.0,578.0,630.72,484.19
2016,2,25,11,45,552.5,222.0,0.7,16.0,587.5,650.24,498.57
2016,2,25,12,0,553.0,226.0,0.7,16.0,597.0,667.84,510.79
2016,2,25,12,15,501.0,248.0,0.65,16.0,585.0,661.37,504.27
2016,2,25,12,30,449.0,270.0,0.6,16.0,573.0,651.58,495.67
2016,2,25,12,45,673.0,185.0,0.6,16.0,635.5,750.19,569.77
2016,2,25,13,0,897.0,100.0,0.6,16.0,698.0,837.05,628.04
2016,2,25,13,15,892.5,99.5,0.6,16.0,685.0,834.96,625.73
2016,2,25,13,30,888.0,99.0,0.6,16.0,672.0,829.5,622.65
2016,2,25,13,45,875.0,100.0,0.65,16.0,650.0,820.33,618.16
2016,2,25,14,0,862.0,101.0,0.7,16.0,628.0,803.45,608.58
2016,2,25,14,15,737.5,130.0,0.75,15.5,566.5,731.17,561.96
2016,2,25,14,30,613.0,159.0,0.8,15.0,505.0,656.55,511.17
2016,2,25,14,45,706.5,127.5,0.85,15.0,503.0,679.15,531.3
2016,2,25,15,0,800.0,96.0,0.9,15.0,501.0,691.18,541.75
2016,2,25,15,15,591.5,129.5,0.9,14.5,416.5,566.72,450.1
2016,2,25,15,30,383.0,163.0,0.9,14.0,332.0,446.51,358.61
2016,2,25,15,45,364.0,147.5,0.95,14.0,294.5,397.01,321.95
2016,2,25,16,0,345.0,132.0,1.0,14.0,257.0,355.96,290.06
2016,2,25,16,15,482.0,99.5,1.05,13.5,248.0,388.39,316.96
2016,2,25,16,30,619.0,67.0,1.1,13.0,239.0,403.18,327.55
2016,2,25,16,45,558.5,59.0,1.15,12.5,191.5,338.77,273.43
2016,2,25,17,0,498.0,51.0,1.2,12.0,144.0,278.59,221.34
2016,2,25,17,15,394.0,40.5,1.2,12.0,100.0,204.66,156.83
2016,2,25,17,30,290.0,30.0,1.2,12.0,56.0,140.68,96.54
2016,2,25,17,45,145.0,15.0,1.3,12.0,28.0,62.07,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,9.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,9.0,9.0,8.85,0.0
2016,2,26,7,15,81.5,26.0,1.25,9.0,36.0,21.72,9.51
2016,2,26,7,30,163.0,43.0,1.2,9.0,63.0,35.18,25.25
2016,2,26,7,45,205.5,62.0,1.15,9.5,98.5,64.5,43.04
2016,2,26,8,0,248.0,81.0,1.1,10.0,134.0,99.74,69.15
2016,2,26,8,15,275.5,99.0,1.1,10.0,171.5,136.46,99.32
2016,2,26,8,30,303.0,117.0,1.1,10.0,209.0,176.13,133.16
2016,2,26,8,45,333.5,129.5,1.1,10.5,246.0,214.32,165.81
2016,2,26,9,0,364.0,142.0,1.1,11.0,283.0,255.71,200.99
2016,2,26,9,15,433.0,146.0,1.1,11.0,332.5,306.11,242.92
2016,2,26,9,30,502.0,150.0,1.1,11.0,382.0,362.49,289.35
2016,2,26,9,45,482.0,170.5,1.15,11.5,408.5,398.44,318.83
2016,2,26,10,0,462.0,191.0,1.2,12.0,435.0,431.7,345.27
2016,2,26,10,15,378.0,224.5,1.2,12.0,432.0,436.72,349.05
2016,2,26,10,30,294.0,258.0,1.2,12.0,429.0,436.79,348.32
2016,2,26,10,45,441.0,226.0,1.25,12.5,495.5,514.16,409.2
2016,2,26,11,0,588.0,194.0,1.3,13.0,562.0,596.73,472.31
2016,2,26,11,15,558.5,211.5,1.3,13.0,569.0,613.81,483.72
2016,2,26,11,30,529.0,229.0,1.3,13.0,576.0,627.53,493.05
2016,2,26,11,45,466.0,257.0,1.35,13.0,566.5,623.84,489.19
2016,2,26,12,0,403.0,285.0,1.4,13.0,557.0,610.32,478.3
2016,2,26,12,15,643.5,193.0,1.45,13.0,629.0,719.95,564.33
2016,2,26,12,30,884.0,101.0,1.5,13.0,701.0,816.96,634.12
2016,2,26,12,45,883.0,99.5,1.55,13.0,695.5,823.21,638.03
2016,2,26,13,0,882.0,98.0,1.6,13.0,690.0,826.12,640.8
2016,2,26,13,15,632.0,187.5,1.65,13.0,607.5,729.61,572.04
2016,2,26,13,30,382.0,277.0,1.7,13.0,525.0,612.67,482.35
2016,2,26,13,45,313.5,281.0,1.75,13.0,480.5,561.46,444.6
2016,2,26,14,0,245.0,285.0,1.8,13.0,436.0,501.63,399.23
2016,2,26,14,15,147.5,263.5,1.85,12.5,353.0,399.89,320.84
2016,2,26,14,30,50.0,242.0,1.9,12.0,270.0,291.99,235.04
2016,2,26,14,45,25.0,171.5,1.95,12.0,185.5,195.27,157.62
2016,2,26,15,0,0.0,101.0,2.0,12.0,101.0,98.26,77.37
2016,2,26,15,15,0.0,102.5,1.95,11.5,102.5,99.99,79.32
2016,2,26,15,30,0.0,104.0,1.9,11.0,104.0,101.86,81.27
2016,2,26,15,45,0.0,96.0,1.85,11.0,96.0,94.02,74.87
2016,2,26,16,0,0.0,88.0,1.8,11.0,88.0,86.23,68.44
2016,2,26,16,15,0.0,75.5,1.7,10.5,75.5,73.75,58.04
2016,2,26,16,30,0.0,63.0,1.6,10.0,63.0,61.26,47.46
2016,2,26,16,45,0.0,50.5,1.55,10.0,50.5,48.79,36.63
2016,2,26,17,0,0.0,38.0,1.5,10.0,38.0,36.7,25.96
2016,2,26,17,15,0.0,26.5,1.45,9.5,26.5,25.58,16.09
2016,2,26,17,30,0.0,15.0,1.4,9.0,15.0,14.47,5.93
2016,2,26,17,45,0.0,7.5,1.4,9.0,7.5,7.23,0.0
2016,2,26,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.0,1.75,7.5,8.0,0.0,0.0
2016,2,27,7,0,0.0,16.0,1.7,8.0,16.0,15.73,0.0
2016,2,27,7,15,225.5,25.5,1.7,8.0,53.5,20.09,9.39
2016,2,27,7,30,451.0,35.0,1.7,8.0,91.0,26.3,17.64
2016,2,27,7,45,532.5,42.5,1.7,8.5,138.0,65.26,32.9
2016,2,27,8,0,614.0,50.0,1.7,9.0,185.0,113.28,64.92
2016,2,27,8,15,666.0,55.5,1.65,9.0,234.0,164.71,106.98
2016,2,27,8,30,718.0,61.0,1.6,9.0,283.0,219.54,155.09
2016,2,27,8,45,543.0,102.0,1.6,9.5,285.5,249.04,189.66
2016,2,27,9,0,368.0,143.0,1.6,10.0,288.0,259.38,205.29
2016,2,27,9,15,388.0,158.0,1.55,10.5,326.0,302.11,241.6
2016,2,27,9,30,408.0,173.0,1.5,11.0,364.0,346.26,278.06
2016,2,27,9,45,642.0,125.5,1.5,11.5,454.5,433.86,348.27
2016,2,27,10,0,876.0,78.0,1.5,12.0,545.0,538.08,430.47
2016,2,27,10,15,889.5,79.5,1.45,12.0,578.5,584.51,466.82
2016,2,27,10,30,903.0,81.0,1.4,12.0,612.0,629.64,501.56
2016,2,27,10,45,916.0,80.5,1.35,12.5,639.0,670.79,531.5
2016,2,27,11,0,929.0,80.0,1.3,13.0,666.0,710.05,558.74
2016,2,27,11,15,766.5,142.5,1.25,13.5,635.5,693.3,542.7
2016,2,27,11,30,604.0,205.0,1.2,14.0,605.0,661.45,515.52
2016,2,27,11,45,775.0,144.5,1.2,14.5,666.0,743.62,576.93
2016,2,27,12,0,946.0,84.0,1.2,15.0,727.0,822.89,629.65
2016,2,27,12,15,763.0,154.5,1.2,14.5,674.0,776.13,597.31
2016,2,27,12,30,580.0,225.0,1.2,14.0,621.0,712.52,551.08
2016,2,27,12,45,740.5,164.5,1.2,14.0,666.5,788.24,608.27
2016,2,27,13,0,901.0,104.0,1.2,14.0,712.0,851.46,651.17
2016,2,27,13,15,896.5,103.0,1.2,14.0,698.5,848.74,648.9
2016,2,27,13,30,892.0,102.0,1.2,14.0,685.0,842.63,645.3
2016,2,27,13,45,889.5,98.5,1.25,14.5,665.0,832.03,638.3
2016,2,27,14,0,887.0,95.0,1.3,15.0,645.0,818.09,629.14
2016,2,27,14,15,876.5,93.0,1.3,14.5,616.5,801.06,619.62
2016,2,27,14,30,866.0,91.0,1.3,14.0,588.0,776.35,604.74
2016,2,27,14,45,860.0,86.0,1.35,14.0,554.5,748.82,587.3
2016,2,27,15,0,854.0,81.0,1.4,14.0,521.0,718.49,567.68
2016,2,27,15,15,834.5,78.0,1.45,14.0,480.5,678.47,540.72
2016,2,27,15,30,815.0,75.0,1.5,14.0,440.0,636.83,511.6
2016,2,27,15,45,793.0,70.5,1.55,14.0,395.5,590.54,477.23
2016,2,27,16,0,771.0,66.0,1.6,14.0,351.0,543.4,441.09
2016,2,27,16,15,731.5,62.0,1.6,13.5,303.0,486.63,396.6
2016,2,27,16,30,692.0,58.0,1.6,13.0,255.0,431.07,351.37
2016,2,27,16,45,630.5,52.0,1.65,12.5,205.5,364.67,295.82
2016,2,27,17,0,569.0,46.0,1.7,12.0,156.0,305.28,243.84
2016,2,27,17,15,467.5,37.5,1.75,11.5,110.5,230.5,178.35
2016,2,27,17,30,366.0,29.0,1.8,11.0,65.0,165.35,117.54
2016,2,27,17,45,183.0,14.5,1.85,11.0,32.5,73.41,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,0.95,7.5,4.5,0.0,0.0
2016,2,28,7,0,0.0,9.0,0.9,8.0,9.0,8.85,0.0
2016,2,28,7,15,23.0,28.0,0.85,8.5,31.0,25.75,14.54
2016,2,28,7,30,46.0,47.0,0.8,9.0,53.0,40.6,30.28
2016,2,28,7,45,63.0,68.0,0.8,9.5,80.0,64.2,47.26
2016,2,28,8,0,80.0,89.0,0.8,10.0,107.0,90.19,68.39
2016,2,28,8,15,92.5,110.5,0.8,10.0,136.0,118.0,91.73
2016,2,28,8,30,105.0,132.0,0.8,10.0,165.0,147.39,116.51
2016,2,28,8,45,116.0,150.5,0.85,10.0,192.5,175.09,139.9
2016,2,28,9,0,127.0,169.0,0.9,10.0,220.0,203.93,164.07
2016,2,28,9,15,66.5,165.0,0.95,10.0,192.0,184.42,149.23
2016,2,28,9,30,6.0,161.0,1.0,10.0,164.0,157.91,127.71
2016,2,28,9,45,27.0,193.5,1.05,10.5,208.0,200.05,161.89
2016,2,28,10,0,48.0,226.0,1.1,11.0,252.0,246.04,198.44
2016,2,28,10,15,33.5,223.0,1.1,11.0,242.0,237.87,191.26
2016,2,28,10,30,19.0,220.0,1.1,11.0,232.0,225.79,181.11
2016,2,28,10,45,118.0,260.0,1.15,11.5,335.0,337.1,270.57
2016,2,28,11,0,217.0,300.0,1.2,12.0,438.0,450.08,357.76
2016,2,28,11,15,242.0,306.0,1.25,12.0,464.0,482.18,381.75
2016,2,28,11,30,267.0,312.0,1.3,12.0,490.0,520.22,410.58
2016,2,28,11,45,211.5,322.5,1.4,12.0,465.0,492.0,388.41
2016,2,28,12,0,156.0,333.0,1.5,12.0,440.0,466.08,368.02
2016,2,28,12,15,169.5,334.5,1.6,12.0,451.0,482.75,381.57
2016,2,28,12,30,183.0,336.0,1.7,12.0,462.0,499.21,394.67
2016,2,28,12,45,120.0,319.5,1.8,12.5,402.0,433.68,343.21
2016,2,28,13,0,57.0,303.0,1.9,13.0,342.0,358.73,284.09
2016,2,28,13,15,122.0,310.0,1.95,13.0,391.0,429.2,341.01
2016,2,28,13,30,187.0,317.0,2.0,13.0,440.0,491.49,390.19
2016,2,28,13,45,367.0,262.0,2.1,13.0,494.0,585.8,466.86
2016,2,28,14,0,547.0,207.0,2.2,13.0,548.0,676.18,538.76
2016,2,28,14,15,436.5,227.5,2.25,13.0,492.0,605.21,483.61
2016,2,28,14,30,326.0,248.0,2.3,13.0,436.0,528.33,424.29
2016,2,28,14,45,411.0,213.0,2.35,13.0,436.0,555.63,448.56
2016,2,28,15,0,496.0,178.0,2.4,13.0,436.0,569.57,461.92
2016,2,28,15,15,384.0,182.5,2.45,12.5,373.0,475.03,388.52
2016,2,28,15,30,272.0,187.0,2.5,12.0,310.0,395.34,325.19
2016,2,28,15,45,301.0,163.5,2.55,12.0,286.5,378.79,313.4
2016,2,28,16,0,330.0,140.0,2.6,12.0,263.0,359.08,298.19
2016,2,28,16,15,302.5,126.0,2.55,11.5,227.0,315.99,262.88
2016,2,28,16,30,275.0,112.0,2.5,11.0,191.0,274.46,228.06
2016,2,28,16,45,260.0,92.5,2.5,10.5,156.0,233.83,193.12
2016,2,28,17,0,245.0,73.0,2.5,10.0,121.0,193.89,157.6
2016,2,28,17,15,203.0,54.0,2.55,9.5,86.0,145.33,114.2
2016,2,28,17,30,161.0,35.0,2.6,9.0,51.0,106.42,77.21
2016,2,28,17,45,80.5,17.5,2.65,8.5,25.5,48.94,2.0
2016,2,28,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,87.0,7.0,1.65,8.5,10.0,6.88,0.0
2016,2,29,7,0,174.0,14.0,1.6,9.0,20.0,10.71,0.0
2016,2,29,7,15,319.5,25.5,1.55,9.5,59.5,19.28,10.29
2016,2,29,7,30,465.0,37.0,1.5,10.0,99.0,33.35,18.65
2016,2,29,7,45,548.5,44.5,1.5,10.5,148.0,74.3,38.02
2016,2,29,8,0,632.0,52.0,1.5,11.0,197.0,126.28,74.37
2016,2,29,8,15,682.0,57.5,1.5,11.0,247.0,177.28,116.65
2016,2,29,8,30,732.0,63.0,1.5,11.0,297.0,233.21,165.8
2016,2,29,8,45,758.5,68.5,1.5,11.5,343.5,286.9,214.26
2016,2,29,9,0,785.0,74.0,1.5,12.0,390.0,342.32,263.47
2016,2,29,9,15,808.5,77.5,1.4,12.5,434.0,396.01,309.86
2016,2,29,9,30,832.0,81.0,1.3,13.0,478.0,450.5,355.21
2016,2,29,9,45,848.5,83.5,1.25,13.5,516.5,501.05,396.12
2016,2,29,10,0,865.0,86.0,1.2,14.0,555.0,551.13,435.15
2016,2,29,10,15,877.0,87.5,1.1,14.5,587.5,596.22,468.74
2016,2,29,10,30,889.0,89.0,1.0,15.0,620.0,640.16,500.14
2016,2,29,10,45,907.0,86.0,0.95,15.5,648.0,681.69,529.34
2016,2,29,11,0,925.0,83.0,0.9,16.0,676.0,721.63,555.6
2016,2,29,11,15,930.0,84.0,0.85,16.0,694.0,754.66,576.7
2016,2,29,11,30,935.0,85.0,0.8,16.0,712.0,784.91,595.72
2016,2,29,11,45,941.5,83.5,0.75,16.5,723.5,810.7,610.44
2016,2,29,12,0,948.0,82.0,0.7,17.0,735.0,833.43,623.0
2016,2,29,12,15,755.0,158.5,0.7,17.0,680.0,782.84,588.62
2016,2,29,12,30,562.0,235.0,0.7,17.0,625.0,715.05,539.72
2016,2,29,12,45,544.0,239.0,0.7,17.5,614.0,711.34,536.92
2016,2,29,13,0,526.0,243.0,0.7,18.0,603.0,705.27,531.69
2016,2,29,13,15,462.0,261.5,0.7,17.5,573.0,674.38,510.23
2016,2,29,13,30,398.0,280.0,0.7,17.0,543.0,634.2,482.46
2016,2,29,13,45,637.5,189.5,0.7,17.0,596.5,742.53,564.63
2016,2,29,14,0,877.0,99.0,0.7,17.0,650.0,828.73,623.46
2016,2,29,14,15,866.5,97.0,0.7,17.0,621.5,806.84,608.47
2016,2,29,14,30,856.0,95.0,0.7,17.0,593.0,782.05,593.07
2016,2,29,14,45,838.0,94.0,0.7,17.0,557.5,750.0,572.68
2016,2,29,15,0,820.0,93.0,0.7,17.0,522.0,715.78,550.68
2016,2,29,15,15,761.0,93.5,0.65,16.5,468.0,652.47,508.1
2016,2,29,15,30,702.0,94.0,0.6,16.0,414.0,592.72,466.03
2016,2,29,15,45,622.0,99.5,0.6,15.5,362.0,524.4,416.39
2016,2,29,16,0,542.0,105.0,0.6,15.0,310.0,459.31,367.7
2016,2,29,16,15,494.5,100.0,0.6,14.5,267.5,402.6,324.39
2016,2,29,16,30,447.0,95.0,0.6,14.0,225.0,351.99,284.21
2016,2,29,16,45,402.5,81.5,0.6,13.5,182.0,295.99,238.45
2016,2,29,17,0,358.0,68.0,0.6,13.0,139.0,243.25,193.76
2016,2,29,17,15,286.0,52.5,0.6,12.5,99.0,181.41,140.74
2016,2,29,17,30,214.0,37.0,0.6,12.0,59.0,126.47,92.06
2016,2,29,17,45,107.0,18.5,0.6,11.5,29.5,58.64,17.86
2016,2,29,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,85.5,8.0,0.95,9.0,11.5,7.86,0.0
2016,3,1,7,0,171.0,16.0,0.9,9.0,23.0,12.41,0.0
2016,3,1,7,15,312.5,27.5,0.9,9.5,62.5,20.9,11.95
2016,3,1,7,30,454.0,39.0,0.9,10.0,102.0,36.83,20.47
2016,3,1,7,45,537.0,46.5,0.9,10.5,151.0,77.45,40.61
2016,3,1,8,0,620.0,54.0,0.9,11.0,200.0,127.29,75.63
2016,3,1,8,15,573.5,73.5,1.0,11.5,232.0,173.41,117.73
2016,3,1,8,30,527.0,93.0,1.1,12.0,264.0,214.09,156.51
2016,3,1,8,45,568.0,97.5,1.2,12.5,307.0,260.53,197.09
2016,3,1,9,0,609.0,102.0,1.3,13.0,350.0,310.56,240.38
2016,3,1,9,15,727.0,89.5,1.4,13.0,417.5,377.77,296.39
2016,3,1,9,30,845.0,77.0,1.5,13.0,485.0,455.67,360.39
2016,3,1,9,45,584.5,154.5,1.6,13.0,447.5,442.82,353.13
2016,3,1,10,0,324.0,232.0,1.7,13.0,410.0,404.61,323.56
2016,3,1,10,15,299.5,252.0,1.7,13.0,424.0,425.82,340.33
2016,3,1,10,30,275.0,272.0,1.7,13.0,438.0,444.5,354.31
2016,3,1,10,45,607.0,174.5,1.75,13.0,560.5,581.52,464.38
2016,3,1,11,0,939.0,77.0,1.8,13.0,683.0,728.69,576.72
2016,3,1,11,15,942.5,77.5,1.75,13.0,700.5,760.49,597.03
2016,3,1,11,30,946.0,78.0,1.7,13.0,718.0,789.37,616.24
2016,3,1,11,45,488.5,179.0,1.7,13.5,510.0,568.99,451.24
2016,3,1,12,0,31.0,280.0,1.7,14.0,302.0,307.15,241.06
2016,3,1,12,15,262.5,271.0,1.7,14.0,454.5,498.47,395.35
2016,3,1,12,30,494.0,262.0,1.7,14.0,607.0,690.05,539.57
2016,3,1,12,45,251.5,239.5,1.7,14.0,415.5,464.67,367.91
2016,3,1,13,0,9.0,217.0,1.7,14.0,224.0,221.53,174.18
2016,3,1,13,15,9.0,213.0,1.75,13.5,219.5,217.8,172.55
2016,3,1,13,30,9.0,209.0,1.8,13.0,215.0,214.04,170.08
2016,3,1,13,45,44.0,248.0,1.85,13.0,276.5,291.59,233.07
2016,3,1,14,0,79.0,287.0,1.9,13.0,338.0,363.74,290.44
2016,3,1,14,15,77.5,275.0,1.9,13.0,323.0,349.75,279.62
2016,3,1,14,30,76.0,263.0,1.9,13.0,308.0,335.53,269.05
2016,3,1,14,45,63.0,242.0,1.9,13.0,278.0,302.18,243.04
2016,3,1,15,0,50.0,221.0,1.9,13.0,248.0,269.14,217.09
2016,3,1,15,15,52.0,206.0,1.85,12.5,232.0,254.03,206.02
2016,3,1,15,30,54.0,191.0,1.8,12.0,216.0,238.68,194.54
2016,3,1,15,45,30.5,162.5,1.75,12.0,176.5,191.0,155.48
2016,3,1,16,0,7.0,134.0,1.7,12.0,137.0,139.29,112.58
2016,3,1,16,15,3.5,117.5,1.6,11.5,119.0,120.53,97.32
2016,3,1,16,30,0.0,101.0,1.5,11.0,101.0,102.05,81.96
2016,3,1,16,45,0.0,82.0,1.45,11.0,82.0,82.7,65.47
2016,3,1,17,0,0.0,63.0,1.4,11.0,63.0,63.24,48.61
2016,3,1,17,15,0.0,45.5,1.3,11.0,45.5,45.31,32.86
2016,3,1,17,30,0.0,28.0,1.2,11.0,28.0,27.08,16.68
2016,3,1,17,45,0.0,14.0,1.1,11.0,14.0,13.51,1.35
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,3,2,7,0,0.0,16.0,1.2,11.0,16.0,15.43,0.0
2016,3,2,7,15,52.5,34.0,1.2,11.0,41.5,29.75,19.55
2016,3,2,7,30,105.0,52.0,1.2,11.0,67.0,45.32,31.24
2016,3,2,7,45,125.0,72.5,1.3,11.5,97.5,74.43,53.15
2016,3,2,8,0,145.0,93.0,1.4,12.0,128.0,104.14,76.89
2016,3,2,8,15,154.5,114.5,1.4,12.0,159.0,135.17,103.16
2016,3,2,8,30,164.0,136.0,1.4,12.0,190.0,167.38,130.67
2016,3,2,8,45,170.0,156.0,1.4,12.5,219.5,198.27,156.76
2016,3,2,9,0,176.0,176.0,1.4,13.0,249.0,229.74,182.91
2016,3,2,9,15,119.5,191.5,1.4,13.0,243.5,232.4,186.23
2016,3,2,9,30,63.0,207.0,1.4,13.0,238.0,228.29,183.22
2016,3,2,9,45,130.0,230.0,1.45,13.5,300.0,289.42,231.86
2016,3,2,10,0,197.0,253.0,1.5,14.0,362.0,355.61,283.63
2016,3,2,10,15,322.0,245.0,1.55,14.0,435.0,433.15,344.89
2016,3,2,10,30,447.0,237.0,1.6,14.0,508.0,520.73,412.86
2016,3,2,10,45,514.5,222.0,1.65,14.0,547.0,568.87,449.99
2016,3,2,11,0,582.0,207.0,1.7,14.0,586.0,619.7,489.05
2016,3,2,11,15,450.0,258.5,1.7,14.0,556.5,596.41,468.77
2016,3,2,11,30,318.0,310.0,1.7,14.0,527.0,560.03,438.96
2016,3,2,11,45,272.5,324.0,1.75,14.0,512.0,549.17,430.3
2016,3,2,12,0,227.0,338.0,1.8,14.0,497.0,529.24,414.67
2016,3,2,12,15,282.0,328.5,1.8,14.0,526.5,575.91,450.78
2016,3,2,12,30,337.0,319.0,1.8,14.0,556.0,616.59,481.79
2016,3,2,12,45,178.0,287.0,1.85,14.0,412.0,447.94,353.47
2016,3,2,13,0,19.0,255.0,1.9,14.0,268.0,268.73,211.77
2016,3,2,13,15,18.0,251.0,1.9,13.5,263.0,264.31,209.5
2016,3,2,13,30,17.0,247.0,1.9,13.0,258.0,259.85,206.54
2016,3,2,13,45,10.5,216.0,1.9,13.0,223.0,222.81,177.18
2016,3,2,14,0,4.0,185.0,1.9,13.0,188.0,185.9,147.71
2016,3,2,14,15,2.0,169.0,1.9,12.5,170.5,168.18,133.9
2016,3,2,14,30,0.0,153.0,1.9,12.0,153.0,150.51,119.94
2016,3,2,14,45,13.5,180.0,1.95,12.0,187.0,189.23,152.4
2016,3,2,15,0,27.0,207.0,2.0,12.0,221.0,228.46,184.92
2016,3,2,15,15,13.5,177.5,2.0,12.0,184.5,187.61,151.58
2016,3,2,15,30,0.0,148.0,2.0,12.0,148.0,147.55,118.68
2016,3,2,15,45,0.0,102.0,2.0,12.0,102.0,99.93,79.35
2016,3,2,16,0,0.0,56.0,2.0,12.0,56.0,54.11,40.8
2016,3,2,16,15,0.0,48.5,1.95,11.5,48.5,46.85,34.79
2016,3,2,16,30,0.0,41.0,1.9,11.0,41.0,39.59,28.66
2016,3,2,16,45,0.0,33.5,1.9,11.0,33.5,32.34,22.38
2016,3,2,17,0,0.0,26.0,1.9,11.0,26.0,25.09,16.01
2016,3,2,17,15,0.0,18.5,1.95,10.5,18.5,17.84,9.61
2016,3,2,17,30,0.0,11.0,2.0,10.0,11.0,10.6,3.17
2016,3,2,17,45,0.0,5.5,2.05,10.0,5.5,5.3,0.0
2016,3,2,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.5,0.35,10.5,5.5,5.41,0.0
2016,3,3,7,0,0.0,11.0,0.3,11.0,11.0,10.61,0.0
2016,3,3,7,15,0.0,27.0,0.25,11.0,27.0,26.03,16.72
2016,3,3,7,30,0.0,43.0,0.2,11.0,43.0,40.9,29.17
2016,3,3,7,45,0.0,62.5,0.15,11.0,62.5,59.12,45.18
2016,3,3,8,0,0.0,82.0,0.1,11.0,82.0,77.62,61.15
2016,3,3,8,15,3.5,100.5,0.1,11.0,101.5,96.08,76.6
2016,3,3,8,30,7.0,119.0,0.1,11.0,121.0,115.04,92.22
2016,3,3,8,45,47.5,148.0,0.15,11.5,167.5,154.88,123.77
2016,3,3,9,0,88.0,177.0,0.2,12.0,214.0,200.04,159.44
2016,3,3,9,15,136.5,198.0,0.25,12.0,262.5,245.91,195.7
2016,3,3,9,30,185.0,219.0,0.3,12.0,311.0,296.42,235.48
2016,3,3,9,45,227.5,233.0,0.4,12.0,354.5,341.65,271.11
2016,3,3,10,0,270.0,247.0,0.5,12.0,398.0,392.37,310.72
2016,3,3,10,15,234.5,267.5,0.5,12.0,404.0,402.67,317.85
2016,3,3,10,30,199.0,288.0,0.5,12.0,410.0,411.79,324.03
2016,3,3,10,45,238.5,295.5,0.55,12.0,447.5,454.53,356.91
2016,3,3,11,0,278.0,303.0,0.6,12.0,485.0,503.53,393.69
2016,3,3,11,15,226.5,318.5,0.7,12.0,470.0,487.95,381.32
2016,3,3,11,30,175.0,334.0,0.8,12.0,455.0,473.12,369.78
2016,3,3,11,45,175.5,338.5,0.9,12.0,461.5,484.19,378.69
2016,3,3,12,0,176.0,343.0,1.0,12.0,468.0,494.68,386.93
2016,3,3,12,15,180.5,345.0,0.9,12.0,473.5,505.19,394.07
2016,3,3,12,30,185.0,347.0,0.8,12.0,479.0,515.17,400.75
2016,3,3,12,45,135.0,338.0,0.75,12.0,434.0,467.39,363.97
2016,3,3,13,0,85.0,329.0,0.7,12.0,389.0,410.33,320.43
2016,3,3,13,15,85.5,323.0,0.55,12.0,382.5,405.8,316.96
2016,3,3,13,30,86.0,317.0,0.4,12.0,376.0,400.95,312.77
2016,3,3,13,45,57.0,285.0,0.3,12.0,323.5,342.68,268.02
2016,3,3,14,0,28.0,253.0,0.2,12.0,271.0,284.58,223.23
2016,3,3,14,15,43.0,256.0,0.25,12.0,282.5,300.87,237.34
2016,3,3,14,30,58.0,259.0,0.3,12.0,294.0,316.84,250.57
2016,3,3,14,45,51.5,241.0,0.4,12.0,270.5,292.14,232.14
2016,3,3,15,0,45.0,223.0,0.5,12.0,247.0,267.52,213.81
2016,3,3,15,15,30.0,196.5,0.5,11.5,212.0,227.33,182.62
2016,3,3,15,30,15.0,170.0,0.5,11.0,177.0,181.26,146.1
2016,3,3,15,45,179.5,157.5,0.5,11.0,228.0,288.78,237.35
2016,3,3,16,0,344.0,145.0,0.5,11.0,279.0,377.36,308.88
2016,3,3,16,15,320.0,130.5,0.45,11.0,242.5,334.56,273.5
2016,3,3,16,30,296.0,116.0,0.4,11.0,206.0,292.95,239.51
2016,3,3,16,45,274.0,97.0,0.35,11.0,169.0,248.28,202.19
2016,3,3,17,0,252.0,78.0,0.3,11.0,132.0,204.96,164.91
2016,3,3,17,15,211.0,59.5,0.25,11.0,96.0,156.45,122.61
2016,3,3,17,30,170.0,41.0,0.2,11.0,60.0,117.54,87.38
2016,3,3,17,45,85.0,20.5,0.2,11.0,30.0,51.96,25.62
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
