Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,1.5,1.6,8.5,1.5,1.47,0.0
2016,3,4,7,0,0.0,3.0,1.6,9.0,3.0,2.89,0.0
2016,3,4,7,15,0.0,7.0,1.65,9.0,7.0,6.74,0.21
2016,3,4,7,30,0.0,11.0,1.7,9.0,11.0,10.6,3.46
2016,3,4,7,45,0.0,15.5,1.8,9.5,15.5,14.94,7.33
2016,3,4,8,0,0.0,20.0,1.9,10.0,20.0,19.29,11.15
2016,3,4,8,15,0.0,24.5,1.95,10.0,24.5,23.64,14.96
2016,3,4,8,30,0.0,29.0,2.0,10.0,29.0,27.99,18.71
2016,3,4,8,45,5.5,90.0,2.15,10.5,92.0,88.44,70.34
2016,3,4,9,0,11.0,151.0,2.3,11.0,155.0,148.7,120.56
2016,3,4,9,15,13.0,166.0,2.3,11.0,172.0,164.9,133.62
2016,3,4,9,30,15.0,181.0,2.3,11.0,189.0,181.33,146.85
2016,3,4,9,45,20.5,200.0,2.35,11.0,211.5,203.61,164.81
2016,3,4,10,0,26.0,219.0,2.4,11.0,234.0,226.46,183.13
2016,3,4,10,15,47.5,248.0,2.4,11.0,277.0,271.27,219.22
2016,3,4,10,30,69.0,277.0,2.4,11.0,320.0,316.6,255.3
2016,3,4,10,45,34.5,212.0,2.45,11.5,233.5,232.14,186.6
2016,3,4,11,0,0.0,147.0,2.5,12.0,147.0,142.79,113.02
2016,3,4,11,15,4.0,178.0,2.5,12.0,180.5,176.33,140.49
2016,3,4,11,30,8.0,209.0,2.5,12.0,214.0,210.37,167.88
2016,3,4,11,45,5.5,189.5,2.55,12.0,193.0,189.42,150.76
2016,3,4,12,0,3.0,170.0,2.6,12.0,172.0,168.3,133.6
2016,3,4,12,15,7.0,200.5,2.65,12.0,206.0,202.19,161.15
2016,3,4,12,30,11.0,231.0,2.7,12.0,240.0,236.56,188.77
2016,3,4,12,45,24.0,262.5,2.75,12.0,280.5,279.99,223.75
2016,3,4,13,0,37.0,294.0,2.8,12.0,321.0,332.37,265.41
2016,3,4,13,15,37.0,288.5,2.8,12.0,314.5,327.66,261.71
2016,3,4,13,30,37.0,283.0,2.8,12.0,308.0,322.8,258.16
2016,3,4,13,45,24.0,249.0,2.85,12.0,265.0,268.17,214.87
2016,3,4,14,0,11.0,215.0,2.9,12.0,222.0,222.48,178.26
2016,3,4,14,15,18.0,223.0,2.85,12.0,234.0,236.94,190.56
2016,3,4,14,30,25.0,231.0,2.8,12.0,246.0,251.43,202.73
2016,3,4,14,45,18.5,210.0,2.8,12.0,221.0,224.57,181.2
2016,3,4,15,0,12.0,189.0,2.8,12.0,196.0,197.93,159.79
2016,3,4,15,15,6.0,132.0,2.75,11.5,135.5,134.24,107.81
2016,3,4,15,30,0.0,75.0,2.7,11.0,75.0,72.52,56.3
2016,3,4,15,45,51.5,120.5,2.65,11.0,141.0,157.07,129.22
2016,3,4,16,0,103.0,166.0,2.6,11.0,207.0,247.53,205.14
2016,3,4,16,15,92.5,146.0,2.65,11.0,179.5,209.5,173.42
2016,3,4,16,30,82.0,126.0,2.7,11.0,152.0,179.2,147.98
2016,3,4,16,45,70.5,104.5,2.75,11.0,124.0,147.25,120.65
2016,3,4,17,0,59.0,83.0,2.8,11.0,96.0,116.05,93.48
2016,3,4,17,15,39.5,62.0,2.8,11.0,69.5,83.1,64.56
2016,3,4,17,30,20.0,41.0,2.8,11.0,43.0,51.51,36.82
2016,3,4,17,45,10.0,23.5,2.8,11.0,24.5,27.92,13.05
2016,3,4,18,0,0.0,6.0,2.8,11.0,6.0,5.9,0.0
2016,3,4,18,15,0.0,3.0,2.8,11.0,3.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,3,5,7,0,0.0,5.0,3.6,11.0,5.0,4.82,0.0
2016,3,5,7,15,0.0,11.5,3.75,11.0,11.5,11.09,3.97
2016,3,5,7,30,0.0,18.0,3.9,11.0,18.0,17.36,9.15
2016,3,5,7,45,0.0,26.0,4.05,11.5,26.0,25.09,15.95
2016,3,5,8,0,0.0,34.0,4.2,12.0,34.0,32.82,22.67
2016,3,5,8,15,0.0,42.0,4.3,12.0,42.0,40.56,29.35
2016,3,5,8,30,0.0,50.0,4.4,12.0,50.0,48.3,35.94
2016,3,5,8,45,0.0,69.5,4.55,12.0,69.5,67.19,51.97
2016,3,5,9,0,0.0,89.0,4.7,12.0,89.0,85.96,67.73
2016,3,5,9,15,0.0,76.5,4.65,12.0,76.5,73.98,57.38
2016,3,5,9,30,0.0,64.0,4.6,12.0,64.0,61.87,46.99
2016,3,5,9,45,0.0,40.0,4.55,12.0,40.0,38.65,27.22
2016,3,5,10,0,0.0,16.0,4.5,12.0,16.0,15.45,7.49
2016,3,5,10,15,0.0,68.0,4.45,12.0,68.0,65.77,49.93
2016,3,5,10,30,0.0,120.0,4.4,12.0,120.0,116.27,91.89
2016,3,5,10,45,0.0,103.0,4.4,12.5,103.0,99.75,77.84
2016,3,5,11,0,0.0,86.0,4.4,13.0,86.0,83.24,63.93
2016,3,5,11,15,0.0,63.0,4.55,13.0,63.0,60.96,45.36
2016,3,5,11,30,0.0,40.0,4.7,13.0,40.0,38.69,26.77
2016,3,5,11,45,4.0,124.5,4.9,13.0,127.5,124.02,97.58
2016,3,5,12,0,8.0,209.0,5.1,13.0,215.0,211.17,168.55
2016,3,5,12,15,8.5,213.5,5.25,13.0,220.0,216.45,172.72
2016,3,5,12,30,9.0,218.0,5.4,13.0,225.0,221.75,177.05
2016,3,5,12,45,4.5,177.0,5.6,13.0,180.5,177.05,140.76
2016,3,5,13,0,0.0,136.0,5.8,13.0,136.0,132.49,104.28
2016,3,5,13,15,0.0,133.0,5.85,13.0,133.0,129.56,101.99
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,126.64,99.68
2016,3,5,13,45,0.0,81.0,6.0,13.0,81.0,78.4,59.9
2016,3,5,14,0,0.0,32.0,6.1,13.0,32.0,30.94,20.35
2016,3,5,14,15,0.0,38.0,6.2,13.0,38.0,36.74,25.27
2016,3,5,14,30,0.0,44.0,6.3,13.0,44.0,42.53,30.21
2016,3,5,14,45,0.0,37.5,6.45,13.0,37.5,36.24,24.97
2016,3,5,15,0,0.0,31.0,6.6,13.0,31.0,29.95,19.73
2016,3,5,15,15,0.0,21.0,6.65,13.0,21.0,20.28,11.58
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,10.62,3.4
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,13.03,5.48
2016,3,5,16,0,0.0,16.0,6.9,13.0,16.0,15.44,7.58
2016,3,5,16,15,0.0,14.0,6.7,12.5,14.0,13.5,5.97
2016,3,5,16,30,0.0,12.0,6.5,12.0,12.0,11.57,4.34
2016,3,5,16,45,0.0,9.5,6.35,12.0,9.5,9.16,2.25
2016,3,5,17,0,0.0,7.0,6.2,12.0,7.0,6.75,0.15
2016,3,5,17,15,0.0,5.0,6.05,12.0,5.0,4.82,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.0,14.0,2.75,8.5,17.5,13.76,0.0
2016,3,6,7,0,100.0,28.0,2.8,9.0,35.0,23.28,10.39
2016,3,6,7,15,219.5,44.0,2.85,9.0,75.5,33.9,24.09
2016,3,6,7,30,339.0,60.0,2.9,9.0,116.0,60.26,38.03
2016,3,6,7,45,412.5,72.5,2.95,9.5,163.5,100.03,63.3
2016,3,6,8,0,486.0,85.0,3.0,10.0,211.0,147.98,99.84
2016,3,6,8,15,292.5,114.5,3.0,10.0,195.0,165.41,124.52
2016,3,6,8,30,99.0,144.0,3.0,10.0,179.0,160.6,128.64
2016,3,6,8,45,107.5,165.5,3.05,10.0,208.5,190.26,153.88
2016,3,6,9,0,116.0,187.0,3.1,10.0,238.0,220.89,179.63
2016,3,6,9,15,419.5,156.0,3.1,10.0,365.0,327.31,265.54
2016,3,6,9,30,723.0,125.0,3.1,10.0,492.0,462.68,375.44
2016,3,6,9,45,387.0,184.5,3.1,10.5,383.0,382.48,311.88
2016,3,6,10,0,51.0,244.0,3.1,11.0,274.0,266.44,215.51
2016,3,6,10,15,97.5,271.0,3.1,11.0,331.5,324.18,262.67
2016,3,6,10,30,144.0,298.0,3.1,11.0,389.0,388.77,314.19
2016,3,6,10,45,119.5,307.0,3.1,11.0,384.5,388.39,312.91
2016,3,6,11,0,95.0,316.0,3.1,11.0,380.0,381.91,307.02
2016,3,6,11,15,82.0,319.0,3.25,11.0,375.5,379.52,304.83
2016,3,6,11,30,69.0,322.0,3.4,11.0,371.0,376.13,301.79
2016,3,6,11,45,42.5,287.5,3.55,11.0,318.0,322.38,258.81
2016,3,6,12,0,16.0,253.0,3.7,11.0,265.0,261.78,209.9
2016,3,6,12,15,9.5,212.5,3.8,11.0,219.5,216.26,173.25
2016,3,6,12,30,3.0,172.0,3.9,11.0,174.0,170.62,136.08
2016,3,6,12,45,1.5,162.5,4.0,11.0,163.5,160.03,127.48
2016,3,6,13,0,0.0,153.0,4.1,11.0,153.0,149.39,118.79
2016,3,6,13,15,0.0,150.0,4.15,11.0,150.0,146.5,116.51
2016,3,6,13,30,0.0,147.0,4.2,11.0,147.0,143.6,114.24
2016,3,6,13,45,0.0,90.5,4.3,11.0,90.5,87.61,68.0
2016,3,6,14,0,0.0,34.0,4.4,11.0,34.0,32.87,22.18
2016,3,6,14,15,0.5,101.0,4.45,10.5,101.5,98.34,77.43
2016,3,6,14,30,1.0,168.0,4.5,10.0,169.0,166.49,134.5
2016,3,6,14,45,0.5,124.5,4.6,10.0,125.0,122.0,97.64
2016,3,6,15,0,0.0,81.0,4.7,10.0,81.0,78.35,61.13
2016,3,6,15,15,0.0,49.0,4.75,9.5,49.0,47.35,35.02
2016,3,6,15,30,0.0,17.0,4.8,9.0,17.0,16.41,8.54
2016,3,6,15,45,0.0,14.0,4.85,9.0,14.0,13.51,6.07
2016,3,6,16,0,0.0,11.0,4.9,9.0,11.0,10.61,3.58
2016,3,6,16,15,0.0,9.5,4.95,9.0,9.5,9.16,2.34
2016,3,6,16,30,0.0,8.0,5.0,9.0,8.0,7.71,1.08
2016,3,6,16,45,0.0,6.5,5.05,9.0,6.5,6.27,0.0
2016,3,6,17,0,0.0,5.0,5.1,9.0,5.0,4.82,0.0
2016,3,6,17,15,0.0,3.5,5.05,9.0,3.5,3.37,0.0
2016,3,6,17,30,0.0,2.0,5.0,9.0,2.0,1.93,0.0
2016,3,6,17,45,0.0,1.0,5.0,9.0,1.0,0.96,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,3.5,6.0,4.5,4.42,0.0
2016,3,7,7,0,0.0,9.0,3.6,6.0,9.0,8.67,0.86
2016,3,7,7,15,0.0,19.0,3.7,6.0,19.0,18.33,10.69
2016,3,7,7,30,0.0,29.0,3.8,6.0,29.0,27.99,18.71
2016,3,7,7,45,0.0,40.5,3.9,6.5,40.5,39.11,28.63
2016,3,7,8,0,0.0,52.0,4.0,7.0,52.0,50.24,38.42
2016,3,7,8,15,0.0,63.5,4.1,7.0,63.5,61.38,48.14
2016,3,7,8,30,0.0,75.0,4.2,7.0,75.0,72.41,57.63
2016,3,7,8,45,7.5,117.5,4.35,7.0,120.5,115.15,94.16
2016,3,7,9,0,15.0,160.0,4.5,7.0,166.0,158.86,131.08
2016,3,7,9,15,34.5,188.0,4.6,7.0,205.5,195.14,161.31
2016,3,7,9,30,54.0,216.0,4.7,7.0,245.0,233.86,193.51
2016,3,7,9,45,93.5,242.5,4.8,7.5,295.5,283.61,234.45
2016,3,7,10,0,133.0,269.0,4.9,8.0,346.0,338.97,279.63
2016,3,7,10,15,311.0,250.5,4.95,8.0,443.5,438.16,362.84
2016,3,7,10,30,489.0,232.0,5.0,8.0,541.0,551.62,456.46
2016,3,7,10,45,606.5,199.5,5.1,8.5,598.5,620.6,512.61
2016,3,7,11,0,724.0,167.0,5.2,9.0,656.0,693.83,571.59
2016,3,7,11,15,837.5,127.5,5.2,9.0,707.5,759.59,623.64
2016,3,7,11,30,951.0,88.0,5.2,9.0,759.0,826.17,673.52
2016,3,7,11,45,953.0,89.0,5.25,9.5,769.5,851.38,690.73
2016,3,7,12,0,955.0,90.0,5.3,10.0,780.0,873.32,705.7
2016,3,7,12,15,788.0,161.0,5.3,10.0,732.0,832.8,675.02
2016,3,7,12,30,621.0,232.0,5.3,10.0,684.0,778.0,631.47
2016,3,7,12,45,774.0,167.5,5.35,10.0,726.0,847.39,686.92
2016,3,7,13,0,927.0,103.0,5.4,10.0,768.0,905.65,730.68
2016,3,7,13,15,923.0,102.5,5.4,10.0,754.0,903.26,729.03
2016,3,7,13,30,919.0,102.0,5.4,10.0,740.0,897.36,725.26
2016,3,7,13,45,914.0,100.0,5.45,10.0,718.5,885.51,717.51
2016,3,7,14,0,909.0,98.0,5.5,10.0,697.0,870.28,707.35
2016,3,7,14,15,899.5,96.5,5.5,10.0,668.0,848.64,692.18
2016,3,7,14,30,890.0,95.0,5.5,10.0,639.0,824.01,674.8
2016,3,7,14,45,878.0,92.0,5.5,10.5,603.5,797.68,654.92
2016,3,7,15,0,866.0,89.0,5.5,11.0,568.0,763.91,629.34
2016,3,7,15,15,847.5,86.5,5.45,10.5,526.0,723.64,600.71
2016,3,7,15,30,829.0,84.0,5.4,10.0,484.0,681.65,570.37
2016,3,7,15,45,806.0,79.5,5.35,10.0,438.0,632.98,532.27
2016,3,7,16,0,783.0,75.0,5.3,10.0,392.0,583.5,492.01
2016,3,7,16,15,746.0,71.0,5.3,9.5,342.5,525.96,445.01
2016,3,7,16,30,709.0,67.0,5.3,9.0,293.0,469.42,397.32
2016,3,7,16,45,656.5,60.5,5.3,9.0,242.0,406.44,341.99
2016,3,7,17,0,604.0,54.0,5.3,9.0,191.0,344.49,286.0
2016,3,7,17,15,514.0,46.0,5.25,8.5,142.0,269.87,218.78
2016,3,7,17,30,424.0,38.0,5.2,8.0,93.0,203.49,157.64
2016,3,7,17,45,267.5,26.0,5.2,8.0,55.0,121.94,80.46
2016,3,7,18,0,111.0,14.0,5.2,8.0,17.0,40.33,0.0
2016,3,7,18,15,55.5,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.5,2.7,5.5,1.5,1.47,0.0
2016,3,8,7,0,0.0,3.0,2.7,6.0,3.0,2.89,0.0
2016,3,8,7,15,0.0,7.0,2.65,6.5,7.0,6.74,0.38
2016,3,8,7,30,0.0,11.0,2.6,7.0,11.0,10.6,3.57
2016,3,8,7,45,0.0,15.0,2.55,7.5,15.0,14.46,7.03
2016,3,8,8,0,0.0,19.0,2.5,8.0,19.0,18.33,10.43
2016,3,8,8,15,0.0,23.0,2.3,8.0,23.0,22.19,13.82
2016,3,8,8,30,0.0,27.0,2.1,8.0,27.0,26.06,17.17
2016,3,8,8,45,99.0,109.0,1.95,8.0,153.0,136.3,109.88
2016,3,8,9,0,198.0,191.0,1.8,8.0,279.0,256.43,208.88
2016,3,8,9,15,238.5,206.5,1.65,8.0,323.0,300.78,245.02
2016,3,8,9,30,279.0,222.0,1.5,8.0,367.0,348.68,283.88
2016,3,8,9,45,264.5,243.0,1.4,8.5,388.5,376.6,305.5
2016,3,8,10,0,250.0,264.0,1.3,9.0,410.0,402.85,325.14
2016,3,8,10,15,125.0,147.0,1.25,9.0,220.0,221.73,180.84
2016,3,8,10,30,0.0,30.0,1.2,9.0,30.0,29.0,19.06
2016,3,8,10,45,10.0,141.5,1.15,9.0,149.0,144.12,115.91
2016,3,8,11,0,20.0,253.0,1.1,9.0,268.0,261.54,210.4
2016,3,8,11,15,151.5,294.0,1.05,9.0,402.0,410.91,329.64
2016,3,8,11,30,283.0,335.0,1.0,9.0,536.0,565.55,446.81
2016,3,8,11,45,198.0,344.5,1.0,9.0,486.0,510.95,402.69
2016,3,8,12,0,113.0,354.0,1.0,9.0,436.0,451.15,355.94
2016,3,8,12,15,68.5,317.5,1.0,8.5,367.0,378.96,301.09
2016,3,8,12,30,24.0,281.0,1.0,8.0,298.0,298.21,238.09
2016,3,8,12,45,31.0,292.5,1.0,8.0,314.5,324.33,259.3
2016,3,8,13,0,38.0,304.0,1.0,8.0,331.0,343.8,274.6
2016,3,8,13,15,33.5,292.0,0.95,8.0,315.5,328.28,262.3
2016,3,8,13,30,29.0,280.0,0.9,8.0,300.0,312.55,250.09
2016,3,8,13,45,15.0,222.0,0.9,8.0,232.5,232.55,186.85
2016,3,8,14,0,1.0,164.0,0.9,8.0,165.0,161.8,129.73
2016,3,8,14,15,33.0,218.5,1.0,8.0,239.5,251.54,204.32
2016,3,8,14,30,65.0,273.0,1.1,8.0,314.0,337.86,273.8
2016,3,8,14,45,32.5,187.5,1.25,8.0,208.0,218.05,177.52
2016,3,8,15,0,0.0,102.0,1.4,8.0,102.0,99.06,78.8
2016,3,8,15,15,0.0,83.0,1.5,7.5,83.0,80.29,63.46
2016,3,8,15,30,0.0,64.0,1.6,7.0,64.0,61.87,48.0
2016,3,8,15,45,0.0,61.0,1.75,7.0,61.0,58.96,45.66
2016,3,8,16,0,0.0,58.0,1.9,7.0,58.0,56.05,43.28
2016,3,8,16,15,0.0,50.5,1.95,7.0,50.5,48.78,37.09
2016,3,8,16,30,0.0,43.0,2.0,7.0,43.0,41.52,30.83
2016,3,8,16,45,0.0,35.5,2.1,7.0,35.5,34.27,24.49
2016,3,8,17,0,0.0,28.0,2.2,7.0,28.0,27.02,18.07
2016,3,8,17,15,0.0,21.0,2.25,7.0,21.0,20.26,11.99
2016,3,8,17,30,0.0,14.0,2.3,7.0,14.0,13.5,5.89
2016,3,8,17,45,0.0,8.0,2.35,7.0,8.0,7.71,0.37
2016,3,8,18,0,0.0,2.0,2.4,7.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,113.5,14.5,2.3,8.0,23.5,14.25,0.0
2016,3,9,7,0,227.0,29.0,2.3,8.0,47.0,22.46,12.6
2016,3,9,7,15,338.5,40.5,2.3,8.0,90.0,30.75,21.76
2016,3,9,7,30,450.0,52.0,2.3,8.0,133.0,63.36,35.86
2016,3,9,7,45,225.0,64.5,2.35,8.0,105.0,78.68,52.92
2016,3,9,8,0,0.0,77.0,2.4,8.0,77.0,73.59,58.51
2016,3,9,8,15,0.0,93.5,2.4,8.0,93.5,89.39,72.12
2016,3,9,8,30,0.0,110.0,2.4,8.0,110.0,105.28,85.59
2016,3,9,8,45,0.0,114.0,2.4,8.5,114.0,109.52,88.77
2016,3,9,9,0,0.0,118.0,2.4,9.0,118.0,113.64,91.82
2016,3,9,9,15,0.0,136.5,2.4,9.0,136.5,131.54,106.6
2016,3,9,9,30,0.0,155.0,2.4,9.0,155.0,149.55,121.31
2016,3,9,9,45,3.0,170.0,2.45,9.5,172.0,165.87,134.29
2016,3,9,10,0,6.0,185.0,2.5,10.0,189.0,182.53,147.46
2016,3,9,10,15,3.0,158.5,2.5,10.0,160.5,155.45,124.84
2016,3,9,10,30,0.0,132.0,2.5,10.0,132.0,127.94,101.89
2016,3,9,10,45,0.0,139.5,2.55,10.5,139.5,135.33,107.68
2016,3,9,11,0,0.0,147.0,2.6,11.0,147.0,142.75,113.41
2016,3,9,11,15,3.0,170.0,2.65,11.0,172.0,167.69,133.75
2016,3,9,11,30,6.0,193.0,2.7,11.0,197.0,192.96,154.21
2016,3,9,11,45,8.0,207.5,2.75,11.5,213.0,209.28,167.01
2016,3,9,12,0,10.0,222.0,2.8,12.0,229.0,225.78,179.9
2016,3,9,12,15,11.5,232.0,2.85,12.0,240.5,237.49,189.26
2016,3,9,12,30,13.0,242.0,2.9,12.0,252.0,249.3,198.72
2016,3,9,12,45,11.0,230.5,2.95,12.5,239.0,236.4,188.05
2016,3,9,13,0,9.0,219.0,3.0,13.0,226.0,223.39,177.4
2016,3,9,13,15,9.0,218.0,3.0,13.0,225.0,222.69,176.99
2016,3,9,13,30,9.0,217.0,3.0,13.0,224.0,221.98,176.58
2016,3,9,13,45,8.0,209.5,3.05,13.0,215.5,213.76,170.17
2016,3,9,14,0,7.0,202.0,3.1,13.0,207.0,205.53,163.78
2016,3,9,14,15,14.0,217.0,3.1,13.0,226.0,227.18,181.75
2016,3,9,14,30,21.0,232.0,3.1,13.0,245.0,248.99,199.77
2016,3,9,14,45,13.5,206.5,3.1,13.0,215.0,216.63,173.81
2016,3,9,15,0,6.0,181.0,3.1,13.0,185.0,184.58,147.99
2016,3,9,15,15,3.0,160.5,3.05,12.5,162.5,161.44,129.62
2016,3,9,15,30,0.0,140.0,3.0,12.0,140.0,138.47,111.13
2016,3,9,15,45,0.0,96.5,3.0,12.0,96.5,94.01,74.29
2016,3,9,16,0,0.0,53.0,3.0,12.0,53.0,51.21,38.25
2016,3,9,16,15,0.0,46.5,2.95,11.5,46.5,44.91,33.07
2016,3,9,16,30,0.0,40.0,2.9,11.0,40.0,38.62,27.8
2016,3,9,16,45,0.0,33.0,2.85,11.0,33.0,31.85,21.97
2016,3,9,17,0,0.0,26.0,2.8,11.0,26.0,25.09,16.06
2016,3,9,17,15,0.0,19.5,2.75,10.5,19.5,18.81,10.54
2016,3,9,17,30,0.0,13.0,2.7,10.0,13.0,12.53,4.97
2016,3,9,17,45,0.0,7.5,2.7,10.0,7.5,7.23,0.02
2016,3,9,18,0,0.0,2.0,2.7,10.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,2.75,10.0,1.0,0.98,0.0
2016,3,9,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,2.55,11.0,2.0,1.93,0.0
2016,3,10,7,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,3,10,7,15,0.0,7.5,2.3,11.0,7.5,7.23,0.75
2016,3,10,7,30,0.0,11.0,2.2,11.0,11.0,10.6,3.47
2016,3,10,7,45,0.0,15.0,2.15,11.0,15.0,14.46,6.89
2016,3,10,8,0,0.0,19.0,2.1,11.0,19.0,18.33,10.27
2016,3,10,8,15,0.0,23.5,2.0,11.0,23.5,22.67,14.04
2016,3,10,8,30,0.0,28.0,1.9,11.0,28.0,27.03,17.76
2016,3,10,8,45,0.0,30.5,1.85,11.5,30.5,29.45,19.74
2016,3,10,9,0,0.0,33.0,1.8,12.0,33.0,31.87,21.69
2016,3,10,9,15,0.0,45.5,1.7,12.0,45.5,43.96,31.9
2016,3,10,9,30,0.0,58.0,1.6,12.0,58.0,56.07,42.03
2016,3,10,9,45,0.0,85.0,1.55,12.0,85.0,82.23,63.85
2016,3,10,10,0,0.0,112.0,1.5,12.0,112.0,108.4,85.37
2016,3,10,10,15,0.0,65.0,1.3,12.0,65.0,62.87,47.32
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,17.4,9.08
2016,3,10,10,45,0.0,66.5,0.95,12.0,66.5,64.34,48.5
2016,3,10,11,0,0.0,115.0,0.8,12.0,115.0,111.47,87.24
2016,3,10,11,15,0.0,124.0,0.65,12.0,124.0,120.31,94.15
2016,3,10,11,30,0.0,133.0,0.5,12.0,133.0,129.17,101.15
2016,3,10,11,45,0.0,135.0,0.4,12.0,135.0,131.19,102.61
2016,3,10,12,0,0.0,137.0,0.3,12.0,137.0,133.22,104.1
2016,3,10,12,15,0.0,132.5,0.3,12.0,132.5,128.84,100.54
2016,3,10,12,30,0.0,128.0,0.3,12.0,128.0,124.45,97.02
2016,3,10,12,45,3.5,164.5,0.35,12.0,167.0,163.69,128.75
2016,3,10,13,0,7.0,201.0,0.4,12.0,206.0,203.46,160.31
2016,3,10,13,15,3.5,133.5,0.4,12.0,136.0,133.04,104.01
2016,3,10,13,30,0.0,66.0,0.4,12.0,66.0,63.87,47.74
2016,3,10,13,45,0.0,55.5,0.4,12.5,55.5,53.69,39.42
2016,3,10,14,0,0.0,45.0,0.4,13.0,45.0,43.52,30.94
2016,3,10,14,15,0.0,62.0,0.4,12.5,62.0,59.98,44.83
2016,3,10,14,30,0.0,79.0,0.4,12.0,79.0,76.44,58.68
2016,3,10,14,45,0.0,78.0,0.45,12.0,78.0,75.46,57.96
2016,3,10,15,0,0.0,77.0,0.5,12.0,77.0,74.48,57.29
2016,3,10,15,15,0.0,63.0,0.5,12.0,63.0,60.91,46.07
2016,3,10,15,30,0.0,49.0,0.5,12.0,49.0,47.35,34.78
2016,3,10,15,45,0.0,48.5,0.55,12.0,48.5,46.86,34.5
2016,3,10,16,0,0.0,48.0,0.6,12.0,48.0,46.37,34.2
2016,3,10,16,15,0.0,42.0,0.45,12.0,42.0,40.56,29.34
2016,3,10,16,30,0.0,36.0,0.3,12.0,36.0,34.75,24.44
2016,3,10,16,45,0.0,29.5,0.2,12.0,29.5,28.47,19.06
2016,3,10,17,0,0.0,23.0,0.1,12.0,23.0,22.19,13.61
2016,3,10,17,15,0.0,17.0,0.15,11.5,17.0,16.39,8.51
2016,3,10,17,30,0.0,11.0,0.2,11.0,11.0,10.6,3.37
2016,3,10,17,45,0.0,6.5,0.25,11.0,6.5,6.26,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.93,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.98,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.45,10.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.5,10.0,8.0,7.71,0.82
2016,3,11,7,15,0.0,14.5,5.5,9.5,14.5,13.98,6.8
2016,3,11,7,30,0.0,21.0,5.5,9.0,21.0,20.26,11.88
2016,3,11,7,45,0.0,28.5,5.5,9.0,28.5,27.5,18.3
2016,3,11,8,0,0.0,36.0,5.5,9.0,36.0,34.75,24.66
2016,3,11,8,15,0.0,43.5,5.1,9.0,43.5,42.01,30.95
2016,3,11,8,30,0.0,51.0,4.7,9.0,51.0,49.27,37.16
2016,3,11,8,45,0.0,42.0,4.35,9.0,42.0,40.56,29.53
2016,3,11,9,0,0.0,33.0,4.0,9.0,33.0,31.87,21.93
2016,3,11,9,15,0.0,54.5,3.9,9.0,54.5,52.67,39.73
2016,3,11,9,30,0.0,76.0,3.8,9.0,76.0,73.5,57.36
2016,3,11,9,45,0.0,62.0,3.75,9.0,62.0,59.95,45.67
2016,3,11,10,0,0.0,48.0,3.7,9.0,48.0,46.4,34.04
2016,3,11,10,15,0.0,63.5,3.5,9.0,63.5,61.42,46.71
2016,3,11,10,30,0.0,79.0,3.3,9.0,79.0,76.45,59.29
2016,3,11,10,45,4.5,146.0,3.15,9.0,149.0,144.8,116.35
2016,3,11,11,0,9.0,213.0,3.0,9.0,219.0,214.12,173.02
2016,3,11,11,15,4.5,149.0,2.85,9.0,152.0,148.2,118.62
2016,3,11,11,30,0.0,85.0,2.7,9.0,85.0,82.3,63.78
2016,3,11,11,45,0.0,115.5,2.55,9.0,115.5,112.06,88.59
2016,3,11,12,0,0.0,146.0,2.4,9.0,146.0,142.08,113.29
2016,3,11,12,15,0.0,136.0,2.2,9.0,136.0,132.28,105.11
2016,3,11,12,30,0.0,126.0,2.0,9.0,126.0,122.47,97.01
2016,3,11,12,45,0.5,139.5,1.8,9.0,140.0,136.28,108.42
2016,3,11,13,0,1.0,153.0,1.6,9.0,154.0,150.19,119.82
2016,3,11,13,15,4.5,181.5,1.7,9.0,185.0,181.86,145.9
2016,3,11,13,30,8.0,210.0,1.8,9.0,216.0,213.93,172.1
2016,3,11,13,45,18.0,239.0,1.9,9.0,251.5,252.55,203.73
2016,3,11,14,0,28.0,268.0,2.0,9.0,287.0,300.28,242.36
2016,3,11,14,15,14.0,210.5,2.2,9.0,220.0,220.37,178.12
2016,3,11,14,30,0.0,153.0,2.4,9.0,153.0,150.15,120.66
2016,3,11,14,45,0.0,149.5,2.65,9.0,149.5,146.85,118.37
2016,3,11,15,0,0.0,146.0,2.9,9.0,146.0,143.59,115.98
2016,3,11,15,15,15.0,170.5,3.0,9.0,178.0,180.62,147.69
2016,3,11,15,30,30.0,195.0,3.1,9.0,210.0,225.39,185.54
2016,3,11,15,45,401.0,136.5,3.25,9.0,306.0,432.91,364.47
2016,3,11,16,0,772.0,78.0,3.4,9.0,402.0,588.22,492.96
2016,3,11,16,15,736.5,73.5,3.45,8.5,352.5,530.85,446.14
2016,3,11,16,30,701.0,69.0,3.5,8.0,303.0,476.71,401.56
2016,3,11,16,45,632.5,65.5,3.55,8.0,250.5,406.43,341.4
2016,3,11,17,0,564.0,62.0,3.6,8.0,198.0,341.01,283.66
2016,3,11,17,15,478.0,53.5,3.65,8.0,149.5,268.27,218.64
2016,3,11,17,30,392.0,45.0,3.7,8.0,101.0,203.3,159.39
2016,3,11,17,45,234.5,31.5,3.75,8.0,61.0,119.49,84.87
2016,3,11,18,0,77.0,18.0,3.8,8.0,21.0,42.4,0.0
2016,3,11,18,15,38.5,9.0,3.85,8.0,10.5,16.42,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,8.5,0.5,0.48,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.96,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.44,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.93,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.89,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.86,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.82,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,5.79,0.0
2016,3,12,8,45,0.0,63.0,4.65,9.0,63.0,60.89,47.06
2016,3,12,9,0,0.0,120.0,4.7,9.0,120.0,115.58,93.54
2016,3,12,9,15,0.0,66.0,4.65,9.0,66.0,63.81,49.19
2016,3,12,9,30,0.0,12.0,4.6,9.0,12.0,11.59,4.32
2016,3,12,9,45,0.0,30.5,4.55,9.5,30.5,29.47,19.6
2016,3,12,10,0,0.0,49.0,4.5,10.0,49.0,47.37,34.71
2016,3,12,10,15,0.0,65.0,4.4,10.0,65.0,62.88,47.73
2016,3,12,10,30,0.0,81.0,4.3,10.0,81.0,78.39,60.67
2016,3,12,10,45,0.0,49.0,4.25,10.0,49.0,47.4,34.5
2016,3,12,11,0,0.0,17.0,4.2,10.0,17.0,16.44,8.29
2016,3,12,11,15,0.0,55.0,4.1,10.0,55.0,53.22,39.33
2016,3,12,11,30,0.0,93.0,4.0,10.0,93.0,90.06,70.1
2016,3,12,11,45,2.5,138.5,3.95,10.0,141.0,136.65,108.72
2016,3,12,12,0,5.0,184.0,3.9,10.0,189.0,183.8,147.34
2016,3,12,12,15,2.5,143.5,3.75,10.0,146.0,141.79,112.73
2016,3,12,12,30,0.0,103.0,3.6,10.0,103.0,99.87,78.06
2016,3,12,12,45,0.0,72.0,3.45,10.5,72.0,69.71,52.9
2016,3,12,13,0,0.0,41.0,3.3,11.0,41.0,39.67,27.74
2016,3,12,13,15,1.5,106.0,3.2,11.0,107.5,104.14,81.57
2016,3,12,13,30,3.0,171.0,3.1,11.0,174.0,170.15,135.82
2016,3,12,13,45,12.0,212.0,3.05,11.0,221.0,219.66,176.37
2016,3,12,14,0,21.0,253.0,3.0,11.0,268.0,269.98,217.19
2016,3,12,14,15,58.0,273.0,2.9,10.5,310.5,331.55,268.14
2016,3,12,14,30,95.0,293.0,2.8,10.0,353.0,384.52,311.79
2016,3,12,14,45,47.5,219.0,2.7,10.0,249.0,264.15,214.82
2016,3,12,15,0,0.0,145.0,2.6,10.0,145.0,142.52,114.37
2016,3,12,15,15,2.5,155.5,2.45,10.0,157.0,155.65,125.87
2016,3,12,15,30,5.0,166.0,2.3,10.0,169.0,169.1,137.4
2016,3,12,15,45,2.5,134.0,2.2,10.0,135.5,134.33,108.69
2016,3,12,16,0,0.0,102.0,2.1,10.0,102.0,99.92,79.99
2016,3,12,16,15,0.0,89.0,2.0,9.5,89.0,86.96,69.39
2016,3,12,16,30,0.0,76.0,1.9,9.0,76.0,74.01,58.58
2016,3,12,16,45,0.0,62.5,1.85,9.0,62.5,60.54,47.04
2016,3,12,17,0,0.0,49.0,1.8,9.0,49.0,47.34,35.56
2016,3,12,17,15,0.0,36.5,1.7,9.0,36.5,35.24,24.89
2016,3,12,17,30,0.0,24.0,1.6,9.0,24.0,23.16,14.15
2016,3,12,17,45,0.0,14.5,1.55,9.0,14.5,13.98,5.75
2016,3,12,18,0,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,1.45,8.5,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.65,10.0,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,3.8,10.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,9.0,3.85,10.0,9.0,8.67,2.1
2016,3,13,7,30,0.0,13.0,3.9,10.0,13.0,12.53,5.19
2016,3,13,7,45,0.0,17.5,3.95,10.0,17.5,16.88,9.03
2016,3,13,8,0,0.0,22.0,4.0,10.0,22.0,21.22,12.83
2016,3,13,8,15,0.0,26.5,3.95,10.0,26.5,25.57,16.59
2016,3,13,8,30,0.0,31.0,3.9,10.0,31.0,29.93,20.3
2016,3,13,8,45,0.0,36.5,3.9,10.0,36.5,35.25,24.81
2016,3,13,9,0,0.0,42.0,3.9,10.0,42.0,40.57,29.29
2016,3,13,9,15,0.0,66.0,3.95,10.0,66.0,63.81,49.02
2016,3,13,9,30,0.0,90.0,4.0,10.0,90.0,87.07,68.56
2016,3,13,9,45,0.0,113.0,4.05,10.0,113.0,109.31,87.03
2016,3,13,10,0,0.0,136.0,4.1,10.0,136.0,131.63,105.43
2016,3,13,10,15,1.5,157.5,4.05,10.0,159.0,153.56,123.39
2016,3,13,10,30,3.0,179.0,4.0,10.0,182.0,175.73,141.42
2016,3,13,10,45,1.5,155.5,4.0,10.5,157.0,151.99,121.39
2016,3,13,11,0,0.0,132.0,4.0,11.0,132.0,128.07,101.31
2016,3,13,11,15,0.0,121.5,3.95,11.0,121.5,117.86,92.81
2016,3,13,11,30,0.0,111.0,3.9,11.0,111.0,107.63,84.29
2016,3,13,11,45,0.0,98.0,3.9,11.0,98.0,94.95,73.76
2016,3,13,12,0,0.0,85.0,3.9,11.0,85.0,82.31,63.27
2016,3,13,12,15,0.0,112.5,3.8,11.0,112.5,109.17,85.49
2016,3,13,12,30,0.0,140.0,3.7,11.0,140.0,136.28,107.75
2016,3,13,12,45,4.5,180.0,3.6,11.0,183.5,180.0,143.61
2016,3,13,13,0,9.0,220.0,3.5,11.0,227.0,224.34,179.6
2016,3,13,13,15,4.5,185.5,3.45,11.0,189.5,185.86,148.33
2016,3,13,13,30,0.0,151.0,3.4,11.0,152.0,147.49,117.04
2016,3,13,13,45,3.0,174.5,3.4,11.0,177.0,173.81,138.88
2016,3,13,14,0,6.0,198.0,3.4,11.0,202.0,200.45,160.83
2016,3,13,14,15,3.0,156.5,3.4,11.0,158.5,155.93,124.57
2016,3,13,14,30,0.0,115.0,3.4,11.0,115.0,111.85,88.33
2016,3,13,14,45,0.0,98.0,3.45,11.0,98.0,94.97,74.5
2016,3,13,15,0,0.0,81.0,3.5,11.0,81.0,78.36,60.77
2016,3,13,15,15,0.0,55.5,3.45,11.0,55.5,53.65,40.07
2016,3,13,15,30,0.0,30.0,3.4,11.0,30.0,28.98,19.17
2016,3,13,15,45,0.0,18.0,3.35,11.0,18.0,17.38,9.3
2016,3,13,16,0,0.0,6.0,3.3,11.0,6.0,5.79,0.0
2016,3,13,16,15,0.0,5.5,3.25,10.5,5.5,5.3,0.0
2016,3,13,16,30,0.0,5.0,3.2,10.0,5.0,4.82,0.0
2016,3,13,16,45,0.0,4.0,3.15,10.0,4.0,3.86,0.0
2016,3,13,17,0,0.0,3.0,3.1,10.0,3.0,2.89,0.0
2016,3,13,17,15,0.0,2.0,3.0,10.0,2.0,1.93,0.0
2016,3,13,17,30,0.0,1.0,2.9,10.0,1.0,0.96,0.0
2016,3,13,17,45,0.0,0.5,2.85,10.0,0.5,0.48,0.0
2016,3,13,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,67.5,21.0,2.8,7.0,28.0,17.7,3.79
2016,3,14,7,0,135.0,42.0,2.8,7.0,56.0,34.36,24.43
2016,3,14,7,15,199.0,60.5,2.75,7.0,94.5,51.33,36.99
2016,3,14,7,30,263.0,79.0,2.7,7.0,133.0,85.57,59.02
2016,3,14,7,45,310.0,95.5,2.7,7.5,176.5,121.74,86.1
2016,3,14,8,0,357.0,112.0,2.7,8.0,220.0,165.25,121.84
2016,3,14,8,15,408.5,118.5,2.65,8.0,262.5,205.91,156.71
2016,3,14,8,30,460.0,125.0,2.6,8.0,305.0,251.81,196.86
2016,3,14,8,45,508.0,131.5,2.6,8.5,353.5,301.49,240.0
2016,3,14,9,0,556.0,138.0,2.6,9.0,402.0,355.48,286.2
2016,3,14,9,15,607.0,137.0,2.55,9.0,449.5,408.65,331.52
2016,3,14,9,30,658.0,136.0,2.5,9.0,497.0,464.65,378.34
2016,3,14,9,45,650.5,151.5,2.5,9.5,529.5,508.22,413.39
2016,3,14,10,0,643.0,167.0,2.5,10.0,562.0,549.71,445.74
2016,3,14,10,15,605.5,191.5,2.5,10.0,579.0,578.9,468.11
2016,3,14,10,30,568.0,216.0,2.5,10.0,596.0,602.18,485.41
2016,3,14,10,45,520.0,244.5,2.5,10.0,602.0,619.34,497.34
2016,3,14,11,0,472.0,273.0,2.5,10.0,608.0,631.85,505.44
2016,3,14,11,15,335.5,318.5,2.45,10.0,559.5,584.98,466.63
2016,3,14,11,30,199.0,364.0,2.4,10.0,511.0,528.95,420.49
2016,3,14,11,45,351.5,324.0,2.4,10.5,588.0,624.79,496.39
2016,3,14,12,0,504.0,284.0,2.4,11.0,665.0,726.11,573.26
2016,3,14,12,15,709.0,200.0,2.45,11.0,737.0,826.39,650.64
2016,3,14,12,30,914.0,116.0,2.5,11.0,809.0,917.68,714.73
2016,3,14,12,45,899.5,121.5,2.6,11.0,799.5,919.01,715.78
2016,3,14,13,0,885.0,127.0,2.7,11.0,790.0,921.88,718.95
2016,3,14,13,15,880.0,126.5,2.75,11.0,775.0,918.36,717.33
2016,3,14,13,30,875.0,126.0,2.8,11.0,760.0,911.44,713.49
