Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,13,45,862.5,126.5,2.9,11.0,736.5,895.76,703.99
2016,3,14,14,0,850.0,127.0,3.0,11.0,713.0,876.99,692.36
2016,3,14,14,15,839.0,125.0,3.05,10.5,683.0,853.82,678.48
2016,3,14,14,30,828.0,123.0,3.1,10.0,653.0,827.85,662.5
2016,3,14,14,45,810.0,121.5,3.15,10.0,616.0,794.19,639.56
2016,3,14,15,0,792.0,120.0,3.2,10.0,579.0,758.44,614.9
2016,3,14,15,15,693.0,130.0,3.2,10.0,511.5,676.61,554.41
2016,3,14,15,30,594.0,140.0,3.2,10.0,444.0,594.88,490.92
2016,3,14,15,45,627.5,117.5,3.2,10.0,411.5,572.19,474.91
2016,3,14,16,0,661.0,95.0,3.2,10.0,379.0,544.61,454.06
2016,3,14,16,15,636.0,94.0,3.2,9.5,341.0,501.63,419.78
2016,3,14,16,30,611.0,93.0,3.2,9.0,303.0,458.78,384.57
2016,3,14,16,45,559.5,84.0,3.2,8.5,253.0,394.16,330.38
2016,3,14,17,0,508.0,75.0,3.2,8.0,203.0,333.0,277.4
2016,3,14,17,15,423.5,64.5,3.15,7.5,154.5,260.52,213.6
2016,3,14,17,30,339.0,54.0,3.1,7.0,106.0,195.97,155.6
2016,3,14,17,45,169.5,40.5,3.05,7.0,66.5,111.63,82.39
2016,3,14,18,0,0.0,27.0,3.0,7.0,27.0,29.25,5.15
2016,3,14,18,15,0.0,13.5,2.95,7.0,13.5,13.27,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,187.0,17.0,2.3,6.5,38.0,12.5,2.36
2016,3,15,7,0,374.0,34.0,2.3,7.0,76.0,25.79,17.1
2016,3,15,7,15,470.5,43.0,2.25,7.5,124.0,39.08,22.81
2016,3,15,7,30,567.0,52.0,2.2,8.0,172.0,83.28,45.06
2016,3,15,7,45,630.5,57.5,2.2,8.5,224.0,130.98,79.3
2016,3,15,8,0,694.0,63.0,2.2,9.0,276.0,187.47,126.22
2016,3,15,8,15,732.5,67.5,2.2,9.5,327.0,241.49,174.56
2016,3,15,8,30,771.0,72.0,2.2,10.0,378.0,299.04,226.39
2016,3,15,8,45,800.5,75.0,2.2,10.5,427.0,355.17,276.7
2016,3,15,9,0,830.0,78.0,2.2,11.0,476.0,413.2,327.29
2016,3,15,9,15,849.0,80.5,2.2,11.0,520.0,467.51,374.24
2016,3,15,9,30,868.0,83.0,2.2,11.0,564.0,522.59,420.39
2016,3,15,9,45,883.0,85.0,2.2,11.5,603.0,573.95,461.53
2016,3,15,10,0,898.0,87.0,2.2,12.0,642.0,624.51,500.75
2016,3,15,10,15,907.5,88.5,2.2,12.0,674.5,670.01,536.0
2016,3,15,10,30,917.0,90.0,2.2,12.0,707.0,713.76,568.84
2016,3,15,10,45,924.0,91.0,2.25,12.5,732.0,753.22,595.65
2016,3,15,11,0,931.0,92.0,2.3,13.0,757.0,790.31,620.5
2016,3,15,11,15,935.0,93.0,2.3,13.0,775.0,822.51,642.47
2016,3,15,11,30,939.0,94.0,2.3,13.0,793.0,851.81,662.34
2016,3,15,11,45,940.0,95.0,2.35,13.5,802.0,875.59,677.51
2016,3,15,12,0,941.0,96.0,2.4,14.0,811.0,896.08,690.45
2016,3,15,12,15,941.5,96.0,2.45,14.0,813.0,911.7,701.38
2016,3,15,12,30,942.0,96.0,2.5,14.0,815.0,923.84,710.08
2016,3,15,12,45,941.0,95.0,2.6,14.0,808.5,930.05,715.3
2016,3,15,13,0,940.0,94.0,2.7,14.0,802.0,932.67,718.23
2016,3,15,13,15,936.5,93.5,2.8,14.0,787.5,930.04,717.68
2016,3,15,13,30,933.0,93.0,2.9,14.0,773.0,923.84,714.8
2016,3,15,13,45,926.0,92.0,3.0,14.0,750.5,910.53,707.07
2016,3,15,14,0,919.0,91.0,3.1,14.0,728.0,893.84,697.07
2016,3,15,14,15,910.0,89.5,3.15,14.0,698.5,871.66,682.86
2016,3,15,14,30,901.0,88.0,3.2,14.0,669.0,846.44,666.5
2016,3,15,14,45,889.5,86.0,3.25,14.0,633.0,815.76,646.17
2016,3,15,15,0,878.0,84.0,3.3,14.0,597.0,782.52,623.84
2016,3,15,15,15,861.0,81.5,3.3,13.5,555.0,742.24,596.96
2016,3,15,15,30,844.0,79.0,3.3,13.0,513.0,704.53,571.65
2016,3,15,15,45,820.5,76.0,3.35,13.0,466.5,655.76,536.61
2016,3,15,16,0,797.0,73.0,3.4,13.0,420.0,606.24,498.88
2016,3,15,16,15,765.5,69.5,3.4,12.5,370.5,550.89,455.77
2016,3,15,16,30,734.0,66.0,3.4,12.0,321.0,496.12,411.66
2016,3,15,16,45,684.5,61.0,3.45,11.5,269.5,431.36,357.92
2016,3,15,17,0,635.0,56.0,3.5,11.0,218.0,371.93,306.56
2016,3,15,17,15,559.5,49.0,3.5,10.5,168.0,300.94,244.05
2016,3,15,17,30,484.0,42.0,3.5,10.0,118.0,236.7,185.78
2016,3,15,17,45,350.5,31.0,3.5,9.5,75.0,157.39,115.18
2016,3,15,18,0,217.0,20.0,3.5,9.0,32.0,86.85,30.79
2016,3,15,18,15,108.5,10.0,3.45,9.0,16.0,31.91,0.0
2016,3,15,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,201.5,16.5,1.65,8.5,40.0,11.89,2.79
2016,3,16,7,0,403.0,33.0,1.6,9.0,80.0,24.55,15.98
2016,3,16,7,15,495.0,41.5,1.55,9.5,128.5,40.25,21.86
2016,3,16,7,30,587.0,50.0,1.5,10.0,177.0,85.46,45.24
2016,3,16,7,45,643.5,56.0,1.45,10.5,228.5,136.09,82.35
2016,3,16,8,0,700.0,62.0,1.4,11.0,280.0,190.62,127.66
2016,3,16,8,15,737.5,66.0,1.35,11.5,331.0,244.4,175.3
2016,3,16,8,30,775.0,70.0,1.3,12.0,382.0,301.58,226.01
2016,3,16,8,45,801.5,73.5,1.3,12.5,430.0,357.44,275.18
2016,3,16,9,0,828.0,77.0,1.3,13.0,478.0,414.86,324.21
2016,3,16,9,15,847.0,79.5,1.25,13.5,522.5,469.12,369.05
2016,3,16,9,30,866.0,82.0,1.2,14.0,567.0,524.16,412.76
2016,3,16,9,45,880.0,84.0,1.2,14.5,605.5,574.88,451.97
2016,3,16,10,0,894.0,86.0,1.2,15.0,644.0,624.72,489.22
2016,3,16,10,15,904.5,87.5,1.15,15.0,676.5,670.69,522.98
2016,3,16,10,30,915.0,89.0,1.1,15.0,709.0,714.97,554.06
2016,3,16,10,45,922.0,90.5,1.1,15.5,734.5,754.85,579.58
2016,3,16,11,0,929.0,92.0,1.1,16.0,760.0,792.35,603.14
2016,3,16,11,15,934.0,92.5,1.1,16.0,778.0,824.71,624.1
2016,3,16,11,30,939.0,93.0,1.1,16.0,796.0,854.21,643.07
2016,3,16,11,45,941.5,93.5,1.1,16.5,806.0,878.64,657.41
2016,3,16,12,0,944.0,94.0,1.1,17.0,816.0,899.83,669.61
2016,3,16,12,15,944.5,94.0,1.1,17.0,817.5,915.41,679.45
2016,3,16,12,30,945.0,94.0,1.1,17.0,819.0,927.5,687.17
2016,3,16,12,45,945.5,93.0,1.1,17.0,813.0,934.97,692.03
2016,3,16,13,0,946.0,92.0,1.1,17.0,807.0,938.85,694.75
2016,3,16,13,15,942.5,91.0,1.1,17.0,792.5,935.58,693.0
2016,3,16,13,30,939.0,90.0,1.1,17.0,778.0,928.7,689.14
2016,3,16,13,45,932.5,89.5,1.15,17.0,756.0,916.23,682.6
2016,3,16,14,0,926.0,89.0,1.2,17.0,734.0,900.35,673.94
2016,3,16,14,15,917.5,87.5,1.2,17.0,704.5,878.38,660.52
2016,3,16,14,30,909.0,86.0,1.2,17.0,675.0,853.32,645.11
2016,3,16,14,45,896.5,84.0,1.25,17.0,638.5,821.56,625.79
2016,3,16,15,0,884.0,82.0,1.3,17.0,602.0,787.25,604.56
2016,3,16,15,15,868.0,80.0,1.3,17.0,560.5,747.99,579.02
2016,3,16,15,30,852.0,78.0,1.3,17.0,519.0,711.23,554.98
2016,3,16,15,45,829.0,75.0,1.35,17.0,472.0,662.41,522.28
2016,3,16,16,0,806.0,72.0,1.4,17.0,425.0,612.78,487.05
2016,3,16,16,15,774.5,68.5,1.5,16.5,375.0,556.95,446.48
2016,3,16,16,30,743.0,65.0,1.6,16.0,325.0,501.69,404.56
2016,3,16,16,45,695.0,60.0,1.7,15.5,273.5,437.15,353.48
2016,3,16,17,0,647.0,55.0,1.8,15.0,222.0,375.5,302.46
2016,3,16,17,15,573.5,48.0,1.9,14.5,171.5,306.7,243.73
2016,3,16,17,30,500.0,41.0,2.0,14.0,121.0,242.31,186.89
2016,3,16,17,45,368.0,31.0,2.15,13.5,77.5,163.43,118.23
2016,3,16,18,0,236.0,21.0,2.3,13.0,34.0,93.79,39.38
2016,3,16,18,15,118.0,10.5,2.25,12.5,17.0,34.52,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,5.0,1.05,9.5,6.5,0.0,0.0
2016,3,17,6,30,139.0,10.0,1.1,10.0,13.0,9.83,0.0
2016,3,17,6,45,304.5,21.5,1.2,10.5,51.5,16.19,6.57
2016,3,17,7,0,470.0,33.0,1.3,11.0,90.0,24.29,15.7
2016,3,17,7,15,558.5,40.5,1.25,11.5,140.5,45.34,23.65
2016,3,17,7,30,647.0,48.0,1.2,12.0,191.0,93.2,48.57
2016,3,17,7,45,701.5,53.0,1.2,12.5,244.0,144.05,85.8
2016,3,17,8,0,756.0,58.0,1.2,13.0,297.0,200.79,133.03
2016,3,17,8,15,791.0,61.5,1.1,13.5,349.0,256.75,182.39
2016,3,17,8,30,826.0,65.0,1.0,14.0,401.0,315.75,234.18
2016,3,17,8,45,851.0,68.0,0.9,14.5,450.5,374.92,285.1
2016,3,17,9,0,876.0,71.0,0.8,15.0,500.0,433.61,333.79
2016,3,17,9,15,893.5,73.0,0.7,15.0,544.5,488.8,378.58
2016,3,17,9,30,911.0,75.0,0.6,15.0,589.0,543.9,421.42
2016,3,17,9,45,923.5,77.0,0.55,15.5,628.5,595.81,459.84
2016,3,17,10,0,936.0,79.0,0.5,16.0,668.0,646.62,495.89
2016,3,17,10,15,945.0,80.0,0.45,16.5,700.5,692.78,527.34
2016,3,17,10,30,954.0,81.0,0.4,17.0,733.0,737.03,555.21
2016,3,17,10,45,960.5,82.0,0.35,17.5,758.5,777.33,578.94
2016,3,17,11,0,967.0,83.0,0.3,18.0,784.0,815.11,600.57
2016,3,17,11,15,971.0,84.0,0.35,18.0,801.5,848.22,621.83
2016,3,17,11,30,975.0,85.0,0.4,18.0,819.0,878.29,641.19
2016,3,17,11,45,976.5,85.5,0.45,18.0,828.5,902.59,656.91
2016,3,17,12,0,978.0,86.0,0.5,18.0,838.0,923.48,670.63
2016,3,17,12,15,978.0,86.0,0.55,18.0,839.5,939.02,681.11
2016,3,17,12,30,978.0,86.0,0.6,18.0,841.0,950.94,689.51
2016,3,17,12,45,974.5,86.5,0.65,18.0,833.5,956.64,694.15
2016,3,17,13,0,971.0,87.0,0.7,18.0,826.0,958.6,696.67
2016,3,17,13,15,967.0,86.5,0.75,18.0,811.0,955.32,696.04
2016,3,17,13,30,963.0,86.0,0.8,18.0,796.0,948.35,693.25
2016,3,17,13,45,956.5,85.0,0.9,18.0,773.0,935.03,687.47
2016,3,17,14,0,950.0,84.0,1.0,18.0,750.0,918.2,679.43
2016,3,17,14,15,941.5,83.0,1.0,17.5,720.0,896.31,667.59
2016,3,17,14,30,933.0,82.0,1.0,17.0,690.0,871.25,653.68
2016,3,17,14,45,920.5,80.5,1.05,17.0,653.0,839.39,634.72
2016,3,17,15,0,908.0,79.0,1.1,17.0,616.0,804.91,613.8
2016,3,17,15,15,892.0,76.5,1.1,16.5,573.5,764.27,588.78
2016,3,17,15,30,876.0,74.0,1.1,16.0,531.0,721.7,562.0
2016,3,17,15,45,853.5,71.5,1.1,16.0,483.5,673.02,529.28
2016,3,17,16,0,831.0,69.0,1.1,16.0,436.0,627.38,497.25
2016,3,17,16,15,800.5,65.5,1.05,15.5,385.5,571.02,455.67
2016,3,17,16,30,770.0,62.0,1.0,15.0,335.0,515.11,413.0
2016,3,17,16,45,724.5,57.5,1.0,15.0,282.5,451.09,362.03
2016,3,17,17,0,679.0,53.0,1.0,15.0,230.0,389.68,311.16
2016,3,17,17,15,607.5,46.5,1.05,14.5,178.5,318.16,251.16
2016,3,17,17,30,536.0,40.0,1.1,14.0,127.0,255.3,196.07
2016,3,17,17,45,409.5,30.5,1.2,13.5,82.5,176.5,127.84
2016,3,17,18,0,283.0,21.0,1.3,13.0,38.0,107.06,51.04
2016,3,17,18,15,141.5,10.5,1.35,12.5,19.0,39.59,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,7.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,8.0,15.0,14.74,0.0
2016,3,18,6,45,198.0,27.0,2.15,8.5,52.0,20.88,10.93
2016,3,18,7,0,396.0,39.0,2.2,9.0,89.0,29.53,20.54
2016,3,18,7,15,484.0,47.5,2.15,9.5,137.5,49.65,27.6
2016,3,18,7,30,572.0,56.0,2.1,10.0,186.0,94.68,52.76
2016,3,18,7,45,618.5,64.0,2.1,10.5,236.0,143.33,89.73
2016,3,18,8,0,665.0,72.0,2.1,11.0,286.0,197.01,135.26
2016,3,18,8,15,725.5,67.0,2.1,11.0,336.5,248.55,180.86
2016,3,18,8,30,786.0,62.0,2.1,11.0,387.0,303.9,230.51
2016,3,18,8,45,808.0,74.5,2.1,11.5,442.5,367.51,286.54
2016,3,18,9,0,830.0,87.0,2.1,12.0,498.0,432.35,341.81
2016,3,18,9,15,849.0,90.0,2.05,12.0,543.0,487.37,388.41
2016,3,18,9,30,868.0,93.0,2.0,12.0,588.0,542.58,433.72
2016,3,18,9,45,654.5,170.5,2.0,12.5,558.0,539.43,430.49
2016,3,18,10,0,441.0,248.0,2.0,13.0,528.0,514.74,409.21
2016,3,18,10,15,676.5,175.5,1.95,13.0,629.0,618.66,491.68
2016,3,18,10,30,912.0,103.0,1.9,13.0,730.0,734.15,579.44
2016,3,18,10,45,919.5,104.5,1.9,13.5,755.5,774.32,605.17
2016,3,18,11,0,927.0,106.0,1.9,14.0,781.0,812.15,629.63
2016,3,18,11,15,931.5,106.5,1.85,14.0,799.0,844.08,650.41
2016,3,18,11,30,936.0,107.0,1.8,14.0,817.0,873.12,669.09
2016,3,18,11,45,939.5,107.0,1.8,14.0,827.0,897.77,685.27
2016,3,18,12,0,943.0,107.0,1.8,14.0,837.0,919.22,699.32
2016,3,18,12,15,943.0,107.0,1.8,14.0,838.0,934.31,709.16
2016,3,18,12,30,943.0,107.0,1.8,14.0,839.0,945.9,716.82
2016,3,18,12,45,941.5,106.5,1.85,14.0,832.5,952.08,721.63
2016,3,18,13,0,940.0,106.0,1.9,14.0,826.0,954.66,724.23
2016,3,18,13,15,936.0,105.0,1.95,14.0,810.5,950.87,722.71
2016,3,18,13,30,932.0,104.0,2.0,14.0,795.0,943.51,718.97
2016,3,18,13,45,925.0,103.0,2.05,14.0,772.0,930.01,711.18
2016,3,18,14,0,918.0,102.0,2.1,14.0,749.0,913.13,701.21
2016,3,18,14,15,908.5,100.5,2.1,13.5,718.5,890.33,687.98
2016,3,18,14,30,899.0,99.0,2.1,13.0,688.0,864.5,672.65
2016,3,18,14,45,883.5,97.5,2.1,13.0,650.5,830.97,650.58
2016,3,18,15,0,868.0,96.0,2.1,13.0,613.0,799.88,630.2
2016,3,18,15,15,730.5,121.0,2.05,12.5,535.0,701.84,561.39
2016,3,18,15,30,593.0,146.0,2.0,12.0,457.0,606.46,490.58
2016,3,18,15,45,683.0,116.0,2.0,12.0,443.5,614.71,499.69
2016,3,18,16,0,773.0,86.0,2.0,12.0,430.0,610.93,498.3
2016,3,18,16,15,737.5,81.5,1.95,11.5,379.5,554.84,455.0
2016,3,18,16,30,702.0,77.0,1.9,11.0,329.0,497.61,409.84
2016,3,18,16,45,649.0,71.5,1.85,11.0,276.5,431.55,355.4
2016,3,18,17,0,596.0,66.0,1.8,11.0,224.0,368.98,302.1
2016,3,18,17,15,519.0,57.5,1.75,10.5,173.5,296.87,240.07
2016,3,18,17,30,442.0,49.0,1.7,10.0,123.0,231.67,182.29
2016,3,18,17,45,320.0,36.5,1.65,9.5,80.0,155.54,115.63
2016,3,18,18,0,198.0,24.0,1.6,9.0,37.0,89.07,47.07
2016,3,18,18,15,99.0,12.0,1.55,9.0,18.5,32.45,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,9.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,3,19,6,45,188.5,29.0,0.8,9.5,54.0,22.4,12.68
2016,3,19,7,0,377.0,41.0,0.8,10.0,91.0,31.07,21.94
2016,3,19,7,15,463.0,50.0,0.85,10.0,138.5,53.36,30.09
2016,3,19,7,30,549.0,59.0,0.9,10.0,186.0,97.82,55.94
2016,3,19,7,45,606.5,65.0,0.95,10.0,237.0,145.14,91.8
2016,3,19,8,0,664.0,71.0,1.0,10.0,288.0,198.73,137.0
2016,3,19,8,15,701.0,75.5,1.0,10.0,338.0,251.54,184.12
2016,3,19,8,30,738.0,80.0,1.0,10.0,388.0,309.32,235.43
2016,3,19,8,45,769.0,82.0,1.0,10.5,436.5,363.71,282.93
2016,3,19,9,0,800.0,84.0,1.0,11.0,485.0,420.19,330.75
2016,3,19,9,15,819.5,87.0,1.0,11.0,528.5,473.96,375.67
2016,3,19,9,30,839.0,90.0,1.0,11.0,572.0,528.01,419.41
2016,3,19,9,45,857.5,90.5,1.0,11.5,611.0,579.19,458.87
2016,3,19,10,0,876.0,91.0,1.0,12.0,650.0,629.38,496.33
2016,3,19,10,15,604.5,200.5,1.05,12.0,595.0,598.82,470.43
2016,3,19,10,30,333.0,310.0,1.1,12.0,540.0,540.5,423.02
2016,3,19,10,45,303.5,329.0,1.2,12.5,545.0,552.35,431.38
2016,3,19,11,0,274.0,348.0,1.3,13.0,550.0,561.49,436.87
2016,3,19,11,15,256.5,360.5,1.35,13.0,552.5,571.05,443.4
2016,3,19,11,30,239.0,373.0,1.4,13.0,555.0,573.69,444.94
2016,3,19,11,45,302.0,363.0,1.45,13.5,596.0,629.36,486.26
2016,3,19,12,0,365.0,353.0,1.5,14.0,637.0,681.06,523.77
2016,3,19,12,15,360.0,355.0,1.5,14.0,636.0,686.72,527.19
2016,3,19,12,30,355.0,357.0,1.5,14.0,635.0,690.85,530.03
2016,3,19,12,45,313.0,364.5,1.55,14.0,607.5,666.43,512.07
2016,3,19,13,0,271.0,372.0,1.6,14.0,580.0,640.35,493.03
2016,3,19,13,15,327.0,350.0,1.6,14.0,596.5,668.9,515.9
2016,3,19,13,30,383.0,328.0,1.6,14.0,613.0,695.61,536.87
2016,3,19,13,45,263.5,336.5,1.6,14.0,530.0,598.37,464.11
2016,3,19,14,0,144.0,345.0,1.6,14.0,447.0,493.54,384.9
2016,3,19,14,15,121.0,326.5,1.6,13.5,410.0,453.07,356.07
2016,3,19,14,30,98.0,308.0,1.6,13.0,373.0,403.88,319.72
2016,3,19,14,45,60.0,267.0,1.65,13.0,306.0,326.89,260.31
2016,3,19,15,0,22.0,226.0,1.7,13.0,239.0,243.66,194.55
2016,3,19,15,15,42.5,226.0,1.7,12.5,249.0,267.9,215.73
2016,3,19,15,30,63.0,226.0,1.7,12.0,259.0,283.28,229.45
2016,3,19,15,45,51.0,202.0,1.7,12.0,227.5,247.55,200.99
2016,3,19,16,0,39.0,178.0,1.7,12.0,196.0,212.49,172.9
2016,3,19,16,15,22.5,152.0,1.6,11.5,162.0,167.21,136.07
2016,3,19,16,30,6.0,126.0,1.5,11.0,128.0,130.12,105.42
2016,3,19,16,45,342.0,90.0,1.45,10.5,181.5,290.38,242.22
2016,3,19,17,0,678.0,54.0,1.4,10.0,235.0,393.15,322.74
2016,3,19,17,15,607.5,47.5,1.3,9.5,183.5,321.75,259.94
2016,3,19,17,30,537.0,41.0,1.2,9.0,132.0,258.83,203.5
2016,3,19,17,45,414.0,31.5,1.15,9.0,87.0,180.46,134.18
2016,3,19,18,0,291.0,22.0,1.1,9.0,42.0,112.55,63.56
2016,3,19,18,15,145.5,11.0,1.05,8.5,21.0,41.42,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,6.39,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,12.55,0.0
2016,3,20,6,45,62.0,31.5,3.25,9.0,40.0,27.66,17.44
2016,3,20,7,0,124.0,50.0,3.3,9.0,67.0,40.58,30.49
2016,3,20,7,15,154.5,70.5,3.35,9.0,101.0,64.2,45.95
2016,3,20,7,30,185.0,91.0,3.4,9.0,135.0,95.97,69.6
2016,3,20,7,45,202.0,112.0,3.5,9.5,170.5,129.88,97.36
2016,3,20,8,0,219.0,133.0,3.6,10.0,206.0,165.89,127.91
2016,3,20,8,15,231.5,153.5,3.65,10.0,241.5,202.25,159.49
2016,3,20,8,30,244.0,174.0,3.7,10.0,277.0,239.97,192.14
2016,3,20,8,45,122.0,97.5,3.75,10.5,149.0,138.47,110.68
2016,3,20,9,0,0.0,21.0,3.8,11.0,21.0,20.28,11.71
2016,3,20,9,15,0.0,34.0,3.8,11.0,34.0,32.85,22.41
2016,3,20,9,30,0.0,47.0,3.8,11.0,47.0,45.43,33.01
2016,3,20,9,45,1.0,109.5,3.8,11.5,110.0,106.51,84.03
2016,3,20,10,0,2.0,172.0,3.8,12.0,173.0,167.68,133.98
2016,3,20,10,15,1.0,122.5,3.7,12.0,123.0,119.29,93.92
2016,3,20,10,30,0.0,73.0,3.6,12.0,73.0,70.65,53.55
2016,3,20,10,45,0.0,55.0,3.55,12.0,55.0,53.22,38.98
2016,3,20,11,0,0.0,37.0,3.5,12.0,37.0,35.8,24.39
2016,3,20,11,15,0.0,41.0,3.45,12.0,41.0,39.67,27.61
2016,3,20,11,30,0.0,45.0,3.4,12.0,45.0,43.55,30.82
2016,3,20,11,45,0.0,44.0,3.35,12.5,44.0,42.59,29.93
2016,3,20,12,0,0.0,43.0,3.3,13.0,43.0,41.62,29.05
2016,3,20,12,15,0.0,40.0,3.15,12.5,40.0,38.71,26.69
2016,3,20,12,30,0.0,37.0,3.0,12.0,37.0,35.81,24.33
2016,3,20,12,45,0.0,48.5,2.95,12.0,48.5,46.95,33.62
2016,3,20,13,0,0.0,60.0,2.9,12.0,60.0,58.09,42.89
2016,3,20,13,15,0.0,51.0,2.75,12.0,51.0,49.36,35.66
2016,3,20,13,30,0.0,42.0,2.6,12.0,42.0,40.64,28.43
2016,3,20,13,45,0.0,85.0,2.5,12.0,85.0,82.3,63.13
2016,3,20,14,0,0.0,128.0,2.4,12.0,128.0,124.64,98.04
2016,3,20,14,15,9.5,185.5,2.35,12.0,192.0,190.73,152.33
2016,3,20,14,30,19.0,243.0,2.3,12.0,256.0,258.27,206.9
2016,3,20,14,45,115.0,260.5,2.25,12.0,330.5,373.28,301.19
2016,3,20,15,0,211.0,278.0,2.2,12.0,405.0,467.42,376.62
2016,3,20,15,15,306.0,241.0,2.15,12.0,411.0,502.29,406.09
2016,3,20,15,30,401.0,204.0,2.1,12.0,417.0,529.55,429.59
2016,3,20,15,45,601.5,142.0,2.05,12.0,430.0,589.59,479.77
2016,3,20,16,0,802.0,80.0,2.0,12.0,443.0,626.66,510.84
2016,3,20,16,15,771.0,76.0,1.9,11.5,392.5,570.21,466.94
2016,3,20,16,30,740.0,72.0,1.8,11.0,342.0,514.3,422.85
2016,3,20,16,45,689.0,68.0,1.75,11.0,289.5,451.07,370.82
2016,3,20,17,0,638.0,64.0,1.7,11.0,237.0,389.03,318.14
2016,3,20,17,15,565.5,56.5,1.6,10.5,185.5,317.53,256.69
2016,3,20,17,30,493.0,49.0,1.5,10.0,134.0,252.41,198.88
2016,3,20,17,45,373.5,37.5,1.45,10.0,89.0,174.87,130.7
2016,3,20,18,0,254.0,26.0,1.4,10.0,44.0,108.07,64.18
2016,3,20,18,15,127.0,13.0,1.35,9.5,22.0,39.71,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,4.33,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,7.71,1.22
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,11.57,4.34
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,15.43,7.77
2016,3,21,7,45,0.0,20.5,3.75,10.0,20.5,19.78,11.57
2016,3,21,8,0,0.0,25.0,3.8,10.0,25.0,24.12,15.33
2016,3,21,8,15,0.0,20.0,3.8,10.0,20.0,19.3,11.1
2016,3,21,8,30,0.0,15.0,3.8,10.0,15.0,14.48,6.88
2016,3,21,8,45,0.0,15.5,3.8,10.5,15.5,14.96,7.24
2016,3,21,9,0,0.0,16.0,3.8,11.0,16.0,15.45,7.59
2016,3,21,9,15,0.0,53.5,3.8,11.0,53.5,51.72,38.43
2016,3,21,9,30,0.0,91.0,3.8,11.0,91.0,88.06,68.91
2016,3,21,9,45,0.0,102.0,3.8,11.5,102.0,98.7,77.44
2016,3,21,10,0,0.0,113.0,3.8,12.0,113.0,109.38,85.94
2016,3,21,10,15,0.0,67.5,3.8,12.0,67.5,65.31,49.19
2016,3,21,10,30,0.0,22.0,3.8,12.0,22.0,21.27,12.26
2016,3,21,10,45,0.0,34.5,3.85,12.0,34.5,33.37,22.4
2016,3,21,11,0,0.0,47.0,3.9,12.0,47.0,45.48,32.48
2016,3,21,11,15,0.0,77.5,3.9,12.0,77.5,75.04,57.01
2016,3,21,11,30,0.0,108.0,3.9,12.0,108.0,104.72,81.42
2016,3,21,11,45,0.0,68.0,3.95,12.0,68.0,65.85,49.27
2016,3,21,12,0,0.0,28.0,4.0,12.0,28.0,27.09,17.03
2016,3,21,12,15,0.0,28.0,4.0,12.0,28.0,27.1,17.04
2016,3,21,12,30,0.0,28.0,4.0,12.0,28.0,27.1,17.04
2016,3,21,12,45,130.5,204.5,4.0,12.0,306.0,328.36,267.33
2016,3,21,13,0,261.0,381.0,4.0,12.0,584.0,642.29,509.74
2016,3,21,13,15,264.0,371.5,4.0,12.0,573.5,636.98,504.59
2016,3,21,13,30,267.0,362.0,4.0,12.0,563.0,630.44,500.36
2016,3,21,13,45,166.5,344.0,4.0,12.0,468.5,512.67,408.96
2016,3,21,14,0,66.0,326.0,4.0,12.0,374.0,395.75,316.18
2016,3,21,14,15,36.5,262.5,3.95,11.5,289.0,301.59,242.46
2016,3,21,14,30,7.0,199.0,3.9,11.0,204.0,202.57,162.67
2016,3,21,14,45,3.5,166.0,3.9,11.0,168.5,166.14,133.26
2016,3,21,15,0,0.0,133.0,3.9,11.0,133.0,130.03,103.65
2016,3,21,15,15,2.5,153.0,3.85,10.5,154.5,152.6,123.02
2016,3,21,15,30,5.0,173.0,3.8,10.0,176.0,175.71,142.84
2016,3,21,15,45,360.0,139.5,3.8,10.0,304.0,416.48,349.83
2016,3,21,16,0,715.0,106.0,3.8,10.0,432.0,602.97,502.54
2016,3,21,16,15,679.0,100.5,3.7,10.0,381.5,545.16,454.82
2016,3,21,16,30,643.0,95.0,3.6,10.0,331.0,488.53,408.27
2016,3,21,16,45,599.5,86.0,3.55,10.0,280.5,425.67,355.54
2016,3,21,17,0,556.0,77.0,3.5,10.0,230.0,365.51,303.5
2016,3,21,17,15,478.5,67.5,3.4,9.5,179.5,293.36,240.67
2016,3,21,17,30,401.0,58.0,3.3,9.0,129.0,228.1,182.42
2016,3,21,17,45,280.0,44.5,3.25,9.0,86.0,152.49,115.81
2016,3,21,18,0,159.0,31.0,3.2,9.0,43.0,89.43,55.86
2016,3,21,18,15,79.5,15.5,3.15,8.5,21.5,32.24,0.0
2016,3,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,10.0,2.55,6.5,13.5,9.83,0.0
2016,3,22,6,30,146.0,20.0,2.6,7.0,27.0,15.68,0.0
2016,3,22,6,45,288.0,32.5,2.65,7.5,68.0,25.19,16.1
2016,3,22,7,0,430.0,45.0,2.7,8.0,109.0,33.79,24.72
2016,3,22,7,15,514.0,53.5,2.7,8.0,159.5,64.87,36.0
2016,3,22,7,30,598.0,62.0,2.7,8.0,210.0,112.72,66.23
2016,3,22,7,45,654.5,67.0,2.75,8.0,263.0,162.5,105.83
2016,3,22,8,0,711.0,72.0,2.8,8.0,316.0,218.38,154.55
2016,3,22,8,15,746.5,76.5,2.75,8.0,368.0,275.64,206.8
2016,3,22,8,30,782.0,81.0,2.7,8.0,420.0,334.01,259.99
2016,3,22,8,45,812.5,82.5,2.7,8.5,469.5,390.41,310.43
2016,3,22,9,0,843.0,84.0,2.7,9.0,519.0,448.74,361.1
2016,3,22,9,15,861.5,86.5,2.7,9.0,563.5,503.81,408.45
2016,3,22,9,30,880.0,89.0,2.7,9.0,608.0,559.54,454.93
2016,3,22,9,45,898.0,89.5,2.7,9.5,648.0,611.86,496.65
2016,3,22,10,0,916.0,90.0,2.7,10.0,688.0,663.56,536.65
2016,3,22,10,15,925.5,91.5,2.7,10.0,720.5,709.72,572.33
2016,3,22,10,30,935.0,93.0,2.7,10.0,753.0,754.03,604.2
2016,3,22,10,45,945.0,92.5,2.75,10.5,779.0,794.62,631.88
2016,3,22,11,0,955.0,92.0,2.8,11.0,805.0,832.92,657.65
2016,3,22,11,15,959.5,92.5,2.85,11.0,823.0,865.35,680.27
2016,3,22,11,30,964.0,93.0,2.9,11.0,841.0,894.8,700.77
2016,3,22,11,45,611.0,239.5,2.95,11.0,716.0,774.59,611.81
2016,3,22,12,0,258.0,386.0,3.0,11.0,591.0,626.0,492.87
2016,3,22,12,15,615.0,239.0,3.1,11.0,727.0,802.59,635.47
2016,3,22,12,30,972.0,92.0,3.2,11.0,863.0,967.83,754.35
2016,3,22,12,45,970.5,92.0,3.3,11.0,856.0,974.35,758.33
2016,3,22,13,0,969.0,92.0,3.4,11.0,849.0,977.16,761.33
2016,3,22,13,15,965.5,91.0,3.45,11.0,834.0,973.38,759.51
2016,3,22,13,30,962.0,90.0,3.5,11.0,819.0,965.92,755.3
2016,3,22,13,45,959.0,88.0,3.6,11.5,796.5,954.18,747.18
2016,3,22,14,0,956.0,86.0,3.7,12.0,774.0,938.86,736.66
2016,3,22,14,15,948.0,85.0,3.7,11.5,744.0,916.84,723.52
2016,3,22,14,30,940.0,84.0,3.7,11.0,714.0,891.63,708.1
2016,3,22,14,45,930.5,81.5,3.75,11.0,677.5,860.47,687.31
2016,3,22,15,0,921.0,79.0,3.8,11.0,641.0,826.51,664.36
2016,3,22,15,15,906.0,77.0,3.75,11.0,598.0,786.31,636.13
2016,3,22,15,30,891.0,75.0,3.7,11.0,555.0,744.11,606.17
2016,3,22,15,45,871.5,72.0,3.7,11.0,507.5,695.88,571.45
2016,3,22,16,0,852.0,69.0,3.7,11.0,460.0,646.52,535.21
2016,3,22,16,15,823.0,66.0,3.65,10.5,408.5,594.15,494.36
2016,3,22,16,30,794.0,63.0,3.6,10.0,357.0,538.16,449.4
2016,3,22,16,45,752.5,58.5,3.55,10.0,304.0,474.49,395.9
2016,3,22,17,0,711.0,54.0,3.5,10.0,251.0,413.03,342.48
2016,3,22,17,15,645.5,48.0,3.4,9.5,198.5,342.19,280.2
2016,3,22,17,30,580.0,42.0,3.3,9.0,146.0,276.83,220.73
2016,3,22,17,45,465.0,33.5,3.25,8.5,99.0,201.33,152.74
2016,3,22,18,0,350.0,25.0,3.2,8.0,52.0,135.28,86.9
2016,3,22,18,15,175.0,12.5,3.15,8.0,26.0,50.01,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,16.0,2.25,5.5,16.0,15.73,0.0
2016,3,23,6,30,0.0,32.0,2.2,6.0,32.0,28.26,6.84
2016,3,23,6,45,248.0,37.0,2.2,6.5,75.0,28.47,19.23
2016,3,23,7,0,496.0,42.0,2.2,7.0,118.0,30.68,22.1
2016,3,23,7,15,574.0,49.5,2.1,7.5,170.0,66.45,34.73
2016,3,23,7,30,652.0,57.0,2.0,8.0,222.0,116.56,66.9
2016,3,23,7,45,701.0,62.5,1.9,8.5,275.5,170.98,110.8
2016,3,23,8,0,750.0,68.0,1.8,9.0,329.0,228.27,160.7
2016,3,23,8,15,609.0,105.5,1.75,9.5,338.5,265.9,201.13
2016,3,23,8,30,468.0,143.0,1.7,10.0,348.0,288.58,226.51
2016,3,23,8,45,666.0,112.5,1.7,11.0,440.0,364.26,287.29
2016,3,23,9,0,864.0,82.0,1.7,12.0,532.0,459.43,363.31
2016,3,23,9,15,881.5,85.0,1.65,12.0,576.5,516.52,410.39
2016,3,23,9,30,899.0,88.0,1.6,12.0,621.0,572.26,455.12
2016,3,23,9,45,748.0,144.0,1.6,12.5,607.0,580.88,460.92
2016,3,23,10,0,597.0,200.0,1.6,13.0,593.0,575.57,455.14
2016,3,23,10,15,617.0,205.5,1.65,13.0,628.5,621.13,489.99
2016,3,23,10,30,637.0,211.0,1.7,13.0,664.0,666.61,523.75
2016,3,23,10,45,793.5,155.5,1.75,13.5,739.0,751.07,587.12
2016,3,23,11,0,950.0,100.0,1.8,14.0,814.0,840.63,647.9
2016,3,23,11,15,954.0,100.5,1.9,14.0,831.0,872.52,669.39
2016,3,23,11,30,958.0,101.0,2.0,14.0,848.0,901.41,689.45
2016,3,23,11,45,957.5,103.0,2.15,14.5,857.0,924.9,705.09
2016,3,23,12,0,957.0,105.0,2.3,15.0,866.0,944.97,718.48
2016,3,23,12,15,957.0,105.0,2.4,15.0,867.0,959.89,729.3
2016,3,23,12,30,957.0,105.0,2.5,15.0,868.0,971.25,737.88
2016,3,23,12,45,943.0,111.0,2.65,15.0,857.5,972.77,740.42
2016,3,23,13,0,929.0,117.0,2.8,15.0,847.0,970.61,740.62
2016,3,23,13,15,924.5,116.5,2.9,14.5,831.5,966.56,740.59
2016,3,23,13,30,920.0,116.0,3.0,14.0,816.0,958.99,738.25
2016,3,23,13,45,908.5,117.0,3.1,14.0,791.5,943.34,729.03
2016,3,23,14,0,897.0,118.0,3.2,14.0,767.0,924.5,717.67
2016,3,23,14,15,887.0,116.0,3.25,13.5,736.0,906.04,707.57
2016,3,23,14,30,877.0,114.0,3.3,13.0,705.0,879.19,691.46
2016,3,23,14,45,861.0,112.5,3.35,13.0,667.0,845.15,668.85
2016,3,23,15,0,845.0,111.0,3.4,13.0,629.0,808.81,644.43
2016,3,23,15,15,605.5,163.5,3.4,13.0,521.5,660.85,534.14
2016,3,23,15,30,366.0,216.0,3.4,13.0,414.0,511.23,415.86
2016,3,23,15,45,558.0,157.5,3.4,13.0,430.0,576.82,472.13
2016,3,23,16,0,750.0,99.0,3.4,13.0,446.0,621.17,509.56
2016,3,23,16,15,532.0,119.5,3.4,12.5,351.5,474.18,392.33
2016,3,23,16,30,314.0,140.0,3.4,12.0,257.0,341.38,283.6
2016,3,23,16,45,446.5,108.0,3.4,11.5,248.0,368.79,307.11
2016,3,23,17,0,579.0,76.0,3.4,11.0,239.0,377.65,312.74
2016,3,23,17,15,505.0,67.0,3.35,10.5,188.0,306.1,250.52
2016,3,23,17,30,431.0,58.0,3.3,10.0,137.0,241.08,192.66
2016,3,23,17,45,309.5,45.0,3.25,10.0,92.0,163.27,124.32
2016,3,23,18,0,188.0,32.0,3.2,10.0,47.0,100.0,65.81
2016,3,23,18,15,94.0,16.0,3.15,9.5,23.5,36.15,0.0
2016,3,23,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,6,15,77.0,11.0,2.6,7.5,15.5,10.81,0.0
2016,3,24,6,30,154.0,22.0,2.6,8.0,31.0,17.14,4.19
2016,3,24,6,45,249.5,38.5,2.65,8.5,70.5,29.55,20.17
2016,3,24,7,0,345.0,55.0,2.7,9.0,110.0,41.38,31.53
2016,3,24,7,15,424.5,66.5,2.7,9.5,159.0,75.94,46.4
2016,3,24,7,30,504.0,78.0,2.7,10.0,208.0,122.25,77.5
2016,3,24,7,45,533.5,92.5,2.75,10.5,257.0,171.35,117.82
2016,3,24,8,0,563.0,107.0,2.8,11.0,306.0,223.64,163.25
2016,3,24,8,15,603.5,114.5,2.8,11.0,356.5,275.37,209.04
2016,3,24,8,30,644.0,122.0,2.8,11.0,407.0,331.06,258.14
2016,3,24,8,45,666.5,130.5,2.8,11.5,454.0,384.3,304.37
2016,3,24,9,0,689.0,139.0,2.8,12.0,501.0,438.97,350.5
2016,3,24,9,15,712.0,144.0,2.75,12.0,545.0,491.66,394.44
2016,3,24,9,30,735.0,149.0,2.7,12.0,589.0,545.24,437.9
2016,3,24,9,45,766.5,145.5,2.7,12.5,630.5,596.08,477.7
2016,3,24,10,0,798.0,142.0,2.7,13.0,672.0,647.78,517.12
2016,3,24,10,15,810.5,145.0,2.7,13.0,704.5,693.56,551.88
2016,3,24,10,30,823.0,148.0,2.7,13.0,737.0,737.88,584.88
2016,3,24,10,45,824.5,153.5,2.75,13.5,760.5,775.0,610.57
2016,3,24,11,0,826.0,159.0,2.8,14.0,784.0,809.7,633.66
2016,3,24,11,15,831.5,160.5,2.85,14.0,801.5,841.04,655.42
2016,3,24,11,30,837.0,162.0,2.9,14.0,819.0,869.87,675.4
2016,3,24,11,45,841.5,162.0,2.95,14.5,828.5,893.65,690.57
2016,3,24,12,0,846.0,162.0,3.0,15.0,838.0,914.56,703.77
2016,3,24,12,15,846.5,161.5,3.05,15.0,839.0,928.42,713.47
2016,3,24,12,30,847.0,161.0,3.1,15.0,840.0,939.08,721.14
2016,3,24,12,45,878.5,142.0,3.15,15.0,841.0,955.08,732.66
2016,3,24,13,0,910.0,123.0,3.2,15.0,842.0,962.37,738.26
2016,3,24,13,15,906.0,122.0,3.25,15.0,826.5,958.2,736.16
2016,3,24,13,30,902.0,121.0,3.3,15.0,811.0,950.58,731.91
2016,3,24,13,45,892.0,121.5,3.35,15.5,787.5,935.8,721.46
2016,3,24,14,0,882.0,122.0,3.4,16.0,764.0,923.36,712.82
2016,3,24,14,15,872.5,120.0,3.45,15.5,733.5,900.06,699.27
2016,3,24,14,30,863.0,118.0,3.5,15.0,703.0,873.83,683.64
2016,3,24,14,45,839.5,120.0,3.6,15.0,664.5,837.66,659.78
2016,3,24,15,0,816.0,122.0,3.7,15.0,626.0,799.57,634.33
2016,3,24,15,15,798.0,118.5,3.75,14.5,583.0,758.18,607.03
2016,3,24,15,30,780.0,115.0,3.8,14.0,540.0,718.2,580.35
2016,3,24,15,45,758.0,109.5,3.85,14.0,493.5,668.97,544.59
2016,3,24,16,0,736.0,104.0,3.9,14.0,447.0,619.06,506.68
2016,3,24,16,15,703.0,98.0,3.95,13.5,396.5,561.38,462.5
2016,3,24,16,30,670.0,92.0,4.0,13.0,346.0,504.61,417.63
2016,3,24,16,45,639.5,82.0,4.05,12.5,295.5,446.0,369.8
2016,3,24,17,0,609.0,72.0,4.1,12.0,245.0,388.84,321.4
2016,3,24,17,15,541.0,63.5,4.05,11.5,194.0,318.86,260.63
