Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,30,473.0,55.0,4.0,11.0,143.0,254.82,203.36
2016,3,24,17,45,373.0,42.0,4.0,11.0,98.0,182.06,138.48
2016,3,24,18,0,273.0,29.0,4.0,11.0,53.0,120.12,79.97
2016,3,24,18,15,136.5,14.5,3.95,10.5,26.5,44.15,0.0
2016,3,24,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,91.0,12.5,4.0,7.0,18.0,12.29,0.0
2016,3,25,6,30,182.0,25.0,4.1,7.0,36.0,19.53,7.41
2016,3,25,6,45,324.0,36.0,4.25,7.5,80.0,27.55,18.62
2016,3,25,7,0,466.0,47.0,4.4,8.0,124.0,34.58,25.58
2016,3,25,7,15,542.0,55.0,4.45,8.5,175.0,74.52,40.83
2016,3,25,7,30,618.0,63.0,4.5,9.0,226.0,123.66,73.93
2016,3,25,7,45,675.0,67.0,4.6,9.5,279.5,174.45,115.29
2016,3,25,8,0,732.0,71.0,4.7,10.0,333.0,233.29,166.84
2016,3,25,8,15,765.0,75.0,4.7,10.5,385.0,288.86,217.7
2016,3,25,8,30,798.0,79.0,4.7,11.0,437.0,347.25,270.68
2016,3,25,8,45,821.5,82.0,4.7,11.5,485.5,403.44,321.05
2016,3,25,9,0,845.0,85.0,4.7,12.0,534.0,460.81,371.02
2016,3,25,9,15,863.0,88.0,4.65,12.0,578.5,516.31,418.73
2016,3,25,9,30,881.0,91.0,4.6,12.0,623.0,572.42,465.55
2016,3,25,9,45,888.5,95.5,4.6,12.5,660.5,622.56,505.66
2016,3,25,10,0,896.0,100.0,4.6,13.0,698.0,671.21,543.47
2016,3,25,10,15,905.5,102.0,4.55,13.5,730.5,717.04,577.96
2016,3,25,10,30,915.0,104.0,4.5,14.0,763.0,761.07,608.5
2016,3,25,10,45,920.5,105.5,4.5,14.5,787.5,799.6,634.68
2016,3,25,11,0,926.0,107.0,4.5,15.0,812.0,835.63,658.79
2016,3,25,11,15,929.5,108.0,4.45,15.0,828.5,866.86,680.18
2016,3,25,11,30,933.0,109.0,4.4,15.0,845.0,895.16,699.39
2016,3,25,11,45,937.0,108.0,4.35,15.5,854.0,918.74,713.83
2016,3,25,12,0,941.0,107.0,4.3,16.0,863.0,939.11,725.98
2016,3,25,12,15,940.5,107.0,4.3,16.0,863.5,953.21,735.6
2016,3,25,12,30,940.0,107.0,4.3,16.0,864.0,963.81,742.94
2016,3,25,12,45,942.0,104.0,4.35,16.0,857.0,969.93,747.77
2016,3,25,13,0,944.0,101.0,4.4,16.0,850.0,972.45,750.26
2016,3,25,13,15,939.5,100.5,4.45,16.0,834.0,968.12,748.13
2016,3,25,13,30,935.0,100.0,4.5,16.0,818.0,960.22,743.69
2016,3,25,13,45,927.5,99.0,4.55,16.0,794.5,945.58,734.62
2016,3,25,14,0,920.0,98.0,4.6,16.0,771.0,927.59,723.29
2016,3,25,14,15,911.0,96.5,4.65,15.5,740.0,904.52,709.76
2016,3,25,14,30,902.0,95.0,4.7,15.0,709.0,878.42,693.99
2016,3,25,14,45,884.5,95.0,4.8,15.0,671.0,844.09,671.11
2016,3,25,15,0,867.0,95.0,4.9,15.0,633.0,807.55,646.4
2016,3,25,15,15,850.5,92.5,4.95,14.5,590.5,771.69,622.85
2016,3,25,15,30,834.0,90.0,5.0,14.0,548.0,729.23,593.91
2016,3,25,15,45,808.0,87.5,5.05,14.0,500.0,678.56,557.06
2016,3,25,16,0,782.0,85.0,5.1,14.0,452.0,627.38,518.33
2016,3,25,16,15,750.5,81.0,5.1,13.5,401.5,570.91,474.27
2016,3,25,16,30,719.0,77.0,5.1,13.0,351.0,517.21,431.04
2016,3,25,16,45,674.0,71.5,5.1,12.5,299.0,453.67,378.41
2016,3,25,17,0,629.0,66.0,5.1,12.0,247.0,392.88,326.34
2016,3,25,17,15,561.5,58.5,5.1,11.5,196.0,323.18,265.34
2016,3,25,17,30,494.0,51.0,5.1,11.0,145.0,259.41,207.84
2016,3,25,17,45,387.5,40.5,5.1,11.0,99.5,185.9,142.0
2016,3,25,18,0,281.0,30.0,5.1,11.0,54.0,123.75,83.86
2016,3,25,18,15,140.5,15.0,5.05,10.5,27.0,53.08,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,10.5,3.15,9.5,20.5,10.32,0.0
2016,3,26,6,30,289.0,21.0,3.2,10.0,41.0,15.87,5.85
2016,3,26,6,45,404.5,30.5,3.25,10.5,84.5,22.18,13.79
2016,3,26,7,0,520.0,40.0,3.3,11.0,128.0,30.22,21.43
2016,3,26,7,15,587.5,46.5,3.25,11.0,178.5,74.38,38.0
2016,3,26,7,30,655.0,53.0,3.2,11.0,229.0,123.84,71.7
2016,3,26,7,45,698.0,57.5,3.2,11.5,280.0,174.65,113.66
2016,3,26,8,0,741.0,62.0,3.2,12.0,331.0,229.96,162.47
2016,3,26,8,15,771.0,65.5,3.2,12.5,381.5,284.75,212.25
2016,3,26,8,30,801.0,69.0,3.2,13.0,432.0,341.99,263.61
2016,3,26,8,45,822.0,71.5,3.25,13.5,479.0,398.51,313.47
2016,3,26,9,0,843.0,74.0,3.3,14.0,526.0,453.96,361.09
2016,3,26,9,15,859.0,76.5,3.35,14.0,568.5,507.47,406.52
2016,3,26,9,30,875.0,79.0,3.4,14.0,611.0,560.78,450.56
2016,3,26,9,45,886.5,80.5,3.45,14.5,648.5,609.94,489.4
2016,3,26,10,0,898.0,82.0,3.5,15.0,686.0,657.94,526.27
2016,3,26,10,15,906.5,83.5,3.55,15.0,717.0,702.51,559.93
2016,3,26,10,30,915.0,85.0,3.6,15.0,748.0,745.2,590.46
2016,3,26,10,45,915.0,89.5,3.65,15.5,771.0,782.46,615.66
2016,3,26,11,0,915.0,94.0,3.7,16.0,794.0,816.92,638.64
2016,3,26,11,15,919.0,95.0,3.75,16.0,811.0,848.09,660.36
2016,3,26,11,30,923.0,96.0,3.8,16.0,828.0,876.39,680.03
2016,3,26,11,45,913.5,103.5,3.85,16.0,834.5,896.83,694.17
2016,3,26,12,0,904.0,111.0,3.9,16.0,841.0,913.69,705.94
2016,3,26,12,15,904.5,111.0,3.9,16.0,842.0,928.09,715.82
2016,3,26,12,30,905.0,111.0,3.9,16.0,843.0,939.15,723.48
2016,3,26,12,45,716.5,205.0,3.9,16.0,782.0,882.32,683.61
2016,3,26,13,0,528.0,299.0,3.9,16.0,721.0,810.05,628.14
2016,3,26,13,15,681.0,220.0,3.9,15.5,753.0,870.85,678.43
2016,3,26,13,30,834.0,141.0,3.9,15.0,785.0,920.55,715.13
2016,3,26,13,45,826.5,139.5,3.9,15.0,762.5,906.37,705.46
2016,3,26,14,0,819.0,138.0,3.9,15.0,740.0,889.14,694.21
2016,3,26,14,15,809.0,136.0,3.85,15.0,710.5,866.25,678.74
2016,3,26,14,30,799.0,134.0,3.8,15.0,681.0,840.66,661.41
2016,3,26,14,45,582.5,197.5,3.8,15.0,585.0,711.77,566.64
2016,3,26,15,0,366.0,261.0,3.8,15.0,489.0,583.76,466.52
2016,3,26,15,15,380.0,238.0,3.75,14.5,461.0,559.4,450.82
2016,3,26,15,30,394.0,215.0,3.7,14.0,433.0,532.75,432.51
2016,3,26,15,45,386.5,196.0,3.65,14.0,394.5,493.09,402.43
2016,3,26,16,0,379.0,177.0,3.6,14.0,356.0,452.75,371.35
2016,3,26,16,15,439.0,145.0,3.55,13.5,330.5,447.49,369.16
2016,3,26,16,30,499.0,113.0,3.5,13.0,305.0,427.5,354.39
2016,3,26,16,45,459.0,103.5,3.5,13.0,260.0,372.57,308.64
2016,3,26,17,0,419.0,94.0,3.5,13.0,215.0,320.46,264.2
2016,3,26,17,15,372.5,79.0,3.4,12.5,171.0,262.39,214.16
2016,3,26,17,30,326.0,64.0,3.3,12.0,127.0,208.51,166.46
2016,3,26,17,45,241.5,48.5,3.25,11.5,87.5,145.98,111.68
2016,3,26,18,0,157.0,33.0,3.2,11.0,48.0,92.62,63.62
2016,3,26,18,15,78.5,16.5,3.15,11.0,24.0,40.7,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,13.0,3.35,8.0,22.0,12.78,0.0
2016,3,27,6,30,246.0,26.0,3.4,8.0,44.0,20.38,10.11
2016,3,27,6,45,368.0,37.5,3.45,8.5,89.5,28.31,19.43
2016,3,27,7,0,490.0,49.0,3.5,9.0,135.0,40.25,30.69
2016,3,27,7,15,563.0,56.5,3.55,9.0,187.0,81.94,44.96
2016,3,27,7,30,636.0,64.0,3.6,9.0,239.0,132.08,80.06
2016,3,27,7,45,684.0,69.5,3.65,9.5,292.0,184.08,123.36
2016,3,27,8,0,732.0,75.0,3.7,10.0,345.0,243.19,175.52
2016,3,27,8,15,765.0,79.5,3.8,10.5,397.5,299.45,226.7
2016,3,27,8,30,798.0,84.0,3.9,11.0,450.0,358.54,279.82
2016,3,27,8,45,819.0,88.5,4.0,11.5,498.5,415.31,330.17
2016,3,27,9,0,840.0,93.0,4.1,12.0,547.0,473.0,379.94
2016,3,27,9,15,858.0,96.0,4.1,12.0,592.0,528.35,427.0
2016,3,27,9,30,876.0,99.0,4.1,12.0,637.0,583.73,472.8
2016,3,27,9,45,887.0,102.5,4.2,12.0,675.5,635.15,514.73
2016,3,27,10,0,898.0,106.0,4.3,12.0,714.0,685.04,554.61
2016,3,27,10,15,745.0,171.5,4.35,12.0,691.5,684.06,551.86
2016,3,27,10,30,592.0,237.0,4.4,12.0,669.0,667.46,536.65
2016,3,27,10,45,563.0,258.5,4.45,12.5,679.5,690.03,552.26
2016,3,27,11,0,534.0,280.0,4.5,13.0,690.0,709.14,564.73
2016,3,27,11,15,735.0,199.0,4.5,13.0,777.0,811.36,645.64
2016,3,27,11,30,936.0,118.0,4.5,13.0,864.0,912.91,718.35
2016,3,27,11,45,932.5,122.0,4.5,13.0,872.0,935.16,733.19
2016,3,27,12,0,929.0,126.0,4.5,13.0,880.0,953.98,746.2
2016,3,27,12,15,735.5,215.0,4.55,13.0,813.0,895.21,704.3
2016,3,27,12,30,542.0,304.0,4.6,13.0,746.0,819.66,645.53
2016,3,27,12,45,456.5,333.5,4.65,13.0,703.0,778.09,613.51
2016,3,27,13,0,371.0,363.0,4.7,13.0,660.0,727.49,574.37
2016,3,27,13,15,471.5,317.5,4.75,13.0,687.5,780.56,617.79
2016,3,27,13,30,572.0,272.0,4.8,13.0,715.0,823.9,653.42
2016,3,27,13,45,578.5,258.5,4.9,13.0,696.0,812.12,646.15
2016,3,27,14,0,585.0,245.0,5.0,13.0,677.0,797.75,637.28
2016,3,27,14,15,560.5,240.0,5.0,12.5,640.5,762.83,612.87
2016,3,27,14,30,536.0,235.0,5.0,12.0,604.0,726.57,587.26
2016,3,27,14,45,457.5,247.0,5.0,11.5,550.5,662.63,538.57
2016,3,27,15,0,379.0,259.0,5.0,11.0,497.0,592.66,484.62
2016,3,27,15,15,378.0,239.5,4.95,10.5,463.5,560.15,461.28
2016,3,27,15,30,377.0,220.0,4.9,10.0,430.0,526.35,436.38
2016,3,27,15,45,353.5,204.0,4.9,10.0,387.5,479.32,399.28
2016,3,27,16,0,330.0,188.0,4.9,10.0,345.0,432.97,362.18
2016,3,27,16,15,356.5,161.5,4.9,9.5,314.5,407.01,342.7
2016,3,27,16,30,383.0,135.0,4.9,9.0,284.0,385.28,325.69
2016,3,27,16,45,341.5,123.5,4.9,9.0,242.5,332.6,280.77
2016,3,27,17,0,300.0,112.0,4.9,9.0,201.0,276.99,232.69
2016,3,27,17,15,263.0,93.0,4.95,8.5,160.0,225.07,187.22
2016,3,27,17,30,226.0,74.0,5.0,8.0,119.0,176.48,143.67
2016,3,27,17,45,174.0,54.5,5.05,8.0,82.5,125.8,97.96
2016,3,27,18,0,122.0,35.0,5.1,8.0,46.0,80.29,56.11
2016,3,27,18,15,61.0,17.5,5.1,8.0,23.0,35.58,0.0
2016,3,27,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,175.5,12.5,4.7,6.0,26.0,12.29,0.0
2016,3,28,6,30,351.0,25.0,4.7,6.0,52.0,19.14,9.84
2016,3,28,6,45,469.0,33.5,4.75,6.5,99.5,24.37,16.15
2016,3,28,7,0,587.0,42.0,4.8,7.0,147.0,39.96,23.45
2016,3,28,7,15,653.5,48.0,4.8,7.0,201.0,85.47,44.35
2016,3,28,7,30,720.0,54.0,4.8,7.0,255.0,138.69,82.59
2016,3,28,7,45,764.0,58.0,4.8,7.5,309.5,193.27,129.24
2016,3,28,8,0,808.0,62.0,4.8,8.0,364.0,252.4,182.83
2016,3,28,8,15,837.0,65.5,4.8,8.0,417.0,310.82,237.58
2016,3,28,8,30,866.0,69.0,4.8,8.0,470.0,373.43,295.44
2016,3,28,8,45,887.5,71.5,4.8,8.5,519.5,431.78,348.25
2016,3,28,9,0,909.0,74.0,4.8,9.0,569.0,490.92,400.17
2016,3,28,9,15,924.5,76.0,4.75,9.0,614.0,547.0,448.78
2016,3,28,9,30,940.0,78.0,4.7,9.0,659.0,602.68,495.66
2016,3,28,9,45,951.5,79.5,4.7,9.5,698.0,654.77,537.64
2016,3,28,10,0,963.0,81.0,4.7,10.0,737.0,705.53,577.37
2016,3,28,10,15,970.5,82.0,4.7,10.0,769.0,751.46,612.02
2016,3,28,10,30,978.0,83.0,4.7,10.0,801.0,795.25,643.87
2016,3,28,10,45,983.0,84.5,4.75,10.5,825.5,835.29,671.72
2016,3,28,11,0,988.0,86.0,4.8,11.0,850.0,872.61,697.34
2016,3,28,11,15,991.0,86.5,4.8,11.0,867.0,904.35,719.72
2016,3,28,11,30,994.0,87.0,4.8,11.0,884.0,932.91,739.77
2016,3,28,11,45,994.5,88.0,4.8,11.0,892.0,956.52,756.26
2016,3,28,12,0,995.0,89.0,4.8,11.0,900.0,976.6,770.3
2016,3,28,12,15,994.5,89.0,4.8,11.0,900.5,991.12,780.46
2016,3,28,12,30,994.0,89.0,4.8,11.0,901.0,1001.94,788.13
2016,3,28,12,45,977.0,96.5,4.8,11.0,889.0,1001.92,788.24
2016,3,28,13,0,960.0,104.0,4.8,11.0,877.0,998.09,785.86
2016,3,28,13,15,956.0,103.5,4.75,11.0,861.0,993.97,783.01
2016,3,28,13,30,952.0,103.0,4.7,11.0,845.0,986.22,777.73
2016,3,28,13,45,942.5,103.0,4.7,11.0,820.0,970.47,767.3
2016,3,28,14,0,933.0,103.0,4.7,11.0,795.0,951.38,754.6
2016,3,28,14,15,924.0,101.5,4.65,11.0,764.0,927.87,738.41
2016,3,28,14,30,915.0,100.0,4.6,11.0,733.0,901.3,720.07
2016,3,28,14,45,901.5,98.5,4.6,11.0,695.0,868.08,697.23
2016,3,28,15,0,888.0,97.0,4.6,11.0,657.0,832.39,672.47
2016,3,28,15,15,872.0,94.5,4.6,11.0,613.5,796.07,647.09
2016,3,28,15,30,856.0,92.0,4.6,11.0,570.0,753.04,616.38
2016,3,28,15,45,835.0,88.0,4.6,11.0,522.0,703.15,580.06
2016,3,28,16,0,814.0,84.0,4.6,11.0,474.0,652.34,542.07
2016,3,28,16,15,783.5,80.0,4.6,10.5,422.5,594.9,497.37
2016,3,28,16,30,753.0,76.0,4.6,10.0,371.0,537.98,451.69
2016,3,28,16,45,710.0,71.0,4.6,10.0,317.5,476.12,399.62
2016,3,28,17,0,667.0,66.0,4.6,10.0,264.0,414.85,346.51
2016,3,28,17,15,601.5,59.0,4.55,9.5,211.5,344.27,284.69
2016,3,28,17,30,536.0,52.0,4.5,9.0,159.0,279.35,226.0
2016,3,28,17,45,427.5,42.0,4.5,8.5,111.5,202.84,157.5
2016,3,28,18,0,319.0,32.0,4.5,8.0,64.0,137.78,97.72
2016,3,28,18,15,159.5,16.0,4.45,7.5,32.0,60.32,1.94
2016,3,28,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,190.0,12.5,2.4,5.5,28.5,12.29,0.0
2016,3,29,6,30,380.0,25.0,2.4,6.0,57.0,18.87,10.07
2016,3,29,6,45,496.5,33.0,2.4,6.5,105.5,25.8,17.54
2016,3,29,7,0,613.0,41.0,2.4,7.0,154.0,41.94,22.98
2016,3,29,7,15,676.0,46.5,2.35,7.5,208.0,88.54,45.35
2016,3,29,7,30,739.0,52.0,2.3,8.0,262.0,142.39,84.36
2016,3,29,7,45,780.5,55.5,2.25,8.5,316.5,197.28,131.21
2016,3,29,8,0,822.0,59.0,2.2,9.0,371.0,256.39,184.28
2016,3,29,8,15,849.5,62.5,2.15,9.5,423.5,317.38,239.75
2016,3,29,8,30,877.0,66.0,2.1,10.0,476.0,378.02,294.0
2016,3,29,8,45,895.5,68.5,2.05,10.5,525.0,435.72,344.52
2016,3,29,9,0,914.0,71.0,2.0,11.0,574.0,493.87,393.6
2016,3,29,9,15,928.0,73.0,1.9,11.0,618.0,549.4,439.43
2016,3,29,9,30,942.0,75.0,1.8,11.0,662.0,604.38,483.17
2016,3,29,9,45,951.0,77.5,1.7,11.5,700.0,655.98,521.85
2016,3,29,10,0,960.0,80.0,1.6,12.0,738.0,706.05,557.88
2016,3,29,10,15,967.0,81.5,1.55,12.0,770.0,751.97,589.53
2016,3,29,10,30,974.0,83.0,1.5,12.0,802.0,795.71,618.57
2016,3,29,10,45,977.5,84.5,1.45,12.5,826.0,834.4,642.49
2016,3,29,11,0,981.0,86.0,1.4,13.0,850.0,870.29,664.11
2016,3,29,11,15,984.0,87.0,1.4,13.0,866.5,902.28,684.75
2016,3,29,11,30,987.0,88.0,1.4,13.0,883.0,931.12,703.23
2016,3,29,11,45,987.0,89.0,1.4,13.0,891.0,954.06,717.79
2016,3,29,12,0,987.0,90.0,1.4,13.0,899.0,973.49,730.12
2016,3,29,12,15,986.5,90.0,1.45,13.0,899.0,987.82,740.02
2016,3,29,12,30,986.0,90.0,1.5,13.0,899.0,998.48,747.69
2016,3,29,12,45,980.0,92.0,1.6,13.5,890.5,1002.5,750.57
2016,3,29,13,0,974.0,94.0,1.7,14.0,882.0,1002.78,751.15
2016,3,29,13,15,970.0,93.0,1.75,14.0,865.5,997.96,749.16
2016,3,29,13,30,966.0,92.0,1.8,14.0,849.0,989.46,744.91
2016,3,29,13,45,956.5,93.0,1.9,14.0,824.5,974.53,737.15
2016,3,29,14,0,947.0,94.0,2.0,14.0,800.0,956.22,727.16
2016,3,29,14,15,938.0,92.5,2.05,13.5,768.5,932.35,714.12
2016,3,29,14,30,929.0,91.0,2.1,13.0,737.0,905.38,698.88
2016,3,29,14,45,913.0,91.0,2.15,13.0,698.0,871.28,677.28
2016,3,29,15,0,897.0,91.0,2.2,13.0,659.0,834.82,653.84
2016,3,29,15,15,881.0,88.5,2.25,12.5,615.5,793.44,627.76
2016,3,29,15,30,865.0,86.0,2.3,12.0,572.0,754.63,603.08
2016,3,29,15,45,838.0,84.5,2.35,12.0,523.0,702.92,567.22
2016,3,29,16,0,811.0,83.0,2.4,12.0,474.0,650.71,530.07
2016,3,29,16,15,780.5,79.0,2.35,11.5,422.5,593.32,486.75
2016,3,29,16,30,750.0,75.0,2.3,11.0,371.0,536.46,442.46
2016,3,29,16,45,701.0,71.5,2.3,11.0,317.0,473.04,390.72
2016,3,29,17,0,652.0,68.0,2.3,11.0,263.0,410.87,338.38
2016,3,29,17,15,586.5,61.0,2.25,10.5,211.0,340.89,278.57
2016,3,29,17,30,521.0,54.0,2.2,10.0,159.0,276.58,221.7
2016,3,29,17,45,409.0,44.0,2.2,9.5,111.5,199.44,154.01
2016,3,29,18,0,297.0,34.0,2.2,9.0,64.0,134.07,95.39
2016,3,29,18,15,148.5,17.0,2.15,8.5,32.0,59.59,9.44
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.5,16.0,1.05,7.0,27.0,12.49,0.0
2016,3,30,6,30,247.0,32.0,1.0,7.0,54.0,24.73,15.31
2016,3,30,6,45,360.0,43.5,0.95,7.5,99.5,32.96,23.97
2016,3,30,7,0,473.0,55.0,0.9,8.0,145.0,51.68,31.78
2016,3,30,7,15,542.0,63.0,0.85,8.5,196.5,93.37,53.92
2016,3,30,7,30,611.0,71.0,0.8,9.0,248.0,143.07,90.04
2016,3,30,7,45,659.0,76.5,0.8,10.0,300.5,194.17,132.39
2016,3,30,8,0,707.0,82.0,0.8,11.0,353.0,250.35,180.75
2016,3,30,8,15,501.5,137.0,0.8,11.0,342.5,278.93,213.83
2016,3,30,8,30,296.0,192.0,0.8,11.0,332.0,285.43,225.35
2016,3,30,8,45,239.5,221.5,0.8,11.5,342.0,307.17,243.96
2016,3,30,9,0,183.0,251.0,0.8,12.0,352.0,323.23,256.65
2016,3,30,9,15,171.5,272.5,0.85,12.0,373.5,348.74,276.64
2016,3,30,9,30,160.0,294.0,0.9,12.0,395.0,373.0,295.14
2016,3,30,9,45,340.5,267.0,0.95,12.5,497.5,467.98,369.34
2016,3,30,10,0,521.0,240.0,1.0,13.0,600.0,578.66,452.94
2016,3,30,10,15,711.0,175.0,1.1,13.0,689.5,671.69,524.0
2016,3,30,10,30,901.0,110.0,1.2,13.0,779.0,772.73,597.63
2016,3,30,10,45,907.5,111.5,1.3,13.0,803.5,811.3,623.62
2016,3,30,11,0,914.0,113.0,1.4,13.0,828.0,847.47,648.62
2016,3,30,11,15,694.5,217.0,1.45,13.0,767.0,802.94,616.77
2016,3,30,11,30,475.0,321.0,1.5,13.0,706.0,739.04,566.87
2016,3,30,11,45,483.0,323.0,1.55,13.5,717.5,761.1,582.52
2016,3,30,12,0,491.0,325.0,1.6,14.0,729.0,781.65,596.12
2016,3,30,12,15,709.0,220.5,1.65,14.0,804.5,883.1,672.29
2016,3,30,12,30,927.0,116.0,1.7,14.0,880.0,974.64,733.34
2016,3,30,12,45,926.5,115.0,1.75,14.0,873.0,980.22,736.78
2016,3,30,13,0,926.0,114.0,1.8,14.0,866.0,982.27,739.09
2016,3,30,13,15,922.0,113.0,1.85,13.5,850.0,977.54,738.42
2016,3,30,13,30,918.0,112.0,1.9,13.0,834.0,969.31,735.58
2016,3,30,13,45,912.5,110.5,1.95,13.0,811.0,955.73,727.9
2016,3,30,14,0,907.0,109.0,2.0,13.0,788.0,938.83,718.08
2016,3,30,14,15,898.0,107.0,2.05,13.0,757.0,915.06,703.6
2016,3,30,14,30,889.0,105.0,2.1,13.0,726.0,888.32,687.09
2016,3,30,14,45,877.0,103.0,2.15,13.0,689.0,856.26,666.76
2016,3,30,15,0,865.0,101.0,2.2,13.0,652.0,826.64,648.03
2016,3,30,15,15,848.5,98.5,2.25,12.5,609.0,785.61,622.03
2016,3,30,15,30,832.0,96.0,2.3,12.0,566.0,742.82,594.34
2016,3,30,15,45,809.0,92.5,2.35,12.0,518.5,692.78,559.62
2016,3,30,16,0,786.0,89.0,2.4,12.0,471.0,642.02,523.16
2016,3,30,16,15,756.0,85.0,2.4,11.5,420.0,585.87,480.95
2016,3,30,16,30,726.0,81.0,2.4,11.0,369.0,532.4,439.39
2016,3,30,16,45,683.0,75.5,2.45,10.5,316.5,469.06,388.65
2016,3,30,17,0,640.0,70.0,2.5,10.0,264.0,408.29,338.09
2016,3,30,17,15,576.0,63.0,2.45,9.5,212.5,339.44,278.93
2016,3,30,17,30,512.0,56.0,2.4,9.0,161.0,276.09,222.66
2016,3,30,17,45,410.0,45.5,2.4,9.0,114.0,202.04,156.82
2016,3,30,18,0,308.0,35.0,2.4,9.0,67.0,138.68,99.46
2016,3,30,18,15,154.0,17.5,2.3,8.5,33.5,62.06,16.29
2016,3,30,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,15.5,1.65,8.0,30.5,11.79,0.0
2016,3,31,6,30,318.0,31.0,1.7,8.0,61.0,23.99,14.88
2016,3,31,6,45,427.5,40.5,1.75,8.5,108.0,29.82,21.1
2016,3,31,7,0,537.0,50.0,1.8,9.0,155.0,50.75,28.45
2016,3,31,7,15,602.0,57.0,1.8,9.5,207.5,95.25,52.49
2016,3,31,7,30,667.0,64.0,1.8,10.0,260.0,147.19,90.94
2016,3,31,7,45,712.0,68.5,1.8,10.5,313.5,202.28,137.62
2016,3,31,8,0,757.0,73.0,1.8,11.0,367.0,259.65,188.25
2016,3,31,8,15,787.0,76.5,1.75,11.0,418.5,315.81,239.01
2016,3,31,8,30,817.0,80.0,1.7,11.0,470.0,374.38,290.98
2016,3,31,8,45,839.0,83.0,1.7,11.5,518.5,431.24,339.93
2016,3,31,9,0,861.0,86.0,1.7,12.0,567.0,489.05,387.99
2016,3,31,9,15,876.5,88.5,1.7,12.0,611.0,544.64,433.48
2016,3,31,9,30,892.0,91.0,1.7,12.0,655.0,598.59,476.37
2016,3,31,9,45,903.5,93.0,1.7,12.5,693.0,649.0,514.44
2016,3,31,10,0,915.0,95.0,1.7,13.0,731.0,698.19,550.44
2016,3,31,10,15,923.5,96.5,1.75,13.0,762.5,743.34,582.76
2016,3,31,10,30,932.0,98.0,1.8,13.0,794.0,786.54,612.58
2016,3,31,10,45,938.5,99.0,1.85,13.5,818.0,825.54,638.06
2016,3,31,11,0,945.0,100.0,1.9,14.0,842.0,862.04,661.59
2016,3,31,11,15,948.5,100.5,1.95,14.0,859.0,892.86,682.32
2016,3,31,11,30,952.0,101.0,2.0,14.0,876.0,920.66,701.04
2016,3,31,11,45,954.0,101.0,2.05,14.0,884.5,943.49,716.42
2016,3,31,12,0,956.0,101.0,2.1,14.0,893.0,962.99,729.69
2016,3,31,12,15,956.0,101.0,2.2,14.0,893.0,977.24,740.12
2016,3,31,12,30,956.0,101.0,2.3,14.0,893.0,987.95,748.34
2016,3,31,12,45,958.0,98.5,2.4,14.0,886.5,994.25,753.75
2016,3,31,13,0,960.0,96.0,2.5,14.0,880.0,996.91,756.87
2016,3,31,13,15,956.5,95.5,2.55,14.0,864.0,992.95,755.17
2016,3,31,13,30,953.0,95.0,2.6,14.0,848.0,985.37,751.2
2016,3,31,13,45,947.0,94.0,2.65,14.0,824.5,971.39,743.02
2016,3,31,14,0,941.0,93.0,2.7,14.0,801.0,953.98,732.61
2016,3,31,14,15,933.0,92.0,2.7,13.5,770.5,931.48,719.64
2016,3,31,14,30,925.0,91.0,2.7,13.0,740.0,905.86,704.51
2016,3,31,14,45,555.0,195.5,2.75,13.0,579.5,692.19,550.51
2016,3,31,15,0,185.0,300.0,2.8,13.0,419.0,473.44,377.78
2016,3,31,15,15,175.5,279.5,2.8,12.5,386.5,439.25,353.88
2016,3,31,15,30,166.0,259.0,2.8,12.0,354.0,405.02,328.56
2016,3,31,15,45,500.0,168.5,2.85,12.0,419.5,555.56,455.08
2016,3,31,16,0,834.0,78.0,2.9,12.0,485.0,663.57,543.34
2016,3,31,16,15,807.5,74.5,2.85,11.5,434.0,608.2,500.5
2016,3,31,16,30,781.0,71.0,2.8,11.0,383.0,552.97,457.34
2016,3,31,16,45,741.5,66.5,2.8,11.0,330.0,490.01,405.87
2016,3,31,17,0,702.0,62.0,2.8,11.0,277.0,429.11,354.37
2016,3,31,17,15,643.0,56.0,2.65,10.5,224.0,362.29,296.67
2016,3,31,17,30,584.0,50.0,2.5,10.0,171.0,298.62,239.86
2016,3,31,17,45,485.0,41.5,2.45,9.5,122.5,223.89,173.44
2016,3,31,18,0,386.0,33.0,2.4,9.0,74.0,159.47,114.74
2016,3,31,18,15,193.0,16.5,2.3,8.5,37.0,70.56,24.46
2016,3,31,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,182.5,15.0,2.05,7.5,33.0,11.14,0.0
2016,4,1,6,30,365.0,30.0,2.1,8.0,66.0,22.73,14.0
2016,4,1,6,45,466.5,39.5,2.15,8.5,114.0,28.64,20.09
2016,4,1,7,0,568.0,49.0,2.2,9.0,162.0,53.08,28.53
2016,4,1,7,15,629.5,55.0,2.15,9.5,215.0,98.43,53.64
2016,4,1,7,30,691.0,61.0,2.1,10.0,268.0,153.02,94.9
2016,4,1,7,45,731.0,66.0,2.1,10.5,321.0,206.67,140.95
2016,4,1,8,0,771.0,71.0,2.1,11.0,374.0,264.43,192.38
2016,4,1,8,15,799.5,74.5,2.05,11.0,425.5,320.97,243.7
2016,4,1,8,30,828.0,78.0,2.0,11.0,477.0,379.73,296.04
2016,4,1,8,45,849.0,80.5,1.95,11.5,525.5,436.28,344.8
2016,4,1,9,0,870.0,83.0,1.9,12.0,574.0,495.03,393.53
2016,4,1,9,15,885.5,85.5,1.85,12.0,617.5,549.71,438.22
2016,4,1,9,30,901.0,88.0,1.8,12.0,661.0,604.04,481.19
2016,4,1,9,45,912.0,89.5,1.75,12.5,699.0,654.01,518.63
2016,4,1,10,0,923.0,91.0,1.7,13.0,737.0,702.68,553.85
2016,4,1,10,15,931.5,92.5,1.65,13.0,768.5,748.07,585.07
2016,4,1,10,30,940.0,94.0,1.6,13.0,800.0,791.49,613.95
2016,4,1,10,45,945.5,95.5,1.55,13.5,824.0,830.42,638.11
2016,4,1,11,0,951.0,97.0,1.5,14.0,848.0,866.76,660.12
2016,4,1,11,15,954.5,97.5,1.5,14.0,864.5,897.66,680.05
2016,4,1,11,30,958.0,98.0,1.5,14.0,881.0,925.53,697.93
2016,4,1,11,45,960.0,98.5,1.5,14.0,890.0,948.9,712.82
2016,4,1,12,0,962.0,99.0,1.5,14.0,899.0,968.93,725.58
2016,4,1,12,15,962.0,99.0,1.55,14.0,899.5,983.18,735.39
2016,4,1,12,30,962.0,99.0,1.6,14.0,900.0,993.86,743.05
2016,4,1,12,45,959.5,99.0,1.65,14.0,892.0,998.61,746.98
2016,4,1,13,0,957.0,99.0,1.7,14.0,884.0,999.7,748.71
2016,4,1,13,15,953.5,98.5,1.75,14.0,868.0,995.69,747.24
2016,4,1,13,30,950.0,98.0,1.8,14.0,852.0,988.06,743.55
2016,4,1,13,45,943.5,97.5,1.9,14.0,828.5,974.14,736.45
2016,4,1,14,0,937.0,97.0,2.0,14.0,805.0,956.81,727.11
2016,4,1,14,15,929.0,95.5,2.05,13.5,774.0,933.77,714.63
2016,4,1,14,30,921.0,94.0,2.1,13.0,743.0,907.62,699.98
2016,4,1,14,45,909.0,92.5,2.2,13.0,705.5,875.16,680.01
2016,4,1,15,0,897.0,91.0,2.3,13.0,668.0,840.16,658.02
2016,4,1,15,15,882.0,88.5,2.3,12.5,625.0,799.34,631.92
2016,4,1,15,30,867.0,86.0,2.3,12.0,582.0,756.63,604.07
2016,4,1,15,45,846.0,83.5,2.3,12.0,534.5,712.15,573.37
2016,4,1,16,0,825.0,81.0,2.3,12.0,487.0,662.34,538.17
2016,4,1,16,15,797.5,77.5,2.25,11.5,435.5,606.62,496.55
2016,4,1,16,30,770.0,74.0,2.2,11.0,384.0,551.16,453.63
2016,4,1,16,45,730.0,69.5,2.2,11.0,331.0,488.31,402.78
2016,4,1,17,0,690.0,65.0,2.2,11.0,278.0,429.58,353.46
2016,4,1,17,15,630.5,58.5,2.15,10.5,225.5,360.6,294.71
2016,4,1,17,30,571.0,52.0,2.1,10.0,173.0,296.67,238.22
2016,4,1,17,45,472.5,43.0,2.05,9.5,124.0,222.03,172.23
2016,4,1,18,0,374.0,34.0,2.0,9.0,75.0,157.65,114.06
2016,4,1,18,15,187.0,17.0,1.95,8.5,37.5,70.45,28.89
2016,4,1,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,16.0,1.4,7.5,35.0,11.86,0.0
2016,4,2,6,30,360.0,32.0,1.3,8.0,70.0,24.33,15.57
2016,4,2,6,45,457.0,42.0,1.2,8.5,118.0,30.59,21.92
2016,4,2,7,0,554.0,52.0,1.1,9.0,166.0,57.67,31.57
2016,4,2,7,15,615.5,58.5,1.05,9.5,218.5,102.88,57.56
2016,4,2,7,30,677.0,65.0,1.0,10.0,271.0,155.11,97.09
2016,4,2,7,45,424.5,115.5,0.95,10.5,252.5,188.91,137.8
2016,4,2,8,0,172.0,166.0,0.9,11.0,234.0,197.08,154.81
2016,4,2,8,15,357.0,155.0,0.85,11.0,321.0,255.22,199.05
2016,4,2,8,30,542.0,144.0,0.8,11.0,408.0,335.96,262.82
2016,4,2,8,45,423.0,193.0,0.8,11.5,411.0,361.54,285.38
2016,4,2,9,0,304.0,242.0,0.8,12.0,414.0,374.58,296.19
2016,4,2,9,15,483.5,204.5,0.85,12.0,503.0,451.94,357.57
2016,4,2,9,30,663.0,167.0,0.9,12.0,592.0,545.66,430.32
2016,4,2,9,45,606.0,201.5,0.95,12.5,607.5,575.78,451.29
2016,4,2,10,0,549.0,236.0,1.0,13.0,623.0,598.65,466.71
2016,4,2,10,15,291.5,272.5,1.05,13.0,479.0,475.09,372.29
2016,4,2,10,30,34.0,309.0,1.1,13.0,335.0,327.81,255.8
2016,4,2,10,45,283.5,301.0,1.15,13.5,526.0,522.45,409.01
2016,4,2,11,0,533.0,293.0,1.2,14.0,717.0,731.13,560.92
2016,4,2,11,15,370.5,352.0,1.2,14.0,649.5,667.99,509.97
2016,4,2,11,30,208.0,411.0,1.2,14.0,582.0,594.8,453.69
2016,4,2,11,45,129.5,393.0,1.3,14.0,499.5,513.98,394.68
2016,4,2,12,0,51.0,375.0,1.4,14.0,417.0,422.96,326.25
2016,4,2,12,15,343.0,325.5,1.4,14.0,612.0,653.89,505.0
2016,4,2,12,30,635.0,276.0,1.4,14.0,807.0,886.19,670.54
2016,4,2,12,45,632.0,274.0,1.4,14.0,798.5,887.64,668.83
2016,4,2,13,0,629.0,272.0,1.4,14.0,790.0,886.45,668.33
2016,4,2,13,15,661.5,249.0,1.4,14.0,785.0,894.33,675.26
2016,4,2,13,30,694.0,226.0,1.4,14.0,780.0,898.88,679.52
2016,4,2,13,45,808.0,165.5,1.4,14.0,792.0,930.43,701.33
2016,4,2,14,0,922.0,105.0,1.4,14.0,804.0,953.96,717.47
2016,4,2,14,15,913.5,103.5,1.4,14.0,773.5,930.69,702.71
2016,4,2,14,30,905.0,102.0,1.4,14.0,743.0,904.39,686.52
2016,4,2,14,45,892.0,100.5,1.4,14.0,705.5,871.42,665.79
2016,4,2,15,0,879.0,99.0,1.4,14.0,668.0,836.02,643.32
2016,4,2,15,15,863.5,96.5,1.4,13.5,625.0,800.0,621.38
2016,4,2,15,30,848.0,94.0,1.4,13.0,582.0,757.28,594.34
2016,4,2,15,45,821.5,93.0,1.45,13.0,533.5,706.72,560.61
2016,4,2,16,0,795.0,92.0,1.5,13.0,485.0,655.66,525.45
2016,4,2,16,15,765.5,88.0,1.5,12.5,434.0,599.21,484.31
2016,4,2,16,30,736.0,84.0,1.5,12.0,383.0,545.44,443.74
2016,4,2,16,45,689.5,79.5,1.55,12.0,329.5,480.57,392.47
2016,4,2,17,0,643.0,75.0,1.6,12.0,276.0,418.55,341.68
2016,4,2,17,15,582.0,67.5,1.6,11.5,223.5,349.92,284.25
2016,4,2,17,30,521.0,60.0,1.6,11.0,171.0,286.48,229.14
2016,4,2,17,45,421.0,49.5,1.6,10.5,123.0,212.01,164.3
2016,4,2,18,0,321.0,39.0,1.6,10.0,75.0,147.89,107.51
2016,4,2,18,15,160.5,19.5,1.6,9.5,37.5,67.87,31.31
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,6,15,176.5,18.0,1.65,7.5,37.0,13.49,2.38
2016,4,3,6,30,353.0,36.0,1.6,8.0,74.0,27.86,18.79
2016,4,3,6,45,453.0,45.5,1.55,8.5,123.0,33.47,24.54
2016,4,3,7,0,553.0,55.0,1.5,9.0,172.0,62.65,34.73
2016,4,3,7,15,615.0,62.0,1.45,9.5,225.5,108.51,62.04
2016,4,3,7,30,677.0,69.0,1.4,10.0,279.0,161.47,102.64
2016,4,3,7,45,721.0,74.0,1.35,10.5,333.0,215.69,149.06
2016,4,3,8,0,765.0,79.0,1.3,11.0,387.0,276.5,202.35
2016,4,3,8,15,430.0,146.0,1.25,11.0,323.5,272.0,211.47
2016,4,3,8,30,95.0,213.0,1.2,11.0,260.0,235.49,188.84
2016,4,3,8,45,62.5,218.5,1.2,11.5,251.0,233.49,187.32
2016,4,3,9,0,30.0,224.0,1.2,12.0,242.0,227.73,182.1
2016,4,3,9,15,112.5,263.0,1.2,12.0,335.0,311.06,248.42
2016,4,3,9,30,195.0,302.0,1.2,12.0,428.0,403.02,319.72
2016,4,3,9,45,359.5,274.5,1.25,12.5,523.0,491.63,388.44
2016,4,3,10,0,524.0,247.0,1.3,13.0,618.0,594.39,466.25
2016,4,3,10,15,588.5,237.0,1.3,13.0,670.0,653.92,509.89
2016,4,3,10,30,653.0,227.0,1.3,13.0,722.0,717.74,556.15
2016,4,3,10,45,797.0,170.0,1.35,13.5,793.5,797.14,613.32
2016,4,3,11,0,941.0,113.0,1.4,14.0,865.0,880.62,668.35
2016,4,3,11,15,945.0,114.0,1.45,14.0,881.5,912.13,688.63
2016,4,3,11,30,949.0,115.0,1.5,14.0,898.0,940.67,707.55
2016,4,3,11,45,940.5,121.5,1.6,14.0,904.0,960.67,721.58
2016,4,3,12,0,932.0,128.0,1.7,14.0,910.0,977.04,733.39
2016,4,3,12,15,932.0,128.0,1.75,14.0,910.0,990.91,742.99
2016,4,3,12,30,932.0,128.0,1.8,14.0,910.0,1001.32,750.46
2016,4,3,12,45,927.5,128.5,1.9,14.0,901.0,1004.56,754.04
2016,4,3,13,0,923.0,129.0,2.0,14.0,892.0,1004.24,755.45
2016,4,3,13,15,918.5,128.0,2.05,14.0,875.5,998.84,752.97
2016,4,3,13,30,914.0,127.0,2.1,14.0,859.0,989.96,748.34
2016,4,3,13,45,906.5,126.0,2.2,14.0,834.5,974.9,740.26
2016,4,3,14,0,899.0,125.0,2.3,14.0,810.0,956.6,730.03
2016,4,3,14,15,889.5,123.0,2.35,13.5,778.5,937.87,720.33
2016,4,3,14,30,880.0,121.0,2.4,13.0,747.0,910.55,704.65
2016,4,3,14,45,861.5,121.0,2.45,13.0,707.5,875.0,681.83
2016,4,3,15,0,843.0,121.0,2.5,13.0,668.0,837.32,657.34
2016,4,3,15,15,825.0,118.0,2.5,13.0,624.5,794.9,628.79
2016,4,3,15,30,807.0,115.0,2.5,13.0,581.0,750.87,598.76
2016,4,3,15,45,721.5,117.5,2.55,13.0,508.5,665.64,537.51
2016,4,3,16,0,636.0,120.0,2.6,13.0,436.0,581.89,474.09
2016,4,3,16,15,582.0,118.5,2.6,12.5,384.5,518.86,426.04
2016,4,3,16,30,528.0,117.0,2.6,12.0,333.0,455.65,376.42
2016,4,3,16,45,546.5,104.5,2.6,11.5,301.5,430.26,356.17
2016,4,3,17,0,565.0,92.0,2.6,11.0,270.0,398.83,329.61
2016,4,3,17,15,500.0,82.0,2.55,10.5,218.5,329.23,270.49
2016,4,3,17,30,435.0,72.0,2.5,10.0,167.0,264.6,214.09
2016,4,3,17,45,343.5,58.0,2.5,10.0,120.0,194.29,152.15
2016,4,3,18,0,252.0,44.0,2.5,10.0,73.0,133.79,98.43
2016,4,3,18,15,126.0,22.0,2.45,10.0,36.5,61.99,31.07
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
