Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.0,19.0,3.75,8.0,39.5,14.2,3.96
2016,4,4,6,30,358.0,38.0,3.8,8.0,79.0,29.47,20.29
2016,4,4,6,45,461.5,48.0,3.85,8.5,129.0,35.45,26.33
2016,4,4,7,0,565.0,58.0,3.9,9.0,179.0,68.16,38.09
2016,4,4,7,15,627.5,64.5,3.95,9.0,233.5,114.53,66.56
2016,4,4,7,30,690.0,71.0,4.0,9.0,288.0,168.06,108.57
2016,4,4,7,45,727.5,77.5,4.1,9.5,342.0,223.14,156.95
2016,4,4,8,0,765.0,84.0,4.2,10.0,396.0,284.22,211.93
2016,4,4,8,15,794.0,88.0,4.2,10.5,448.0,341.29,263.81
2016,4,4,8,30,823.0,92.0,4.2,11.0,500.0,400.65,316.68
2016,4,4,8,45,843.0,95.5,4.2,11.5,549.0,457.61,366.39
2016,4,4,9,0,863.0,99.0,4.2,12.0,598.0,515.31,415.16
2016,4,4,9,15,879.0,101.5,4.1,12.0,641.5,570.33,460.87
2016,4,4,9,30,895.0,104.0,4.0,12.0,685.0,625.1,505.14
2016,4,4,9,45,907.5,105.5,3.9,12.5,723.5,676.23,544.44
2016,4,4,10,0,920.0,107.0,3.8,13.0,762.0,725.72,581.31
2016,4,4,10,15,928.0,108.5,3.75,13.5,793.5,770.59,612.41
2016,4,4,10,30,936.0,110.0,3.7,14.0,825.0,813.46,641.09
2016,4,4,10,45,940.0,112.0,3.65,14.5,848.5,851.48,665.88
2016,4,4,11,0,944.0,114.0,3.6,15.0,872.0,886.84,688.49
2016,4,4,11,15,947.0,115.0,3.5,15.0,888.0,917.53,708.61
2016,4,4,11,30,950.0,116.0,3.4,15.0,904.0,945.18,726.5
2016,4,4,11,45,946.0,119.5,3.35,15.0,910.5,966.03,739.99
2016,4,4,12,0,942.0,123.0,3.3,15.0,917.0,983.38,751.15
2016,4,4,12,15,941.0,123.0,3.35,15.0,916.5,996.36,760.2
2016,4,4,12,30,940.0,123.0,3.4,15.0,916.0,1005.83,767.01
2016,4,4,12,45,938.5,122.0,3.45,15.5,907.5,1010.24,769.09
2016,4,4,13,0,937.0,121.0,3.5,16.0,899.0,1011.07,768.9
2016,4,4,13,15,932.0,120.5,3.75,15.5,882.0,1005.58,768.9
2016,4,4,13,30,927.0,120.0,4.0,15.0,865.0,996.58,766.5
2016,4,4,13,45,917.5,120.0,4.25,15.0,840.0,980.52,757.73
2016,4,4,14,0,908.0,120.0,4.5,15.0,815.0,961.22,747.36
2016,4,4,14,15,898.5,118.0,4.65,14.5,783.0,936.68,733.82
2016,4,4,14,30,889.0,116.0,4.8,14.0,751.0,914.57,721.87
2016,4,4,14,45,880.0,112.0,5.0,14.0,713.5,882.4,701.36
2016,4,4,15,0,871.0,108.0,5.2,14.0,676.0,847.58,678.61
2016,4,4,15,15,854.5,105.0,5.15,13.5,632.5,805.46,650.0
2016,4,4,15,30,838.0,102.0,5.1,13.0,589.0,761.58,619.73
2016,4,4,15,45,817.5,97.5,5.1,13.0,540.5,711.65,583.48
2016,4,4,16,0,797.0,93.0,5.1,13.0,492.0,660.82,545.81
2016,4,4,16,15,766.5,89.0,4.95,12.5,440.5,603.5,501.11
2016,4,4,16,30,736.0,85.0,4.8,12.0,389.0,548.94,457.39
2016,4,4,16,45,692.5,79.5,4.7,12.0,335.0,484.4,403.75
2016,4,4,17,0,649.0,74.0,4.6,12.0,281.0,422.47,350.87
2016,4,4,17,15,587.0,67.0,4.5,11.5,228.5,353.45,291.35
2016,4,4,17,30,525.0,60.0,4.4,11.0,176.0,289.73,234.69
2016,4,4,17,45,434.5,49.5,4.3,10.5,128.0,218.05,170.85
2016,4,4,18,0,344.0,39.0,4.2,10.0,80.0,155.72,114.64
2016,4,4,18,15,194.5,24.5,4.15,10.0,45.5,82.05,44.77
2016,4,4,18,30,45.0,10.0,4.1,10.0,11.0,18.1,0.0
2016,4,4,18,45,22.5,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,5,5,45,33.5,5.0,2.35,6.5,5.5,0.0,0.0
2016,4,5,6,0,67.0,10.0,2.2,7.0,11.0,9.83,0.0
2016,4,5,6,15,228.0,23.5,2.15,7.5,47.0,18.21,7.76
2016,4,5,6,30,389.0,37.0,2.1,8.0,83.0,28.16,19.27
2016,4,5,6,45,485.5,45.5,2.05,9.0,132.5,32.85,24.01
2016,4,5,7,0,582.0,54.0,2.0,10.0,182.0,67.68,36.05
2016,4,5,7,15,640.0,60.0,1.95,10.5,235.5,114.37,65.15
2016,4,5,7,30,698.0,66.0,1.9,11.0,289.0,170.01,108.87
2016,4,5,7,45,733.0,71.5,1.9,11.5,341.5,223.93,155.83
2016,4,5,8,0,768.0,77.0,1.9,12.0,394.0,281.37,206.95
2016,4,5,8,15,795.5,80.5,1.95,12.5,445.5,337.68,257.21
2016,4,5,8,30,823.0,84.0,2.0,13.0,497.0,396.09,308.14
2016,4,5,8,45,840.0,88.0,2.05,13.5,544.0,452.18,355.93
2016,4,5,9,0,857.0,92.0,2.1,14.0,591.0,508.7,402.48
2016,4,5,9,15,872.0,94.5,2.05,14.5,634.0,563.79,446.01
2016,4,5,9,30,887.0,97.0,2.0,15.0,677.0,617.19,486.75
2016,4,5,9,45,896.5,99.5,2.0,15.5,714.0,666.47,523.35
2016,4,5,10,0,906.0,102.0,2.0,16.0,751.0,714.37,557.85
2016,4,5,10,15,914.0,103.5,1.9,16.0,782.0,758.59,587.42
2016,4,5,10,30,922.0,105.0,1.8,16.0,813.0,800.84,614.88
2016,4,5,10,45,927.5,106.5,1.75,16.5,836.5,838.96,638.33
2016,4,5,11,0,933.0,108.0,1.7,17.0,860.0,874.55,659.71
2016,4,5,11,15,936.5,108.5,1.65,17.0,875.5,904.73,678.44
2016,4,5,11,30,940.0,109.0,1.6,17.0,891.0,931.94,695.1
2016,4,5,11,45,942.0,109.0,1.55,17.5,899.0,954.2,707.11
2016,4,5,12,0,944.0,109.0,1.5,18.0,907.0,973.17,716.94
2016,4,5,12,15,943.5,108.5,1.5,18.0,907.0,985.94,724.91
2016,4,5,12,30,943.0,108.0,1.5,18.0,907.0,995.2,730.79
2016,4,5,12,45,942.5,106.5,1.5,18.5,899.0,999.85,732.48
2016,4,5,13,0,942.0,105.0,1.5,19.0,891.0,1000.92,732.06
2016,4,5,13,15,938.0,104.5,1.5,18.5,874.5,996.19,730.86
2016,4,5,13,30,934.0,104.0,1.5,18.0,858.0,987.91,727.56
2016,4,5,13,45,928.0,102.5,1.55,18.0,834.0,973.24,719.64
2016,4,5,14,0,922.0,101.0,1.6,18.0,810.0,955.21,709.62
2016,4,5,14,15,913.5,99.5,1.6,18.0,779.0,931.69,695.36
2016,4,5,14,30,905.0,98.0,1.6,18.0,748.0,905.17,679.15
2016,4,5,14,45,893.0,96.5,1.65,18.0,710.0,872.82,659.6
2016,4,5,15,0,881.0,95.0,1.7,18.0,672.0,837.99,638.2
2016,4,5,15,15,866.0,92.5,1.75,18.0,629.0,797.41,612.55
2016,4,5,15,30,851.0,90.0,1.8,18.0,586.0,759.42,588.38
2016,4,5,15,45,829.5,87.0,1.85,18.0,538.5,709.93,555.53
2016,4,5,16,0,808.0,84.0,1.9,18.0,491.0,659.61,521.47
2016,4,5,16,15,780.5,80.5,1.9,17.5,440.0,604.32,481.92
2016,4,5,16,30,753.0,77.0,1.9,17.0,389.0,549.35,440.97
2016,4,5,16,45,712.5,72.5,1.95,16.5,336.5,486.69,392.73
2016,4,5,17,0,672.0,68.0,2.0,16.0,284.0,428.24,345.85
2016,4,5,17,15,614.0,61.5,2.0,15.0,231.5,360.42,290.18
2016,4,5,17,30,556.0,55.0,2.0,14.0,179.0,297.51,236.4
2016,4,5,17,45,462.0,46.0,2.05,13.5,130.5,224.53,173.09
2016,4,5,18,0,368.0,37.0,2.1,13.0,82.0,161.28,117.25
2016,4,5,18,15,219.0,23.5,2.05,12.5,46.5,88.54,50.15
2016,4,5,18,30,70.0,10.0,2.0,12.0,11.0,22.8,0.0
2016,4,5,18,45,35.0,5.0,1.95,12.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,1.55,10.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,1.6,11.0,13.0,10.81,0.0
2016,4,6,6,15,247.0,24.0,1.65,11.5,50.0,18.42,8.47
2016,4,6,6,30,403.0,37.0,1.7,12.0,87.0,27.84,18.74
2016,4,6,6,45,494.5,46.0,1.75,12.5,137.0,33.0,23.83
2016,4,6,7,0,586.0,55.0,1.8,13.0,187.0,71.15,37.49
2016,4,6,7,15,644.5,61.5,1.75,13.0,241.0,118.77,67.78
2016,4,6,7,30,703.0,68.0,1.7,13.0,295.0,173.03,110.44
2016,4,6,7,45,741.5,73.0,1.7,13.5,349.5,230.08,159.59
2016,4,6,8,0,780.0,78.0,1.7,14.0,404.0,288.6,211.04
2016,4,6,8,15,807.5,82.0,1.65,14.5,456.0,346.1,261.56
2016,4,6,8,30,835.0,86.0,1.6,15.0,508.0,405.68,312.48
2016,4,6,8,45,855.0,89.0,1.6,16.0,556.5,462.79,359.43
2016,4,6,9,0,875.0,92.0,1.6,17.0,605.0,520.58,405.07
2016,4,6,9,15,890.0,94.5,1.6,17.5,649.0,576.56,448.36
2016,4,6,9,30,905.0,97.0,1.6,18.0,693.0,630.79,488.91
2016,4,6,9,45,916.5,99.0,1.65,18.5,731.0,681.62,526.04
2016,4,6,10,0,928.0,101.0,1.7,19.0,769.0,731.17,561.15
2016,4,6,10,15,936.0,102.5,1.7,19.0,800.5,776.21,591.09
2016,4,6,10,30,944.0,104.0,1.7,19.0,832.0,819.22,619.3
2016,4,6,10,45,950.0,105.0,1.7,19.5,856.0,857.91,643.09
2016,4,6,11,0,956.0,106.0,1.7,20.0,880.0,894.03,664.9
2016,4,6,11,15,959.0,106.5,1.7,20.0,896.0,924.34,683.97
2016,4,6,11,30,962.0,107.0,1.7,20.0,912.0,951.58,701.03
2016,4,6,11,45,963.5,107.5,1.7,20.5,920.0,974.27,713.78
2016,4,6,12,0,965.0,108.0,1.7,21.0,928.0,993.59,724.39
2016,4,6,12,15,964.5,108.0,1.65,21.0,927.5,1007.09,732.03
2016,4,6,12,30,964.0,108.0,1.6,21.0,927.0,1017.0,737.51
2016,4,6,12,45,965.5,105.5,1.6,21.5,919.5,1022.54,739.68
2016,4,6,13,0,967.0,103.0,1.6,22.0,912.0,1024.41,739.71
2016,4,6,13,15,962.5,102.0,1.5,22.0,895.0,1018.55,734.91
2016,4,6,13,30,958.0,101.0,1.4,22.0,878.0,1009.06,728.0
2016,4,6,13,45,950.5,100.5,1.35,22.5,853.0,993.77,717.02
2016,4,6,14,0,943.0,100.0,1.3,23.0,828.0,975.09,704.1
2016,4,6,14,15,934.5,98.5,1.2,23.0,796.5,951.16,688.53
2016,4,6,14,30,926.0,97.0,1.1,23.0,765.0,924.16,671.1
2016,4,6,14,45,913.0,96.0,1.05,23.5,726.5,890.94,649.28
2016,4,6,15,0,900.0,95.0,1.0,24.0,688.0,855.25,625.93
2016,4,6,15,15,884.5,92.5,0.9,24.0,644.0,813.63,599.1
2016,4,6,15,30,869.0,90.0,0.8,24.0,600.0,774.59,573.85
2016,4,6,15,45,846.5,87.5,0.7,24.0,551.5,724.22,540.75
2016,4,6,16,0,824.0,85.0,0.6,24.0,503.0,673.05,506.79
2016,4,6,16,15,792.0,75.5,0.5,23.5,443.5,607.33,461.79
2016,4,6,16,30,760.0,66.0,0.4,23.0,384.0,542.25,415.58
2016,4,6,16,45,693.5,71.5,0.35,22.5,332.0,476.11,366.93
2016,4,6,17,0,627.0,77.0,0.3,22.0,280.0,416.62,321.51
2016,4,6,17,15,569.0,69.5,0.3,21.5,229.0,349.76,269.51
2016,4,6,17,30,511.0,62.0,0.3,21.0,178.0,287.81,219.37
2016,4,6,17,45,422.5,51.0,0.3,20.5,130.5,216.74,161.03
2016,4,6,18,0,334.0,40.0,0.3,20.0,83.0,154.83,109.16
2016,4,6,18,15,167.0,26.5,0.25,20.0,48.0,79.25,45.13
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.0,1.45,9.5,3.0,0.0,0.0
2016,4,7,6,0,0.0,6.0,1.4,10.0,6.0,5.9,0.0
2016,4,7,6,15,0.0,23.5,1.45,10.5,23.5,22.58,12.38
2016,4,7,6,30,0.0,41.0,1.5,11.0,41.0,38.58,28.34
2016,4,7,6,45,10.5,62.5,1.55,11.5,65.0,57.62,45.91
2016,4,7,7,0,21.0,84.0,1.6,12.0,89.0,76.56,59.3
2016,4,7,7,15,29.0,105.5,1.6,12.0,114.5,98.83,77.73
2016,4,7,7,30,37.0,127.0,1.6,12.0,140.0,122.31,97.09
2016,4,7,7,45,45.0,148.5,1.6,12.5,166.0,146.92,117.08
2016,4,7,8,0,53.0,170.0,1.6,13.0,192.0,172.6,137.77
2016,4,7,8,15,98.5,198.0,1.55,13.0,245.5,217.72,173.6
2016,4,7,8,30,144.0,226.0,1.5,13.0,299.0,266.85,212.59
2016,4,7,8,45,148.5,248.5,1.5,13.5,330.5,299.31,237.97
2016,4,7,9,0,153.0,271.0,1.5,14.0,362.0,332.21,263.24
2016,4,7,9,15,110.5,283.0,1.45,14.0,351.5,330.17,261.03
2016,4,7,9,30,68.0,295.0,1.4,14.0,341.0,323.28,254.76
2016,4,7,9,45,70.0,313.5,1.4,14.5,362.5,346.9,272.12
2016,4,7,10,0,72.0,332.0,1.4,15.0,384.0,370.7,289.2
2016,4,7,10,15,77.5,349.5,1.35,15.0,408.0,396.19,307.87
2016,4,7,10,30,83.0,367.0,1.3,15.0,432.0,422.07,326.61
2016,4,7,10,45,172.5,382.0,1.3,15.0,521.5,515.44,397.3
2016,4,7,11,0,262.0,397.0,1.3,15.0,611.0,615.43,470.32
2016,4,7,11,15,238.0,409.5,1.3,14.5,606.5,613.51,468.0
2016,4,7,11,30,214.0,422.0,1.3,14.0,602.0,613.4,467.85
2016,4,7,11,45,216.5,423.5,1.3,14.0,607.0,624.08,475.43
2016,4,7,12,0,219.0,425.0,1.3,14.0,612.0,634.02,482.4
2016,4,7,12,15,167.5,426.0,1.3,14.0,569.0,592.66,451.4
2016,4,7,12,30,116.0,427.0,1.3,14.0,526.0,549.4,419.12
2016,4,7,12,45,91.5,410.5,1.3,14.0,488.5,504.07,386.24
2016,4,7,13,0,67.0,394.0,1.3,14.0,451.0,465.28,357.65
2016,4,7,13,15,77.0,393.0,1.3,14.0,457.0,475.05,365.74
2016,4,7,13,30,87.0,392.0,1.3,14.0,463.0,484.49,373.27
2016,4,7,13,45,53.5,336.0,1.35,14.0,379.0,394.03,305.89
2016,4,7,14,0,20.0,280.0,1.4,14.0,295.0,296.09,231.41
2016,4,7,14,15,52.0,308.5,1.35,13.5,347.0,364.0,285.82
2016,4,7,14,30,84.0,337.0,1.3,13.0,399.0,423.43,332.21
2016,4,7,14,45,74.5,315.5,1.3,13.0,368.0,391.36,307.93
2016,4,7,15,0,65.0,294.0,1.3,13.0,337.0,359.43,284.16
2016,4,7,15,15,86.0,280.5,1.25,12.5,334.0,361.04,287.39
2016,4,7,15,30,107.0,267.0,1.2,12.0,331.0,361.1,289.18
2016,4,7,15,45,111.5,245.5,1.2,12.0,307.0,338.41,272.42
2016,4,7,16,0,116.0,224.0,1.2,12.0,283.0,322.42,260.78
2016,4,7,16,15,63.0,185.5,1.15,11.5,217.0,234.37,190.44
2016,4,7,16,30,10.0,147.0,1.1,11.0,151.0,153.0,123.79
2016,4,7,16,45,5.0,128.5,1.1,11.0,130.5,131.27,106.19
2016,4,7,17,0,0.0,110.0,1.1,11.0,110.0,109.98,88.52
2016,4,7,17,15,0.0,89.5,1.05,10.5,89.5,89.28,71.23
2016,4,7,17,30,0.0,69.0,1.0,10.0,69.0,68.5,53.48
2016,4,7,17,45,0.0,50.5,0.95,10.0,50.5,49.79,37.09
2016,4,7,18,0,0.0,32.0,0.9,10.0,32.0,30.92,20.43
2016,4,7,18,15,0.0,18.5,0.85,10.0,18.5,17.86,7.81
2016,4,7,18,30,0.0,5.0,0.8,10.0,5.0,4.91,0.0
2016,4,7,18,45,0.0,2.5,0.75,10.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.75,9.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,4,8,6,15,37.5,29.5,0.85,10.0,35.0,26.02,15.73
2016,4,8,6,30,75.0,48.0,0.9,10.0,59.0,41.3,30.99
2016,4,8,6,45,103.5,70.0,0.95,10.5,91.0,58.7,47.13
2016,4,8,7,0,132.0,92.0,1.0,11.0,123.0,86.85,64.57
2016,4,8,7,15,155.0,112.0,0.95,11.0,157.5,116.48,87.33
2016,4,8,7,30,178.0,132.0,0.9,11.0,192.0,148.91,113.51
2016,4,8,7,45,130.5,155.0,0.9,11.5,203.0,170.37,133.53
2016,4,8,8,0,83.0,178.0,0.9,12.0,214.0,188.44,149.96
2016,4,8,8,15,56.0,188.0,0.85,12.0,213.5,194.82,155.72
2016,4,8,8,30,29.0,198.0,0.8,12.0,213.0,197.96,158.34
2016,4,8,8,45,109.0,235.5,0.8,12.5,299.0,270.37,215.25
2016,4,8,9,0,189.0,273.0,0.8,13.0,385.0,352.58,278.47
2016,4,8,9,15,254.0,283.5,0.8,13.0,446.0,409.71,322.09
2016,4,8,9,30,319.0,294.0,0.8,13.0,507.0,473.02,369.96
2016,4,8,9,45,322.0,311.5,0.8,13.5,536.5,508.57,394.98
2016,4,8,10,0,325.0,329.0,0.8,14.0,566.0,543.79,419.44
2016,4,8,10,15,335.5,341.5,0.85,14.0,595.0,579.19,444.98
2016,4,8,10,30,346.0,354.0,0.9,14.0,624.0,614.57,470.23
2016,4,8,10,45,350.5,364.5,0.95,14.5,644.5,643.07,489.4
2016,4,8,11,0,355.0,375.0,1.0,15.0,665.0,670.87,507.91
2016,4,8,11,15,574.0,276.5,1.0,14.5,756.0,775.83,587.4
2016,4,8,11,30,793.0,178.0,1.0,14.0,847.0,883.97,663.34
2016,4,8,11,45,463.0,305.5,1.05,14.0,697.5,736.5,556.83
2016,4,8,12,0,133.0,433.0,1.1,14.0,548.0,563.96,427.2
2016,4,8,12,15,101.0,419.5,1.1,14.0,506.5,517.63,394.77
2016,4,8,12,30,69.0,406.0,1.1,14.0,465.0,476.16,364.13
2016,4,8,12,45,209.0,399.0,1.15,14.0,576.0,610.74,466.66
2016,4,8,13,0,349.0,392.0,1.2,14.0,687.0,746.28,564.55
2016,4,8,13,15,315.0,393.5,1.2,14.0,655.5,717.34,542.43
2016,4,8,13,30,281.0,395.0,1.2,14.0,624.0,687.35,521.32
2016,4,8,13,45,263.5,386.0,1.2,14.0,596.0,660.78,503.17
2016,4,8,14,0,246.0,377.0,1.2,14.0,568.0,624.5,478.13
2016,4,8,14,15,162.5,357.0,1.2,14.0,481.5,525.06,405.3
2016,4,8,14,30,79.0,337.0,1.2,14.0,395.0,418.96,325.85
2016,4,8,14,45,189.5,317.0,1.25,14.0,446.0,500.46,391.87
2016,4,8,15,0,300.0,297.0,1.3,14.0,497.0,575.47,450.36
2016,4,8,15,15,225.0,284.5,1.3,13.5,429.5,485.2,382.91
2016,4,8,15,30,150.0,272.0,1.3,13.0,362.0,407.78,324.49
2016,4,8,15,45,275.5,231.5,1.3,13.0,379.0,458.48,367.9
2016,4,8,16,0,401.0,191.0,1.3,13.0,396.0,498.24,401.07
2016,4,8,16,15,200.5,163.0,1.25,12.5,265.5,312.62,254.58
2016,4,8,16,30,0.0,135.0,1.2,12.0,135.0,134.1,107.3
2016,4,8,16,45,0.0,116.5,1.2,12.0,116.5,115.57,92.66
2016,4,8,17,0,0.0,98.0,1.2,12.0,98.0,97.01,77.32
2016,4,8,17,15,0.0,79.5,1.15,11.5,79.5,78.43,61.78
2016,4,8,17,30,0.0,61.0,1.1,11.0,61.0,59.79,45.88
2016,4,8,17,45,0.0,44.5,1.05,11.0,44.5,43.22,31.39
2016,4,8,18,0,0.0,28.0,1.0,11.0,28.0,27.03,17.13
2016,4,8,18,15,0.0,16.0,0.95,11.0,16.0,15.44,6.18
2016,4,8,18,30,0.0,4.0,0.9,11.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,0.85,11.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,10.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,13.5,1.35,10.0,13.5,13.02,5.25
2016,4,9,6,30,0.0,23.0,1.3,10.0,23.0,22.19,14.13
2016,4,9,6,45,0.0,36.0,1.3,10.0,36.0,34.76,25.8
2016,4,9,7,0,0.0,49.0,1.3,10.0,49.0,47.34,35.44
2016,4,9,7,15,0.0,63.0,1.25,10.0,63.0,60.76,47.07
2016,4,9,7,30,0.0,77.0,1.2,10.0,77.0,74.04,58.4
2016,4,9,7,45,0.0,96.0,1.2,10.5,96.0,91.99,73.37
2016,4,9,8,0,0.0,115.0,1.2,11.0,115.0,110.04,88.14
2016,4,9,8,15,0.0,91.0,1.2,11.0,91.0,87.88,69.21
2016,4,9,8,30,0.0,67.0,1.2,11.0,67.0,64.78,49.56
2016,4,9,8,45,0.0,54.5,1.2,11.0,54.5,52.69,39.22
2016,4,9,9,0,0.0,42.0,1.2,11.0,42.0,40.6,28.89
2016,4,9,9,15,2.0,111.5,1.2,11.0,113.0,108.91,85.95
2016,4,9,9,30,4.0,181.0,1.2,11.0,184.0,176.97,141.18
2016,4,9,9,45,2.0,106.0,1.2,11.0,107.5,103.89,81.12
2016,4,9,10,0,0.0,31.0,1.2,11.0,31.0,29.99,19.63
2016,4,9,10,15,4.0,118.0,1.15,11.0,121.5,117.2,92.14
2016,4,9,10,30,8.0,205.0,1.1,11.0,212.0,204.91,162.59
2016,4,9,10,45,4.0,122.0,1.1,11.0,125.5,121.46,94.92
2016,4,9,11,0,0.0,39.0,1.1,11.0,39.0,37.76,25.97
2016,4,9,11,15,0.0,44.0,1.1,11.0,44.0,42.61,30.06
2016,4,9,11,30,0.0,49.0,1.1,11.0,49.0,47.46,34.07
2016,4,9,11,45,0.0,48.5,1.1,11.5,48.5,46.98,33.58
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,46.5,33.1
2016,4,9,12,15,0.0,38.0,1.1,12.0,38.0,36.8,25.06
2016,4,9,12,30,0.0,28.0,1.1,12.0,28.0,27.11,17.01
2016,4,9,12,45,0.0,52.5,1.15,12.0,52.5,50.86,36.74
2016,4,9,13,0,0.0,77.0,1.2,12.0,77.0,74.61,56.33
2016,4,9,13,15,0.0,51.0,1.2,12.0,51.0,49.39,35.52
2016,4,9,13,30,0.0,25.0,1.2,12.0,25.0,24.2,14.62
2016,4,9,13,45,0.0,66.0,1.2,12.0,66.0,63.92,47.69
2016,4,9,14,0,0.0,107.0,1.2,12.0,107.0,103.86,80.55
2016,4,9,14,15,0.0,121.5,1.2,12.0,121.5,118.15,92.27
2016,4,9,14,30,0.0,136.0,1.2,12.0,136.0,132.56,104.13
2016,4,9,14,45,0.0,99.5,1.2,12.0,99.5,96.43,74.74
2016,4,9,15,0,0.0,63.0,1.2,12.0,63.0,60.95,45.58
2016,4,9,15,15,0.0,58.0,1.2,12.0,58.0,56.1,41.68
2016,4,9,15,30,0.0,53.0,1.2,12.0,53.0,51.24,37.74
2016,4,9,15,45,0.0,42.5,1.2,12.0,42.5,41.07,29.28
2016,4,9,16,0,0.0,32.0,1.2,12.0,32.0,30.91,20.76
2016,4,9,16,15,0.0,63.0,1.15,11.5,63.0,60.9,46.45
2016,4,9,16,30,0.0,94.0,1.1,11.0,94.0,91.56,72.68
2016,4,9,16,45,0.0,81.5,1.1,11.0,81.5,79.18,62.36
2016,4,9,17,0,0.0,69.0,1.1,11.0,69.0,66.81,51.98
2016,4,9,17,15,0.0,56.5,1.05,11.0,56.5,54.6,41.58
2016,4,9,17,30,0.0,44.0,1.0,11.0,44.0,42.5,31.1
2016,4,9,17,45,0.0,32.5,0.95,11.0,32.5,31.37,21.32
2016,4,9,18,0,0.0,21.0,0.9,11.0,21.0,20.26,11.47
2016,4,9,18,15,0.0,12.0,0.85,10.5,12.0,11.57,3.38
2016,4,9,18,30,0.0,3.0,0.8,10.0,3.0,2.95,0.0
2016,4,9,18,45,0.0,1.5,0.8,10.0,1.5,1.47,0.0
2016,4,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.65,9.0,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.7,9.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,18.5,1.7,9.0,18.5,17.85,9.54
2016,4,10,6,30,0.0,31.0,1.7,9.0,31.0,29.93,21.14
2016,4,10,6,45,0.0,46.0,1.75,9.5,46.0,44.31,34.48
2016,4,10,7,0,0.0,61.0,1.8,10.0,61.0,58.39,44.95
2016,4,10,7,15,0.0,78.0,1.8,10.0,78.0,74.37,58.75
2016,4,10,7,30,0.0,95.0,1.8,10.0,95.0,90.48,72.42
2016,4,10,7,45,0.0,91.5,1.8,10.5,91.5,87.87,69.86
2016,4,10,8,0,0.0,88.0,1.8,11.0,88.0,84.9,66.98
2016,4,10,8,15,19.0,148.0,1.8,11.0,158.0,147.83,119.1
2016,4,10,8,30,38.0,208.0,1.8,11.0,228.0,210.93,170.31
2016,4,10,8,45,19.0,125.5,1.8,11.5,135.5,129.1,102.72
2016,4,10,9,0,0.0,43.0,1.8,12.0,43.0,41.57,29.51
2016,4,10,9,15,2.0,112.0,1.85,12.0,113.5,109.4,86.04
2016,4,10,9,30,4.0,181.0,1.9,12.0,184.0,176.98,140.91
2016,4,10,9,45,4.5,182.0,1.95,12.5,185.5,178.73,141.61
2016,4,10,10,0,5.0,183.0,2.0,13.0,187.0,180.47,142.51
2016,4,10,10,15,52.0,281.5,2.05,13.0,322.5,312.03,247.5
2016,4,10,10,30,99.0,380.0,2.1,13.0,458.0,447.56,351.31
2016,4,10,10,45,74.0,373.0,2.15,13.0,432.0,425.77,333.24
2016,4,10,11,0,49.0,366.0,2.2,13.0,406.0,401.93,314.38
2016,4,10,11,15,29.0,286.0,2.25,13.0,310.0,307.55,241.74
2016,4,10,11,30,9.0,206.0,2.3,13.0,214.0,208.58,163.88
2016,4,10,11,45,18.0,273.5,2.4,13.0,289.0,283.75,223.51
2016,4,10,12,0,27.0,341.0,2.5,13.0,364.0,366.21,287.13
2016,4,10,12,15,35.0,359.5,2.55,12.5,390.0,394.22,309.03
2016,4,10,12,30,43.0,378.0,2.6,12.0,416.0,422.53,331.4
2016,4,10,12,45,80.5,401.5,2.7,12.0,470.5,484.31,379.65
2016,4,10,13,0,118.0,425.0,2.8,12.0,525.0,554.6,433.41
2016,4,10,13,15,67.0,349.5,2.8,12.0,406.5,419.5,330.42
2016,4,10,13,30,16.0,274.0,2.8,12.0,288.0,285.63,225.83
2016,4,10,13,45,16.0,266.5,2.85,12.0,279.5,278.27,220.77
2016,4,10,14,0,16.0,259.0,2.9,12.0,271.0,270.84,215.25
2016,4,10,14,15,8.0,181.5,2.85,11.5,187.5,185.17,147.21
2016,4,10,14,30,0.0,104.0,2.8,11.0,104.0,100.88,78.6
2016,4,10,14,45,3.0,148.0,2.8,11.0,150.0,147.19,117.16
2016,4,10,15,0,6.0,192.0,2.8,11.0,196.0,194.32,155.92
2016,4,10,15,15,6.5,191.0,2.8,11.0,195.0,193.94,155.9
2016,4,10,15,30,7.0,190.0,2.8,11.0,194.0,193.63,156.08
2016,4,10,15,45,3.5,136.5,2.8,11.0,138.5,136.35,109.26
2016,4,10,16,0,0.0,83.0,2.8,11.0,83.0,80.28,62.64
2016,4,10,16,15,0.0,109.0,2.75,10.5,109.0,106.46,85.15
2016,4,10,16,30,0.0,135.0,2.7,10.0,135.0,133.94,108.76
2016,4,10,16,45,0.0,117.0,2.7,10.0,117.0,115.93,93.85
2016,4,10,17,0,0.0,99.0,2.7,10.0,99.0,97.92,78.78
2016,4,10,17,15,0.0,81.0,2.65,10.0,81.0,79.87,63.43
2016,4,10,17,30,0.0,63.0,2.6,10.0,63.0,61.78,47.8
2016,4,10,17,45,0.0,47.0,2.55,10.0,47.0,45.77,33.73
2016,4,10,18,0,0.0,31.0,2.5,10.0,31.0,29.93,19.71
2016,4,10,18,15,0.0,18.5,2.45,9.5,18.5,17.85,8.48
2016,4,10,18,30,0.0,6.0,2.4,9.0,6.0,5.78,0.0
2016,4,10,18,45,0.0,3.0,2.35,9.0,3.0,2.95,0.0
2016,4,10,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,64.5,9.5,0.45,8.5,12.5,9.34,0.0
2016,4,11,6,0,129.0,19.0,0.4,9.0,25.0,14.83,0.0
2016,4,11,6,15,255.5,32.0,0.3,9.0,63.5,24.7,15.66
2016,4,11,6,30,382.0,45.0,0.2,9.0,102.0,33.77,24.74
2016,4,11,6,45,463.5,54.0,0.15,9.5,150.5,45.15,29.17
2016,4,11,7,0,545.0,63.0,0.1,10.0,199.0,87.1,49.38
2016,4,11,7,15,272.5,59.5,0.1,10.0,127.5,83.71,54.37
2016,4,11,7,30,0.0,56.0,0.1,10.0,56.0,54.11,41.25
2016,4,11,7,45,0.0,82.0,0.15,10.5,82.0,79.07,62.37
2016,4,11,8,0,0.0,108.0,0.2,11.0,108.0,103.62,82.51
2016,4,11,8,15,1.5,136.5,0.25,11.5,137.5,131.11,104.64
2016,4,11,8,30,3.0,165.0,0.3,12.0,167.0,158.9,126.6
2016,4,11,8,45,12.5,195.5,0.35,12.5,203.5,192.57,152.87
2016,4,11,9,0,22.0,226.0,0.4,13.0,240.0,227.39,179.65
2016,4,11,9,15,27.5,249.0,0.45,13.0,267.0,253.47,199.57
2016,4,11,9,30,33.0,272.0,0.5,13.0,294.0,281.17,220.64
2016,4,11,9,45,36.5,291.0,0.55,13.0,316.5,304.41,238.09
2016,4,11,10,0,40.0,310.0,0.6,13.0,339.0,328.05,255.76
2016,4,11,10,15,55.5,338.5,0.6,13.0,381.5,370.08,287.2
2016,4,11,10,30,71.0,367.0,0.6,13.0,424.0,413.49,319.07
2016,4,11,10,45,56.0,361.0,0.65,13.5,406.5,399.58,307.43
2016,4,11,11,0,41.0,355.0,0.7,14.0,389.0,384.36,295.29
2016,4,11,11,15,42.5,364.5,0.7,14.0,400.5,397.72,305.1
2016,4,11,11,30,44.0,374.0,0.7,14.0,412.0,411.09,314.67
2016,4,11,11,45,29.0,322.5,0.75,14.0,348.0,347.6,267.43
2016,4,11,12,0,14.0,271.0,0.8,14.0,284.0,278.27,215.28
2016,4,11,12,15,11.5,241.5,0.85,14.0,252.0,247.12,191.89
2016,4,11,12,30,9.0,212.0,0.9,14.0,220.0,215.81,167.86
2016,4,11,12,45,6.5,188.0,0.95,14.0,194.0,189.84,147.73
2016,4,11,13,0,4.0,164.0,1.0,14.0,168.0,163.81,127.32
2016,4,11,13,15,7.0,194.5,1.05,13.5,201.0,197.02,154.16
2016,4,11,13,30,10.0,225.0,1.1,13.0,234.0,230.49,180.89
2016,4,11,13,45,5.5,187.5,1.15,13.0,192.5,188.79,147.98
2016,4,11,14,0,1.0,150.0,1.2,13.0,151.0,147.28,115.04
2016,4,11,14,15,0.5,137.0,1.2,13.0,137.5,133.95,104.58
2016,4,11,14,30,0.0,124.0,1.2,13.0,124.0,120.64,93.99
2016,4,11,14,45,0.0,128.5,1.25,13.0,128.5,125.14,97.88
2016,4,11,15,0,0.0,133.0,1.3,13.0,133.0,129.69,101.81
2016,4,11,15,15,0.0,137.0,1.3,12.5,137.0,133.82,105.62
2016,4,11,15,30,0.0,141.0,1.3,12.0,141.0,138.04,109.57
2016,4,11,15,45,0.0,129.5,1.35,12.0,129.5,126.65,100.54
2016,4,11,16,0,0.0,118.0,1.4,12.0,118.0,115.27,91.48
2016,4,11,16,15,0.0,91.0,1.4,11.5,91.0,88.26,69.39
2016,4,11,16,30,0.0,64.0,1.4,11.0,64.0,61.86,47.44
2016,4,11,16,45,0.0,55.5,1.45,11.0,55.5,53.62,40.59
2016,4,11,17,0,0.0,47.0,1.5,11.0,47.0,45.39,33.64
2016,4,11,17,15,240.0,58.5,1.55,10.5,116.5,184.32,152.66
2016,4,11,17,30,480.0,70.0,1.6,10.0,186.0,287.34,233.62
2016,4,11,17,45,397.5,59.0,1.65,10.0,139.0,219.28,173.24
2016,4,11,18,0,315.0,48.0,1.7,10.0,92.0,159.27,120.02
2016,4,11,18,15,195.0,32.0,1.7,10.0,55.5,94.44,63.19
2016,4,11,18,30,75.0,16.0,1.7,10.0,19.0,35.96,0.0
2016,4,11,18,45,37.5,8.0,1.75,10.0,9.5,13.22,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,2.8,8.5,13.0,9.83,0.0
2016,4,12,6,0,110.0,20.0,2.9,9.0,26.0,15.57,1.09
2016,4,12,6,15,225.0,35.0,2.95,9.0,64.0,26.83,17.57
2016,4,12,6,30,340.0,50.0,3.0,9.0,102.0,37.55,28.03
2016,4,12,6,45,427.5,59.0,3.1,9.5,150.5,50.93,33.12
2016,4,12,7,0,515.0,68.0,3.2,10.0,199.0,91.51,53.81
2016,4,12,7,15,327.5,105.0,3.25,10.0,195.0,130.66,92.15
2016,4,12,7,30,140.0,142.0,3.3,10.0,191.0,153.38,119.93
2016,4,12,7,45,75.0,148.0,3.35,10.5,175.0,155.34,124.25
2016,4,12,8,0,10.0,154.0,3.4,11.0,159.0,148.88,120.48
2016,4,12,8,15,43.5,191.5,3.45,11.5,214.5,194.59,157.27
2016,4,12,8,30,77.0,229.0,3.5,12.0,270.0,246.17,198.59
2016,4,12,8,45,444.5,166.5,3.55,12.5,435.5,361.7,291.37
2016,4,12,9,0,812.0,104.0,3.6,13.0,601.0,517.36,416.12
2016,4,12,9,15,595.0,195.0,3.65,13.0,573.0,522.39,419.44
2016,4,12,9,30,378.0,286.0,3.7,13.0,545.0,505.21,403.99
2016,4,12,9,45,347.5,312.5,3.8,13.5,560.0,529.86,421.98
2016,4,12,10,0,317.0,339.0,3.9,14.0,575.0,551.37,436.86
2016,4,12,10,15,272.5,363.5,3.95,14.0,572.5,557.69,440.37
2016,4,12,10,30,228.0,388.0,4.0,14.0,570.0,557.75,439.02
2016,4,12,10,45,261.5,393.0,4.05,14.0,607.0,602.83,473.48
2016,4,12,11,0,295.0,398.0,4.1,14.0,644.0,646.82,506.68
2016,4,12,11,15,600.0,261.5,4.1,14.0,772.0,789.76,620.82
2016,4,12,11,30,905.0,125.0,4.1,14.0,900.0,933.48,725.21
2016,4,12,11,45,910.5,123.5,4.15,14.0,909.5,956.27,740.11
2016,4,12,12,0,916.0,122.0,4.2,14.0,919.0,976.0,753.87
2016,4,12,12,15,916.5,122.0,4.2,14.0,919.0,989.42,763.02
2016,4,12,12,30,917.0,122.0,4.2,14.0,919.0,999.47,770.0
2016,4,12,12,45,890.0,137.0,4.25,14.0,904.5,995.47,767.65
2016,4,12,13,0,863.0,152.0,4.3,14.0,890.0,993.98,767.41
2016,4,12,13,15,697.5,232.0,4.25,13.5,821.5,924.06,719.74
2016,4,12,13,30,532.0,312.0,4.2,13.0,753.0,846.38,661.49
2016,4,12,13,45,508.0,307.0,4.2,13.0,718.5,815.18,639.72
2016,4,12,14,0,484.0,302.0,4.2,13.0,684.0,782.42,616.34
2016,4,12,14,15,653.0,223.0,4.2,13.0,717.5,847.94,670.39
2016,4,12,14,30,822.0,144.0,4.2,13.0,751.0,897.54,707.27
2016,4,12,14,45,623.0,206.5,4.2,13.0,653.5,777.2,619.49
2016,4,12,15,0,424.0,269.0,4.2,13.0,556.0,658.07,526.77
2016,4,12,15,15,378.5,261.0,4.1,12.5,505.5,592.45,478.29
2016,4,12,15,30,333.0,253.0,4.0,12.0,455.0,536.77,436.19
2016,4,12,15,45,269.5,241.0,3.95,12.0,396.0,465.53,380.13
2016,4,12,16,0,206.0,229.0,3.9,12.0,337.0,390.72,320.45
2016,4,12,16,15,370.5,176.5,3.8,11.5,347.0,440.07,364.78
2016,4,12,16,30,535.0,124.0,3.7,11.0,357.0,474.28,395.12
2016,4,12,16,45,476.5,122.5,3.65,11.0,310.5,414.82,345.58
2016,4,12,17,0,418.0,121.0,3.6,11.0,264.0,359.85,299.17
2016,4,12,17,15,375.0,105.5,3.55,10.5,217.5,301.61,249.87
2016,4,12,17,30,332.0,90.0,3.5,10.0,171.0,247.19,202.52
2016,4,12,17,45,260.5,73.0,3.45,9.5,127.5,184.93,148.03
2016,4,12,18,0,189.0,56.0,3.4,9.0,84.0,125.95,96.33
2016,4,12,18,15,94.5,36.5,3.3,9.0,50.5,70.52,48.18
2016,4,12,18,30,0.0,17.0,3.2,9.0,17.0,16.67,0.0
2016,4,12,18,45,0.0,8.5,3.15,9.0,8.5,8.36,0.0
2016,4,12,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,60.5,11.5,1.95,7.5,15.0,11.3,0.0
2016,4,13,6,0,121.0,23.0,2.0,8.0,30.0,17.98,4.42
2016,4,13,6,15,242.0,38.0,2.0,8.0,70.0,29.17,19.86
2016,4,13,6,30,363.0,53.0,2.0,8.0,110.0,39.82,30.26
2016,4,13,6,45,446.0,63.0,2.05,8.5,160.0,56.66,36.8
2016,4,13,7,0,529.0,73.0,2.1,9.0,210.0,99.12,59.54
2016,4,13,7,15,582.5,80.5,2.1,9.5,262.0,144.97,92.97
2016,4,13,7,30,636.0,88.0,2.1,10.0,314.0,196.93,135.99
2016,4,13,7,45,678.5,92.5,2.15,10.5,367.5,249.28,181.95
2016,4,13,8,0,721.0,97.0,2.2,11.0,421.0,305.96,232.05
2016,4,13,8,15,748.0,101.5,2.15,11.0,471.0,361.13,281.14
2016,4,13,8,30,775.0,106.0,2.1,11.0,521.0,420.25,332.28
2016,4,13,8,45,796.0,109.0,2.05,11.5,568.0,474.78,377.84
2016,4,13,9,0,817.0,112.0,2.0,12.0,615.0,530.18,422.52
2016,4,13,9,15,832.0,115.0,1.95,12.0,657.5,582.77,464.37
2016,4,13,9,30,847.0,118.0,1.9,12.0,700.0,635.08,504.74
2016,4,13,9,45,862.5,118.0,1.85,12.5,737.5,684.24,540.72
2016,4,13,10,0,878.0,118.0,1.8,13.0,775.0,732.09,574.34
2016,4,13,10,15,886.5,120.0,1.75,13.0,805.0,775.7,603.59
2016,4,13,10,30,895.0,122.0,1.7,13.0,835.0,817.46,631.13
2016,4,13,10,45,897.0,125.5,1.7,13.0,857.0,853.37,654.84
2016,4,13,11,0,899.0,129.0,1.7,13.0,879.0,886.65,676.62
2016,4,13,11,15,902.5,130.0,1.65,13.0,895.0,915.96,694.98
2016,4,13,11,30,906.0,131.0,1.6,13.0,911.0,942.43,711.34
2016,4,13,11,45,902.5,134.5,1.6,13.5,917.0,962.07,722.49
2016,4,13,12,0,899.0,138.0,1.6,14.0,923.0,978.43,731.54
2016,4,13,12,15,899.0,138.0,1.6,14.0,922.5,991.19,739.68
2016,4,13,12,30,899.0,138.0,1.6,14.0,922.0,1000.64,745.8
2016,4,13,12,45,896.0,138.5,1.6,14.0,913.5,1004.39,748.35
2016,4,13,13,0,893.0,139.0,1.6,14.0,905.0,1004.76,748.89
2016,4,13,13,15,889.5,138.0,1.6,13.5,889.0,999.73,747.45
2016,4,13,13,30,886.0,137.0,1.6,13.0,873.0,991.35,743.99
2016,4,13,13,45,872.0,140.0,1.6,13.0,848.0,980.03,737.36
2016,4,13,14,0,858.0,143.0,1.6,13.0,823.0,959.85,724.97
2016,4,13,14,15,849.5,140.5,1.65,12.5,792.0,935.96,712.22
2016,4,13,14,30,841.0,138.0,1.7,12.0,761.0,909.24,697.45
2016,4,13,14,45,825.5,137.0,1.75,12.0,723.5,875.41,676.38
2016,4,13,15,0,810.0,136.0,1.8,12.0,686.0,839.46,653.64
2016,4,13,15,15,793.5,132.5,1.85,12.0,643.0,798.14,626.81
2016,4,13,15,30,777.0,129.0,1.9,12.0,600.0,758.27,600.66
2016,4,13,15,45,754.0,124.5,1.95,12.0,552.5,708.23,566.59
2016,4,13,16,0,731.0,120.0,2.0,12.0,505.0,657.69,530.41
2016,4,13,16,15,542.5,141.0,2.05,11.5,411.0,522.3,426.64
2016,4,13,16,30,354.0,162.0,2.1,11.0,317.0,398.57,328.51
2016,4,13,16,45,310.0,151.5,2.2,10.5,274.5,346.34,287.15
2016,4,13,17,0,266.0,141.0,2.3,10.0,232.0,297.79,247.31
2016,4,13,17,15,238.5,120.0,2.25,9.5,191.5,248.86,206.21
2016,4,13,17,30,211.0,99.0,2.2,9.0,151.0,202.32,166.07
2016,4,13,17,45,160.5,78.0,2.2,9.0,112.5,149.99,120.28
2016,4,13,18,0,110.0,57.0,2.2,9.0,74.0,98.85,75.57
2016,4,13,18,15,55.0,36.5,2.15,9.0,45.0,56.66,38.64
2016,4,13,18,30,0.0,16.0,2.1,9.0,16.0,15.47,0.0
2016,4,13,18,45,0.0,8.0,2.1,9.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
