Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,48.5,13.0,2.0,7.0,16.0,12.78,0.0
2016,4,14,6,0,97.0,26.0,2.0,7.0,32.0,21.69,8.45
2016,4,14,6,15,216.0,42.0,2.05,7.5,72.5,32.33,22.81
2016,4,14,6,30,335.0,58.0,2.1,8.0,113.0,43.69,33.79
2016,4,14,6,45,400.0,72.5,2.2,8.5,161.0,64.83,43.6
2016,4,14,7,0,465.0,87.0,2.3,9.0,209.0,107.77,69.08
2016,4,14,7,15,381.5,116.0,2.35,9.0,231.0,150.17,106.53
2016,4,14,7,30,298.0,145.0,2.4,9.0,253.0,185.55,140.9
2016,4,14,7,45,336.5,155.0,2.45,9.5,294.0,223.49,172.81
2016,4,14,8,0,375.0,165.0,2.5,10.0,335.0,263.48,206.86
2016,4,14,8,15,540.0,150.5,2.55,10.0,425.5,333.15,263.6
2016,4,14,8,30,705.0,136.0,2.6,10.0,516.0,419.78,334.79
2016,4,14,8,45,509.5,201.0,2.65,10.5,488.5,426.93,343.02
2016,4,14,9,0,314.0,266.0,2.7,11.0,461.0,414.21,332.97
2016,4,14,9,15,239.5,297.5,2.7,11.0,452.0,419.29,336.66
2016,4,14,9,30,165.0,329.0,2.7,11.0,443.0,416.52,333.27
2016,4,14,9,45,311.0,310.0,2.75,11.0,539.0,505.29,404.62
2016,4,14,10,0,457.0,291.0,2.8,11.0,635.0,606.49,483.88
2016,4,14,10,15,351.5,340.0,2.85,11.0,611.0,594.72,471.94
2016,4,14,10,30,246.0,389.0,2.9,11.0,587.0,573.72,453.27
2016,4,14,10,45,392.0,353.0,2.95,11.5,677.5,670.27,528.32
2016,4,14,11,0,538.0,317.0,3.0,12.0,768.0,775.45,607.07
2016,4,14,11,15,307.0,365.0,3.05,12.0,623.5,636.34,499.14
2016,4,14,11,30,76.0,413.0,3.1,12.0,479.0,479.05,374.88
2016,4,14,11,45,75.0,416.5,3.2,12.0,482.0,484.95,380.15
2016,4,14,12,0,74.0,420.0,3.3,12.0,485.0,490.55,384.43
2016,4,14,12,15,445.5,306.5,3.35,12.0,696.5,745.69,587.15
2016,4,14,12,30,817.0,193.0,3.4,12.0,908.0,986.41,763.11
2016,4,14,12,45,845.0,173.5,3.5,12.0,907.0,999.31,770.86
2016,4,14,13,0,873.0,154.0,3.6,12.0,906.0,1008.71,778.36
2016,4,14,13,15,869.0,153.0,3.65,12.0,889.5,1003.38,775.45
2016,4,14,13,30,865.0,152.0,3.7,12.0,873.0,994.72,770.48
2016,4,14,13,45,858.5,150.0,3.75,12.0,849.5,979.39,760.97
2016,4,14,14,0,852.0,148.0,3.8,12.0,826.0,960.94,749.38
2016,4,14,14,15,842.5,146.0,3.8,11.5,794.5,936.73,734.82
2016,4,14,14,30,833.0,144.0,3.8,11.0,763.0,909.77,718.27
2016,4,14,14,45,538.0,230.0,3.85,11.0,622.5,727.12,583.05
2016,4,14,15,0,243.0,316.0,3.9,11.0,482.0,541.28,435.67
2016,4,14,15,15,520.0,218.0,3.9,11.0,544.0,669.77,543.79
2016,4,14,15,30,797.0,120.0,3.9,11.0,606.0,762.21,618.29
2016,4,14,15,45,519.0,174.0,3.9,11.0,480.5,585.43,480.17
2016,4,14,16,0,241.0,228.0,3.9,11.0,355.0,421.94,346.67
2016,4,14,16,15,145.0,202.0,3.85,10.5,276.5,313.26,258.99
2016,4,14,16,30,49.0,176.0,3.8,10.0,198.0,213.53,176.04
2016,4,14,16,45,42.0,155.0,3.8,10.0,172.5,185.59,153.17
2016,4,14,17,0,35.0,134.0,3.8,10.0,147.0,158.22,130.28
2016,4,14,17,15,272.5,103.5,3.7,9.5,173.5,245.9,205.2
2016,4,14,17,30,510.0,73.0,3.6,9.0,200.0,305.12,250.9
2016,4,14,17,45,424.5,62.0,3.5,9.0,151.0,233.99,187.29
2016,4,14,18,0,339.0,51.0,3.4,9.0,102.0,171.17,130.96
2016,4,14,18,15,214.5,35.5,3.35,8.5,63.5,103.86,72.38
2016,4,14,18,30,90.0,20.0,3.3,8.0,25.0,44.76,4.68
2016,4,14,18,45,45.0,10.0,3.3,8.0,12.5,16.45,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,12.0,3.1,5.0,19.5,11.8,0.0
2016,4,15,6,0,224.0,24.0,3.1,5.0,39.0,18.84,7.86
2016,4,15,6,15,349.0,36.0,3.0,5.5,83.0,27.37,18.72
2016,4,15,6,30,474.0,48.0,2.9,6.0,127.0,35.34,26.54
2016,4,15,6,45,546.5,56.5,2.85,6.5,179.0,56.84,33.22
2016,4,15,7,0,619.0,65.0,2.8,7.0,231.0,103.43,59.27
2016,4,15,7,15,668.5,71.0,2.7,7.5,285.0,152.89,96.67
2016,4,15,7,30,718.0,77.0,2.6,8.0,339.0,207.87,143.5
2016,4,15,7,45,752.0,82.0,2.55,9.0,392.5,265.63,194.97
2016,4,15,8,0,786.0,87.0,2.5,10.0,446.0,324.1,247.04
2016,4,15,8,15,811.0,91.0,2.4,10.5,497.5,381.38,297.82
2016,4,15,8,30,836.0,95.0,2.3,11.0,549.0,440.41,348.53
2016,4,15,8,45,857.5,96.5,2.25,11.5,597.5,496.87,395.75
2016,4,15,9,0,879.0,98.0,2.2,12.0,646.0,554.11,441.91
2016,4,15,9,15,893.0,100.0,2.1,12.0,689.0,609.02,485.28
2016,4,15,9,30,907.0,102.0,2.0,12.0,732.0,662.02,525.81
2016,4,15,9,45,922.0,101.5,1.95,12.5,770.0,712.43,562.55
2016,4,15,10,0,937.0,101.0,1.9,13.0,808.0,761.81,595.9
2016,4,15,10,15,944.0,102.5,1.95,13.0,838.5,805.9,626.16
2016,4,15,10,30,951.0,104.0,2.0,13.0,869.0,847.85,654.71
2016,4,15,10,45,956.0,105.0,2.05,13.5,892.0,885.34,678.74
2016,4,15,11,0,961.0,106.0,2.1,14.0,915.0,920.17,700.78
2016,4,15,11,15,963.5,106.5,2.2,14.0,929.5,949.5,720.84
2016,4,15,11,30,966.0,107.0,2.3,14.0,944.0,975.73,738.88
2016,4,15,11,45,967.0,107.5,2.45,14.5,951.0,997.36,753.05
2016,4,15,12,0,968.0,108.0,2.6,15.0,958.0,1015.61,765.01
2016,4,15,12,15,967.0,107.5,2.7,15.0,957.0,1027.47,773.73
2016,4,15,12,30,966.0,107.0,2.8,15.0,956.0,1035.76,780.24
2016,4,15,12,45,963.5,107.0,2.9,15.5,946.5,1039.53,782.42
2016,4,15,13,0,961.0,107.0,3.0,16.0,937.0,1039.67,782.32
2016,4,15,13,15,956.5,106.0,3.05,16.0,919.5,1033.22,778.96
2016,4,15,13,30,952.0,105.0,3.1,16.0,902.0,1023.2,773.38
2016,4,15,13,45,944.5,105.0,3.15,16.0,877.0,1007.94,764.37
2016,4,15,14,0,937.0,105.0,3.2,16.0,852.0,989.35,753.21
2016,4,15,14,15,928.5,103.5,3.25,15.5,820.0,965.03,739.56
2016,4,15,14,30,920.0,102.0,3.3,15.0,788.0,937.69,723.77
2016,4,15,14,45,907.0,100.5,3.35,15.0,749.5,903.6,701.79
2016,4,15,15,0,894.0,99.0,3.4,15.0,711.0,867.07,677.96
2016,4,15,15,15,879.0,96.5,3.45,15.0,667.0,825.63,650.36
2016,4,15,15,30,864.0,94.0,3.5,15.0,623.0,786.78,624.36
2016,4,15,15,45,844.0,91.5,3.55,15.0,575.0,738.02,590.65
2016,4,15,16,0,824.0,89.0,3.6,15.0,527.0,688.31,555.74
2016,4,15,16,15,798.0,85.5,3.65,14.5,475.5,632.87,515.74
2016,4,15,16,30,772.0,82.0,3.7,14.0,424.0,577.61,473.66
2016,4,15,16,45,735.5,77.0,3.75,13.5,370.5,515.21,424.48
2016,4,15,17,0,699.0,72.0,3.8,13.0,317.0,456.44,376.44
2016,4,15,17,15,647.5,66.0,3.75,12.5,264.0,390.05,320.42
2016,4,15,17,30,596.0,60.0,3.7,12.0,211.0,327.84,266.08
2016,4,15,17,45,518.5,51.5,3.7,11.5,161.0,257.88,204.27
2016,4,15,18,0,441.0,43.0,3.7,11.0,111.0,195.71,148.23
2016,4,15,18,15,312.0,31.0,3.65,10.5,70.0,124.87,86.26
2016,4,15,18,30,183.0,19.0,3.6,10.0,29.0,63.51,14.44
2016,4,15,18,45,91.5,9.5,3.55,9.5,14.5,22.92,0.0
2016,4,15,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,118.5,12.5,0.75,9.5,20.5,12.29,0.0
2016,4,16,6,0,237.0,25.0,0.7,10.0,41.0,19.55,9.03
2016,4,16,6,15,351.5,36.5,0.7,10.5,84.5,27.56,18.61
2016,4,16,6,30,466.0,48.0,0.7,11.0,128.0,35.03,25.81
2016,4,16,6,45,539.0,56.5,0.7,12.0,179.5,58.63,33.1
2016,4,16,7,0,612.0,65.0,0.7,13.0,231.0,105.07,59.06
2016,4,16,7,15,659.5,71.0,0.65,13.5,284.5,153.96,95.33
2016,4,16,7,30,707.0,77.0,0.6,14.0,338.0,208.15,140.05
2016,4,16,7,45,738.0,82.5,0.55,14.5,390.5,265.02,189.0
2016,4,16,8,0,769.0,88.0,0.5,15.0,443.0,322.29,237.99
2016,4,16,8,15,793.5,92.0,0.5,15.0,494.0,378.47,285.91
2016,4,16,8,30,818.0,96.0,0.5,15.0,545.0,436.37,333.82
2016,4,16,8,45,831.0,101.5,0.55,15.5,591.0,491.67,378.01
2016,4,16,9,0,844.0,107.0,0.6,16.0,637.0,546.97,420.64
2016,4,16,9,15,858.0,109.5,0.6,16.5,679.0,599.69,459.52
2016,4,16,9,30,872.0,112.0,0.6,17.0,721.0,651.97,496.7
2016,4,16,9,45,890.0,110.0,0.65,17.5,759.0,701.87,531.83
2016,4,16,10,0,908.0,108.0,0.7,18.0,797.0,750.59,564.1
2016,4,16,10,15,915.0,109.5,0.7,18.0,826.5,793.52,591.4
2016,4,16,10,30,922.0,111.0,0.7,18.0,856.0,834.4,617.07
2016,4,16,10,45,933.0,108.5,0.75,18.5,880.0,872.31,640.24
2016,4,16,11,0,944.0,106.0,0.8,19.0,904.0,907.96,661.79
2016,4,16,11,15,947.0,106.5,0.85,19.0,919.0,937.19,680.39
2016,4,16,11,30,950.0,107.0,0.9,19.0,934.0,963.4,697.17
2016,4,16,11,45,952.5,106.5,1.0,19.5,941.0,984.99,710.72
2016,4,16,12,0,955.0,106.0,1.1,20.0,948.0,1003.29,722.29
2016,4,16,12,15,954.5,106.0,1.15,20.0,947.0,1015.9,730.83
2016,4,16,12,30,954.0,106.0,1.2,20.0,946.0,1024.99,737.36
2016,4,16,12,45,953.0,105.0,1.3,20.0,937.5,1029.0,741.78
2016,4,16,13,0,952.0,104.0,1.4,20.0,929.0,1029.44,744.07
2016,4,16,13,15,948.0,103.5,1.45,19.5,912.0,1023.94,743.32
2016,4,16,13,30,944.0,103.0,1.5,19.0,895.0,1014.91,740.48
2016,4,16,13,45,937.0,102.5,1.55,19.0,870.5,999.59,732.3
2016,4,16,14,0,930.0,102.0,1.6,19.0,846.0,980.96,722.08
2016,4,16,14,15,922.0,100.5,1.6,19.0,815.0,957.15,707.83
2016,4,16,14,30,914.0,99.0,1.6,19.0,784.0,930.33,691.65
2016,4,16,14,45,893.0,102.0,1.65,19.0,744.0,894.29,669.92
2016,4,16,15,0,872.0,105.0,1.7,19.0,704.0,856.3,646.71
2016,4,16,15,15,857.5,103.0,1.65,19.0,661.5,821.19,624.13
2016,4,16,15,30,843.0,101.0,1.6,19.0,619.0,779.36,596.72
2016,4,16,15,45,803.0,105.0,1.6,19.0,568.0,723.61,559.7
2016,4,16,16,0,763.0,109.0,1.6,19.0,517.0,670.76,523.88
2016,4,16,16,15,632.5,122.5,1.55,18.5,438.5,567.28,447.91
2016,4,16,16,30,502.0,136.0,1.5,18.0,360.0,469.82,374.45
2016,4,16,16,45,446.0,132.5,1.45,17.5,313.0,410.69,329.21
2016,4,16,17,0,390.0,129.0,1.4,17.0,266.0,355.88,285.88
2016,4,16,17,15,357.5,111.5,1.3,16.5,221.5,301.62,242.01
2016,4,16,17,30,325.0,94.0,1.2,16.0,177.0,250.11,199.05
2016,4,16,17,45,270.5,76.5,1.1,16.0,134.5,193.5,150.82
2016,4,16,18,0,216.0,59.0,1.0,16.0,92.0,138.18,103.36
2016,4,16,18,15,139.5,40.0,1.0,16.0,58.0,85.93,59.01
2016,4,16,18,30,63.0,21.0,1.0,16.0,24.0,38.4,10.12
2016,4,16,18,45,31.5,10.5,1.0,16.0,12.0,15.04,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,13.5,0.65,11.5,21.5,13.27,0.0
2016,4,17,6,0,216.0,27.0,0.7,12.0,43.0,21.25,10.86
2016,4,17,6,15,324.0,40.0,0.75,12.0,86.0,30.61,21.22
2016,4,17,6,30,432.0,53.0,0.8,12.0,129.0,39.35,29.57
2016,4,17,6,45,509.0,61.0,0.9,12.5,180.0,63.59,36.93
2016,4,17,7,0,586.0,69.0,1.0,13.0,231.0,108.45,62.64
2016,4,17,7,15,634.5,75.5,1.0,13.0,284.0,156.57,98.97
2016,4,17,7,30,683.0,82.0,1.0,13.0,337.0,210.12,143.76
2016,4,17,7,45,721.5,86.0,1.0,13.5,390.5,263.98,190.56
2016,4,17,8,0,760.0,90.0,1.0,14.0,444.0,323.82,242.13
2016,4,17,8,15,785.5,94.0,1.0,14.5,495.0,379.89,290.05
2016,4,17,8,30,811.0,98.0,1.0,15.0,546.0,437.8,337.98
2016,4,17,8,45,829.5,101.5,1.05,15.5,593.0,493.44,382.9
2016,4,17,9,0,848.0,105.0,1.1,16.0,640.0,549.61,426.71
2016,4,17,9,15,862.5,107.5,1.15,16.5,682.5,602.76,466.92
2016,4,17,9,30,877.0,110.0,1.2,17.0,725.0,655.99,505.92
2016,4,17,9,45,892.0,110.0,1.25,17.5,763.0,705.54,541.29
2016,4,17,10,0,907.0,110.0,1.3,18.0,801.0,754.13,573.87
2016,4,17,10,15,915.0,111.5,1.3,18.0,831.0,797.72,602.3
2016,4,17,10,30,923.0,113.0,1.3,18.0,861.0,839.33,629.09
2016,4,17,10,45,928.0,114.5,1.35,18.5,884.0,876.29,651.98
2016,4,17,11,0,933.0,116.0,1.4,19.0,907.0,910.7,673.03
2016,4,17,11,15,936.0,117.0,1.45,19.0,922.5,940.13,692.03
2016,4,17,11,30,939.0,118.0,1.5,19.0,938.0,966.58,709.15
2016,4,17,11,45,939.5,119.0,1.55,19.5,945.0,987.64,721.49
2016,4,17,12,0,940.0,120.0,1.6,20.0,952.0,1005.41,731.81
2016,4,17,12,15,939.5,120.0,1.55,20.0,951.0,1017.84,738.71
2016,4,17,12,30,939.0,120.0,1.5,20.0,950.0,1026.82,743.55
2016,4,17,12,45,937.0,119.5,1.5,20.0,940.5,1030.36,745.89
2016,4,17,13,0,935.0,119.0,1.5,20.0,931.0,1030.36,746.19
2016,4,17,13,15,930.5,118.0,1.4,20.0,914.0,1023.93,740.96
2016,4,17,13,30,926.0,117.0,1.3,20.0,897.0,1014.04,733.69
2016,4,17,13,45,921.5,115.0,1.25,20.0,873.0,999.68,724.61
2016,4,17,14,0,917.0,113.0,1.2,20.0,849.0,982.0,713.58
2016,4,17,14,15,908.5,111.0,1.1,20.0,817.0,957.43,697.4
2016,4,17,14,30,900.0,109.0,1.0,20.0,785.0,929.92,679.46
2016,4,17,14,45,891.0,106.0,0.95,20.0,748.0,898.1,659.66
2016,4,17,15,0,882.0,103.0,0.9,20.0,711.0,863.71,638.16
2016,4,17,15,15,867.5,100.5,0.8,20.0,667.5,822.99,611.59
2016,4,17,15,30,853.0,98.0,0.7,20.0,624.0,784.91,586.7
2016,4,17,15,45,836.0,93.5,0.65,20.0,576.5,736.48,555.34
2016,4,17,16,0,819.0,89.0,0.6,20.0,529.0,686.91,522.88
2016,4,17,16,15,794.0,85.5,0.55,19.5,478.0,632.29,486.39
2016,4,17,16,30,769.0,82.0,0.5,19.0,427.0,577.79,447.88
2016,4,17,16,45,736.0,77.0,0.45,19.0,374.5,517.47,403.02
2016,4,17,17,0,703.0,72.0,0.4,19.0,322.0,460.37,359.07
2016,4,17,17,15,654.5,66.0,0.45,18.5,269.0,395.09,308.69
2016,4,17,17,30,606.0,60.0,0.5,18.0,216.0,333.68,259.1
2016,4,17,17,45,532.0,51.5,0.55,17.5,166.0,264.28,201.56
2016,4,17,18,0,458.0,43.0,0.6,17.0,116.0,202.29,148.53
2016,4,17,18,15,340.5,31.5,0.65,16.5,74.5,133.62,90.64
2016,4,17,18,30,223.0,20.0,0.7,16.0,33.0,74.09,27.04
2016,4,17,18,45,111.5,10.0,0.8,16.0,16.5,26.69,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,13.5,0.6,13.0,24.5,13.27,0.0
2016,4,18,6,0,274.0,27.0,0.6,13.0,49.0,20.98,11.1
2016,4,18,6,15,384.0,38.5,0.55,13.5,94.0,28.9,19.67
2016,4,18,6,30,494.0,50.0,0.5,14.0,139.0,36.29,26.67
2016,4,18,6,45,560.0,58.5,0.5,14.5,190.5,65.16,35.81
2016,4,18,7,0,626.0,67.0,0.5,15.0,242.0,112.56,63.56
2016,4,18,7,15,673.0,73.0,0.5,16.0,296.0,162.42,100.75
2016,4,18,7,30,720.0,79.0,0.5,17.0,350.0,217.49,145.75
2016,4,18,7,45,750.0,85.0,0.5,18.0,403.5,275.43,194.72
2016,4,18,8,0,780.0,91.0,0.5,19.0,457.0,333.61,243.34
2016,4,18,8,15,804.0,95.0,0.5,19.5,508.0,390.23,290.16
2016,4,18,8,30,828.0,99.0,0.5,20.0,559.0,448.49,336.7
2016,4,18,8,45,846.0,102.0,0.55,20.5,606.5,504.28,380.2
2016,4,18,9,0,864.0,105.0,0.6,21.0,654.0,560.51,422.53
2016,4,18,9,15,877.5,107.5,0.6,21.0,696.0,613.83,461.74
2016,4,18,9,30,891.0,110.0,0.6,21.0,738.0,667.09,499.67
2016,4,18,9,45,906.0,109.5,0.65,21.0,775.5,716.74,534.85
2016,4,18,10,0,921.0,109.0,0.7,21.0,813.0,765.37,567.2
2016,4,18,10,15,928.0,110.5,0.7,20.5,843.0,808.68,595.41
2016,4,18,10,30,935.0,112.0,0.7,20.0,873.0,849.9,622.09
2016,4,18,10,45,940.5,112.5,0.75,20.0,895.5,886.61,645.4
2016,4,18,11,0,946.0,113.0,0.8,20.0,918.0,920.73,667.01
2016,4,18,11,15,948.5,114.0,0.8,20.0,933.0,949.98,684.54
2016,4,18,11,30,951.0,115.0,0.8,20.0,948.0,976.19,700.17
2016,4,18,11,45,951.0,116.0,0.85,20.5,954.5,996.94,712.12
2016,4,18,12,0,951.0,117.0,0.9,21.0,961.0,1014.34,722.1
2016,4,18,12,15,950.0,117.0,0.85,20.5,960.0,1026.36,729.54
2016,4,18,12,30,949.0,117.0,0.8,20.0,959.0,1034.87,734.97
2016,4,18,12,45,938.5,121.5,0.8,20.0,947.5,1035.39,735.36
2016,4,18,13,0,928.0,126.0,0.8,20.0,936.0,1032.36,733.84
2016,4,18,13,15,924.0,125.5,0.8,20.0,919.0,1026.94,731.03
2016,4,18,13,30,920.0,125.0,0.8,20.0,902.0,1018.09,726.25
2016,4,18,13,45,907.0,127.5,0.85,20.0,876.0,1000.5,717.28
2016,4,18,14,0,894.0,130.0,0.9,20.0,850.0,979.88,706.52
2016,4,18,14,15,885.5,128.0,0.9,19.5,818.5,955.76,693.89
2016,4,18,14,30,877.0,126.0,0.9,19.0,787.0,934.31,682.95
2016,4,18,14,45,859.5,126.5,0.9,19.0,748.0,899.31,661.9
2016,4,18,15,0,842.0,127.0,0.9,19.0,709.0,862.22,639.47
2016,4,18,15,15,729.5,149.0,0.9,19.0,631.0,772.18,581.19
2016,4,18,15,30,617.0,171.0,0.9,19.0,553.0,683.56,521.38
2016,4,18,15,45,692.5,142.0,0.95,19.0,540.0,686.3,527.17
2016,4,18,16,0,768.0,113.0,1.0,19.0,527.0,680.67,525.64
2016,4,18,16,15,746.5,96.5,1.0,18.5,467.5,613.8,479.34
2016,4,18,16,30,725.0,80.0,1.0,18.0,408.0,549.2,433.57
2016,4,18,16,45,686.0,76.0,1.05,17.5,356.0,490.08,389.88
2016,4,18,17,0,647.0,72.0,1.1,17.0,304.0,431.78,344.98
2016,4,18,17,15,560.0,76.5,1.15,16.0,254.0,362.7,290.25
2016,4,18,17,30,473.0,81.0,1.2,15.0,204.0,299.05,238.12
2016,4,18,17,45,406.5,68.0,1.25,14.5,157.0,234.88,183.72
2016,4,18,18,0,340.0,55.0,1.3,14.0,110.0,177.54,133.92
2016,4,18,18,15,237.5,39.0,1.3,13.5,71.0,114.51,80.22
2016,4,18,18,30,135.0,23.0,1.3,13.0,32.0,59.2,24.92
2016,4,18,18,45,67.5,11.5,1.35,13.0,16.0,21.61,0.0
2016,4,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,15.0,0.9,12.0,25.5,14.74,0.0
2016,4,19,6,0,244.0,30.0,0.9,12.0,51.0,23.66,13.7
2016,4,19,6,15,352.5,42.5,0.85,12.0,95.5,32.41,22.93
2016,4,19,6,30,461.0,55.0,0.8,12.0,140.0,40.58,30.75
2016,4,19,6,45,540.5,62.0,0.75,12.5,193.0,69.46,39.38
2016,4,19,7,0,620.0,69.0,0.7,13.0,246.0,115.94,66.9
2016,4,19,7,15,666.5,75.0,0.65,13.5,299.5,165.49,104.71
2016,4,19,7,30,713.0,81.0,0.6,14.0,353.0,220.19,150.27
2016,4,19,7,45,753.0,84.0,0.6,15.0,407.5,277.72,199.23
2016,4,19,8,0,793.0,87.0,0.6,16.0,462.0,336.52,248.81
2016,4,19,8,15,816.5,90.5,0.65,16.5,513.0,393.18,296.61
2016,4,19,8,30,840.0,94.0,0.7,17.0,564.0,451.4,344.18
2016,4,19,8,45,855.0,98.0,0.75,17.5,611.0,507.25,388.46
2016,4,19,9,0,870.0,102.0,0.8,18.0,658.0,563.24,431.29
2016,4,19,9,15,883.5,105.0,0.85,18.0,700.5,618.22,472.82
2016,4,19,9,30,897.0,108.0,0.9,18.0,743.0,671.27,511.89
2016,4,19,9,45,776.0,167.0,0.95,18.5,736.0,686.83,520.61
2016,4,19,10,0,655.0,226.0,1.0,19.0,729.0,691.69,521.37
2016,4,19,10,15,785.5,174.5,1.0,19.0,800.5,767.24,576.11
2016,4,19,10,30,916.0,123.0,1.0,19.0,872.0,847.79,628.38
2016,4,19,10,45,916.5,127.0,1.05,19.0,893.0,883.2,650.63
2016,4,19,11,0,917.0,131.0,1.1,19.0,914.0,915.82,671.57
2016,4,19,11,15,733.0,235.5,1.05,19.0,868.0,889.5,652.75
2016,4,19,11,30,549.0,340.0,1.0,19.0,822.0,846.5,618.74
2016,4,19,11,45,524.0,353.0,1.0,19.0,816.5,850.33,620.99
2016,4,19,12,0,499.0,366.0,1.0,19.0,811.0,851.42,620.85
2016,4,19,12,15,488.0,367.5,1.0,19.0,802.0,851.68,620.83
2016,4,19,12,30,477.0,369.0,1.0,19.0,793.0,849.74,619.44
2016,4,19,12,45,459.5,367.0,1.05,19.0,772.5,835.86,611.02
2016,4,19,13,0,442.0,365.0,1.1,19.0,752.0,819.89,601.34
2016,4,19,13,15,436.5,359.0,1.15,18.5,735.0,809.5,596.81
2016,4,19,13,30,431.0,353.0,1.2,18.0,718.0,797.25,590.95
2016,4,19,13,45,290.0,377.0,1.25,18.0,619.5,678.99,507.93
2016,4,19,14,0,149.0,401.0,1.3,18.0,521.0,561.73,423.42
2016,4,19,14,15,180.5,383.5,1.35,17.5,523.5,570.9,433.86
2016,4,19,14,30,212.0,366.0,1.4,17.0,526.0,578.11,441.87
2016,4,19,14,45,226.5,345.0,1.45,17.0,508.5,564.37,433.64
2016,4,19,15,0,241.0,324.0,1.5,17.0,491.0,549.0,424.32
2016,4,19,15,15,174.0,304.0,1.5,16.5,421.0,466.34,363.55
2016,4,19,15,30,107.0,284.0,1.5,16.0,351.0,379.31,298.27
2016,4,19,15,45,86.0,257.0,1.55,15.5,308.0,331.57,262.98
2016,4,19,16,0,65.0,230.0,1.6,15.0,265.0,285.11,227.65
2016,4,19,16,15,104.0,212.0,1.6,14.5,262.0,290.2,233.95
2016,4,19,16,30,143.0,194.0,1.6,14.0,259.0,298.2,241.95
2016,4,19,16,45,87.5,165.0,1.6,14.0,203.0,222.47,180.54
2016,4,19,17,0,32.0,136.0,1.6,14.0,147.0,158.21,127.65
2016,4,19,17,15,23.5,115.5,1.55,13.5,123.0,131.38,105.76
2016,4,19,17,30,15.0,95.0,1.5,13.0,99.0,101.92,81.13
2016,4,19,17,45,217.5,73.0,1.45,12.5,109.5,165.38,131.51
2016,4,19,18,0,420.0,51.0,1.4,12.0,120.0,199.94,152.04
2016,4,19,18,15,302.0,37.5,1.3,11.5,78.0,130.67,92.28
2016,4,19,18,30,184.0,24.0,1.2,11.0,36.0,71.11,33.6
2016,4,19,18,45,92.0,12.0,1.15,11.0,18.0,25.99,0.0
2016,4,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,6.5,1.6,10.0,6.5,6.26,0.0
2016,4,20,6,0,0.0,13.0,1.7,10.0,13.0,12.54,4.84
2016,4,20,6,15,0.0,24.5,1.7,10.5,24.5,23.64,15.36
2016,4,20,6,30,0.0,36.0,1.7,11.0,36.0,34.76,25.67
2016,4,20,6,45,0.0,49.0,1.75,11.5,49.0,47.34,35.2
2016,4,20,7,0,0.0,62.0,1.8,12.0,62.0,59.82,45.89
2016,4,20,7,15,0.0,75.5,1.75,12.0,75.5,72.61,56.73
2016,4,20,7,30,0.0,89.0,1.7,12.0,89.0,85.45,67.45
2016,4,20,7,45,18.0,137.5,1.65,12.5,146.5,135.27,108.2
2016,4,20,8,0,36.0,186.0,1.6,13.0,204.0,184.65,147.8
2016,4,20,8,15,97.5,219.5,1.55,13.0,273.5,241.72,192.8
2016,4,20,8,30,159.0,253.0,1.5,13.0,343.0,304.23,241.95
2016,4,20,8,45,97.0,255.5,1.5,13.5,312.0,288.17,228.73
2016,4,20,9,0,35.0,258.0,1.5,14.0,281.0,263.8,208.54
2016,4,20,9,15,105.5,299.5,1.45,14.0,373.5,346.98,273.77
2016,4,20,9,30,176.0,341.0,1.4,14.0,466.0,437.17,342.37
2016,4,20,9,45,193.5,358.0,1.4,14.5,502.0,475.32,369.58
2016,4,20,10,0,211.0,375.0,1.4,15.0,538.0,514.63,397.57
2016,4,20,10,15,332.0,352.0,1.4,15.0,619.0,596.22,459.24
2016,4,20,10,30,453.0,329.0,1.4,15.0,700.0,686.46,525.4
2016,4,20,10,45,687.5,219.5,1.4,15.5,800.0,791.33,602.95
2016,4,20,11,0,922.0,110.0,1.4,16.0,900.0,901.08,675.01
2016,4,20,11,15,925.5,111.0,1.35,16.0,915.5,930.41,691.81
2016,4,20,11,30,929.0,112.0,1.3,16.0,931.0,956.83,707.56
2016,4,20,11,45,610.5,274.5,1.3,16.0,814.5,853.0,636.42
2016,4,20,12,0,292.0,437.0,1.3,16.0,698.0,724.86,540.31
2016,4,20,12,15,369.0,405.5,1.3,16.0,735.0,772.39,576.79
2016,4,20,12,30,446.0,374.0,1.3,16.0,772.0,825.64,614.69
2016,4,20,12,45,457.0,367.5,1.3,16.0,771.5,834.53,620.61
2016,4,20,13,0,468.0,361.0,1.3,16.0,771.0,841.51,625.83
2016,4,20,13,15,456.0,355.0,1.3,16.0,749.0,824.73,614.75
2016,4,20,13,30,444.0,349.0,1.3,16.0,727.0,806.07,602.7
2016,4,20,13,45,500.5,320.5,1.3,16.0,735.0,827.38,619.72
2016,4,20,14,0,557.0,292.0,1.3,16.0,743.0,845.02,633.79
2016,4,20,14,15,559.0,275.5,1.3,15.5,714.0,821.03,619.72
2016,4,20,14,30,561.0,259.0,1.3,15.0,685.0,794.73,604.41
2016,4,20,14,45,540.5,249.0,1.3,15.0,643.0,753.4,576.84
2016,4,20,15,0,520.0,239.0,1.3,15.0,601.0,711.15,548.39
2016,4,20,15,15,658.0,177.5,1.25,14.5,607.0,746.08,578.58
2016,4,20,15,30,796.0,116.0,1.2,14.0,613.0,763.11,592.53
2016,4,20,15,45,550.5,170.5,1.2,14.0,502.5,608.61,480.05
2016,4,20,16,0,305.0,225.0,1.2,14.0,392.0,464.82,369.84
2016,4,20,16,15,337.5,196.5,1.15,13.5,364.5,443.08,356.29
2016,4,20,16,30,370.0,168.0,1.1,13.0,337.0,417.57,338.21
2016,4,20,16,45,502.5,122.0,1.05,13.0,322.0,433.66,352.1
2016,4,20,17,0,635.0,76.0,1.0,13.0,307.0,431.62,349.98
2016,4,20,17,15,577.5,75.0,0.9,12.5,260.0,370.88,299.74
2016,4,20,17,30,520.0,74.0,0.8,12.0,213.0,314.7,252.2
2016,4,20,17,45,443.0,64.0,0.75,12.0,164.5,246.66,193.98
2016,4,20,18,0,366.0,54.0,0.7,12.0,116.0,185.43,140.68
2016,4,20,18,15,259.5,39.5,0.6,11.5,75.5,121.25,86.03
2016,4,20,18,30,153.0,25.0,0.5,11.0,35.0,66.4,33.72
2016,4,20,18,45,76.5,12.5,0.45,11.0,17.5,24.21,0.0
2016,4,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,1.3,10.5,11.0,10.61,0.0
2016,4,21,6,0,0.0,22.0,1.3,11.0,22.0,21.24,12.28
2016,4,21,6,15,0.0,40.0,1.3,11.0,40.0,38.1,28.17
2016,4,21,6,30,0.0,58.0,1.3,11.0,58.0,54.42,43.3
2016,4,21,6,45,1.0,78.5,1.35,11.0,79.0,73.3,57.47
2016,4,21,7,0,2.0,99.0,1.4,11.0,100.0,92.65,73.98
2016,4,21,7,15,8.0,118.5,1.4,11.0,121.5,112.27,90.19
2016,4,21,7,30,14.0,138.0,1.4,11.0,143.0,132.7,106.87
2016,4,21,7,45,35.5,167.5,1.45,11.5,183.5,164.5,132.15
2016,4,21,8,0,57.0,197.0,1.5,12.0,224.0,201.39,161.44
2016,4,21,8,15,39.0,202.5,1.5,12.0,222.0,204.48,163.95
2016,4,21,8,30,21.0,208.0,1.5,12.0,220.0,207.05,165.81
2016,4,21,8,45,51.5,249.0,1.5,12.5,281.5,260.27,207.72
2016,4,21,9,0,82.0,290.0,1.5,13.0,343.0,318.75,252.87
2016,4,21,9,15,56.5,286.5,1.5,13.0,324.5,306.34,242.32
2016,4,21,9,30,31.0,283.0,1.5,13.0,306.0,291.06,229.67
2016,4,21,9,45,84.5,331.0,1.55,13.5,396.0,375.71,295.27
2016,4,21,10,0,138.0,379.0,1.6,14.0,486.0,466.37,363.18
2016,4,21,10,15,163.0,394.5,1.65,14.0,525.5,508.16,393.91
2016,4,21,10,30,188.0,410.0,1.7,14.0,565.0,551.51,425.83
2016,4,21,10,45,100.0,323.5,1.75,14.5,406.0,402.67,313.24
2016,4,21,11,0,12.0,237.0,1.8,15.0,247.0,240.68,187.02
2016,4,21,11,15,10.5,219.5,1.8,15.0,229.0,222.83,173.54
2016,4,21,11,30,9.0,202.0,1.8,15.0,211.0,204.79,159.36
2016,4,21,11,45,9.5,203.5,1.85,15.0,212.5,207.08,161.22
2016,4,21,12,0,10.0,205.0,1.9,15.0,214.0,209.36,163.02
2016,4,21,12,15,6.5,178.5,1.95,15.0,185.0,180.2,139.97
2016,4,21,12,30,3.0,152.0,2.0,15.0,156.0,150.91,116.73
2016,4,21,12,45,18.0,257.5,2.05,15.0,274.5,270.03,210.93
2016,4,21,13,0,33.0,363.0,2.1,15.0,393.0,399.61,309.64
2016,4,21,13,15,23.5,312.5,2.1,15.0,333.5,338.8,263.05
2016,4,21,13,30,14.0,262.0,2.1,15.0,274.0,271.41,211.55
2016,4,21,13,45,50.5,325.0,2.15,15.0,366.5,378.96,295.88
2016,4,21,14,0,87.0,388.0,2.2,15.0,459.0,480.71,373.08
2016,4,21,14,15,138.0,379.5,2.2,14.5,487.0,527.45,410.16
2016,4,21,14,30,189.0,371.0,2.2,14.0,515.0,562.93,439.17
2016,4,21,14,45,128.0,342.0,2.2,14.0,438.0,474.78,372.39
2016,4,21,15,0,67.0,313.0,2.2,14.0,361.0,380.62,300.21
2016,4,21,15,15,90.0,300.5,2.2,14.0,359.5,385.31,305.8
2016,4,21,15,30,113.0,288.0,2.2,14.0,358.0,388.32,309.56
2016,4,21,15,45,140.5,266.0,2.2,14.0,347.0,389.96,312.38
2016,4,21,16,0,168.0,244.0,2.2,14.0,336.0,381.08,306.98
2016,4,21,16,15,84.0,161.0,2.2,13.5,207.0,227.16,184.36
2016,4,21,16,30,0.0,78.0,2.2,13.0,78.0,75.43,58.25
2016,4,21,16,45,0.0,65.0,2.2,13.0,65.0,62.83,47.96
2016,4,21,17,0,0.0,52.0,2.2,13.0,52.0,50.23,37.41
2016,4,21,17,15,0.0,43.5,2.15,12.5,43.5,42.01,30.54
2016,4,21,17,30,0.0,35.0,2.1,12.0,35.0,33.79,23.54
2016,4,21,17,45,0.0,27.0,2.1,12.0,27.0,26.05,16.79
2016,4,21,18,0,0.0,19.0,2.1,12.0,19.0,18.32,9.98
2016,4,21,18,15,0.0,12.5,2.1,11.5,12.5,12.05,4.4
2016,4,21,18,30,0.0,6.0,2.1,11.0,6.0,5.78,0.0
2016,4,21,18,45,0.0,3.0,2.1,11.0,3.0,2.95,0.0
2016,4,21,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,5,45,69.5,18.5,3.05,10.0,25.0,15.66,0.0
2016,4,22,6,0,139.0,37.0,3.1,10.0,50.0,30.48,20.35
2016,4,22,6,15,213.5,53.5,3.15,10.0,88.5,40.56,30.49
2016,4,22,6,30,288.0,70.0,3.2,10.0,127.0,51.89,41.21
2016,4,22,6,45,330.0,87.0,3.3,10.0,170.5,85.38,57.75
2016,4,22,7,0,372.0,104.0,3.4,10.0,214.0,125.61,86.27
2016,4,22,7,15,425.5,111.0,3.45,10.0,260.0,164.03,116.34
2016,4,22,7,30,479.0,118.0,3.5,10.0,306.0,208.31,153.73
2016,4,22,7,45,239.5,102.5,3.6,10.5,196.5,156.86,120.99
2016,4,22,8,0,0.0,87.0,3.7,11.0,87.0,84.1,66.03
2016,4,22,8,15,2.0,130.0,3.75,11.0,131.0,125.55,100.63
2016,4,22,8,30,4.0,173.0,3.8,11.0,175.0,167.19,134.76
2016,4,22,8,45,2.0,142.0,3.9,11.0,143.0,137.67,109.96
2016,4,22,9,0,0.0,111.0,4.0,11.0,111.0,107.29,84.52
2016,4,22,9,15,0.0,80.0,4.1,11.0,80.0,77.43,59.49
2016,4,22,9,30,0.0,49.0,4.2,11.0,49.0,47.41,34.27
2016,4,22,9,45,39.0,206.0,4.3,11.0,236.5,225.66,181.94
2016,4,22,10,0,78.0,363.0,4.4,11.0,424.0,407.0,325.98
2016,4,22,10,15,39.5,251.5,4.45,11.0,282.5,274.59,220.07
2016,4,22,10,30,1.0,140.0,4.5,11.0,141.0,136.48,107.38
2016,4,22,10,45,7.5,202.0,4.6,11.0,209.0,202.24,161.1
2016,4,22,11,0,14.0,264.0,4.7,11.0,277.0,268.79,214.44
2016,4,22,11,15,171.5,343.0,4.65,11.0,496.0,494.69,396.78
2016,4,22,11,30,329.0,422.0,4.6,11.0,715.0,727.47,574.82
2016,4,22,11,45,251.0,441.0,4.55,11.0,665.0,683.83,538.35
2016,4,22,12,0,173.0,460.0,4.5,11.0,615.0,630.95,496.21
2016,4,22,12,15,93.0,356.5,4.45,11.0,440.0,452.73,359.55
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,260.37,206.73
2016,4,22,12,45,42.0,336.5,4.35,11.0,374.0,379.73,302.23
2016,4,22,13,0,71.0,420.0,4.3,11.0,483.0,496.03,392.23
2016,4,22,13,15,165.0,420.0,4.3,11.0,562.5,596.75,471.93
2016,4,22,13,30,259.0,420.0,4.3,11.0,642.0,696.46,549.2
2016,4,22,13,45,142.5,367.5,4.3,11.0,489.0,520.2,413.67
2016,4,22,14,0,26.0,315.0,4.3,11.0,336.0,345.58,275.2
2016,4,22,14,15,37.0,323.0,4.25,11.0,352.0,364.75,291.53
2016,4,22,14,30,48.0,331.0,4.2,11.0,368.0,383.61,307.06
2016,4,22,14,45,24.0,212.0,4.2,11.0,230.5,235.88,189.6
2016,4,22,15,0,0.0,93.0,4.2,11.0,93.0,90.05,69.82
2016,4,22,15,15,410.0,103.5,4.15,11.0,362.0,461.78,385.97
2016,4,22,15,30,820.0,114.0,4.1,11.0,631.0,781.69,634.22
2016,4,22,15,45,411.0,138.0,4.05,11.0,397.0,468.78,388.04
2016,4,22,16,0,2.0,162.0,4.0,11.0,163.0,161.24,129.66
2016,4,22,16,15,358.0,132.5,3.95,10.5,298.0,394.47,330.87
2016,4,22,16,30,714.0,103.0,3.9,10.0,433.0,573.35,477.91
2016,4,22,16,45,673.5,98.0,3.85,10.0,380.0,511.02,426.04
2016,4,22,17,0,633.0,93.0,3.8,10.0,327.0,451.03,376.01
2016,4,22,17,15,579.5,86.0,3.7,9.5,274.5,385.31,320.51
2016,4,22,17,30,526.0,79.0,3.6,9.0,222.0,323.95,267.09
2016,4,22,17,45,452.5,68.5,3.5,9.0,172.5,256.14,206.87
2016,4,22,18,0,379.0,58.0,3.4,9.0,123.0,195.06,151.85
2016,4,22,18,15,261.0,44.0,3.3,9.0,81.5,127.4,92.98
2016,4,22,18,30,143.0,30.0,3.2,9.0,40.0,71.42,41.26
2016,4,22,18,45,71.5,15.0,3.1,9.0,20.0,26.11,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,16.5,2.05,8.5,31.5,12.39,0.0
2016,4,23,6,0,292.0,33.0,2.1,9.0,63.0,25.49,16.36
2016,4,23,6,15,392.0,43.5,2.1,9.0,108.0,32.2,23.24
2016,4,23,6,30,492.0,54.0,2.1,9.0,153.0,38.49,29.33
2016,4,23,6,45,544.0,63.5,2.15,9.5,202.5,78.39,44.49
2016,4,23,7,0,596.0,73.0,2.2,10.0,252.0,125.09,75.86
2016,4,23,7,15,640.5,79.0,2.2,10.0,304.0,173.35,114.82
2016,4,23,7,30,685.0,85.0,2.2,10.0,356.0,226.51,161.1
2016,4,23,7,45,711.0,91.5,2.2,10.5,406.5,279.61,208.8
2016,4,23,8,0,737.0,98.0,2.2,11.0,457.0,335.1,258.13
2016,4,23,8,15,761.0,102.0,2.2,11.0,506.5,391.76,307.96
2016,4,23,8,30,785.0,106.0,2.2,11.0,556.0,447.76,356.09
2016,4,23,8,45,801.5,109.5,2.2,11.5,601.0,500.97,400.07
2016,4,23,9,0,818.0,113.0,2.2,12.0,646.0,554.53,442.88
2016,4,23,9,15,544.5,223.0,2.2,12.0,587.5,535.73,426.67
2016,4,23,9,30,271.0,333.0,2.2,12.0,529.0,491.61,389.07
2016,4,23,9,45,579.0,222.0,2.25,12.5,666.5,612.35,486.15
2016,4,23,10,0,887.0,111.0,2.3,13.0,804.0,753.24,592.7
2016,4,23,10,15,894.5,112.5,2.3,13.0,833.0,795.29,620.66
2016,4,23,10,30,902.0,114.0,2.3,13.0,862.0,835.39,647.82
2016,4,23,10,45,904.0,117.0,2.3,13.5,883.0,870.25,669.87
2016,4,23,11,0,906.0,120.0,2.3,14.0,904.0,902.45,689.9
2016,4,23,11,15,909.5,120.5,2.3,13.5,919.0,930.71,709.72
2016,4,23,11,30,913.0,121.0,2.3,13.0,934.0,956.12,727.67
2016,4,23,11,45,909.5,124.5,2.35,13.0,939.5,975.08,740.49
2016,4,23,12,0,906.0,128.0,2.4,13.0,945.0,990.76,751.26
2016,4,23,12,15,905.5,128.0,2.45,13.0,943.5,1002.45,759.47
2016,4,23,12,30,905.0,128.0,2.5,13.0,942.0,1010.84,765.62
2016,4,23,12,45,901.5,128.5,2.65,13.0,932.5,1013.49,769.1
2016,4,23,13,0,898.0,129.0,2.8,13.0,923.0,1012.78,770.44
2016,4,23,13,15,894.0,128.5,2.85,13.0,906.5,1007.21,767.64
2016,4,23,13,30,890.0,128.0,2.9,13.0,890.0,998.34,762.74
2016,4,23,13,45,876.5,130.5,2.95,13.0,864.5,980.31,751.7
2016,4,23,14,0,863.0,133.0,3.0,13.0,839.0,959.41,738.77
2016,4,23,14,15,854.5,131.5,3.05,12.5,808.5,941.92,729.6
2016,4,23,14,30,846.0,130.0,3.1,12.0,778.0,915.84,714.34
2016,4,23,14,45,832.5,128.5,3.15,12.0,740.5,882.76,692.75
2016,4,23,15,0,819.0,127.0,3.2,12.0,703.0,847.49,669.48
2016,4,23,15,15,803.5,124.0,3.15,12.0,661.0,807.01,641.62
2016,4,23,15,30,788.0,121.0,3.1,12.0,619.0,764.93,612.39
2016,4,23,15,45,762.5,119.5,3.1,12.0,572.0,718.07,579.54
2016,4,23,16,0,737.0,118.0,3.1,12.0,525.0,668.54,543.76
2016,4,23,16,15,709.5,113.0,3.05,11.5,475.0,613.79,502.94
2016,4,23,16,30,682.0,108.0,3.0,11.0,425.0,559.59,461.42
2016,4,23,16,45,644.5,102.0,3.0,11.0,373.5,499.33,413.19
2016,4,23,17,0,607.0,96.0,3.0,11.0,322.0,441.18,365.35
2016,4,23,17,15,555.5,88.5,2.9,10.5,270.5,377.11,311.76
2016,4,23,17,30,504.0,81.0,2.8,10.0,219.0,317.24,260.15
2016,4,23,17,45,433.0,70.0,2.75,10.0,171.0,249.55,200.69
2016,4,23,18,0,362.0,59.0,2.7,10.0,123.0,191.11,148.38
2016,4,23,18,15,255.5,44.5,2.65,10.0,82.0,126.71,92.43
2016,4,23,18,30,149.0,30.0,2.6,10.0,41.0,73.28,43.55
2016,4,23,18,45,74.5,15.0,2.6,10.0,20.5,26.71,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
