Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,19.5,3.9,8.5,33.0,15.1,2.25
2016,4,24,6,0,260.0,39.0,4.0,9.0,66.0,30.08,20.45
2016,4,24,6,15,360.5,51.0,4.0,9.0,112.0,39.07,29.4
2016,4,24,6,30,461.0,63.0,4.0,9.0,158.0,47.57,37.54
2016,4,24,6,45,528.5,71.5,4.05,9.5,210.0,86.46,51.35
2016,4,24,7,0,596.0,80.0,4.1,10.0,262.0,133.27,82.8
2016,4,24,7,15,641.0,87.0,4.1,10.0,315.0,182.59,123.02
2016,4,24,7,30,686.0,94.0,4.1,10.0,368.0,236.9,170.59
2016,4,24,7,45,723.0,97.5,4.1,10.5,421.5,290.52,218.79
2016,4,24,8,0,760.0,101.0,4.1,11.0,475.0,347.72,269.86
2016,4,24,8,15,696.5,124.0,4.1,11.5,493.5,386.69,306.54
2016,4,24,8,30,633.0,147.0,4.1,12.0,512.0,418.35,335.33
2016,4,24,8,45,743.5,129.0,4.1,12.5,591.0,490.84,394.92
2016,4,24,9,0,854.0,111.0,4.1,13.0,670.0,574.32,461.89
2016,4,24,9,15,867.0,113.5,4.1,13.0,711.5,626.62,503.92
2016,4,24,9,30,880.0,116.0,4.1,13.0,753.0,678.78,544.9
2016,4,24,9,45,885.0,120.5,4.15,13.5,787.5,725.65,580.0
2016,4,24,10,0,890.0,125.0,4.2,14.0,822.0,770.77,611.58
2016,4,24,10,15,897.0,127.0,4.3,14.0,851.0,813.06,641.94
2016,4,24,10,30,904.0,129.0,4.4,14.0,880.0,853.36,670.72
2016,4,24,10,45,902.5,134.0,4.55,14.0,900.5,887.32,695.23
2016,4,24,11,0,901.0,139.0,4.7,14.0,921.0,918.43,717.75
2016,4,24,11,15,721.5,244.0,4.85,14.0,877.0,893.99,700.58
2016,4,24,11,30,542.0,349.0,5.0,14.0,833.0,853.34,666.2
2016,4,24,11,45,714.0,253.5,5.15,14.0,895.5,932.07,729.72
2016,4,24,12,0,886.0,158.0,5.3,14.0,958.0,1008.41,784.57
2016,4,24,12,15,696.5,264.0,5.4,13.5,892.5,950.87,745.12
2016,4,24,12,30,507.0,370.0,5.5,13.0,827.0,882.74,691.57
2016,4,24,12,45,678.0,273.5,5.65,13.0,878.5,956.44,752.69
2016,4,24,13,0,849.0,177.0,5.8,13.0,930.0,1021.98,801.4
2016,4,24,13,15,686.0,255.5,5.85,12.5,857.0,948.81,750.49
2016,4,24,13,30,523.0,334.0,5.9,12.0,784.0,868.57,688.69
2016,4,24,13,45,684.5,247.0,5.95,12.0,818.5,930.53,741.29
2016,4,24,14,0,846.0,160.0,6.0,12.0,853.0,978.98,777.66
2016,4,24,14,15,708.5,210.0,6.0,12.0,776.0,895.29,716.85
2016,4,24,14,30,571.0,260.0,6.0,12.0,699.0,807.04,649.37
2016,4,24,14,45,552.0,249.0,6.05,12.0,657.0,765.61,619.39
2016,4,24,15,0,533.0,238.0,6.1,12.0,615.0,723.13,588.06
2016,4,24,15,15,663.5,184.5,6.1,11.5,625.0,760.81,622.79
2016,4,24,15,30,794.0,131.0,6.1,11.0,635.0,781.26,641.65
2016,4,24,15,45,770.5,128.0,6.1,11.0,587.0,734.39,606.96
2016,4,24,16,0,747.0,125.0,6.1,11.0,539.0,684.24,568.95
2016,4,24,16,15,719.5,120.0,6.1,10.5,488.5,629.04,526.31
2016,4,24,16,30,692.0,115.0,6.1,10.0,438.0,574.33,482.97
2016,4,24,16,45,645.0,110.5,6.1,10.0,384.0,509.59,429.32
2016,4,24,17,0,598.0,106.0,6.1,10.0,330.0,447.77,376.89
2016,4,24,17,15,547.0,97.0,6.05,9.5,278.0,382.62,321.13
2016,4,24,17,30,496.0,88.0,6.0,9.0,226.0,320.26,266.35
2016,4,24,17,45,439.0,74.5,6.0,9.0,178.0,257.44,209.7
2016,4,24,18,0,382.0,61.0,6.0,9.0,130.0,200.33,157.31
2016,4,24,18,15,277.0,46.0,5.95,8.5,87.5,134.52,99.38
2016,4,24,18,30,172.0,31.0,5.9,8.0,45.0,80.06,49.41
2016,4,24,18,45,86.0,15.5,5.9,8.0,22.5,29.19,0.0
2016,4,24,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.0,4.45,5.5,38.5,11.67,1.54
2016,4,25,6,0,412.0,32.0,4.5,6.0,77.0,24.07,15.57
2016,4,25,6,15,507.5,40.5,4.5,6.5,126.0,29.07,20.7
2016,4,25,6,30,603.0,49.0,4.5,7.0,175.0,37.37,28.57
2016,4,25,6,45,663.5,54.5,4.55,7.5,229.0,84.34,44.65
2016,4,25,7,0,724.0,60.0,4.6,8.0,283.0,135.22,79.33
2016,4,25,7,15,763.0,64.5,4.55,8.0,338.0,188.28,123.78
2016,4,25,7,30,802.0,69.0,4.5,8.0,393.0,245.57,175.4
2016,4,25,7,45,828.5,73.0,4.5,8.5,446.5,302.78,228.3
2016,4,25,8,0,855.0,77.0,4.5,9.0,500.0,362.3,282.78
2016,4,25,8,15,875.0,80.0,4.45,9.5,551.0,422.84,336.97
2016,4,25,8,30,895.0,83.0,4.4,10.0,602.0,481.7,388.28
2016,4,25,8,45,909.0,85.5,4.35,10.5,649.0,537.84,435.82
2016,4,25,9,0,923.0,88.0,4.3,11.0,696.0,593.84,481.63
2016,4,25,9,15,934.0,90.0,4.3,11.0,737.5,647.17,525.05
2016,4,25,9,30,945.0,92.0,4.3,11.0,779.0,699.56,566.62
2016,4,25,9,45,949.0,95.5,4.3,11.5,814.0,747.4,601.64
2016,4,25,10,0,953.0,99.0,4.3,12.0,849.0,793.26,633.24
2016,4,25,10,15,959.0,100.5,4.3,12.0,878.0,836.49,663.74
2016,4,25,10,30,965.0,102.0,4.3,12.0,907.0,877.48,692.35
2016,4,25,10,45,967.0,104.0,4.35,12.5,928.5,913.2,716.03
2016,4,25,11,0,969.0,106.0,4.4,13.0,950.0,946.06,737.54
2016,4,25,11,15,971.0,106.5,4.45,13.0,964.0,974.43,757.24
2016,4,25,11,30,973.0,107.0,4.5,13.0,978.0,999.67,774.8
2016,4,25,11,45,971.0,109.0,4.55,13.0,983.0,1019.47,788.63
2016,4,25,12,0,969.0,111.0,4.6,13.0,988.0,1035.83,800.2
2016,4,25,12,15,968.0,111.0,4.6,13.0,986.5,1047.6,808.23
2016,4,25,12,30,967.0,111.0,4.6,13.0,985.0,1055.84,813.95
2016,4,25,12,45,962.5,111.5,4.65,13.5,974.5,1057.63,814.3
2016,4,25,13,0,958.0,112.0,4.7,14.0,964.0,1055.83,812.35
2016,4,25,13,15,953.5,111.5,4.75,14.0,946.5,1049.45,808.94
2016,4,25,13,30,949.0,111.0,4.8,14.0,929.0,1039.56,803.23
2016,4,25,13,45,940.5,111.5,4.85,14.0,903.0,1023.47,793.31
2016,4,25,14,0,932.0,112.0,4.9,14.0,877.0,1004.16,781.21
2016,4,25,14,15,923.5,110.5,4.95,13.5,845.0,979.62,766.91
2016,4,25,14,30,915.0,109.0,5.0,13.0,813.0,952.12,750.42
2016,4,25,14,45,902.0,107.5,5.05,13.0,774.5,917.86,727.52
2016,4,25,15,0,889.0,106.0,5.1,13.0,736.0,881.25,702.76
2016,4,25,15,15,875.0,103.5,5.1,13.0,692.5,840.59,674.5
2016,4,25,15,30,861.0,101.0,5.1,13.0,649.0,802.52,647.97
2016,4,25,15,45,841.0,98.5,5.15,13.0,601.0,753.67,613.23
2016,4,25,16,0,821.0,96.0,5.2,13.0,553.0,703.91,577.32
2016,4,25,16,15,796.0,92.5,5.2,12.5,502.0,649.07,537.04
2016,4,25,16,30,771.0,89.0,5.2,12.0,451.0,594.35,494.49
2016,4,25,16,45,735.5,84.5,5.2,11.5,397.5,534.56,446.51
2016,4,25,17,0,700.0,80.0,5.2,11.0,344.0,474.91,397.2
2016,4,25,17,15,652.5,74.0,5.15,10.5,291.0,409.89,341.85
2016,4,25,17,30,605.0,68.0,5.1,10.0,238.0,348.6,287.98
2016,4,25,17,45,533.5,60.0,5.05,10.0,187.0,280.01,226.47
2016,4,25,18,0,462.0,52.0,5.0,10.0,136.0,218.43,170.24
2016,4,25,18,15,349.5,40.5,4.85,9.5,92.5,149.36,109.41
2016,4,25,18,30,237.0,29.0,4.7,9.0,49.0,92.78,57.73
2016,4,25,18,45,118.5,14.5,4.6,8.5,24.5,33.67,0.0
2016,4,25,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,5,45,67.0,20.5,3.1,6.5,28.0,17.34,6.11
2016,4,26,6,0,134.0,41.0,3.2,7.0,56.0,33.63,24.01
2016,4,26,6,15,180.0,60.0,3.2,7.5,91.5,48.18,37.88
2016,4,26,6,30,226.0,79.0,3.2,8.0,127.0,64.75,53.3
2016,4,26,6,45,248.5,99.5,3.25,8.5,166.0,98.32,70.75
2016,4,26,7,0,271.0,120.0,3.3,9.0,205.0,134.78,98.58
2016,4,26,7,15,304.0,134.5,3.25,9.0,245.5,170.9,128.01
2016,4,26,7,30,337.0,149.0,3.2,9.0,286.0,210.64,161.8
2016,4,26,7,45,349.5,169.0,3.2,9.5,327.5,252.77,198.36
2016,4,26,8,0,362.0,189.0,3.2,10.0,369.0,296.23,235.61
2016,4,26,8,15,476.0,176.0,3.1,10.0,438.0,349.9,280.08
2016,4,26,8,30,590.0,163.0,3.0,10.0,507.0,417.04,335.71
2016,4,26,8,45,501.5,213.0,2.9,10.0,522.0,450.67,363.67
2016,4,26,9,0,413.0,263.0,2.8,10.0,537.0,475.38,382.96
2016,4,26,9,15,347.0,299.5,2.75,10.5,539.5,492.42,394.84
2016,4,26,9,30,281.0,336.0,2.7,11.0,542.0,502.48,400.52
2016,4,26,9,45,349.5,330.5,2.7,11.5,598.5,559.51,444.35
2016,4,26,10,0,418.0,325.0,2.7,12.0,655.0,622.23,491.44
2016,4,26,10,15,433.5,331.5,2.75,12.0,684.5,659.47,518.95
2016,4,26,10,30,449.0,338.0,2.8,12.0,714.0,696.69,546.33
2016,4,26,10,45,488.0,340.0,2.9,12.5,758.0,748.99,584.08
2016,4,26,11,0,527.0,342.0,3.0,13.0,802.0,802.18,621.81
2016,4,26,11,15,523.5,351.5,3.1,13.0,815.0,825.3,638.0
2016,4,26,11,30,520.0,361.0,3.2,13.0,828.0,846.57,653.07
2016,4,26,11,45,677.0,270.0,3.35,13.0,882.5,915.89,708.05
2016,4,26,12,0,834.0,179.0,3.5,13.0,937.0,982.8,755.73
2016,4,26,12,15,833.5,179.0,3.55,13.0,935.5,994.13,763.3
2016,4,26,12,30,833.0,179.0,3.6,13.0,934.0,1002.36,769.35
2016,4,26,12,45,859.5,160.0,3.7,13.0,932.5,1014.16,778.37
2016,4,26,13,0,886.0,141.0,3.8,13.0,931.0,1016.68,781.08
2016,4,26,13,15,882.0,140.0,3.85,13.0,914.5,1010.58,777.69
2016,4,26,13,30,878.0,139.0,3.9,13.0,898.0,1001.23,772.23
2016,4,26,13,45,863.5,143.0,3.95,13.0,872.0,989.92,765.54
2016,4,26,14,0,849.0,147.0,4.0,13.0,846.0,969.8,752.77
2016,4,26,14,15,839.5,145.0,4.0,12.5,815.0,945.24,738.03
2016,4,26,14,30,830.0,143.0,4.0,12.0,784.0,917.99,721.34
2016,4,26,14,45,705.0,184.0,4.05,12.0,710.5,835.8,663.65
2016,4,26,15,0,580.0,225.0,4.1,12.0,637.0,750.35,600.42
2016,4,26,15,15,529.5,225.5,4.1,11.5,584.5,691.98,558.13
2016,4,26,15,30,479.0,226.0,4.1,11.0,532.0,635.07,516.01
2016,4,26,15,45,360.5,234.5,4.15,11.0,455.0,529.55,433.22
2016,4,26,16,0,242.0,243.0,4.2,11.0,378.0,440.59,361.49
2016,4,26,16,15,268.0,215.5,4.15,10.5,352.5,418.62,346.24
2016,4,26,16,30,294.0,188.0,4.1,10.0,327.0,393.64,327.77
2016,4,26,16,45,229.0,171.0,4.1,10.0,272.0,323.92,270.14
2016,4,26,17,0,164.0,154.0,4.1,10.0,217.0,254.08,211.72
2016,4,26,17,15,145.0,134.0,4.0,9.5,183.5,215.69,179.5
2016,4,26,17,30,126.0,114.0,3.9,9.0,150.0,178.98,148.02
2016,4,26,17,45,102.0,92.0,3.8,9.0,117.0,139.82,113.71
2016,4,26,18,0,78.0,70.0,3.7,9.0,84.0,102.97,81.15
2016,4,26,18,15,49.0,49.5,3.6,9.0,57.0,68.86,51.15
2016,4,26,18,30,20.0,29.0,3.5,9.0,30.0,34.74,20.9
2016,4,26,18,45,10.0,14.5,3.45,9.0,15.0,15.91,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,2.3,8.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,2.5,8.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,7.0,2.75,8.5,7.0,6.74,0.0
2016,4,27,6,0,0.0,13.0,3.0,9.0,13.0,12.53,5.38
2016,4,27,6,15,0.0,21.5,3.2,9.0,21.5,20.74,13.07
2016,4,27,6,30,0.0,30.0,3.4,9.0,30.0,28.95,19.53
2016,4,27,6,45,0.0,39.5,3.6,9.0,39.5,38.14,27.62
2016,4,27,7,0,0.0,49.0,3.8,9.0,49.0,47.33,35.6
2016,4,27,7,15,0.0,58.5,3.95,9.0,58.5,56.53,43.48
2016,4,27,7,30,0.0,68.0,4.1,9.0,68.0,65.73,51.26
2016,4,27,7,45,168.0,132.0,4.3,9.0,216.5,168.29,133.83
2016,4,27,8,0,336.0,196.0,4.5,9.0,365.0,294.33,236.49
2016,4,27,8,15,554.5,158.5,4.55,9.0,470.0,366.75,295.71
2016,4,27,8,30,773.0,121.0,4.6,9.0,575.0,462.34,375.38
2016,4,27,8,45,793.0,124.5,4.7,9.0,621.5,518.7,423.76
2016,4,27,9,0,813.0,128.0,4.8,9.0,668.0,573.71,470.17
2016,4,27,9,15,507.5,239.5,4.8,9.0,583.5,533.67,436.19
2016,4,27,9,30,202.0,351.0,4.8,9.0,499.0,465.89,377.57
2016,4,27,9,45,218.5,367.0,4.85,9.0,534.0,503.69,407.66
2016,4,27,10,0,235.0,383.0,4.9,9.0,569.0,542.47,437.91
2016,4,27,10,15,378.0,352.0,4.9,9.0,664.0,635.71,513.35
2016,4,27,10,30,521.0,321.0,4.9,9.0,759.0,738.98,594.91
2016,4,27,10,45,267.5,294.5,4.95,9.5,520.0,517.56,419.25
2016,4,27,11,0,14.0,268.0,5.0,10.0,281.0,272.74,217.79
2016,4,27,11,15,17.5,298.0,5.0,10.0,314.0,306.03,244.73
2016,4,27,11,30,21.0,328.0,5.0,10.0,347.0,339.66,271.25
2016,4,27,11,45,23.0,338.0,5.0,10.0,359.0,352.39,281.18
2016,4,27,12,0,25.0,348.0,5.0,10.0,371.0,370.89,295.69
2016,4,27,12,15,18.0,285.0,5.0,10.0,301.5,296.54,236.85
2016,4,27,12,30,11.0,222.0,5.0,10.0,232.0,227.7,181.77
2016,4,27,12,45,11.0,226.5,5.05,10.5,236.5,232.4,185.39
2016,4,27,13,0,11.0,231.0,5.1,11.0,241.0,237.06,188.88
2016,4,27,13,15,439.0,194.5,5.1,11.0,575.0,646.23,526.05
2016,4,27,13,30,867.0,158.0,5.1,11.0,909.0,1017.57,802.09
2016,4,27,13,45,866.5,152.5,5.15,11.0,885.5,1003.79,790.91
2016,4,27,14,0,866.0,147.0,5.2,11.0,862.0,986.74,780.06
2016,4,27,14,15,857.0,144.5,5.2,11.0,830.5,961.8,763.2
2016,4,27,14,30,848.0,142.0,5.2,11.0,799.0,934.1,744.38
2016,4,27,14,45,843.5,135.5,5.2,11.5,763.0,903.49,722.04
2016,4,27,15,0,839.0,129.0,5.2,12.0,727.0,870.2,697.76
2016,4,27,15,15,823.5,126.0,5.2,11.5,684.0,829.07,670.13
2016,4,27,15,30,808.0,123.0,5.2,11.0,641.0,786.3,640.93
2016,4,27,15,45,795.5,116.0,5.2,11.0,595.0,740.12,607.55
2016,4,27,16,0,783.0,109.0,5.2,11.0,549.0,692.59,572.71
2016,4,27,16,15,756.5,104.5,5.15,11.0,498.0,639.25,531.36
2016,4,27,16,30,730.0,100.0,5.1,11.0,447.0,584.19,487.3
2016,4,27,16,45,701.0,93.0,5.1,11.0,395.0,525.57,439.52
2016,4,27,17,0,672.0,86.0,5.1,11.0,343.0,468.21,391.47
2016,4,27,17,15,623.0,80.0,5.1,10.5,290.5,403.74,336.82
2016,4,27,17,30,574.0,74.0,5.1,10.0,238.0,343.15,283.84
2016,4,27,17,45,508.5,64.5,5.1,10.0,188.0,276.68,224.36
2016,4,27,18,0,443.0,55.0,5.1,10.0,138.0,216.6,169.59
2016,4,27,18,15,334.5,43.5,5.05,9.5,95.0,149.3,110.36
2016,4,27,18,30,226.0,32.0,5.0,9.0,52.0,93.72,60.62
2016,4,27,18,45,113.0,16.0,5.0,9.0,26.0,38.94,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,7.0,6.0,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,7.0,12.0,10.81,0.0
2016,4,28,5,45,216.5,23.5,4.3,7.5,46.5,18.07,8.04
2016,4,28,6,0,363.0,36.0,4.3,8.0,81.0,27.13,18.35
2016,4,28,6,15,454.0,45.0,4.2,8.5,128.0,32.39,23.61
2016,4,28,6,30,545.0,54.0,4.1,9.0,175.0,46.53,28.49
2016,4,28,6,45,605.5,60.5,4.0,9.5,227.0,88.72,48.5
2016,4,28,7,0,666.0,67.0,3.9,10.0,279.0,137.86,83.24
2016,4,28,7,15,706.0,71.5,3.8,10.5,332.0,190.83,127.52
2016,4,28,7,30,746.0,76.0,3.7,11.0,385.0,245.3,175.71
2016,4,28,7,45,774.5,80.0,3.65,11.5,437.5,300.01,225.29
2016,4,28,8,0,803.0,84.0,3.6,12.0,490.0,357.3,276.53
2016,4,28,8,15,824.0,87.5,3.5,12.5,539.5,413.4,325.76
2016,4,28,8,30,845.0,91.0,3.4,13.0,589.0,470.74,374.46
2016,4,28,8,45,858.5,94.5,3.3,13.5,634.5,527.08,420.75
2016,4,28,9,0,872.0,98.0,3.2,14.0,680.0,581.16,463.74
2016,4,28,9,15,884.5,100.5,3.1,14.0,721.5,633.34,504.76
2016,4,28,9,30,897.0,103.0,3.0,14.0,763.0,684.82,544.06
2016,4,28,9,45,908.5,103.5,2.95,14.5,799.0,732.73,578.15
2016,4,28,10,0,920.0,104.0,2.9,15.0,835.0,779.34,609.17
2016,4,28,10,15,926.5,105.5,2.9,15.0,864.0,821.53,638.0
2016,4,28,10,30,933.0,107.0,2.9,15.0,893.0,861.6,665.11
2016,4,28,10,45,927.5,114.0,2.9,15.5,912.0,894.72,685.89
2016,4,28,11,0,922.0,121.0,2.9,16.0,931.0,924.7,704.38
2016,4,28,11,15,925.0,121.5,2.95,16.0,945.0,952.63,723.11
2016,4,28,11,30,928.0,122.0,3.0,16.0,959.0,977.65,739.89
2016,4,28,11,45,923.0,126.5,3.15,16.0,964.0,996.17,753.17
2016,4,28,12,0,918.0,131.0,3.3,16.0,969.0,1011.34,764.33
2016,4,28,12,15,917.5,130.5,3.4,16.0,967.5,1022.44,772.47
2016,4,28,12,30,917.0,130.0,3.5,16.0,966.0,1030.2,778.5
2016,4,28,12,45,920.5,126.5,3.6,16.0,958.5,1035.44,782.98
2016,4,28,13,0,924.0,123.0,3.7,16.0,951.0,1037.25,785.28
2016,4,28,13,15,920.0,122.5,3.8,16.0,934.0,1031.4,782.52
2016,4,28,13,30,916.0,122.0,3.9,16.0,917.0,1022.17,777.63
2016,4,28,13,45,905.5,123.5,4.0,16.0,892.0,1005.51,767.73
2016,4,28,14,0,895.0,125.0,4.1,16.0,867.0,985.81,755.8
2016,4,28,14,15,887.0,123.5,4.2,15.5,836.0,962.37,742.68
2016,4,28,14,30,879.0,122.0,4.3,15.0,805.0,936.1,727.55
2016,4,28,14,45,865.5,121.0,4.45,15.0,767.0,908.07,710.36
2016,4,28,15,0,852.0,120.0,4.6,15.0,729.0,872.4,687.44
2016,4,28,15,15,837.5,117.0,4.6,14.5,686.5,831.71,660.85
2016,4,28,15,30,823.0,114.0,4.6,14.0,644.0,789.29,632.63
2016,4,28,15,45,807.5,109.5,4.65,14.0,598.0,743.0,600.19
2016,4,28,16,0,792.0,105.0,4.7,14.0,552.0,695.56,566.41
2016,4,28,16,15,767.0,101.0,4.7,13.5,501.5,641.33,526.65
2016,4,28,16,30,742.0,97.0,4.7,13.0,451.0,589.25,486.62
2016,4,28,16,45,710.5,91.5,4.75,13.0,399.0,530.29,439.25
2016,4,28,17,0,679.0,86.0,4.8,13.0,347.0,472.79,391.74
2016,4,28,17,15,631.5,79.5,4.7,12.5,294.5,408.13,337.42
2016,4,28,17,30,584.0,73.0,4.6,12.0,242.0,347.21,284.67
2016,4,28,17,45,508.5,65.5,4.55,11.5,191.0,278.43,224.4
2016,4,28,18,0,433.0,58.0,4.5,11.0,140.0,217.0,169.49
2016,4,28,18,15,325.5,46.0,4.35,10.5,97.0,149.06,110.15
2016,4,28,18,30,218.0,34.0,4.2,10.0,54.0,94.46,61.91
2016,4,28,18,45,109.0,17.0,4.05,9.5,27.0,39.76,0.0
2016,4,28,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,7.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,7.0,11.0,10.81,0.0
2016,4,29,5,45,113.5,30.0,3.05,7.5,44.0,24.91,13.9
2016,4,29,6,0,227.0,49.0,3.1,8.0,77.0,37.73,27.8
2016,4,29,6,15,318.0,62.5,3.1,8.0,122.5,46.87,36.77
2016,4,29,6,30,409.0,76.0,3.1,8.0,168.0,64.43,44.77
2016,4,29,6,45,477.5,85.0,3.15,8.5,219.0,102.46,64.97
2016,4,29,7,0,546.0,94.0,3.2,9.0,270.0,148.34,97.73
2016,4,29,7,15,591.0,101.5,3.25,9.0,322.0,195.64,137.08
2016,4,29,7,30,636.0,109.0,3.3,9.0,374.0,247.96,183.01
2016,4,29,7,45,666.0,115.5,3.4,9.5,425.0,299.69,229.4
2016,4,29,8,0,696.0,122.0,3.5,10.0,476.0,354.29,277.84
2016,4,29,8,15,720.5,127.0,3.5,10.0,524.5,407.9,325.2
2016,4,29,8,30,745.0,132.0,3.5,10.0,573.0,463.28,372.92
2016,4,29,8,45,581.0,198.5,3.5,10.0,559.0,481.16,388.97
2016,4,29,9,0,417.0,265.0,3.5,10.0,545.0,482.01,389.44
2016,4,29,9,15,503.0,250.5,3.55,10.5,608.0,543.2,438.26
2016,4,29,9,30,589.0,236.0,3.6,11.0,671.0,610.99,491.18
2016,4,29,9,45,725.0,185.5,3.65,11.5,746.5,685.48,549.68
2016,4,29,10,0,861.0,135.0,3.7,12.0,822.0,768.14,611.97
2016,4,29,10,15,869.0,136.5,3.75,12.5,850.5,809.87,640.12
2016,4,29,10,30,877.0,138.0,3.8,13.0,879.0,847.98,665.62
2016,4,29,10,45,886.5,137.0,3.9,13.5,902.0,884.15,689.78
2016,4,29,11,0,896.0,136.0,4.0,14.0,925.0,918.15,712.25
2016,4,29,11,15,899.5,136.5,4.05,14.0,939.5,945.89,731.3
2016,4,29,11,30,903.0,137.0,4.1,14.0,954.0,970.82,748.43
2016,4,29,11,45,906.5,136.5,4.2,14.5,961.0,991.85,761.78
2016,4,29,12,0,910.0,136.0,4.3,15.0,968.0,1009.83,773.09
2016,4,29,12,15,910.0,135.5,4.4,15.0,967.0,1021.3,781.81
2016,4,29,12,30,910.0,135.0,4.5,15.0,966.0,1029.49,788.44
2016,4,29,12,45,893.5,143.5,4.65,15.0,953.0,1027.37,788.57
2016,4,29,13,0,877.0,152.0,4.8,15.0,940.0,1021.92,786.54
2016,4,29,13,15,873.5,151.0,4.85,14.5,923.5,1022.52,789.45
2016,4,29,13,30,870.0,150.0,4.9,14.0,907.0,1013.73,785.88
2016,4,29,13,45,869.5,145.5,5.0,14.0,885.0,1000.9,778.51
2016,4,29,14,0,869.0,141.0,5.1,14.0,863.0,984.82,768.9
2016,4,29,14,15,861.5,139.0,5.1,14.0,832.5,961.71,753.57
2016,4,29,14,30,854.0,137.0,5.1,14.0,802.0,935.8,736.28
2016,4,29,14,45,848.5,132.0,5.15,14.0,767.0,905.75,716.34
2016,4,29,15,0,843.0,127.0,5.2,14.0,732.0,873.09,694.39
2016,4,29,15,15,829.5,124.5,5.2,13.5,690.0,834.03,668.56
2016,4,29,15,30,816.0,122.0,5.2,13.0,648.0,793.21,641.11
2016,4,29,15,45,803.5,116.0,5.2,13.0,603.0,747.83,608.65
2016,4,29,16,0,791.0,110.0,5.2,13.0,558.0,701.1,574.78
2016,4,29,16,15,767.0,106.0,5.2,12.5,508.0,649.67,536.62
2016,4,29,16,30,743.0,102.0,5.2,12.0,458.0,596.3,495.29
2016,4,29,16,45,574.5,114.5,5.2,12.0,371.5,475.99,396.86
2016,4,29,17,0,406.0,127.0,5.2,12.0,285.0,367.57,306.38
2016,4,29,17,15,363.5,117.0,5.2,11.5,242.5,315.41,262.51
2016,4,29,17,30,321.0,107.0,5.2,11.0,200.0,266.98,220.67
2016,4,29,17,45,400.5,82.0,5.25,10.5,174.5,253.48,206.19
2016,4,29,18,0,480.0,57.0,5.3,10.0,149.0,232.33,182.56
2016,4,29,18,15,373.5,45.5,5.25,10.0,104.0,163.25,121.18
2016,4,29,18,30,267.0,34.0,5.2,10.0,59.0,105.78,69.86
2016,4,29,18,45,133.5,17.0,5.2,10.0,29.5,44.28,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,6.5,2.9,7.0,8.5,6.39,0.0
2016,4,30,5,30,142.0,13.0,2.9,7.0,17.0,12.78,0.0
2016,4,30,5,45,291.5,24.0,2.95,7.5,54.5,18.18,9.0
2016,4,30,6,0,441.0,35.0,3.0,8.0,92.0,25.8,17.31
2016,4,30,6,15,526.5,43.0,2.9,8.5,141.0,30.27,21.77
2016,4,30,6,30,612.0,51.0,2.8,9.0,190.0,48.67,27.06
2016,4,30,6,45,666.0,56.5,2.75,9.5,243.0,96.23,51.74
2016,4,30,7,0,720.0,62.0,2.7,10.0,296.0,147.0,88.43
2016,4,30,7,15,756.5,66.0,2.65,10.5,350.0,199.16,132.51
2016,4,30,7,30,793.0,70.0,2.6,11.0,404.0,255.21,182.35
2016,4,30,7,45,819.0,73.5,2.6,11.5,456.5,311.3,233.15
2016,4,30,8,0,845.0,77.0,2.6,12.0,509.0,369.63,285.11
2016,4,30,8,15,864.0,80.0,2.55,12.5,559.0,429.14,336.69
2016,4,30,8,30,883.0,83.0,2.5,13.0,609.0,486.79,385.18
2016,4,30,8,45,897.5,85.0,2.5,13.5,655.0,541.85,430.2
2016,4,30,9,0,912.0,87.0,2.5,14.0,701.0,596.82,473.61
2016,4,30,9,15,922.5,89.0,2.45,14.0,742.0,649.01,514.23
2016,4,30,9,30,933.0,91.0,2.4,14.0,783.0,700.24,552.94
2016,4,30,9,45,944.5,90.5,2.35,14.5,819.0,748.53,585.91
2016,4,30,10,0,956.0,90.0,2.3,15.0,855.0,795.42,616.46
2016,4,30,10,15,961.5,91.0,2.3,15.0,883.0,837.5,644.67
2016,4,30,10,30,967.0,92.0,2.3,15.0,911.0,877.29,671.06
2016,4,30,10,45,970.0,93.0,2.3,15.5,932.0,912.5,692.83
2016,4,30,11,0,973.0,94.0,2.3,16.0,953.0,944.92,712.51
2016,4,30,11,15,975.0,94.5,2.25,16.0,967.0,973.0,729.98
2016,4,30,11,30,977.0,95.0,2.2,16.0,981.0,997.96,745.32
2016,4,30,11,45,976.5,96.0,2.2,16.5,986.5,1017.85,756.49
2016,4,30,12,0,976.0,97.0,2.2,17.0,992.0,1034.34,765.48
2016,4,30,12,15,975.0,97.0,2.15,17.0,990.0,1045.85,772.14
2016,4,30,12,30,974.0,97.0,2.1,17.0,988.0,1053.83,776.64
2016,4,30,12,45,966.5,100.0,2.1,17.0,977.0,1055.01,777.54
2016,4,30,13,0,959.0,103.0,2.1,17.0,966.0,1052.63,776.35
2016,4,30,13,15,955.0,102.0,2.1,17.0,948.5,1045.98,772.56
2016,4,30,13,30,951.0,101.0,2.1,17.0,931.0,1035.84,766.66
2016,4,30,13,45,946.5,99.5,2.15,17.0,906.5,1021.25,758.63
2016,4,30,14,0,942.0,98.0,2.2,17.0,882.0,1003.34,748.48
2016,4,30,14,15,934.5,97.0,2.2,17.0,851.0,979.92,734.18
2016,4,30,14,30,927.0,96.0,2.2,17.0,820.0,953.52,717.93
2016,4,30,14,45,917.5,94.0,2.25,17.0,782.5,921.42,698.33
2016,4,30,15,0,908.0,92.0,2.3,17.0,745.0,886.76,676.84
2016,4,30,15,15,895.5,89.5,2.35,17.0,702.0,846.68,651.37
2016,4,30,15,30,883.0,87.0,2.4,17.0,659.0,804.64,624.21
2016,4,30,15,45,865.0,85.0,2.45,17.0,611.5,757.25,592.8
2016,4,30,16,0,847.0,83.0,2.5,17.0,564.0,708.82,560.12
2016,4,30,16,15,825.0,80.0,2.5,16.5,514.0,659.28,526.72
2016,4,30,16,30,803.0,77.0,2.5,16.0,464.0,605.85,487.77
2016,4,30,16,45,770.0,74.0,2.55,15.5,411.0,546.05,442.44
2016,4,30,17,0,737.0,71.0,2.6,15.0,358.0,487.73,396.62
2016,4,30,17,15,694.5,66.0,2.55,14.5,305.0,424.33,344.85
2016,4,30,17,30,652.0,61.0,2.5,14.0,252.0,365.44,294.92
2016,4,30,17,45,585.5,55.0,2.5,13.5,201.0,298.31,237.01
2016,4,30,18,0,519.0,49.0,2.5,13.0,150.0,237.58,183.12
2016,4,30,18,15,417.0,39.5,2.45,12.5,105.0,169.78,123.97
2016,4,30,18,30,315.0,30.0,2.4,12.0,60.0,113.11,73.92
2016,4,30,18,45,157.5,15.0,2.4,12.0,30.0,47.44,1.6
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.0,1.1,10.0,9.0,6.88,0.0
2016,5,1,5,30,125.0,14.0,1.1,10.0,18.0,13.76,0.0
2016,5,1,5,45,265.0,26.0,1.1,10.5,54.5,19.87,10.54
2016,5,1,6,0,405.0,38.0,1.1,11.0,91.0,28.35,19.41
2016,5,1,6,15,491.0,46.0,1.1,11.5,139.5,32.67,23.7
2016,5,1,6,30,577.0,54.0,1.1,12.0,188.0,52.15,29.25
2016,5,1,6,45,631.0,60.0,1.15,12.5,240.0,95.56,51.47
2016,5,1,7,0,685.0,66.0,1.2,13.0,292.0,147.83,89.41
2016,5,1,7,15,723.0,71.0,1.15,13.5,345.0,199.26,132.02
2016,5,1,7,30,761.0,76.0,1.1,14.0,398.0,254.77,180.05
2016,5,1,7,45,787.5,80.0,1.1,14.5,450.0,309.72,228.34
2016,5,1,8,0,814.0,84.0,1.1,15.0,502.0,367.0,277.68
2016,5,1,8,15,834.5,87.0,1.1,15.5,551.5,422.94,324.73
2016,5,1,8,30,855.0,90.0,1.1,16.0,601.0,482.24,372.66
2016,5,1,8,45,869.0,93.0,1.1,16.5,646.5,536.57,415.24
2016,5,1,9,0,883.0,96.0,1.1,17.0,692.0,590.81,456.22
2016,5,1,9,15,894.5,98.0,1.1,17.5,733.0,642.25,493.77
2016,5,1,9,30,906.0,100.0,1.1,18.0,774.0,692.87,529.48
2016,5,1,9,45,914.5,102.0,1.1,18.5,809.0,740.33,560.82
2016,5,1,10,0,923.0,104.0,1.1,19.0,844.0,786.24,589.52
2016,5,1,10,15,929.0,105.0,1.05,19.0,872.5,827.48,615.06
2016,5,1,10,30,935.0,106.0,1.0,19.0,901.0,866.56,638.81
2016,5,1,10,45,938.5,107.5,0.95,19.5,922.0,901.67,658.41
2016,5,1,11,0,942.0,109.0,0.9,20.0,943.0,934.13,675.98
2016,5,1,11,15,944.0,109.5,0.8,20.0,956.5,961.44,690.38
2016,5,1,11,30,946.0,110.0,0.7,20.0,970.0,985.73,702.67
2016,5,1,11,45,946.5,110.5,0.65,20.5,976.0,1005.5,711.78
2016,5,1,12,0,947.0,111.0,0.6,21.0,982.0,1022.0,718.89
2016,5,1,12,15,946.0,111.0,0.55,21.0,980.0,1033.21,724.21
2016,5,1,12,30,945.0,111.0,0.5,21.0,978.0,1041.0,727.61
2016,5,1,12,45,943.5,110.0,0.45,21.0,968.5,1043.81,728.16
2016,5,1,13,0,942.0,109.0,0.4,21.0,959.0,1043.14,726.83
2016,5,1,13,15,938.0,108.0,0.5,20.5,941.5,1036.54,727.16
2016,5,1,13,30,934.0,107.0,0.6,20.0,924.0,1026.53,725.56
2016,5,1,13,45,928.0,106.0,0.7,20.0,899.5,1011.22,719.37
2016,5,1,14,0,922.0,105.0,0.8,20.0,875.0,992.69,711.16
2016,5,1,14,15,914.0,103.5,0.9,19.5,843.5,968.65,700.69
2016,5,1,14,30,906.0,102.0,1.0,19.0,812.0,941.7,688.16
2016,5,1,14,45,895.0,100.5,1.1,19.0,774.5,909.34,670.52
2016,5,1,15,0,884.0,99.0,1.2,19.0,737.0,874.58,650.96
2016,5,1,15,15,870.5,97.0,1.2,18.5,694.5,834.99,627.6
2016,5,1,15,30,857.0,95.0,1.2,18.0,652.0,793.58,602.66
2016,5,1,15,45,838.5,92.5,1.3,18.0,605.0,750.28,576.02
2016,5,1,16,0,820.0,90.0,1.4,18.0,558.0,701.75,544.97
2016,5,1,16,15,797.0,86.5,1.4,17.5,508.0,648.34,509.71
2016,5,1,16,30,774.0,83.0,1.4,17.0,458.0,594.92,471.57
2016,5,1,16,45,741.5,79.0,1.4,17.0,405.5,535.61,426.82
2016,5,1,17,0,709.0,75.0,1.4,17.0,353.0,477.77,381.77
2016,5,1,17,15,665.5,70.0,1.4,16.5,301.0,416.66,333.26
2016,5,1,17,30,622.0,65.0,1.4,16.0,249.0,357.48,284.51
2016,5,1,17,45,558.5,58.0,1.4,15.5,199.0,291.88,229.14
2016,5,1,18,0,495.0,51.0,1.4,15.0,149.0,232.39,177.38
2016,5,1,18,15,396.0,41.0,1.3,14.5,104.5,166.04,120.4
2016,5,1,18,30,297.0,31.0,1.2,14.0,60.0,110.48,72.27
2016,5,1,18,45,148.5,15.5,1.2,13.5,30.0,46.94,6.31
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,7.5,1.15,8.0,7.5,7.37,0.0
2016,5,2,5,30,0.0,15.0,1.1,8.0,15.0,14.42,0.0
2016,5,2,5,45,88.5,32.0,1.1,8.5,44.0,26.53,16.44
2016,5,2,6,0,177.0,49.0,1.1,9.0,73.0,39.84,29.82
2016,5,2,6,15,226.0,67.0,1.1,9.5,111.5,53.42,42.57
2016,5,2,6,30,275.0,85.0,1.1,10.0,150.0,75.71,54.5
2016,5,2,6,45,328.0,96.5,1.1,10.5,192.0,103.83,70.6
2016,5,2,7,0,381.0,108.0,1.1,11.0,234.0,141.69,98.32
2016,5,2,7,15,263.5,143.0,1.1,11.0,237.5,175.55,132.26
2016,5,2,7,30,146.0,178.0,1.1,11.0,241.0,196.0,154.32
2016,5,2,7,45,103.0,196.0,1.1,11.5,243.0,211.6,168.4
2016,5,2,8,0,60.0,214.0,1.1,12.0,245.0,219.73,175.49
2016,5,2,8,15,112.5,243.5,1.1,12.0,308.5,270.77,215.7
2016,5,2,8,30,165.0,273.0,1.1,12.0,372.0,329.87,261.84
2016,5,2,8,45,327.5,255.5,1.1,12.5,471.5,407.27,321.91
2016,5,2,9,0,490.0,238.0,1.1,13.0,571.0,500.63,393.3
2016,5,2,9,15,303.0,296.5,1.05,13.0,506.5,466.57,364.98
2016,5,2,9,30,116.0,355.0,1.0,13.0,442.0,414.78,322.64
2016,5,2,9,45,74.5,341.0,1.0,13.5,398.0,379.68,295.08
2016,5,2,10,0,33.0,327.0,1.0,14.0,354.0,340.24,263.71
2016,5,2,10,15,92.5,376.5,1.0,14.0,455.0,436.97,337.41
2016,5,2,10,30,152.0,426.0,1.0,14.0,556.0,540.3,412.72
2016,5,2,10,45,125.0,431.0,1.05,14.5,540.0,529.94,402.81
2016,5,2,11,0,98.0,436.0,1.1,15.0,524.0,514.36,390.22
2016,5,2,11,15,100.5,440.5,1.1,15.0,531.5,525.56,398.26
2016,5,2,11,30,103.0,445.0,1.1,15.0,539.0,536.54,405.93
2016,5,2,11,45,74.0,426.5,1.15,15.5,494.5,494.36,374.26
2016,5,2,12,0,45.0,408.0,1.2,16.0,450.0,450.61,341.55
2016,5,2,12,15,140.5,435.5,1.2,16.0,565.0,579.7,437.68
2016,5,2,12,30,236.0,463.0,1.2,16.0,680.0,704.73,526.1
2016,5,2,12,45,228.5,459.5,1.25,16.0,668.0,697.06,519.98
2016,5,2,13,0,221.0,456.0,1.3,16.0,656.0,688.35,514.59
2016,5,2,13,15,338.0,407.5,1.25,15.5,707.0,761.49,569.77
2016,5,2,13,30,455.0,359.0,1.2,15.0,758.0,831.47,620.89
2016,5,2,13,45,487.0,338.5,1.2,15.0,755.0,838.14,626.2
2016,5,2,14,0,519.0,318.0,1.2,15.0,752.0,841.92,630.41
2016,5,2,14,15,484.0,313.0,1.15,15.0,706.5,796.19,598.91
2016,5,2,14,30,449.0,308.0,1.1,15.0,661.0,749.87,567.3
2016,5,2,14,45,466.0,285.5,1.1,15.0,637.0,731.29,556.66
2016,5,2,15,0,483.0,263.0,1.1,15.0,613.0,710.02,543.73
2016,5,2,15,15,490.5,243.0,1.05,14.5,580.5,680.74,525.24
2016,5,2,15,30,498.0,223.0,1.0,14.0,548.0,649.29,504.99
2016,5,2,15,45,453.5,219.0,1.0,14.0,499.0,593.16,464.81
2016,5,2,16,0,409.0,215.0,1.0,14.0,450.0,538.99,425.5
2016,5,2,16,15,328.5,208.0,1.0,13.5,386.0,452.55,361.32
2016,5,2,16,30,248.0,201.0,1.0,13.0,322.0,379.71,305.76
2016,5,2,16,45,308.0,169.0,1.0,13.0,302.0,369.33,299.47
2016,5,2,17,0,368.0,137.0,1.0,13.0,282.0,358.93,291.68
2016,5,2,17,15,315.0,128.0,1.0,12.5,239.5,298.74,243.15
2016,5,2,17,30,262.0,119.0,1.0,12.0,197.0,249.96,202.92
2016,5,2,17,45,221.5,99.5,1.0,11.5,156.5,199.44,160.4
2016,5,2,18,0,181.0,80.0,1.0,11.0,116.0,152.97,120.47
2016,5,2,18,15,129.5,59.5,1.0,10.5,81.5,106.37,80.41
2016,5,2,18,30,78.0,39.0,1.0,10.0,47.0,62.09,42.4
2016,5,2,18,45,39.0,19.5,1.0,10.0,23.5,27.94,4.93
2016,5,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,9.0,3.0,2.95,0.0
2016,5,3,5,30,0.0,6.0,1.1,9.0,6.0,5.78,0.0
2016,5,3,5,45,0.0,18.5,1.1,9.5,18.5,17.85,9.36
2016,5,3,6,0,0.0,31.0,1.1,10.0,31.0,29.93,21.0
2016,5,3,6,15,0.0,47.5,1.1,10.5,47.5,45.47,35.34
2016,5,3,6,30,0.0,64.0,1.1,11.0,64.0,60.71,46.74
2016,5,3,6,45,0.0,81.5,1.15,11.5,81.5,77.06,60.68
2016,5,3,7,0,0.0,99.0,1.2,12.0,99.0,93.55,74.45
2016,5,3,7,15,41.0,138.0,1.25,12.0,155.5,134.39,106.81
2016,5,3,7,30,82.0,177.0,1.3,12.0,212.0,182.19,144.8
2016,5,3,7,45,72.0,196.5,1.4,12.5,230.0,202.81,161.67
2016,5,3,8,0,62.0,216.0,1.5,13.0,248.0,222.38,177.34
2016,5,3,8,15,161.0,240.5,1.55,13.0,335.0,288.54,229.33
2016,5,3,8,30,260.0,265.0,1.6,13.0,422.0,365.7,289.85
2016,5,3,8,45,332.0,269.5,1.65,13.5,485.5,422.95,334.09
2016,5,3,9,0,404.0,274.0,1.7,14.0,549.0,486.7,382.87
2016,5,3,9,15,304.5,316.5,1.7,14.0,531.0,486.51,381.27
2016,5,3,9,30,205.0,359.0,1.7,14.0,513.0,477.29,372.42
2016,5,3,9,45,266.0,364.5,1.7,14.5,573.5,536.88,416.92
2016,5,3,10,0,327.0,370.0,1.7,15.0,634.0,601.08,463.47
2016,5,3,10,15,285.5,395.0,1.65,15.0,631.0,607.96,466.22
2016,5,3,10,30,244.0,420.0,1.6,15.0,628.0,609.58,465.51
2016,5,3,10,45,174.0,430.0,1.6,15.0,580.5,570.51,435.32
2016,5,3,11,0,104.0,440.0,1.6,15.0,533.0,523.6,399.34
2016,5,3,11,15,119.5,451.5,1.6,15.0,560.0,557.43,424.29
2016,5,3,11,30,135.0,463.0,1.6,15.0,587.0,588.58,446.56
2016,5,3,11,45,107.0,455.5,1.6,15.0,554.5,554.76,421.23
2016,5,3,12,0,79.0,448.0,1.6,15.0,522.0,523.82,398.23
2016,5,3,12,15,55.5,412.5,1.55,15.0,464.5,467.37,356.68
2016,5,3,12,30,32.0,377.0,1.5,15.0,407.0,409.85,313.91
2016,5,3,12,45,97.5,419.0,1.5,15.0,508.5,518.98,396.67
2016,5,3,13,0,163.0,461.0,1.5,15.0,610.0,636.51,481.6
2016,5,3,13,15,220.0,444.5,1.5,15.0,641.0,676.7,511.12
2016,5,3,13,30,277.0,428.0,1.5,15.0,672.0,723.45,545.45
2016,5,3,13,45,323.5,401.0,1.5,15.5,678.5,738.88,556.91
2016,5,3,14,0,370.0,374.0,1.5,16.0,685.0,751.68,566.84
2016,5,3,14,15,384.5,353.0,1.55,16.0,665.5,737.88,559.07
2016,5,3,14,30,399.0,332.0,1.6,16.0,646.0,721.97,550.06
2016,5,3,14,45,418.0,307.5,1.65,16.0,623.0,711.9,545.09
2016,5,3,15,0,437.0,283.0,1.7,16.0,600.0,691.72,533.05
2016,5,3,15,15,364.0,285.5,1.75,15.5,539.5,613.09,477.34
2016,5,3,15,30,291.0,288.0,1.8,15.0,479.0,546.09,428.88
2016,5,3,15,45,360.0,249.5,1.85,15.0,468.5,547.2,433.35
2016,5,3,16,0,429.0,211.0,1.9,15.0,458.0,549.56,437.76
2016,5,3,16,15,409.0,194.5,1.9,14.5,413.0,500.37,401.7
2016,5,3,16,30,389.0,178.0,1.9,14.0,368.0,451.82,365.58
2016,5,3,16,45,440.0,147.0,1.95,13.5,339.5,430.73,351.11
2016,5,3,17,0,491.0,116.0,2.0,13.0,311.0,403.63,330.6
2016,5,3,17,15,424.0,113.0,2.0,12.5,264.5,342.64,280.65
2016,5,3,17,30,357.0,110.0,2.0,12.0,218.0,287.65,234.66
2016,5,3,17,45,305.5,94.0,2.0,12.0,174.0,231.08,186.17
2016,5,3,18,0,254.0,78.0,2.0,12.0,130.0,175.59,137.96
2016,5,3,18,15,185.0,59.5,1.95,11.5,91.5,122.25,92.07
2016,5,3,18,30,116.0,41.0,1.9,11.0,53.0,76.3,52.69
2016,5,3,18,45,58.0,20.5,1.9,11.0,26.5,34.28,9.49
2016,5,3,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
