Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.4,10.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,1.3,10.0,11.0,10.61,0.0
2016,5,4,5,45,20.5,32.0,1.25,10.0,35.0,29.46,19.27
2016,5,4,6,0,41.0,53.0,1.2,10.0,59.0,47.21,36.33
2016,5,4,6,15,67.0,75.5,1.1,10.0,90.0,62.71,50.86
2016,5,4,6,30,93.0,98.0,1.0,10.0,121.0,84.85,65.5
2016,5,4,6,45,130.5,115.5,0.95,10.0,155.5,110.64,84.22
2016,5,4,7,0,168.0,133.0,0.9,10.0,190.0,140.63,107.15
2016,5,4,7,15,169.5,156.5,0.85,10.0,222.5,172.56,133.95
2016,5,4,7,30,171.0,180.0,0.8,10.0,255.0,204.9,161.15
2016,5,4,7,45,102.0,191.0,0.8,10.5,237.0,205.1,163.4
2016,5,4,8,0,33.0,202.0,0.8,11.0,219.0,199.77,160.05
2016,5,4,8,15,28.5,214.0,0.75,11.0,230.0,212.15,169.72
2016,5,4,8,30,24.0,226.0,0.7,11.0,241.0,226.07,180.33
2016,5,4,8,45,42.0,262.0,0.7,11.0,290.5,268.92,213.78
2016,5,4,9,0,60.0,298.0,0.7,11.0,340.0,315.98,249.87
2016,5,4,9,15,31.5,230.5,0.7,11.0,253.0,239.96,189.86
2016,5,4,9,30,3.0,163.0,0.7,11.0,166.0,159.35,125.42
2016,5,4,9,45,29.0,262.0,0.75,11.5,286.0,272.81,215.49
2016,5,4,10,0,55.0,361.0,0.8,12.0,406.0,389.11,303.07
2016,5,4,10,15,129.5,394.0,0.8,12.0,504.0,484.2,374.03
2016,5,4,10,30,204.0,427.0,0.8,12.0,602.0,583.92,446.36
2016,5,4,10,45,111.0,364.5,0.8,12.5,460.5,453.27,348.32
2016,5,4,11,0,18.0,302.0,0.8,13.0,319.0,309.46,238.84
2016,5,4,11,15,91.0,384.5,0.8,13.0,468.5,461.33,354.93
2016,5,4,11,30,164.0,467.0,0.8,13.0,618.0,619.42,467.62
2016,5,4,11,45,155.5,470.0,0.8,13.5,614.0,620.21,465.11
2016,5,4,12,0,147.0,473.0,0.8,14.0,610.0,620.11,463.83
2016,5,4,12,15,87.5,420.5,0.85,14.0,502.0,506.58,382.98
2016,5,4,12,30,28.0,368.0,0.9,14.0,394.0,396.66,302.61
2016,5,4,12,45,65.5,409.5,0.95,14.0,469.5,477.63,364.27
2016,5,4,13,0,103.0,451.0,1.0,14.0,545.0,559.25,423.58
2016,5,4,13,15,165.5,445.0,1.05,14.0,593.0,623.69,471.11
2016,5,4,13,30,228.0,439.0,1.1,14.0,641.0,679.15,512.01
2016,5,4,13,45,230.0,423.0,1.2,14.0,622.0,663.55,502.27
2016,5,4,14,0,232.0,407.0,1.3,14.0,603.0,646.87,492.41
2016,5,4,14,15,212.0,396.5,1.35,14.0,570.0,614.43,470.06
2016,5,4,14,30,192.0,386.0,1.4,14.0,537.0,581.91,447.51
2016,5,4,14,45,114.5,341.5,1.45,14.0,430.5,461.57,358.74
2016,5,4,15,0,37.0,297.0,1.5,14.0,324.0,336.36,263.41
2016,5,4,15,15,64.0,297.0,1.5,13.5,340.5,358.92,283.47
2016,5,4,15,30,91.0,297.0,1.5,13.0,357.0,379.8,301.4
2016,5,4,15,45,113.0,278.0,1.55,13.0,347.0,381.64,304.23
2016,5,4,16,0,135.0,259.0,1.6,13.0,337.0,373.66,299.57
2016,5,4,16,15,201.5,230.0,1.6,12.5,335.0,383.03,309.89
2016,5,4,16,30,268.0,201.0,1.6,12.0,333.0,392.8,319.88
2016,5,4,16,45,179.0,182.0,1.6,12.0,266.0,301.03,246.01
2016,5,4,17,0,90.0,163.0,1.6,12.0,199.0,218.41,178.43
2016,5,4,17,15,77.5,142.0,1.55,11.5,169.5,186.16,152.33
2016,5,4,17,30,65.0,121.0,1.5,11.0,140.0,155.02,126.45
2016,5,4,17,45,55.0,98.5,1.45,11.0,113.0,124.32,100.22
2016,5,4,18,0,45.0,76.0,1.4,11.0,86.0,94.5,74.33
2016,5,4,18,15,26.5,55.5,1.3,10.5,61.0,65.4,49.17
2016,5,4,18,30,8.0,35.0,1.2,10.0,36.0,36.66,24.38
2016,5,4,18,45,4.0,17.5,1.15,10.0,18.0,17.61,3.89
2016,5,4,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,10.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,5,5,5,45,3.0,30.5,1.0,10.0,31.0,28.92,19.02
2016,5,5,6,0,6.0,49.0,1.1,10.0,50.0,45.58,34.95
2016,5,5,6,15,20.0,70.0,1.1,10.0,75.0,61.86,50.14
2016,5,5,6,30,34.0,91.0,1.1,10.0,100.0,81.5,63.92
2016,5,5,6,45,47.5,112.0,1.15,10.5,127.0,104.17,81.98
2016,5,5,7,0,61.0,133.0,1.2,11.0,154.0,128.62,101.53
2016,5,5,7,15,84.5,157.5,1.2,11.0,191.5,159.67,126.41
2016,5,5,7,30,108.0,182.0,1.2,11.0,229.0,190.84,151.48
2016,5,5,7,45,94.5,203.0,1.2,11.0,248.0,215.84,172.46
2016,5,5,8,0,81.0,224.0,1.2,11.0,267.0,236.66,189.55
2016,5,5,8,15,60.0,234.5,1.2,11.0,268.0,243.67,195.19
2016,5,5,8,30,39.0,245.0,1.2,11.0,269.0,248.26,198.57
2016,5,5,8,45,115.5,283.5,1.2,11.5,361.0,325.41,259.08
2016,5,5,9,0,192.0,322.0,1.2,12.0,453.0,412.17,325.35
2016,5,5,9,15,153.5,341.0,1.15,12.0,450.0,417.52,327.86
2016,5,5,9,30,115.0,360.0,1.1,12.0,447.0,419.17,327.8
2016,5,5,9,45,109.0,375.5,1.1,12.5,461.0,436.83,339.86
2016,5,5,10,0,103.0,391.0,1.1,13.0,475.0,453.51,350.89
2016,5,5,10,15,179.0,405.5,1.1,13.0,557.0,534.04,411.33
2016,5,5,10,30,255.0,420.0,1.1,13.0,639.0,620.74,474.23
2016,5,5,10,45,349.0,396.5,1.1,13.0,704.5,689.01,523.88
2016,5,5,11,0,443.0,373.0,1.1,13.0,770.0,764.04,577.36
2016,5,5,11,15,429.5,384.0,1.1,13.0,773.5,777.24,584.83
2016,5,5,11,30,416.0,395.0,1.1,13.0,777.0,788.45,591.66
2016,5,5,11,45,302.0,435.0,1.1,13.0,713.0,728.2,546.8
2016,5,5,12,0,188.0,475.0,1.1,13.0,649.0,661.51,497.41
2016,5,5,12,15,94.0,295.5,1.1,13.0,382.5,391.63,303.1
2016,5,5,12,30,0.0,116.0,1.1,13.0,116.0,112.75,85.97
2016,5,5,12,45,6.5,187.0,1.15,13.5,193.0,188.92,147.41
2016,5,5,13,0,13.0,258.0,1.2,14.0,270.0,265.86,206.99
2016,5,5,13,15,11.5,235.5,1.2,14.0,246.0,242.15,188.42
2016,5,5,13,30,10.0,213.0,1.2,14.0,222.0,218.36,170.16
2016,5,5,13,45,56.0,311.5,1.25,14.0,359.5,369.58,288.25
2016,5,5,14,0,102.0,410.0,1.3,14.0,497.0,517.49,398.08
2016,5,5,14,15,100.5,394.0,1.3,13.5,477.0,498.66,384.43
2016,5,5,14,30,99.0,378.0,1.3,13.0,457.0,479.46,371.79
2016,5,5,14,45,62.5,328.5,1.35,13.0,377.5,392.67,306.99
2016,5,5,15,0,26.0,279.0,1.4,13.0,298.0,299.7,235.93
2016,5,5,15,15,55.5,288.0,1.4,13.0,325.5,342.03,270.71
2016,5,5,15,30,85.0,297.0,1.4,13.0,353.0,374.9,297.25
2016,5,5,15,45,289.0,244.5,1.4,13.0,415.5,487.71,389.66
2016,5,5,16,0,493.0,192.0,1.4,13.0,478.0,576.44,460.43
2016,5,5,16,15,311.5,202.5,1.35,12.5,378.0,435.47,350.78
2016,5,5,16,30,130.0,213.0,1.3,12.0,278.0,310.8,251.54
2016,5,5,16,45,114.5,193.5,1.3,12.0,246.0,275.33,224.1
2016,5,5,17,0,99.0,174.0,1.3,12.0,214.0,235.64,192.29
2016,5,5,17,15,237.5,145.5,1.2,11.5,223.0,280.36,229.92
2016,5,5,17,30,376.0,117.0,1.1,11.0,232.0,304.52,248.05
2016,5,5,17,45,325.0,100.0,1.0,11.0,186.5,245.98,197.84
2016,5,5,18,0,274.0,83.0,0.9,11.0,141.0,188.67,148.42
2016,5,5,18,15,195.0,64.5,0.9,10.5,100.0,131.25,99.59
2016,5,5,18,30,116.0,46.0,0.9,10.0,59.0,82.34,58.24
2016,5,5,18,45,58.0,23.0,0.95,10.0,29.5,37.63,15.13
2016,5,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,12.0,2.5,8.0,12.0,11.8,0.0
2016,5,6,5,30,0.0,24.0,2.5,8.0,24.0,22.2,2.63
2016,5,6,5,45,121.5,40.0,2.5,8.5,58.0,32.78,22.57
2016,5,6,6,0,243.0,56.0,2.5,9.0,92.0,42.6,32.46
2016,5,6,6,15,319.5,69.5,2.45,9.0,136.5,51.52,41.04
2016,5,6,6,30,396.0,83.0,2.4,9.0,181.0,77.96,52.18
2016,5,6,6,45,431.5,98.5,2.35,9.5,228.0,118.59,78.65
2016,5,6,7,0,467.0,114.0,2.3,10.0,275.0,163.37,113.4
2016,5,6,7,15,509.5,123.0,2.15,10.0,324.5,208.03,150.69
2016,5,6,7,30,552.0,132.0,2.0,10.0,374.0,257.25,193.18
2016,5,6,7,45,582.5,140.0,1.95,10.5,423.0,306.46,235.98
2016,5,6,8,0,613.0,148.0,1.9,11.0,472.0,358.2,280.26
2016,5,6,8,15,514.5,190.5,1.75,11.0,480.0,389.54,308.59
2016,5,6,8,30,416.0,233.0,1.6,11.0,488.0,410.58,326.64
2016,5,6,8,45,347.5,271.5,1.45,11.5,495.0,434.57,344.61
2016,5,6,9,0,279.0,310.0,1.3,12.0,502.0,450.17,354.79
2016,5,6,9,15,199.5,336.0,1.15,12.0,477.5,441.6,346.47
2016,5,6,9,30,120.0,362.0,1.0,12.0,453.0,424.47,331.19
2016,5,6,9,45,123.0,380.0,0.9,12.5,477.0,451.2,349.75
2016,5,6,10,0,126.0,398.0,0.8,13.0,501.0,478.06,367.61
2016,5,6,10,15,71.0,340.0,0.7,13.0,398.5,385.23,297.23
2016,5,6,10,30,16.0,282.0,0.6,13.0,296.0,286.3,221.4
2016,5,6,10,45,111.0,367.0,0.55,13.5,466.5,455.8,350.05
2016,5,6,11,0,206.0,452.0,0.5,14.0,637.0,628.2,470.6
2016,5,6,11,15,241.5,453.0,0.5,14.0,672.5,669.31,497.36
2016,5,6,11,30,277.0,454.0,0.5,14.0,708.0,715.37,528.72
2016,5,6,11,45,223.5,465.0,0.5,14.0,671.5,679.52,502.26
2016,5,6,12,0,170.0,476.0,0.5,14.0,635.0,645.25,477.61
2016,5,6,12,15,154.5,474.5,0.5,14.0,618.5,633.17,469.34
2016,5,6,12,30,139.0,473.0,0.5,14.0,602.0,620.08,460.1
2016,5,6,12,45,142.0,468.5,0.5,14.0,599.0,621.28,461.39
2016,5,6,13,0,145.0,464.0,0.5,14.0,596.0,621.79,462.1
2016,5,6,13,15,185.5,453.0,0.5,14.0,619.0,651.71,484.38
2016,5,6,13,30,226.0,442.0,0.5,14.0,642.0,680.39,505.32
2016,5,6,13,45,167.5,428.0,0.55,14.0,574.0,608.35,454.95
2016,5,6,14,0,109.0,414.0,0.6,14.0,506.0,528.37,398.95
2016,5,6,14,15,141.0,401.5,0.6,14.0,516.0,553.17,419.05
2016,5,6,14,30,173.0,389.0,0.6,14.0,526.0,567.66,430.77
2016,5,6,14,45,280.0,349.0,0.6,14.0,559.0,625.95,475.87
2016,5,6,15,0,387.0,309.0,0.6,14.0,592.0,669.1,509.31
2016,5,6,15,15,306.5,306.0,0.6,14.0,522.5,587.7,450.49
2016,5,6,15,30,226.0,303.0,0.6,14.0,453.0,502.53,389.07
2016,5,6,15,45,216.0,281.0,0.65,14.0,416.0,463.91,362.74
2016,5,6,16,0,206.0,259.0,0.7,14.0,379.0,425.38,335.39
2016,5,6,16,15,228.0,232.5,0.75,13.5,354.5,404.13,321.87
2016,5,6,16,30,250.0,206.0,0.8,13.0,330.0,387.0,310.73
2016,5,6,16,45,429.0,154.0,0.85,13.0,339.0,432.98,349.45
2016,5,6,17,0,608.0,102.0,0.9,13.0,348.0,457.51,369.27
2016,5,6,17,15,562.5,95.0,0.9,12.5,297.5,396.5,320.34
2016,5,6,17,30,517.0,88.0,0.9,12.0,247.0,339.04,273.34
2016,5,6,17,45,447.0,79.0,0.9,12.0,198.5,271.97,216.9
2016,5,6,18,0,377.0,70.0,0.9,12.0,150.0,214.14,166.99
2016,5,6,18,15,289.5,56.0,0.95,11.5,107.5,152.95,114.76
2016,5,6,18,30,202.0,42.0,1.0,11.0,65.0,101.28,70.74
2016,5,6,18,45,101.0,21.0,1.05,10.5,32.5,45.93,20.43
2016,5,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,10.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,0.9,10.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,24.5,0.95,10.0,24.5,23.65,14.78
2016,5,7,6,0,0.0,39.0,1.0,10.0,39.0,37.42,27.82
2016,5,7,6,15,0.0,58.0,1.0,10.0,58.0,54.62,43.73
2016,5,7,6,30,0.0,77.0,1.0,10.0,77.0,72.03,56.67
2016,5,7,6,45,2.0,97.0,1.05,10.0,97.5,90.85,72.7
2016,5,7,7,0,4.0,117.0,1.1,10.0,118.0,110.08,88.8
2016,5,7,7,15,2.0,102.0,1.15,10.0,102.5,97.73,78.18
2016,5,7,7,30,0.0,87.0,1.2,10.0,87.0,83.92,66.35
2016,5,7,7,45,0.0,92.5,1.25,10.5,92.5,89.27,70.52
2016,5,7,8,0,0.0,98.0,1.3,11.0,98.0,94.61,74.59
2016,5,7,8,15,1.5,134.5,1.35,11.0,135.5,129.82,103.56
2016,5,7,8,30,3.0,171.0,1.4,11.0,173.0,165.21,132.16
2016,5,7,8,45,3.0,171.0,1.45,11.0,173.5,165.78,132.18
2016,5,7,9,0,3.0,171.0,1.5,11.0,174.0,166.26,132.26
2016,5,7,9,15,7.0,201.0,1.5,11.0,207.0,197.7,157.38
2016,5,7,9,30,11.0,231.0,1.5,11.0,240.0,229.63,182.52
2016,5,7,9,45,5.5,179.5,1.5,11.0,184.0,177.28,140.22
2016,5,7,10,0,0.0,128.0,1.5,11.0,128.0,123.92,96.87
2016,5,7,10,15,5.5,179.0,1.5,11.0,184.0,177.6,140.41
2016,5,7,10,30,11.0,230.0,1.5,11.0,240.0,231.86,183.37
2016,5,7,10,45,5.5,179.0,1.5,11.5,184.0,178.29,140.07
2016,5,7,11,0,0.0,128.0,1.5,12.0,128.0,124.18,96.25
2016,5,7,11,15,7.0,199.5,1.5,12.0,206.5,200.24,157.42
2016,5,7,11,30,14.0,271.0,1.5,12.0,285.0,277.11,217.45
2016,5,7,11,45,21.5,321.0,1.5,12.0,342.0,334.11,261.03
2016,5,7,12,0,29.0,371.0,1.5,12.0,399.0,397.52,308.76
2016,5,7,12,15,25.0,353.0,1.45,12.0,377.5,376.94,292.67
2016,5,7,12,30,21.0,335.0,1.4,12.0,356.0,349.73,272.08
2016,5,7,12,45,15.5,271.5,1.4,12.0,287.0,281.49,220.08
2016,5,7,13,0,10.0,208.0,1.4,12.0,218.0,213.23,167.19
2016,5,7,13,15,8.5,193.0,1.35,12.0,201.5,196.99,154.63
2016,5,7,13,30,7.0,178.0,1.3,12.0,185.0,180.69,141.8
2016,5,7,13,45,56.0,295.5,1.3,12.0,343.5,352.9,278.13
2016,5,7,14,0,105.0,413.0,1.3,12.0,502.0,523.41,405.51
2016,5,7,14,15,108.5,395.0,1.25,12.0,484.0,507.1,392.65
2016,5,7,14,30,112.0,377.0,1.2,12.0,466.0,498.7,387.1
2016,5,7,14,45,73.5,337.5,1.2,12.0,395.0,411.99,322.3
2016,5,7,15,0,35.0,298.0,1.2,12.0,324.0,335.43,264.01
2016,5,7,15,15,106.0,303.0,1.15,12.0,375.0,400.34,317.1
2016,5,7,15,30,177.0,308.0,1.1,12.0,426.0,468.58,370.52
2016,5,7,15,45,120.0,278.0,1.05,12.0,355.5,386.84,307.21
2016,5,7,16,0,63.0,248.0,1.0,12.0,285.0,301.79,241.06
2016,5,7,16,15,80.0,230.0,0.95,12.0,273.0,292.7,235.46
2016,5,7,16,30,97.0,212.0,0.9,12.0,261.0,282.0,227.94
2016,5,7,16,45,72.5,185.5,0.85,12.0,220.0,235.27,190.6
2016,5,7,17,0,48.0,159.0,0.8,12.0,179.0,190.62,154.56
2016,5,7,17,15,40.0,138.0,0.75,11.5,153.0,162.63,132.09
2016,5,7,17,30,32.0,117.0,0.7,11.0,127.0,135.35,109.68
2016,5,7,17,45,21.5,95.5,0.65,11.0,102.0,107.24,85.96
2016,5,7,18,0,11.0,74.0,0.6,11.0,77.0,77.72,60.74
2016,5,7,18,15,5.5,54.0,0.55,11.0,55.5,55.34,41.31
2016,5,7,18,30,0.0,34.0,0.5,11.0,34.0,33.36,22.13
2016,5,7,18,45,0.0,19.0,0.45,11.0,19.0,18.34,6.67
2016,5,7,19,0,0.0,4.0,0.4,11.0,4.0,3.93,0.0
2016,5,7,19,15,0.0,2.0,0.35,10.5,2.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,8,5,15,64.5,11.0,1.1,9.0,14.5,10.81,0.0
2016,5,8,5,30,129.0,22.0,1.1,9.0,29.0,17.15,3.81
2016,5,8,5,45,245.0,35.0,1.15,9.5,66.5,26.78,17.6
2016,5,8,6,0,361.0,48.0,1.2,10.0,104.0,36.25,26.8
2016,5,8,6,15,438.0,57.0,1.2,10.0,150.0,41.04,31.53
2016,5,8,6,30,515.0,66.0,1.2,10.0,196.0,70.45,41.47
2016,5,8,6,45,257.5,81.0,1.2,10.0,146.0,89.3,60.55
2016,5,8,7,0,0.0,96.0,1.2,10.0,96.0,91.17,72.93
2016,5,8,7,15,0.0,114.5,1.2,10.0,114.5,108.61,87.49
2016,5,8,7,30,0.0,133.0,1.2,10.0,133.0,126.17,101.89
2016,5,8,7,45,32.0,178.0,1.2,10.5,195.0,175.19,141.15
2016,5,8,8,0,64.0,223.0,1.2,11.0,257.0,230.09,184.62
2016,5,8,8,15,62.5,243.0,1.2,11.5,279.0,252.67,201.96
2016,5,8,8,30,61.0,263.0,1.2,12.0,301.0,275.15,219.01
2016,5,8,8,45,82.5,291.5,1.2,12.5,346.5,317.32,251.26
2016,5,8,9,0,104.0,320.0,1.2,13.0,392.0,361.78,284.68
2016,5,8,9,15,72.5,319.0,1.15,13.0,371.0,348.18,273.11
2016,5,8,9,30,41.0,318.0,1.1,13.0,350.0,331.26,259.12
2016,5,8,9,45,81.5,358.5,1.1,13.5,424.5,401.6,312.38
2016,5,8,10,0,122.0,399.0,1.1,14.0,499.0,476.17,366.87
2016,5,8,10,15,76.5,374.0,1.1,14.0,438.0,422.36,325.34
2016,5,8,10,30,31.0,349.0,1.1,14.0,377.0,365.07,281.49
2016,5,8,10,45,32.0,359.5,1.15,14.0,389.0,378.58,291.88
2016,5,8,11,0,33.0,370.0,1.2,14.0,401.0,392.14,301.84
2016,5,8,11,15,60.0,411.0,1.2,14.0,466.5,459.59,352.1
2016,5,8,11,30,87.0,452.0,1.2,14.0,532.0,528.7,402.16
2016,5,8,11,45,157.5,462.0,1.3,14.5,608.5,614.08,464.37
2016,5,8,12,0,228.0,472.0,1.4,15.0,685.0,697.06,523.42
2016,5,8,12,15,565.0,299.5,1.45,15.0,825.5,866.6,650.75
2016,5,8,12,30,902.0,127.0,1.5,15.0,966.0,1020.7,754.0
2016,5,8,12,45,617.0,281.5,1.6,15.0,853.5,912.36,681.1
2016,5,8,13,0,332.0,436.0,1.7,15.0,741.0,784.81,587.53
2016,5,8,13,15,622.5,273.0,1.75,14.5,830.5,911.84,687.65
2016,5,8,13,30,913.0,110.0,1.8,14.0,920.0,1014.29,758.13
2016,5,8,13,45,906.5,109.5,1.9,14.0,896.5,999.21,749.01
2016,5,8,14,0,900.0,109.0,2.0,14.0,873.0,981.03,739.24
2016,5,8,14,15,893.0,107.5,2.05,14.0,842.5,958.33,725.8
2016,5,8,14,30,886.0,106.0,2.1,14.0,812.0,932.79,710.43
2016,5,8,14,45,875.5,105.0,2.2,14.0,775.5,901.96,691.86
2016,5,8,15,0,865.0,104.0,2.3,14.0,739.0,868.79,671.46
2016,5,8,15,15,852.0,101.5,2.4,13.5,698.0,829.76,647.82
2016,5,8,15,30,839.0,99.0,2.5,13.0,657.0,788.94,622.43
2016,5,8,15,45,818.0,98.0,2.6,13.0,610.5,746.13,593.92
2016,5,8,16,0,797.0,97.0,2.7,13.0,564.0,698.33,561.18
2016,5,8,16,15,775.0,93.5,2.75,12.5,515.5,646.65,525.51
2016,5,8,16,30,753.0,90.0,2.8,12.0,467.0,594.91,487.06
2016,5,8,16,45,714.5,88.5,2.85,12.0,415.0,537.2,441.63
2016,5,8,17,0,676.0,87.0,2.9,12.0,363.0,480.14,395.5
2016,5,8,17,15,634.0,81.0,2.9,11.5,312.0,418.75,345.17
2016,5,8,17,30,592.0,75.0,2.9,11.0,261.0,360.52,295.79
2016,5,8,17,45,522.5,69.0,2.95,11.0,211.0,294.68,238.49
2016,5,8,18,0,453.0,63.0,3.0,11.0,161.0,235.42,185.77
2016,5,8,18,15,361.5,52.0,2.95,10.5,117.5,171.44,129.74
2016,5,8,18,30,270.0,41.0,2.9,10.0,74.0,116.82,82.17
2016,5,8,18,45,148.5,26.0,2.85,10.0,42.5,61.52,32.18
2016,5,8,19,0,27.0,11.0,2.8,10.0,11.0,14.4,0.0
2016,5,8,19,15,13.5,5.5,2.7,10.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,12.29,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,20.9,7.13
2016,5,9,5,45,208.0,40.5,1.6,9.0,68.5,31.22,21.57
2016,5,9,6,0,318.0,56.0,1.6,9.0,106.0,42.28,32.33
2016,5,9,6,15,397.0,66.5,1.55,9.0,152.5,48.81,38.7
2016,5,9,6,30,476.0,77.0,1.5,9.0,199.0,79.92,50.36
2016,5,9,6,45,242.0,98.5,1.5,9.5,161.0,106.89,76.28
2016,5,9,7,0,8.0,120.0,1.5,10.0,123.0,113.45,91.47
2016,5,9,7,15,24.5,146.5,1.5,10.0,157.5,142.01,114.6
2016,5,9,7,30,41.0,173.0,1.5,10.0,192.0,169.51,136.71
2016,5,9,7,45,23.0,171.0,1.5,10.5,182.0,168.84,136.1
2016,5,9,8,0,5.0,169.0,1.5,11.0,172.0,162.55,130.64
2016,5,9,8,15,11.5,194.5,1.45,11.0,202.0,189.85,152.47
2016,5,9,8,30,18.0,220.0,1.4,11.0,232.0,217.97,174.65
2016,5,9,8,45,14.5,219.0,1.35,11.5,228.5,216.92,172.93
2016,5,9,9,0,11.0,218.0,1.3,12.0,225.0,215.31,170.87
2016,5,9,9,15,11.0,224.5,1.25,12.5,232.5,222.51,175.86
2016,5,9,9,30,11.0,231.0,1.2,13.0,240.0,229.66,180.74
2016,5,9,9,45,34.5,300.0,1.2,13.5,328.0,312.91,245.11
2016,5,9,10,0,58.0,369.0,1.2,14.0,416.0,399.09,309.34
2016,5,9,10,15,86.5,398.5,1.2,14.0,471.5,453.81,349.65
2016,5,9,10,30,115.0,428.0,1.2,14.0,527.0,512.4,392.3
2016,5,9,10,45,67.5,374.0,1.25,14.5,433.0,423.03,324.83
2016,5,9,11,0,20.0,320.0,1.3,15.0,339.0,328.78,253.1
2016,5,9,11,15,469.5,222.5,1.35,15.0,656.5,656.08,508.81
2016,5,9,11,30,919.0,125.0,1.4,15.0,974.0,982.99,731.03
2016,5,9,11,45,916.0,128.0,1.45,15.0,979.0,1001.17,739.0
2016,5,9,12,0,913.0,131.0,1.5,15.0,984.0,1016.14,749.11
2016,5,9,12,15,472.0,256.0,1.55,15.0,697.5,731.56,555.74
2016,5,9,12,30,31.0,381.0,1.6,15.0,411.0,412.6,314.42
2016,5,9,12,45,78.0,422.0,1.7,15.5,494.5,502.62,383.89
2016,5,9,13,0,125.0,463.0,1.8,16.0,578.0,600.79,454.88
2016,5,9,13,15,252.5,428.5,1.85,16.0,655.0,699.83,529.16
2016,5,9,13,30,380.0,394.0,1.9,16.0,732.0,788.98,595.0
2016,5,9,13,45,238.0,402.5,2.0,16.0,613.0,657.95,499.86
2016,5,9,14,0,96.0,411.0,2.1,16.0,494.0,512.52,392.43
2016,5,9,14,15,483.0,268.0,2.15,15.5,657.0,749.67,579.4
2016,5,9,14,30,870.0,125.0,2.2,15.0,820.0,938.97,715.23
2016,5,9,14,45,493.5,237.5,2.3,15.0,628.0,706.82,549.53
2016,5,9,15,0,117.0,350.0,2.4,15.0,436.0,470.65,367.03
2016,5,9,15,15,190.0,325.0,2.45,15.0,455.5,502.6,395.76
2016,5,9,15,30,263.0,300.0,2.5,15.0,475.0,537.14,424.52
2016,5,9,15,45,522.5,205.0,2.55,15.0,522.5,633.64,504.38
2016,5,9,16,0,782.0,110.0,2.6,15.0,570.0,702.28,560.24
2016,5,9,16,15,576.5,148.5,2.6,14.5,472.0,571.81,460.76
2016,5,9,16,30,371.0,187.0,2.6,14.0,374.0,444.94,361.27
2016,5,9,16,45,370.5,165.5,2.65,14.0,335.0,404.74,330.62
2016,5,9,17,0,370.0,144.0,2.7,14.0,296.0,370.05,302.92
2016,5,9,17,15,471.5,113.0,2.75,13.5,280.0,369.4,302.72
2016,5,9,17,30,573.0,82.0,2.8,13.0,264.0,360.19,293.48
2016,5,9,17,45,513.5,73.5,2.85,12.5,214.0,296.53,238.78
2016,5,9,18,0,454.0,65.0,2.9,12.0,164.0,238.49,187.71
2016,5,9,18,15,362.0,53.5,2.85,11.5,119.5,172.6,130.37
2016,5,9,18,30,270.0,42.0,2.8,11.0,75.0,118.25,83.28
2016,5,9,18,45,153.0,26.5,2.8,10.5,43.5,63.46,34.56
2016,5,9,19,0,36.0,11.0,2.8,10.0,12.0,15.65,0.0
2016,5,9,19,15,18.0,5.5,2.75,10.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,75.0,12.0,1.1,11.0,16.5,11.8,0.0
2016,5,10,5,30,150.0,24.0,1.0,11.0,33.0,18.7,6.59
2016,5,10,5,45,267.0,36.5,0.9,11.5,72.0,27.86,18.54
2016,5,10,6,0,384.0,49.0,0.8,12.0,111.0,36.79,27.13
2016,5,10,6,15,460.0,57.5,0.75,12.5,158.0,41.11,31.32
2016,5,10,6,30,536.0,66.0,0.7,13.0,205.0,73.7,42.14
2016,5,10,6,45,382.0,101.0,0.65,13.5,211.0,119.66,79.72
2016,5,10,7,0,228.0,136.0,0.6,14.0,217.0,151.9,112.04
2016,5,10,7,15,473.0,112.5,0.6,14.0,314.0,195.49,139.07
2016,5,10,7,30,718.0,89.0,0.6,14.0,411.0,267.19,192.3
2016,5,10,7,45,747.5,92.5,0.6,14.5,462.5,322.9,239.93
2016,5,10,8,0,777.0,96.0,0.6,15.0,514.0,378.59,286.68
2016,5,10,8,15,797.0,99.5,0.6,15.5,562.0,432.6,330.92
2016,5,10,8,30,817.0,103.0,0.6,16.0,610.0,487.75,374.47
2016,5,10,8,45,538.0,210.5,0.6,16.5,554.5,480.47,368.83
2016,5,10,9,0,259.0,318.0,0.6,17.0,499.0,447.35,341.74
2016,5,10,9,15,566.5,215.0,0.65,17.0,639.5,558.34,427.92
2016,5,10,9,30,874.0,112.0,0.7,17.0,780.0,694.83,528.86
2016,5,10,9,45,875.5,118.5,0.75,17.5,812.5,739.79,557.48
2016,5,10,10,0,877.0,125.0,0.8,18.0,845.0,782.78,584.69
2016,5,10,10,15,884.0,126.5,0.85,18.0,873.0,823.19,610.99
2016,5,10,10,30,891.0,128.0,0.9,18.0,901.0,861.65,635.86
2016,5,10,10,45,720.5,238.0,1.0,18.0,873.0,856.12,632.42
2016,5,10,11,0,550.0,348.0,1.1,18.0,845.0,835.81,614.9
2016,5,10,11,15,729.0,239.0,1.15,18.0,908.0,908.5,668.66
2016,5,10,11,30,908.0,130.0,1.2,18.0,971.0,978.39,713.25
2016,5,10,11,45,910.0,130.0,1.3,18.5,977.0,998.11,724.98
2016,5,10,12,0,912.0,130.0,1.4,19.0,983.0,1014.8,735.47
2016,5,10,12,15,503.5,296.0,1.45,19.0,767.0,803.57,594.49
2016,5,10,12,30,95.0,462.0,1.5,19.0,551.0,558.63,414.79
2016,5,10,12,45,503.0,294.0,1.6,19.0,757.0,811.74,606.86
2016,5,10,13,0,911.0,126.0,1.7,19.0,963.0,1036.6,757.02
2016,5,10,13,15,907.0,125.0,1.75,18.5,946.0,1030.09,752.67
2016,5,10,13,30,903.0,124.0,1.8,18.0,929.0,1020.31,749.19
2016,5,10,13,45,899.0,122.0,1.85,18.0,905.5,1006.27,741.62
2016,5,10,14,0,895.0,120.0,1.9,18.0,882.0,989.09,732.08
2016,5,10,14,15,887.0,118.5,1.95,18.0,851.0,965.62,718.44
2016,5,10,14,30,879.0,117.0,2.0,18.0,820.0,939.37,702.96
2016,5,10,14,45,869.5,114.5,2.05,18.0,784.0,908.08,684.0
2016,5,10,15,0,860.0,112.0,2.1,18.0,748.0,874.4,663.29
2016,5,10,15,15,847.0,109.5,2.1,17.5,706.0,840.21,642.78
2016,5,10,15,30,834.0,107.0,2.1,17.0,664.0,799.41,617.38
2016,5,10,15,45,818.0,103.0,2.1,17.0,618.5,753.09,586.57
2016,5,10,16,0,802.0,99.0,2.1,17.0,573.0,705.68,554.55
2016,5,10,16,15,598.0,141.0,2.05,16.5,477.5,579.26,460.99
2016,5,10,16,30,394.0,183.0,2.0,16.0,382.0,462.68,370.81
2016,5,10,16,45,548.5,132.5,1.95,15.5,377.5,483.35,390.32
2016,5,10,17,0,703.0,82.0,1.9,15.0,373.0,491.1,397.37
2016,5,10,17,15,662.5,76.5,1.85,14.5,321.5,429.72,347.8
2016,5,10,17,30,622.0,71.0,1.8,14.0,270.0,371.31,299.39
2016,5,10,17,45,568.0,64.0,1.8,14.0,220.5,309.06,246.06
2016,5,10,18,0,514.0,57.0,1.8,14.0,171.0,251.81,195.6
2016,5,10,18,15,427.5,47.5,1.75,13.5,125.5,187.52,139.79
2016,5,10,18,30,341.0,38.0,1.7,13.0,80.0,132.39,91.89
2016,5,10,18,45,213.0,25.0,1.7,12.5,47.5,74.5,41.18
2016,5,10,19,0,85.0,12.0,1.7,12.0,15.0,23.36,0.0
2016,5,10,19,15,42.5,6.0,1.65,11.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.0,12.0,1.05,10.0,19.0,11.8,0.0
2016,5,11,5,30,212.0,24.0,1.1,10.0,38.0,18.89,7.48
2016,5,11,5,45,327.5,35.0,1.15,10.5,78.5,26.62,17.6
2016,5,11,6,0,443.0,46.0,1.2,11.0,119.0,33.81,24.61
2016,5,11,6,15,517.0,54.0,1.2,11.0,168.0,37.86,28.6
2016,5,11,6,30,591.0,62.0,1.2,11.0,217.0,74.0,40.64
2016,5,11,6,45,348.0,102.5,1.2,11.5,199.0,118.21,80.58
2016,5,11,7,0,105.0,143.0,1.2,12.0,181.0,141.96,110.27
2016,5,11,7,15,88.5,164.0,1.2,12.5,199.5,167.52,131.96
2016,5,11,7,30,72.0,185.0,1.2,13.0,218.0,188.23,149.29
2016,5,11,7,45,84.0,209.5,1.2,13.5,252.0,219.45,173.96
2016,5,11,8,0,96.0,234.0,1.2,14.0,286.0,252.15,199.46
2016,5,11,8,15,246.0,238.5,1.2,14.0,388.0,323.38,254.67
2016,5,11,8,30,396.0,243.0,1.2,14.0,490.0,414.72,325.4
2016,5,11,8,45,214.5,260.0,1.2,14.5,395.0,355.96,279.58
2016,5,11,9,0,33.0,277.0,1.2,15.0,300.0,281.61,220.05
2016,5,11,9,15,81.5,322.5,1.2,15.5,384.0,357.28,278.19
2016,5,11,9,30,130.0,368.0,1.2,16.0,468.0,437.24,337.29
2016,5,11,9,45,224.0,374.0,1.25,16.5,555.0,517.98,397.06
2016,5,11,10,0,318.0,380.0,1.3,17.0,642.0,606.3,460.86
2016,5,11,10,15,296.0,400.5,1.35,17.0,650.5,623.33,471.52
2016,5,11,10,30,274.0,421.0,1.4,17.0,659.0,638.23,481.2
2016,5,11,10,45,299.5,427.0,1.45,17.5,693.5,677.72,508.39
2016,5,11,11,0,325.0,433.0,1.5,18.0,728.0,717.87,535.46
2016,5,11,11,15,634.5,274.5,1.55,18.0,859.5,857.88,640.29
2016,5,11,11,30,944.0,116.0,1.6,18.0,991.0,998.68,733.15
2016,5,11,11,45,705.0,259.5,1.65,18.0,915.5,941.1,694.46
2016,5,11,12,0,466.0,403.0,1.7,18.0,840.0,866.57,638.54
2016,5,11,12,15,253.0,404.0,1.75,17.5,641.5,663.2,497.43
2016,5,11,12,30,40.0,405.0,1.8,17.0,443.0,445.88,337.65
2016,5,11,12,45,487.5,261.5,1.85,17.0,710.5,762.9,581.87
2016,5,11,13,0,935.0,118.0,1.9,17.0,978.0,1052.69,776.5
2016,5,11,13,15,674.5,248.5,1.9,17.0,863.5,939.11,699.21
2016,5,11,13,30,414.0,379.0,1.9,17.0,749.0,813.56,608.15
2016,5,11,13,45,663.0,248.0,1.9,17.0,822.0,919.29,689.85
2016,5,11,14,0,912.0,117.0,1.9,17.0,895.0,1002.79,744.8
2016,5,11,14,15,904.5,115.5,1.85,16.5,864.0,979.5,730.21
2016,5,11,14,30,897.0,114.0,1.8,16.0,833.0,953.36,714.97
2016,5,11,14,45,744.0,173.5,1.75,16.0,752.0,867.62,658.14
2016,5,11,15,0,591.0,233.0,1.7,16.0,671.0,774.78,593.73
2016,5,11,15,15,720.0,169.5,1.65,15.5,673.0,801.7,617.43
2016,5,11,15,30,849.0,106.0,1.6,15.0,675.0,811.12,625.84
2016,5,11,15,45,833.5,102.5,1.55,15.0,629.0,765.23,594.63
2016,5,11,16,0,818.0,99.0,1.5,15.0,583.0,718.17,562.82
2016,5,11,16,15,590.0,145.0,1.45,14.5,478.5,578.52,460.09
2016,5,11,16,30,362.0,191.0,1.4,14.0,374.0,444.04,356.52
2016,5,11,16,45,541.0,136.5,1.35,14.0,377.5,483.73,390.36
2016,5,11,17,0,720.0,82.0,1.3,14.0,381.0,501.38,404.19
2016,5,11,17,15,680.0,76.5,1.25,13.5,329.0,439.42,354.45
2016,5,11,17,30,640.0,71.0,1.2,13.0,277.0,380.34,305.92
2016,5,11,17,45,586.5,64.0,1.2,12.5,226.5,317.33,252.83
2016,5,11,18,0,533.0,57.0,1.2,12.0,176.0,259.25,202.2
2016,5,11,18,15,446.0,47.5,1.15,11.5,130.0,193.69,145.24
2016,5,11,18,30,359.0,38.0,1.1,11.0,84.0,137.33,96.12
2016,5,11,18,45,227.5,25.5,1.1,11.0,50.0,78.55,44.9
2016,5,11,19,0,96.0,13.0,1.1,11.0,16.0,26.01,0.0
2016,5,11,19,15,48.0,6.5,1.1,10.5,8.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,10.0,1.45,8.0,10.0,9.83,0.0
2016,5,12,5,30,0.0,20.0,1.5,8.0,20.0,19.31,8.44
2016,5,12,5,45,15.5,39.5,1.6,8.5,42.0,36.08,26.12
2016,5,12,6,0,31.0,59.0,1.7,9.0,64.0,52.61,41.66
2016,5,12,6,15,45.5,80.5,1.65,9.0,91.0,70.24,58.04
2016,5,12,6,30,60.0,102.0,1.6,9.0,118.0,92.75,72.85
2016,5,12,6,45,74.5,122.5,1.6,9.5,146.5,116.9,91.86
2016,5,12,7,0,89.0,143.0,1.6,10.0,175.0,142.86,112.67
2016,5,12,7,15,55.5,154.0,1.55,10.5,175.0,152.4,121.78
2016,5,12,7,30,22.0,165.0,1.5,11.0,175.0,160.84,129.54
2016,5,12,7,45,11.0,160.5,1.5,11.5,165.5,155.68,125.0
2016,5,12,8,0,0.0,156.0,1.5,12.0,156.0,148.79,118.91
2016,5,12,8,15,41.0,216.0,1.5,12.0,241.5,219.89,176.08
2016,5,12,8,30,82.0,276.0,1.5,12.0,327.0,297.31,237.06
2016,5,12,8,45,150.5,301.0,1.5,12.5,403.5,360.93,286.08
2016,5,12,9,0,219.0,326.0,1.5,13.0,480.0,433.24,341.06
2016,5,12,9,15,155.5,343.0,1.5,13.0,455.5,421.8,330.88
2016,5,12,9,30,92.0,360.0,1.5,13.0,431.0,404.85,316.53
2016,5,12,9,45,100.5,380.0,1.5,13.5,460.5,435.63,338.93
2016,5,12,10,0,109.0,400.0,1.5,14.0,490.0,467.04,361.18
2016,5,12,10,15,73.5,383.5,1.5,14.0,445.0,429.2,331.75
2016,5,12,10,30,38.0,367.0,1.5,14.0,400.0,388.19,300.03
2016,5,12,10,45,39.5,378.5,1.5,14.5,414.0,403.43,310.85
2016,5,12,11,0,41.0,390.0,1.5,15.0,428.0,418.74,321.31
2016,5,12,11,15,206.5,404.5,1.55,15.0,596.5,590.04,451.52
2016,5,12,11,30,372.0,419.0,1.6,15.0,765.0,769.51,580.19
2016,5,12,11,45,378.0,419.0,1.65,15.5,772.5,785.08,588.45
2016,5,12,12,0,384.0,419.0,1.7,16.0,780.0,799.44,597.6
2016,5,12,12,15,300.5,447.0,1.75,16.0,729.5,753.49,563.81
2016,5,12,12,30,217.0,475.0,1.8,16.0,679.0,698.74,524.06
2016,5,12,12,45,543.5,314.0,1.85,16.0,816.5,872.87,656.27
2016,5,12,13,0,870.0,153.0,1.9,16.0,954.0,1024.51,759.69
2016,5,12,13,15,866.0,152.0,1.9,15.5,937.5,1018.28,755.67
2016,5,12,13,30,862.0,151.0,1.9,15.0,921.0,1015.16,755.7
2016,5,12,13,45,851.5,152.0,1.95,15.0,896.0,998.51,746.17
2016,5,12,14,0,841.0,153.0,2.0,15.0,871.0,979.01,734.9
2016,5,12,14,15,691.0,220.0,2.0,15.0,796.5,898.81,682.09
2016,5,12,14,30,541.0,287.0,2.0,15.0,722.0,814.92,622.33
2016,5,12,14,45,561.5,262.0,2.05,15.0,696.0,794.82,611.43
2016,5,12,15,0,582.0,237.0,2.1,15.0,670.0,771.56,597.51
2016,5,12,15,15,548.5,230.5,2.1,14.5,620.5,719.39,561.98
2016,5,12,15,30,515.0,224.0,2.1,14.0,571.0,667.55,526.19
2016,5,12,15,45,427.0,233.0,2.15,14.0,507.0,590.74,469.05
2016,5,12,16,0,339.0,242.0,2.2,14.0,443.0,512.27,409.59
2016,5,12,16,15,328.5,221.5,2.2,13.5,402.5,469.41,378.64
2016,5,12,16,30,318.0,201.0,2.2,13.0,362.0,426.59,346.73
2016,5,12,16,45,307.0,179.5,2.25,13.0,322.0,382.55,312.55
2016,5,12,17,0,296.0,158.0,2.3,13.0,282.0,338.87,277.82
2016,5,12,17,15,265.5,143.0,2.3,12.5,243.0,292.95,240.54
2016,5,12,17,30,235.0,128.0,2.3,12.0,204.0,249.69,204.6
2016,5,12,17,45,215.0,107.0,2.35,11.5,167.0,206.83,168.2
2016,5,12,18,0,195.0,86.0,2.4,11.0,130.0,165.78,132.43
2016,5,12,18,15,154.5,66.5,2.35,10.5,96.0,122.19,94.37
2016,5,12,18,30,114.0,47.0,2.3,10.0,62.0,82.78,60.0
2016,5,12,18,45,57.0,29.5,2.3,10.0,37.0,44.1,26.05
2016,5,12,19,0,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,5,12,19,15,0.0,6.0,2.25,10.0,6.0,5.9,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,5,15,27.5,12.5,1.85,8.5,14.5,12.29,0.0
2016,5,13,5,30,55.0,25.0,1.9,9.0,29.0,22.24,11.04
2016,5,13,5,45,105.5,43.5,1.95,9.5,59.0,35.56,25.61
2016,5,13,6,0,156.0,62.0,2.0,10.0,89.0,49.66,38.89
2016,5,13,6,15,187.0,82.0,1.95,10.0,124.5,64.32,52.53
2016,5,13,6,30,218.0,102.0,1.9,10.0,160.0,94.21,68.85
2016,5,13,6,45,253.0,117.5,1.9,10.5,198.5,125.48,91.06
2016,5,13,7,0,288.0,133.0,1.9,11.0,237.0,160.65,118.55
2016,5,13,7,15,272.5,158.0,1.9,11.0,268.5,196.68,150.2
2016,5,13,7,30,257.0,183.0,1.9,11.0,300.0,231.29,180.64
2016,5,13,7,45,159.5,205.0,1.9,11.5,280.5,237.92,189.16
2016,5,13,8,0,62.0,227.0,1.9,12.0,261.0,233.53,187.01
2016,5,13,8,15,53.5,242.0,1.9,12.0,273.5,248.5,198.92
2016,5,13,8,30,45.0,257.0,1.9,12.0,286.0,262.53,209.76
2016,5,13,8,45,37.5,266.0,1.95,12.5,291.0,270.74,215.46
2016,5,13,9,0,30.0,275.0,2.0,13.0,296.0,278.08,220.35
2016,5,13,9,15,41.0,305.0,2.05,13.0,336.0,315.75,249.58
2016,5,13,9,30,52.0,335.0,2.1,13.0,376.0,354.67,279.36
2016,5,13,9,45,84.5,369.0,2.2,13.5,437.5,413.88,324.35
2016,5,13,10,0,117.0,403.0,2.3,14.0,499.0,476.42,371.0
2016,5,13,10,15,188.0,414.5,2.35,14.0,575.5,550.59,427.35
2016,5,13,10,30,259.0,426.0,2.4,14.0,652.0,630.87,487.14
2016,5,13,10,45,598.0,270.0,2.5,14.0,808.0,783.57,607.0
2016,5,13,11,0,937.0,114.0,2.6,14.0,964.0,945.72,721.67
2016,5,13,11,15,939.5,114.5,2.65,14.0,978.0,972.84,738.49
2016,5,13,11,30,942.0,115.0,2.7,14.0,992.0,997.04,754.7
2016,5,13,11,45,944.0,115.0,2.8,14.0,998.5,1017.23,768.76
2016,5,13,12,0,946.0,115.0,2.9,14.0,1005.0,1034.27,780.83
2016,5,13,12,15,946.0,114.5,2.9,13.5,1003.5,1045.62,789.72
2016,5,13,12,30,946.0,114.0,2.9,13.0,1002.0,1053.63,796.55
2016,5,13,12,45,949.5,110.5,2.9,13.0,994.5,1058.65,800.06
2016,5,13,13,0,953.0,107.0,2.9,13.0,987.0,1060.21,801.41
2016,5,13,13,15,950.0,106.5,2.8,12.5,970.5,1054.97,798.83
2016,5,13,13,30,947.0,106.0,2.7,12.0,954.0,1046.32,794.12
2016,5,13,13,45,664.0,240.0,2.65,12.0,827.5,912.61,703.08
2016,5,13,14,0,381.0,374.0,2.6,12.0,701.0,763.41,590.36
2016,5,13,14,15,379.0,362.0,2.55,12.0,677.5,743.64,577.98
2016,5,13,14,30,377.0,350.0,2.5,12.0,654.0,722.49,563.49
2016,5,13,14,45,398.0,324.0,2.5,12.0,632.0,705.72,553.34
2016,5,13,15,0,419.0,298.0,2.5,12.0,610.0,694.05,546.61
2016,5,13,15,15,272.5,305.5,2.45,11.5,504.0,559.2,444.65
2016,5,13,15,30,126.0,313.0,2.4,11.0,398.0,432.62,346.04
2016,5,13,15,45,143.5,291.0,2.35,11.0,381.5,418.93,337.43
2016,5,13,16,0,161.0,269.0,2.3,11.0,365.0,403.49,326.7
2016,5,13,16,15,135.5,244.5,2.25,10.5,320.5,353.53,288.03
2016,5,13,16,30,110.0,220.0,2.2,10.0,276.0,305.33,250.21
2016,5,13,16,45,75.5,191.0,2.15,10.0,228.0,242.8,199.47
2016,5,13,17,0,41.0,162.0,2.1,10.0,180.0,189.56,155.55
2016,5,13,17,15,37.0,141.5,2.05,9.5,156.0,164.48,135.21
2016,5,13,17,30,33.0,121.0,2.0,9.0,132.0,139.71,114.64
2016,5,13,17,45,27.0,101.0,2.0,9.0,109.0,115.01,93.53
2016,5,13,18,0,21.0,81.0,2.0,9.0,86.0,90.86,72.55
2016,5,13,18,15,10.5,62.0,1.95,8.5,64.5,65.03,50.1
2016,5,13,18,30,0.0,43.0,1.9,8.0,43.0,42.69,30.6
2016,5,13,18,45,0.0,26.0,1.85,8.0,26.0,25.5,14.34
2016,5,13,19,0,0.0,9.0,1.8,8.0,9.0,8.68,0.0
2016,5,13,19,15,0.0,4.5,1.8,8.0,4.5,4.42,0.0
2016,5,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
