Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,140.0,12.0,1.45,10.0,22.5,11.8,0.0
2016,5,14,5,30,280.0,24.0,1.5,10.0,45.0,18.45,8.52
2016,5,14,5,45,388.5,33.0,1.55,10.5,86.0,24.32,15.73
2016,5,14,6,0,497.0,42.0,1.6,11.0,127.0,29.8,21.08
2016,5,14,6,15,564.5,48.5,1.6,11.0,175.5,32.81,24.07
2016,5,14,6,30,632.0,55.0,1.6,11.0,224.0,76.68,40.31
2016,5,14,6,45,317.0,87.5,1.6,11.5,172.5,104.44,70.12
2016,5,14,7,0,2.0,120.0,1.6,12.0,121.0,112.86,90.5
2016,5,14,7,15,46.5,155.5,1.55,12.0,176.5,152.0,121.17
2016,5,14,7,30,91.0,191.0,1.5,12.0,232.0,199.01,158.33
2016,5,14,7,45,59.0,198.5,1.5,12.5,226.5,202.37,161.49
2016,5,14,8,0,27.0,206.0,1.5,13.0,221.0,201.92,161.1
2016,5,14,8,15,39.5,234.5,1.45,13.0,258.5,235.87,187.87
2016,5,14,8,30,52.0,263.0,1.4,13.0,296.0,271.37,215.45
2016,5,14,8,45,45.5,275.5,1.35,13.0,306.0,283.7,224.48
2016,5,14,9,0,39.0,288.0,1.3,13.0,316.0,295.31,232.9
2016,5,14,9,15,48.5,314.5,1.3,13.0,351.0,329.3,258.82
2016,5,14,9,30,58.0,341.0,1.3,13.0,386.0,364.33,285.13
2016,5,14,9,45,91.0,373.0,1.3,13.5,447.0,422.34,328.35
2016,5,14,10,0,124.0,405.0,1.3,14.0,508.0,483.61,372.96
2016,5,14,10,15,89.0,399.0,1.3,14.0,474.0,456.36,351.25
2016,5,14,10,30,54.0,393.0,1.3,14.0,440.0,426.54,328.09
2016,5,14,10,45,38.0,362.5,1.3,14.0,396.5,386.46,297.92
2016,5,14,11,0,22.0,332.0,1.3,14.0,353.0,342.22,264.33
2016,5,14,11,15,19.0,310.0,1.3,14.0,328.0,319.1,246.94
2016,5,14,11,30,16.0,288.0,1.3,14.0,303.0,295.62,229.06
2016,5,14,11,45,18.5,311.5,1.35,14.5,329.0,321.83,248.71
2016,5,14,12,0,21.0,335.0,1.4,15.0,355.0,348.22,268.06
2016,5,14,12,15,17.0,297.0,1.4,15.0,313.5,307.36,237.08
2016,5,14,12,30,13.0,259.0,1.4,15.0,272.0,266.24,205.91
2016,5,14,12,45,12.0,241.5,1.45,15.0,253.5,248.2,192.35
2016,5,14,13,0,11.0,224.0,1.5,15.0,235.0,230.05,178.52
2016,5,14,13,15,12.5,244.0,1.5,14.5,256.0,251.53,195.72
2016,5,14,13,30,14.0,264.0,1.5,14.0,277.0,273.08,212.83
2016,5,14,13,45,13.5,261.5,1.55,14.0,274.0,270.19,210.75
2016,5,14,14,0,13.0,259.0,1.6,14.0,271.0,267.27,208.78
2016,5,14,14,15,14.5,262.5,1.65,14.0,275.0,272.26,213.05
2016,5,14,14,30,16.0,266.0,1.7,14.0,279.0,277.22,217.31
2016,5,14,14,45,11.5,233.5,1.75,14.0,243.0,240.23,188.72
2016,5,14,15,0,7.0,201.0,1.8,14.0,207.0,203.46,160.08
2016,5,14,15,15,7.5,200.0,1.8,14.0,206.0,202.91,160.13
2016,5,14,15,30,8.0,199.0,1.8,14.0,205.0,202.37,160.09
2016,5,14,15,45,8.5,196.0,1.8,14.0,202.0,199.8,158.48
2016,5,14,16,0,9.0,193.0,1.8,14.0,199.0,197.26,156.92
2016,5,14,16,15,18.5,193.0,1.8,13.5,203.5,204.15,163.55
2016,5,14,16,30,28.0,193.0,1.8,13.0,208.0,215.97,174.12
2016,5,14,16,45,134.5,180.5,1.85,13.0,239.0,272.98,222.86
2016,5,14,17,0,241.0,168.0,1.9,13.0,270.0,319.48,261.49
2016,5,14,17,15,221.5,149.0,1.85,12.5,233.5,277.45,227.24
2016,5,14,17,30,202.0,130.0,1.8,12.0,197.0,237.01,193.88
2016,5,14,17,45,355.5,95.5,1.8,12.0,188.0,256.91,208.01
2016,5,14,18,0,509.0,61.0,1.8,12.0,179.0,257.19,202.45
2016,5,14,18,15,424.0,51.5,1.75,11.5,133.5,193.18,146.4
2016,5,14,18,30,339.0,42.0,1.7,11.0,88.0,138.08,98.3
2016,5,14,18,45,169.5,31.0,1.65,11.0,54.0,73.74,45.61
2016,5,14,19,0,0.0,20.0,1.6,11.0,20.0,19.84,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,13.5,3.25,9.0,21.5,13.27,0.0
2016,5,15,5,30,205.0,27.0,3.3,9.0,43.0,20.91,10.77
2016,5,15,5,45,329.0,37.0,3.35,9.5,84.5,27.87,18.94
2016,5,15,6,0,453.0,47.0,3.4,10.0,126.0,34.08,25.0
2016,5,15,6,15,524.0,54.5,3.3,10.5,174.5,38.28,29.03
2016,5,15,6,30,595.0,62.0,3.2,11.0,223.0,78.78,42.9
2016,5,15,6,45,651.5,66.0,3.15,11.5,276.0,122.7,71.08
2016,5,15,7,0,708.0,70.0,3.1,12.0,329.0,175.6,112.84
2016,5,15,7,15,741.0,74.0,3.1,12.5,381.0,226.55,157.28
2016,5,15,7,30,774.0,78.0,3.1,13.0,433.0,280.93,205.82
2016,5,15,7,45,801.5,80.0,3.1,13.5,484.5,334.87,254.12
2016,5,15,8,0,829.0,82.0,3.1,14.0,536.0,391.15,303.47
2016,5,15,8,15,847.0,85.0,3.1,14.5,584.5,448.96,352.79
2016,5,15,8,30,865.0,88.0,3.1,15.0,633.0,504.67,399.0
2016,5,15,8,45,880.0,89.5,3.1,15.5,677.5,557.92,441.91
2016,5,15,9,0,895.0,91.0,3.1,16.0,722.0,611.15,483.44
2016,5,15,9,15,905.0,93.0,3.1,16.0,761.5,661.43,522.44
2016,5,15,9,30,915.0,95.0,3.1,16.0,801.0,710.75,559.61
2016,5,15,9,45,924.5,95.5,3.15,16.5,835.5,757.07,591.03
2016,5,15,10,0,934.0,96.0,3.2,17.0,870.0,801.91,620.96
2016,5,15,10,15,939.5,97.0,3.3,17.0,897.5,842.37,648.93
2016,5,15,10,30,945.0,98.0,3.4,17.0,925.0,880.65,675.26
2016,5,15,10,45,947.0,100.0,3.5,17.0,945.5,914.54,698.45
2016,5,15,11,0,949.0,102.0,3.6,17.0,966.0,945.71,719.76
2016,5,15,11,15,951.0,103.0,3.65,17.0,979.5,973.04,738.11
2016,5,15,11,30,953.0,104.0,3.7,17.0,993.0,997.4,754.47
2016,5,15,11,45,951.5,106.0,3.8,17.0,998.0,1016.36,767.58
2016,5,15,12,0,950.0,108.0,3.9,17.0,1003.0,1032.07,778.62
2016,5,15,12,15,949.5,108.0,3.95,17.0,1001.5,1043.41,786.49
2016,5,15,12,30,949.0,108.0,4.0,17.0,1000.0,1051.41,792.25
2016,5,15,12,45,946.5,108.0,4.05,17.0,990.5,1054.04,794.54
2016,5,15,13,0,944.0,108.0,4.1,17.0,981.0,1053.27,794.69
2016,5,15,13,15,940.5,107.5,4.1,17.0,964.5,1047.58,791.33
2016,5,15,13,30,937.0,107.0,4.1,17.0,948.0,1038.53,785.85
2016,5,15,13,45,933.5,105.0,4.15,17.0,925.0,1024.59,777.5
2016,5,15,14,0,930.0,103.0,4.2,17.0,902.0,1007.39,767.03
2016,5,15,14,15,923.0,101.5,4.25,16.5,871.5,984.27,753.95
2016,5,15,14,30,916.0,100.0,4.3,16.0,841.0,958.23,738.78
2016,5,15,14,45,907.0,98.5,4.35,16.0,805.0,927.62,719.16
2016,5,15,15,0,898.0,97.0,4.4,16.0,769.0,894.52,697.67
2016,5,15,15,15,886.5,95.0,4.4,15.5,727.5,856.46,673.38
2016,5,15,15,30,875.0,93.0,4.4,15.0,686.0,816.44,647.37
2016,5,15,15,45,856.5,91.5,4.45,15.0,639.5,769.81,615.21
2016,5,15,16,0,838.0,90.0,4.5,15.0,593.0,725.91,584.66
2016,5,15,16,15,818.0,87.0,4.45,14.5,543.5,674.7,548.64
2016,5,15,16,30,798.0,84.0,4.4,14.0,494.0,623.18,510.51
2016,5,15,16,45,767.5,81.0,4.4,14.0,442.5,565.22,464.68
2016,5,15,17,0,737.0,78.0,4.4,14.0,391.0,508.5,418.62
2016,5,15,17,15,699.5,73.5,4.35,13.5,339.0,448.08,368.92
2016,5,15,17,30,662.0,69.0,4.3,13.0,287.0,391.52,320.79
2016,5,15,17,45,602.0,63.5,4.25,13.0,236.0,326.26,263.77
2016,5,15,18,0,542.0,58.0,4.2,13.0,185.0,266.53,210.35
2016,5,15,18,15,459.5,49.5,4.15,12.5,139.0,202.54,153.76
2016,5,15,18,30,377.0,41.0,4.1,12.0,93.0,147.16,104.75
2016,5,15,18,45,246.0,28.5,4.05,11.5,57.0,87.05,53.67
2016,5,15,19,0,115.0,16.0,4.0,11.0,21.0,35.71,0.0
2016,5,15,19,15,57.5,8.0,3.95,11.0,10.5,13.27,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,14.5,3.3,9.5,21.0,14.25,0.0
2016,5,16,5,30,168.0,29.0,3.3,10.0,42.0,22.5,12.25
2016,5,16,5,45,276.5,41.0,3.3,10.5,81.5,31.1,21.73
2016,5,16,6,0,385.0,53.0,3.3,11.0,121.0,39.46,29.71
2016,5,16,6,15,457.0,62.0,3.25,11.5,168.5,45.59,35.49
2016,5,16,6,30,529.0,71.0,3.2,12.0,216.0,83.86,48.88
2016,5,16,6,45,585.5,76.5,3.15,12.5,267.5,125.45,75.91
2016,5,16,7,0,642.0,82.0,3.1,13.0,319.0,173.41,113.47
2016,5,16,7,15,677.5,87.0,3.05,13.5,370.0,222.48,155.77
2016,5,16,7,30,713.0,92.0,3.0,14.0,421.0,275.26,202.26
2016,5,16,7,45,744.0,95.0,3.0,14.5,472.5,330.72,251.01
2016,5,16,8,0,775.0,98.0,3.0,15.0,524.0,386.23,299.03
2016,5,16,8,15,795.0,101.0,2.95,15.5,572.0,439.48,344.19
2016,5,16,8,30,815.0,104.0,2.9,16.0,620.0,493.85,388.83
2016,5,16,8,45,833.0,106.0,2.85,16.5,665.0,547.07,431.17
2016,5,16,9,0,851.0,108.0,2.8,17.0,710.0,602.22,473.52
2016,5,16,9,15,862.5,110.0,2.75,17.0,749.5,651.48,511.19
2016,5,16,9,30,874.0,112.0,2.7,17.0,789.0,699.99,547.33
2016,5,16,9,45,889.5,110.0,2.7,17.5,824.5,746.58,579.01
2016,5,16,10,0,905.0,108.0,2.7,18.0,860.0,792.23,608.97
2016,5,16,10,15,911.5,109.5,2.7,18.0,888.0,832.92,636.22
2016,5,16,10,30,918.0,111.0,2.7,18.0,916.0,871.58,661.86
2016,5,16,10,45,922.5,112.0,2.75,18.5,937.0,905.82,683.39
2016,5,16,11,0,927.0,113.0,2.8,19.0,958.0,937.56,703.09
2016,5,16,11,15,929.5,113.5,2.9,19.0,971.5,964.33,721.15
2016,5,16,11,30,932.0,114.0,3.0,19.0,985.0,988.22,737.37
2016,5,16,11,45,932.5,115.0,3.1,19.0,991.0,1007.73,750.74
2016,5,16,12,0,933.0,116.0,3.2,19.0,997.0,1024.11,762.14
2016,5,16,12,15,932.5,116.0,3.3,19.0,995.5,1035.3,770.23
2016,5,16,12,30,932.0,116.0,3.4,19.0,994.0,1043.2,776.3
2016,5,16,12,45,929.5,116.5,3.5,19.0,984.5,1046.32,779.33
2016,5,16,13,0,927.0,117.0,3.6,19.0,975.0,1046.1,780.28
2016,5,16,13,15,923.0,116.0,3.7,19.0,958.5,1039.51,777.12
2016,5,16,13,30,919.0,115.0,3.8,19.0,942.0,1029.62,771.87
2016,5,16,13,45,913.0,114.5,3.9,19.0,918.5,1015.07,763.56
2016,5,16,14,0,907.0,114.0,4.0,19.0,895.0,997.42,753.21
2016,5,16,14,15,900.0,112.5,4.05,18.5,864.5,974.76,740.56
2016,5,16,14,30,893.0,111.0,4.1,18.0,834.0,949.27,725.93
2016,5,16,14,45,878.5,111.5,4.15,18.0,796.5,916.47,704.75
2016,5,16,15,0,864.0,112.0,4.2,18.0,759.0,881.55,681.97
2016,5,16,15,15,851.0,109.5,4.25,17.5,717.5,842.79,657.52
2016,5,16,15,30,838.0,107.0,4.3,17.0,676.0,806.6,634.64
2016,5,16,15,45,814.0,107.0,4.35,17.0,629.0,758.48,601.58
2016,5,16,16,0,790.0,107.0,4.4,17.0,582.0,709.85,567.69
2016,5,16,16,15,767.5,103.5,4.4,16.5,533.0,658.26,531.65
2016,5,16,16,30,745.0,100.0,4.4,16.0,484.0,606.67,493.14
2016,5,16,16,45,715.0,95.5,4.4,16.0,433.5,551.36,449.7
2016,5,16,17,0,685.0,91.0,4.4,16.0,383.0,495.69,404.92
2016,5,16,17,15,644.5,85.0,4.35,15.5,331.5,434.57,355.17
2016,5,16,17,30,604.0,79.0,4.3,15.0,280.0,376.39,306.35
2016,5,16,17,45,546.0,72.0,4.3,14.5,230.5,313.15,252.21
2016,5,16,18,0,488.0,65.0,4.3,14.0,181.0,255.27,201.35
2016,5,16,18,15,404.0,55.5,4.2,13.5,135.5,192.43,146.35
2016,5,16,18,30,320.0,46.0,4.1,13.0,90.0,137.63,98.56
2016,5,16,18,45,160.0,34.0,4.1,12.5,56.0,75.56,48.13
2016,5,16,19,0,0.0,22.0,4.1,12.0,22.0,21.93,0.0
2016,5,16,19,15,0.0,11.0,4.05,12.0,11.0,10.81,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.0,13.0,1.8,12.5,24.5,12.78,0.0
2016,5,17,5,30,280.0,26.0,1.8,13.0,49.0,19.98,10.31
2016,5,17,5,45,384.5,35.5,1.8,13.5,91.0,26.22,17.25
2016,5,17,6,0,489.0,45.0,1.8,14.0,133.0,32.05,22.83
2016,5,17,6,15,556.0,52.0,1.8,14.0,182.0,38.19,28.56
2016,5,17,6,30,623.0,59.0,1.8,14.0,231.0,79.9,41.71
2016,5,17,6,45,667.5,64.5,1.8,14.5,282.5,125.33,71.52
2016,5,17,7,0,712.0,70.0,1.8,15.0,334.0,178.4,113.55
2016,5,17,7,15,744.5,74.0,1.75,15.5,386.0,229.45,157.38
2016,5,17,7,30,777.0,78.0,1.7,16.0,438.0,283.85,204.95
2016,5,17,7,45,800.5,82.0,1.7,16.5,489.0,338.41,252.66
2016,5,17,8,0,824.0,86.0,1.7,17.0,540.0,394.89,300.84
2016,5,17,8,15,842.0,88.5,1.7,17.0,588.0,449.27,346.75
2016,5,17,8,30,860.0,91.0,1.7,17.0,636.0,506.85,393.66
2016,5,17,8,45,874.0,93.5,1.7,17.5,681.0,560.18,435.23
2016,5,17,9,0,888.0,96.0,1.7,18.0,726.0,613.42,475.33
2016,5,17,9,15,898.5,98.0,1.7,18.0,765.5,663.64,512.89
2016,5,17,9,30,909.0,100.0,1.7,18.0,805.0,712.95,548.77
2016,5,17,9,45,918.5,101.0,1.7,18.5,839.5,759.44,578.8
2016,5,17,10,0,928.0,102.0,1.7,19.0,874.0,804.48,607.33
2016,5,17,10,15,934.0,103.0,1.7,19.0,901.5,845.07,633.57
2016,5,17,10,30,940.0,104.0,1.7,19.0,929.0,883.53,658.17
2016,5,17,10,45,943.0,105.5,1.75,19.5,949.5,917.59,678.98
2016,5,17,11,0,946.0,107.0,1.8,20.0,970.0,949.01,697.94
2016,5,17,11,15,948.5,107.5,1.85,20.0,983.5,976.2,715.43
2016,5,17,11,30,951.0,108.0,1.9,20.0,997.0,1000.45,731.09
2016,5,17,11,45,950.5,109.0,1.95,20.5,1003.0,1019.31,741.92
2016,5,17,12,0,950.0,110.0,2.0,21.0,1009.0,1034.94,750.79
2016,5,17,12,15,949.5,110.0,2.05,21.0,1007.0,1046.28,758.47
2016,5,17,12,30,949.0,110.0,2.1,21.0,1005.0,1054.29,764.18
2016,5,17,12,45,945.0,111.0,2.2,21.0,995.0,1056.48,766.97
2016,5,17,13,0,941.0,112.0,2.3,21.0,985.0,1055.27,767.74
2016,5,17,13,15,937.5,111.0,2.35,21.0,968.5,1049.11,764.86
2016,5,17,13,30,934.0,110.0,2.4,21.0,952.0,1039.61,759.96
2016,5,17,13,45,928.5,109.5,2.45,21.0,928.0,1025.39,752.12
2016,5,17,14,0,923.0,109.0,2.5,21.0,904.0,1008.0,742.3
2016,5,17,14,15,915.5,107.5,2.55,20.5,873.5,984.61,729.97
2016,5,17,14,30,908.0,106.0,2.6,20.0,843.0,958.35,715.69
2016,5,17,14,45,898.0,104.5,2.7,20.0,806.5,927.12,697.02
2016,5,17,15,0,888.0,103.0,2.8,20.0,770.0,893.47,676.53
2016,5,17,15,15,876.0,100.5,2.8,20.0,728.0,854.83,651.63
2016,5,17,15,30,864.0,98.0,2.8,20.0,686.0,814.3,625.21
2016,5,17,15,45,846.5,96.0,2.85,20.0,640.0,768.37,594.96
2016,5,17,16,0,829.0,94.0,2.9,20.0,594.0,725.16,566.23
2016,5,17,16,15,808.5,90.5,2.9,19.5,545.0,673.45,531.57
2016,5,17,16,30,788.0,87.0,2.9,19.0,496.0,621.51,494.76
2016,5,17,16,45,757.5,84.0,2.9,19.0,444.5,564.03,451.0
2016,5,17,17,0,727.0,81.0,2.9,19.0,393.0,507.78,406.98
2016,5,17,17,15,689.5,76.0,2.85,18.0,341.0,448.57,360.62
2016,5,17,17,30,652.0,71.0,2.8,17.0,289.0,390.72,313.64
2016,5,17,17,45,593.5,65.5,2.8,16.5,238.5,326.5,259.59
2016,5,17,18,0,535.0,60.0,2.8,16.0,188.0,267.65,208.56
2016,5,17,18,15,455.0,51.0,2.75,15.5,142.0,204.07,153.37
2016,5,17,18,30,375.0,42.0,2.7,15.0,96.0,148.83,105.24
2016,5,17,18,45,187.5,33.0,2.7,14.5,60.0,80.05,50.61
2016,5,17,19,0,0.0,24.0,2.7,14.0,24.0,24.09,0.0
2016,5,17,19,15,0.0,12.0,2.65,13.5,12.0,11.8,0.0
2016,5,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,14.0,1.65,15.0,24.0,10.88,0.0
2016,5,18,5,30,229.0,28.0,1.6,15.0,48.0,21.78,11.82
2016,5,18,5,45,328.0,39.5,1.55,15.5,88.0,29.8,20.22
2016,5,18,6,0,427.0,51.0,1.5,16.0,128.0,37.29,27.25
2016,5,18,6,15,494.5,59.0,1.4,16.5,175.5,44.69,34.0
2016,5,18,6,30,562.0,67.0,1.3,17.0,223.0,84.02,46.36
2016,5,18,6,45,606.0,73.5,1.25,17.5,273.0,126.95,74.5
2016,5,18,7,0,650.0,80.0,1.2,18.0,323.0,174.85,111.77
2016,5,18,7,15,684.0,85.0,1.15,18.0,373.5,224.01,153.35
2016,5,18,7,30,718.0,90.0,1.1,18.0,424.0,276.69,198.74
2016,5,18,7,45,739.0,96.0,1.1,18.0,473.0,331.75,246.16
2016,5,18,8,0,760.0,102.0,1.1,18.0,522.0,385.89,291.96
2016,5,18,8,15,779.5,105.5,1.15,18.0,569.0,438.55,335.74
2016,5,18,8,30,799.0,109.0,1.2,18.0,616.0,492.3,379.17
2016,5,18,8,45,810.0,113.5,1.25,18.5,658.5,543.27,418.55
2016,5,18,9,0,821.0,118.0,1.3,19.0,701.0,594.01,456.52
2016,5,18,9,15,832.5,120.5,1.35,19.0,740.0,642.74,492.89
2016,5,18,9,30,844.0,123.0,1.4,19.0,779.0,690.82,527.95
2016,5,18,9,45,859.0,121.5,1.5,19.5,813.5,736.82,559.36
2016,5,18,10,0,874.0,120.0,1.6,20.0,848.0,781.38,588.5
2016,5,18,10,15,880.5,121.5,1.6,20.0,875.5,820.92,614.07
2016,5,18,10,30,887.0,123.0,1.6,20.0,903.0,858.52,638.13
2016,5,18,10,45,893.0,123.0,1.65,20.0,924.0,892.11,659.95
2016,5,18,11,0,899.0,123.0,1.7,20.0,945.0,923.37,680.2
2016,5,18,11,15,902.0,123.5,1.7,20.0,958.5,949.9,696.72
2016,5,18,11,30,905.0,124.0,1.7,20.0,972.0,973.68,711.47
2016,5,18,11,45,908.0,123.5,1.75,20.0,978.5,993.6,724.45
2016,5,18,12,0,911.0,123.0,1.8,20.0,985.0,1010.56,735.65
2016,5,18,12,15,911.0,123.0,1.9,20.0,984.0,1022.01,744.12
2016,5,18,12,30,911.0,123.0,2.0,20.0,983.0,1030.29,750.7
2016,5,18,12,45,905.5,125.0,2.1,20.0,973.5,1031.9,753.13
2016,5,18,13,0,900.0,127.0,2.2,20.0,964.0,1030.28,753.62
2016,5,18,13,15,897.0,126.0,2.3,19.5,948.0,1024.84,753.18
2016,5,18,13,30,894.0,125.0,2.4,19.0,932.0,1016.2,750.73
2016,5,18,13,45,887.0,125.5,2.5,19.0,908.5,1002.05,743.28
2016,5,18,14,0,880.0,126.0,2.6,19.0,885.0,984.93,733.91
2016,5,18,14,15,873.0,124.0,2.65,18.5,855.5,962.32,721.78
2016,5,18,14,30,866.0,122.0,2.7,18.0,826.0,936.96,707.74
2016,5,18,14,45,862.5,117.0,2.8,18.0,792.0,908.97,690.88
2016,5,18,15,0,859.0,112.0,2.9,18.0,758.0,878.31,672.02
2016,5,18,15,15,847.0,109.5,3.0,18.0,718.0,840.6,648.02
2016,5,18,15,30,835.0,107.0,3.1,18.0,678.0,805.41,625.53
2016,5,18,15,45,824.5,102.5,3.25,18.0,634.0,763.04,597.76
2016,5,18,16,0,814.0,98.0,3.4,18.0,590.0,719.16,568.41
2016,5,18,16,15,793.5,94.5,3.5,17.5,542.0,668.09,533.95
2016,5,18,16,30,773.0,91.0,3.6,17.0,494.0,616.81,497.08
2016,5,18,16,45,744.0,87.5,3.75,16.5,443.0,560.37,454.61
2016,5,18,17,0,715.0,84.0,3.9,16.0,392.0,506.4,412.56
2016,5,18,17,15,677.5,79.5,3.95,15.5,341.0,447.07,364.65
2016,5,18,17,30,640.0,75.0,4.0,15.0,290.0,390.34,317.27
2016,5,18,17,45,579.5,69.5,4.1,14.5,239.5,325.82,262.29
2016,5,18,18,0,519.0,64.0,4.2,14.0,189.0,266.85,210.64
2016,5,18,18,15,437.0,55.0,4.2,13.5,143.0,203.35,154.96
2016,5,18,18,30,355.0,46.0,4.2,13.0,97.0,148.33,106.68
2016,5,18,18,45,177.5,35.5,4.25,13.0,61.0,81.06,52.5
2016,5,18,19,0,0.0,25.0,4.3,13.0,25.0,25.16,0.75
2016,5,18,19,15,0.0,12.5,4.35,12.5,12.5,12.29,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,5,15,71.0,15.5,5.25,8.0,22.0,12.08,0.0
2016,5,19,5,30,142.0,31.0,5.4,8.0,44.0,23.98,14.21
2016,5,19,5,45,217.0,47.0,5.55,8.5,80.0,35.77,26.14
2016,5,19,6,0,292.0,63.0,5.7,9.0,116.0,46.99,36.77
2016,5,19,6,15,340.0,77.5,5.6,9.0,158.5,59.76,48.69
2016,5,19,6,30,388.0,92.0,5.5,9.0,201.0,95.51,63.64
2016,5,19,6,45,449.5,97.0,5.45,9.5,247.0,130.38,86.94
2016,5,19,7,0,511.0,102.0,5.4,10.0,293.0,171.52,119.27
2016,5,19,7,15,620.0,91.0,5.35,10.5,356.5,215.69,154.95
2016,5,19,7,30,729.0,80.0,5.3,11.0,420.0,274.1,204.71
2016,5,19,7,45,790.0,84.5,5.3,11.5,490.5,339.01,261.89
2016,5,19,8,0,851.0,89.0,5.3,12.0,561.0,409.86,323.37
2016,5,19,8,15,868.0,92.0,5.25,12.0,609.5,465.61,372.79
2016,5,19,8,30,885.0,95.0,5.2,12.0,658.0,524.41,423.31
2016,5,19,8,45,898.5,96.5,5.2,12.5,703.0,577.72,467.54
2016,5,19,9,0,912.0,98.0,5.2,13.0,748.0,630.84,510.3
2016,5,19,9,15,921.5,100.0,5.2,13.0,787.5,681.45,550.92
2016,5,19,9,30,931.0,102.0,5.2,13.0,827.0,731.02,589.67
2016,5,19,9,45,787.5,180.0,5.2,13.5,811.0,741.31,593.64
2016,5,19,10,0,644.0,258.0,5.2,14.0,795.0,739.86,587.97
2016,5,19,10,15,793.0,187.5,5.2,14.0,870.5,816.49,648.06
2016,5,19,10,30,942.0,117.0,5.2,14.0,946.0,898.79,707.02
2016,5,19,10,45,767.5,224.0,5.25,14.0,910.0,886.5,697.25
2016,5,19,11,0,593.0,331.0,5.3,14.0,874.0,859.62,673.08
2016,5,19,11,15,531.5,367.0,5.3,14.0,859.0,856.42,668.68
2016,5,19,11,30,470.0,403.0,5.3,14.0,844.0,848.87,660.92
2016,5,19,11,45,482.5,394.5,5.35,14.5,850.0,864.51,671.71
2016,5,19,12,0,495.0,386.0,5.4,15.0,856.0,878.67,681.31
2016,5,19,12,15,392.5,425.0,5.5,15.0,797.5,821.45,637.25
2016,5,19,12,30,290.0,464.0,5.6,15.0,739.0,765.61,593.76
2016,5,19,12,45,627.0,287.0,5.7,15.5,873.0,930.32,725.28
2016,5,19,13,0,964.0,110.0,5.8,16.0,1007.0,1076.85,829.17
2016,5,19,13,15,959.5,109.0,5.9,15.5,989.5,1069.66,826.1
2016,5,19,13,30,955.0,108.0,6.0,15.0,972.0,1059.06,821.62
2016,5,19,13,45,946.0,109.5,6.1,15.0,946.0,1043.35,812.01
2016,5,19,14,0,937.0,111.0,6.2,15.0,920.0,1024.52,800.23
2016,5,19,14,15,929.0,109.5,6.2,14.5,889.0,1000.49,785.63
2016,5,19,14,30,921.0,108.0,6.2,14.0,858.0,973.57,768.91
2016,5,19,14,45,730.5,183.0,6.2,13.5,761.5,869.03,694.79
2016,5,19,15,0,540.0,258.0,6.2,13.0,665.0,759.24,611.46
2016,5,19,15,15,702.0,182.0,6.2,12.5,681.0,803.6,651.8
2016,5,19,15,30,864.0,106.0,6.2,12.0,697.0,824.28,670.13
2016,5,19,15,45,670.0,157.0,6.25,11.5,597.0,704.52,580.39
2016,5,19,16,0,476.0,208.0,6.3,11.0,497.0,586.18,485.05
2016,5,19,16,15,485.5,186.5,6.25,10.5,460.5,550.54,458.79
2016,5,19,16,30,495.0,165.0,6.2,10.0,424.0,512.84,429.95
2016,5,19,16,45,341.0,171.5,6.2,10.0,341.5,396.28,332.66
2016,5,19,17,0,187.0,178.0,6.2,10.0,259.0,294.96,246.66
2016,5,19,17,15,172.0,158.0,6.1,9.5,225.5,257.24,215.34
2016,5,19,17,30,157.0,138.0,6.0,9.0,192.0,220.73,184.33
2016,5,19,17,45,141.5,116.5,5.95,9.0,159.0,183.64,151.97
2016,5,19,18,0,126.0,95.0,5.9,9.0,126.0,147.95,120.34
2016,5,19,18,15,104.0,74.0,5.9,9.0,95.5,112.26,88.54
2016,5,19,18,30,82.0,53.0,5.9,9.0,65.0,78.71,58.67
2016,5,19,18,45,41.0,35.5,5.9,9.0,41.5,47.49,31.57
2016,5,19,19,0,0.0,18.0,5.9,9.0,18.0,17.47,0.53
2016,5,19,19,15,0.0,9.0,5.9,9.0,9.0,8.85,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,15.5,4.25,7.0,26.5,12.06,0.0
2016,5,20,5,30,249.0,31.0,4.2,7.0,53.0,24.49,14.87
2016,5,20,5,45,360.5,41.0,4.2,7.5,95.5,30.97,22.04
2016,5,20,6,0,472.0,51.0,4.2,8.0,138.0,37.05,27.98
2016,5,20,6,15,540.0,58.0,4.2,8.0,187.0,45.78,30.35
2016,5,20,6,30,608.0,65.0,4.2,8.0,236.0,86.85,48.41
2016,5,20,6,45,657.0,70.0,4.25,8.5,288.0,131.62,79.01
2016,5,20,7,0,706.0,75.0,4.3,9.0,340.0,181.86,119.98
2016,5,20,7,15,738.5,79.5,4.25,9.0,392.5,235.88,168.15
2016,5,20,7,30,771.0,84.0,4.2,9.0,445.0,290.37,217.96
2016,5,20,7,45,571.0,149.0,4.2,9.5,432.5,322.52,253.42
2016,5,20,8,0,371.0,214.0,4.2,10.0,420.0,337.44,270.77
2016,5,20,8,15,612.5,155.5,4.2,10.0,531.0,410.24,330.71
2016,5,20,8,30,854.0,97.0,4.2,10.0,642.0,509.44,412.75
2016,5,20,8,45,594.5,203.0,4.2,10.5,595.0,509.71,412.51
2016,5,20,9,0,335.0,309.0,4.2,11.0,548.0,485.93,390.86
2016,5,20,9,15,617.5,208.5,4.15,11.0,679.0,589.28,476.37
2016,5,20,9,30,900.0,108.0,4.1,11.0,810.0,716.25,578.09
2016,5,20,9,45,910.0,108.5,4.1,11.5,844.5,762.19,609.71
2016,5,20,10,0,920.0,109.0,4.1,12.0,879.0,806.73,640.16
2016,5,20,10,15,926.0,110.5,4.1,12.0,906.5,847.44,668.65
2016,5,20,10,30,932.0,112.0,4.1,12.0,934.0,886.06,695.42
2016,5,20,10,45,934.5,114.0,4.1,12.0,954.5,919.87,718.62
2016,5,20,11,0,937.0,116.0,4.1,12.0,975.0,951.06,739.87
2016,5,20,11,15,939.5,117.0,4.05,12.0,988.5,978.5,758.14
2016,5,20,11,30,942.0,118.0,4.0,12.0,1002.0,1003.06,774.37
2016,5,20,11,45,939.5,120.5,4.0,12.0,1007.0,1021.34,786.6
2016,5,20,12,0,937.0,123.0,4.0,12.0,1012.0,1036.4,796.73
2016,5,20,12,15,936.5,122.5,4.0,12.0,1010.5,1047.17,804.0
2016,5,20,12,30,936.0,122.0,4.0,12.0,1009.0,1054.65,809.15
2016,5,20,12,45,931.0,124.0,4.05,12.0,998.5,1056.89,811.21
2016,5,20,13,0,926.0,126.0,4.1,12.0,988.0,1055.8,811.16
2016,5,20,13,15,922.0,125.0,4.1,12.0,971.5,1049.33,807.19
2016,5,20,13,30,918.0,124.0,4.1,12.0,955.0,1039.58,801.12
2016,5,20,13,45,912.0,123.0,4.1,12.0,931.0,1024.65,791.59
2016,5,20,14,0,906.0,122.0,4.1,12.0,907.0,1006.63,780.03
2016,5,20,14,15,898.5,120.5,4.05,12.0,876.5,983.68,764.77
2016,5,20,14,30,891.0,119.0,4.0,12.0,846.0,957.92,747.61
2016,5,20,14,45,881.0,117.5,4.0,12.0,809.5,927.25,727.27
2016,5,20,15,0,871.0,116.0,4.0,12.0,773.0,894.22,705.19
2016,5,20,15,15,630.0,197.5,3.95,11.5,659.5,759.26,608.28
2016,5,20,15,30,389.0,279.0,3.9,11.0,546.0,618.16,498.08
2016,5,20,15,45,599.0,192.5,3.9,11.0,572.0,686.91,557.62
2016,5,20,16,0,809.0,106.0,3.9,11.0,598.0,725.59,590.6
2016,5,20,16,15,787.5,102.5,3.85,10.5,549.0,674.06,553.59
2016,5,20,16,30,766.0,99.0,3.8,10.0,500.0,622.4,514.64
2016,5,20,16,45,736.5,95.0,3.8,10.0,449.0,566.97,470.61
2016,5,20,17,0,707.0,91.0,3.8,10.0,398.0,511.2,425.21
2016,5,20,17,15,667.5,85.5,3.75,9.5,346.0,450.08,374.85
2016,5,20,17,30,628.0,80.0,3.7,9.0,294.0,391.75,325.26
2016,5,20,17,45,571.5,73.5,3.65,9.0,243.5,328.3,269.61
2016,5,20,18,0,515.0,67.0,3.6,9.0,193.0,269.99,217.2
2016,5,20,18,15,434.0,57.5,3.5,8.5,147.0,206.28,160.55
2016,5,20,18,30,353.0,48.0,3.4,8.0,101.0,150.93,111.24
2016,5,20,18,45,231.0,35.0,3.35,8.0,64.5,91.84,60.94
2016,5,20,19,0,109.0,22.0,3.3,8.0,28.0,43.2,10.6
2016,5,20,19,15,54.5,11.0,3.25,8.0,14.0,16.36,0.0
2016,5,20,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,9.0,1.25,8.0,9.0,8.68,0.0
2016,5,21,5,30,0.0,18.0,1.3,8.0,18.0,17.37,9.0
2016,5,21,5,45,0.0,32.0,1.4,8.0,32.0,30.9,22.01
2016,5,21,6,0,0.0,46.0,1.5,8.0,46.0,44.11,34.43
2016,5,21,6,15,0.0,63.0,1.55,8.0,63.0,59.66,46.36
2016,5,21,6,30,0.0,80.0,1.6,8.0,80.0,75.49,60.17
2016,5,21,6,45,0.0,98.0,1.7,8.0,98.0,92.34,74.62
2016,5,21,7,0,0.0,116.0,1.8,8.0,116.0,109.33,88.95
2016,5,21,7,15,0.5,130.5,1.8,8.0,131.0,123.43,100.59
2016,5,21,7,30,1.0,145.0,1.8,8.0,146.0,137.62,112.16
2016,5,21,7,45,29.5,188.0,1.8,8.5,205.0,184.06,149.64
2016,5,21,8,0,58.0,231.0,1.8,9.0,264.0,236.21,191.33
2016,5,21,8,15,85.5,260.5,1.75,9.0,313.5,279.5,225.72
2016,5,21,8,30,113.0,290.0,1.7,9.0,363.0,325.83,262.26
2016,5,21,8,45,95.5,306.0,1.7,9.0,370.5,338.58,271.76
2016,5,21,9,0,78.0,322.0,1.7,9.0,378.0,349.51,279.71
2016,5,21,9,15,65.5,331.5,1.7,9.0,380.5,355.9,284.05
2016,5,21,9,30,53.0,341.0,1.7,9.0,383.0,361.0,287.29
2016,5,21,9,45,132.0,375.5,1.7,9.5,485.0,454.2,359.66
2016,5,21,10,0,211.0,410.0,1.7,10.0,587.0,554.45,434.71
2016,5,21,10,15,150.0,418.0,1.7,10.0,546.5,523.91,409.4
2016,5,21,10,30,89.0,426.0,1.7,10.0,506.0,487.26,380.19
2016,5,21,10,45,133.5,445.5,1.7,10.0,567.5,551.3,428.87
2016,5,21,11,0,178.0,465.0,1.7,10.0,629.0,616.42,476.79
2016,5,21,11,15,182.5,472.0,1.7,10.0,642.0,634.68,489.28
2016,5,21,11,30,187.0,479.0,1.7,10.0,655.0,652.6,501.91
2016,5,21,11,45,240.5,472.0,1.7,10.5,699.5,702.92,538.35
2016,5,21,12,0,294.0,465.0,1.7,11.0,744.0,758.86,577.72
2016,5,21,12,15,275.0,469.5,1.7,11.0,730.0,751.18,571.2
2016,5,21,12,30,256.0,474.0,1.7,11.0,716.0,742.04,564.34
2016,5,21,12,45,340.5,436.5,1.75,11.0,756.0,791.48,602.69
2016,5,21,13,0,425.0,399.0,1.8,11.0,796.0,845.31,643.01
2016,5,21,13,15,340.5,422.5,1.8,11.0,737.0,780.76,595.49
2016,5,21,13,30,256.0,446.0,1.8,11.0,678.0,721.61,552.08
2016,5,21,13,45,263.0,432.0,1.85,11.0,665.5,713.1,547.91
2016,5,21,14,0,270.0,418.0,1.9,11.0,653.0,703.25,542.31
2016,5,21,14,15,285.0,399.0,1.9,11.0,639.0,694.32,537.38
2016,5,21,14,30,300.0,380.0,1.9,11.0,625.0,683.64,531.2
2016,5,21,14,45,214.0,370.5,1.95,11.0,542.0,581.61,455.76
2016,5,21,15,0,128.0,361.0,2.0,11.0,459.0,491.33,387.43
2016,5,21,15,15,220.5,330.0,2.0,11.0,487.0,533.94,424.09
2016,5,21,15,30,313.0,299.0,2.0,11.0,515.0,577.76,460.1
2016,5,21,15,45,539.0,209.0,2.05,11.0,550.0,655.17,524.81
2016,5,21,16,0,765.0,119.0,2.1,11.0,585.0,707.52,568.41
2016,5,21,16,15,418.5,170.0,2.1,11.0,422.0,486.37,396.06
2016,5,21,16,30,72.0,221.0,2.1,11.0,259.0,274.9,223.15
2016,5,21,16,45,36.0,158.5,2.15,11.0,177.5,183.16,149.1
2016,5,21,17,0,0.0,96.0,2.2,11.0,96.0,93.37,74.04
2016,5,21,17,15,291.5,92.0,2.15,10.5,192.0,258.45,215.73
2016,5,21,17,30,583.0,88.0,2.1,10.0,288.0,379.9,313.09
2016,5,21,17,45,527.0,80.0,2.05,10.0,238.5,317.23,258.26
2016,5,21,18,0,471.0,72.0,2.0,10.0,189.0,259.69,207.56
2016,5,21,18,15,393.0,62.0,1.9,9.5,144.0,197.39,153.04
2016,5,21,18,30,315.0,52.0,1.8,9.0,99.0,145.06,107.02
2016,5,21,18,45,208.5,37.5,1.75,9.0,63.5,90.26,60.49
2016,5,21,19,0,102.0,23.0,1.7,9.0,28.0,43.59,13.26
2016,5,21,19,15,51.0,11.5,1.6,8.5,14.0,16.57,0.0
2016,5,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,17.0,1.0,8.0,27.0,13.23,0.0
2016,5,22,5,30,216.0,34.0,1.0,8.0,54.0,26.35,16.69
2016,5,22,5,45,310.0,46.5,1.05,8.5,94.5,35.21,25.83
2016,5,22,6,0,404.0,59.0,1.1,9.0,135.0,44.25,34.44
2016,5,22,6,15,471.0,68.0,1.1,9.0,182.5,55.29,38.03
2016,5,22,6,30,538.0,77.0,1.1,9.0,230.0,94.34,56.66
2016,5,22,6,45,572.0,87.5,1.15,9.5,278.5,138.34,87.79
2016,5,22,7,0,606.0,98.0,1.2,10.0,327.0,186.25,126.76
2016,5,22,7,15,502.0,131.5,1.2,10.0,340.0,226.73,167.07
2016,5,22,7,30,398.0,165.0,1.2,10.0,353.0,255.77,196.92
2016,5,22,7,45,475.0,163.0,1.2,10.5,411.0,303.55,236.11
2016,5,22,8,0,552.0,161.0,1.2,11.0,469.0,359.02,281.44
2016,5,22,8,15,544.0,181.0,1.2,11.0,506.5,404.15,319.15
2016,5,22,8,30,536.0,201.0,1.2,11.0,544.0,448.06,354.76
2016,5,22,8,45,382.5,266.5,1.2,11.5,520.0,454.78,359.03
2016,5,22,9,0,229.0,332.0,1.2,12.0,496.0,446.17,350.18
2016,5,22,9,15,322.5,324.0,1.2,12.0,568.5,510.15,399.66
2016,5,22,9,30,416.0,316.0,1.2,12.0,641.0,582.61,454.12
2016,5,22,9,45,455.5,318.0,1.25,12.0,688.0,633.24,491.23
2016,5,22,10,0,495.0,320.0,1.3,12.0,735.0,686.0,529.54
2016,5,22,10,15,491.5,337.0,1.35,12.0,760.5,720.46,553.39
2016,5,22,10,30,488.0,354.0,1.4,12.0,786.0,753.54,576.17
2016,5,22,10,45,477.5,369.0,1.45,12.5,800.0,777.25,591.07
2016,5,22,11,0,467.0,384.0,1.5,13.0,814.0,799.07,604.6
2016,5,22,11,15,464.5,394.0,1.55,13.0,826.0,821.52,619.86
2016,5,22,11,30,462.0,404.0,1.6,13.0,838.0,842.43,634.01
2016,5,22,11,45,448.0,407.5,1.65,13.0,831.0,844.38,635.23
2016,5,22,12,0,434.0,411.0,1.7,13.0,824.0,844.27,635.27
2016,5,22,12,15,452.0,410.5,1.75,12.5,839.5,869.64,654.68
2016,5,22,12,30,470.0,410.0,1.8,12.0,855.0,893.56,672.89
2016,5,22,12,45,379.5,433.0,1.85,12.0,790.5,826.69,625.18
2016,5,22,13,0,289.0,456.0,1.9,12.0,726.0,762.9,579.44
2016,5,22,13,15,375.5,416.0,1.95,12.0,760.5,808.8,615.98
2016,5,22,13,30,462.0,376.0,2.0,12.0,795.0,858.71,653.77
2016,5,22,13,45,460.5,362.0,2.05,12.0,771.5,839.98,641.6
2016,5,22,14,0,459.0,348.0,2.1,12.0,748.0,819.34,628.76
2016,5,22,14,15,486.5,325.5,2.1,12.0,736.0,815.57,628.14
2016,5,22,14,30,514.0,303.0,2.1,12.0,724.0,808.81,625.27
2016,5,22,14,45,486.0,294.5,2.15,12.0,679.0,763.27,593.88
2016,5,22,15,0,458.0,286.0,2.2,12.0,634.0,717.38,562.08
2016,5,22,15,15,461.0,268.0,2.2,12.0,602.0,687.85,542.28
2016,5,22,15,30,464.0,250.0,2.2,12.0,570.0,656.58,520.81
2016,5,22,15,45,455.5,235.5,2.2,12.0,532.0,618.34,493.54
2016,5,22,16,0,447.0,221.0,2.2,12.0,494.0,579.39,465.33
2016,5,22,16,15,430.5,205.0,2.2,11.5,450.5,532.63,431.36
2016,5,22,16,30,414.0,189.0,2.2,11.0,407.0,486.15,396.8
2016,5,22,16,45,380.0,174.0,2.2,11.0,359.0,430.39,353.14
2016,5,22,17,0,346.0,159.0,2.2,11.0,311.0,370.92,305.7
2016,5,22,17,15,317.5,145.0,2.2,10.5,271.0,324.5,268.19
2016,5,22,17,30,289.0,131.0,2.2,10.0,231.0,280.42,231.59
2016,5,22,17,45,269.5,111.0,2.2,10.0,192.5,236.01,193.47
2016,5,22,18,0,250.0,91.0,2.2,10.0,154.0,193.3,155.91
2016,5,22,18,15,210.5,73.0,2.1,9.5,117.5,148.32,116.38
2016,5,22,18,30,171.0,55.0,2.0,9.0,81.0,107.39,80.24
2016,5,22,18,45,112.0,38.0,1.9,9.0,52.5,67.66,45.94
2016,5,22,19,0,53.0,21.0,1.8,9.0,24.0,32.06,10.35
2016,5,22,19,15,26.5,10.5,1.75,8.5,12.0,13.1,0.0
2016,5,22,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,5,15,38.5,16.0,1.6,8.5,20.0,13.63,0.0
2016,5,23,5,30,77.0,32.0,1.6,9.0,40.0,26.56,16.87
2016,5,23,5,45,118.5,50.5,1.65,9.5,70.0,40.96,30.82
2016,5,23,6,0,160.0,69.0,1.7,10.0,100.0,54.85,43.79
2016,5,23,6,15,186.0,89.0,1.7,10.0,134.5,72.79,55.34
2016,5,23,6,30,212.0,109.0,1.7,10.0,169.0,103.34,75.77
2016,5,23,6,45,235.0,127.0,1.75,10.5,206.0,135.11,99.65
2016,5,23,7,0,258.0,145.0,1.8,11.0,243.0,169.54,127.34
2016,5,23,7,15,238.5,170.5,1.8,11.5,271.0,203.08,156.62
2016,5,23,7,30,219.0,196.0,1.8,12.0,299.0,237.96,186.56
2016,5,23,7,45,489.0,149.5,1.8,12.5,413.5,296.73,229.83
2016,5,23,8,0,759.0,103.0,1.8,13.0,528.0,389.75,302.94
2016,5,23,8,15,778.0,106.5,1.8,13.0,575.0,441.97,347.22
2016,5,23,8,30,797.0,110.0,1.8,13.0,622.0,495.24,391.3
2016,5,23,8,45,811.0,113.5,1.85,13.5,665.0,546.6,432.12
2016,5,23,9,0,825.0,117.0,1.9,14.0,708.0,598.02,471.74
2016,5,23,9,15,836.5,119.5,1.9,14.0,746.5,646.74,508.88
2016,5,23,9,30,848.0,122.0,1.9,14.0,785.0,695.41,545.04
2016,5,23,9,45,586.0,254.0,1.9,14.5,721.5,667.4,518.07
2016,5,23,10,0,324.0,386.0,1.9,15.0,658.0,617.97,474.87
2016,5,23,10,15,377.0,376.5,1.9,15.0,702.5,666.02,510.91
2016,5,23,10,30,430.0,367.0,1.9,15.0,747.0,717.74,548.29
2016,5,23,10,45,432.0,377.5,1.95,15.0,767.0,746.17,567.82
2016,5,23,11,0,434.0,388.0,2.0,15.0,787.0,773.54,586.69
2016,5,23,11,15,661.0,262.0,2.0,14.5,880.0,872.47,663.24
2016,5,23,11,30,888.0,136.0,2.0,14.0,973.0,970.9,730.39
2016,5,23,11,45,698.5,267.5,2.05,14.0,928.5,945.45,712.58
2016,5,23,12,0,509.0,399.0,2.1,14.0,884.0,905.25,679.12
2016,5,23,12,15,699.0,268.5,2.1,14.0,933.0,970.52,730.55
2016,5,23,12,30,889.0,138.0,2.1,14.0,982.0,1024.94,766.03
2016,5,23,12,45,888.5,136.5,2.15,14.0,973.5,1028.03,768.27
2016,5,23,13,0,888.0,135.0,2.2,14.0,965.0,1027.94,769.13
2016,5,23,13,15,884.5,134.0,2.2,13.5,949.0,1022.19,767.2
2016,5,23,13,30,881.0,133.0,2.2,13.0,933.0,1013.29,763.34
2016,5,23,13,45,668.5,242.0,2.2,13.0,840.5,921.42,702.13
2016,5,23,14,0,456.0,351.0,2.2,13.0,748.0,819.62,626.53
2016,5,23,14,15,657.0,238.5,2.2,13.0,788.5,889.12,683.51
2016,5,23,14,30,858.0,126.0,2.2,13.0,829.0,936.0,716.15
2016,5,23,14,45,665.5,203.5,2.2,13.0,735.0,833.33,645.6
2016,5,23,15,0,473.0,281.0,2.2,13.0,641.0,725.53,565.68
2016,5,23,15,15,644.5,198.0,2.2,13.0,659.5,773.24,606.95
2016,5,23,15,30,816.0,115.0,2.2,13.0,678.0,801.6,628.73
2016,5,23,15,45,801.5,111.0,2.2,13.0,634.0,757.52,598.33
2016,5,23,16,0,787.0,107.0,2.2,13.0,590.0,712.28,567.37
2016,5,23,16,15,766.0,103.0,2.2,12.5,542.0,661.54,532.8
2016,5,23,16,30,745.0,99.0,2.2,12.0,494.0,610.68,495.8
2016,5,23,16,45,720.0,94.0,2.25,12.0,444.5,557.87,455.32
2016,5,23,17,0,695.0,89.0,2.3,12.0,395.0,504.4,413.13
2016,5,23,17,15,658.0,84.0,2.35,11.5,344.5,445.73,366.14
2016,5,23,17,30,621.0,79.0,2.4,11.0,294.0,389.62,319.58
2016,5,23,17,45,571.0,72.0,2.45,11.0,245.0,328.67,267.12
2016,5,23,18,0,521.0,65.0,2.5,11.0,196.0,272.2,217.12
2016,5,23,18,15,446.5,56.0,2.5,10.5,150.5,210.56,162.84
2016,5,23,18,30,372.0,47.0,2.5,10.0,105.0,156.58,114.96
2016,5,23,18,45,263.0,34.5,2.5,10.0,68.5,99.69,66.47
2016,5,23,19,0,154.0,22.0,2.5,10.0,32.0,51.36,19.78
2016,5,23,19,15,77.0,11.0,2.5,10.0,16.0,19.0,0.0
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
