Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,16.0,2.35,9.0,28.0,12.36,0.0
2016,5,24,5,30,247.0,32.0,2.4,9.0,56.0,24.61,15.29
2016,5,24,5,45,343.0,43.0,2.5,9.5,97.0,32.39,23.22
2016,5,24,6,0,439.0,54.0,2.6,10.0,138.0,39.31,29.85
2016,5,24,6,15,503.5,61.5,2.6,10.0,185.5,51.04,32.98
2016,5,24,6,30,568.0,69.0,2.6,10.0,233.0,90.49,51.75
2016,5,24,6,45,611.5,75.5,2.6,10.5,282.5,133.75,81.97
2016,5,24,7,0,655.0,82.0,2.6,11.0,332.0,181.89,121.17
2016,5,24,7,15,687.5,87.0,2.55,11.5,382.5,230.9,164.06
2016,5,24,7,30,720.0,92.0,2.5,12.0,433.0,283.26,210.54
2016,5,24,7,45,742.5,97.0,2.5,12.5,482.0,337.88,258.84
2016,5,24,8,0,765.0,102.0,2.5,13.0,531.0,391.68,305.52
2016,5,24,8,15,537.0,188.5,2.45,13.0,502.0,408.46,323.11
2016,5,24,8,30,309.0,275.0,2.4,13.0,473.0,405.1,321.47
2016,5,24,8,45,233.0,307.0,2.35,13.5,462.5,412.42,326.38
2016,5,24,9,0,157.0,339.0,2.3,14.0,452.0,410.13,322.9
2016,5,24,9,15,505.0,229.5,2.25,14.0,620.0,538.28,426.39
2016,5,24,9,30,853.0,120.0,2.2,14.0,788.0,697.26,549.32
2016,5,24,9,45,457.0,250.5,2.2,14.5,610.5,571.09,447.88
2016,5,24,10,0,61.0,381.0,2.2,15.0,433.0,412.63,319.21
2016,5,24,10,15,90.5,410.0,2.2,14.5,489.5,467.95,362.43
2016,5,24,10,30,120.0,439.0,2.2,14.0,546.0,526.73,406.63
2016,5,24,10,45,190.5,446.5,2.25,14.0,620.5,601.28,462.67
2016,5,24,11,0,261.0,454.0,2.3,14.0,695.0,681.77,521.85
2016,5,24,11,15,333.5,432.0,2.3,14.0,744.0,736.4,562.15
2016,5,24,11,30,406.0,410.0,2.3,14.0,793.0,795.72,605.34
2016,5,24,11,45,350.5,438.0,2.3,14.0,770.5,778.17,590.6
2016,5,24,12,0,295.0,466.0,2.3,14.0,748.0,760.65,576.44
2016,5,24,12,15,210.0,474.0,2.3,14.0,674.5,686.27,521.73
2016,5,24,12,30,125.0,482.0,2.3,14.0,601.0,614.19,467.94
2016,5,24,12,45,281.0,441.5,2.35,14.0,705.5,737.26,562.19
2016,5,24,13,0,437.0,401.0,2.4,14.0,810.0,859.33,651.57
2016,5,24,13,15,453.0,389.5,2.4,13.5,807.5,864.6,656.23
2016,5,24,13,30,469.0,378.0,2.4,13.0,805.0,867.78,660.65
2016,5,24,13,45,469.5,363.5,2.45,13.0,781.5,850.47,649.91
2016,5,24,14,0,470.0,349.0,2.5,13.0,758.0,831.18,637.96
2016,5,24,14,15,474.0,331.5,2.5,13.0,732.5,810.18,624.55
2016,5,24,14,30,478.0,314.0,2.5,13.0,707.0,787.14,609.67
2016,5,24,14,45,647.0,222.5,2.55,13.0,730.0,836.73,651.87
2016,5,24,15,0,816.0,131.0,2.6,13.0,753.0,868.89,676.09
2016,5,24,15,15,803.0,128.5,2.6,12.5,712.5,831.64,651.97
2016,5,24,15,30,790.0,126.0,2.6,12.0,672.0,792.73,626.99
2016,5,24,15,45,771.0,123.0,2.65,12.0,627.5,747.13,595.94
2016,5,24,16,0,752.0,120.0,2.7,12.0,583.0,700.77,563.87
2016,5,24,16,15,729.5,116.0,2.7,11.5,535.5,652.36,529.82
2016,5,24,16,30,707.0,112.0,2.7,11.0,488.0,602.01,492.49
2016,5,24,16,45,679.0,106.5,2.7,11.0,438.5,546.98,449.6
2016,5,24,17,0,651.0,101.0,2.7,11.0,389.0,493.09,406.51
2016,5,24,17,15,613.0,95.0,2.65,11.0,339.0,434.84,358.6
2016,5,24,17,30,575.0,89.0,2.6,11.0,289.0,379.28,311.63
2016,5,24,17,45,527.0,80.0,2.6,11.0,241.0,319.26,259.99
2016,5,24,18,0,479.0,71.0,2.6,11.0,193.0,263.57,210.8
2016,5,24,18,15,405.5,61.0,2.5,10.5,148.5,203.27,157.84
2016,5,24,18,30,332.0,51.0,2.4,10.0,104.0,149.66,110.59
2016,5,24,18,45,239.0,37.5,2.35,10.0,68.5,97.4,65.72
2016,5,24,19,0,146.0,24.0,2.3,10.0,33.0,52.77,22.45
2016,5,24,19,15,73.0,12.0,2.25,10.0,16.5,19.67,0.0
2016,5,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.0,2.25,9.0,29.0,12.34,0.0
2016,5,25,5,30,264.0,32.0,2.3,9.0,58.0,24.89,15.6
2016,5,25,5,45,360.0,41.5,2.35,9.5,99.0,30.88,21.9
2016,5,25,6,0,456.0,51.0,2.4,10.0,140.0,36.5,27.33
2016,5,25,6,15,519.5,58.5,2.4,10.0,187.0,49.22,30.82
2016,5,25,6,30,583.0,66.0,2.4,10.0,234.0,89.5,50.19
2016,5,25,6,45,319.0,107.5,2.45,10.5,202.0,126.14,88.43
2016,5,25,7,0,55.0,149.0,2.5,11.0,170.0,144.16,114.89
2016,5,25,7,15,73.0,174.0,2.5,11.5,206.0,174.62,139.32
2016,5,25,7,30,91.0,199.0,2.5,12.0,242.0,207.31,165.49
2016,5,25,7,45,49.5,189.5,2.55,12.5,213.5,192.3,153.87
2016,5,25,8,0,8.0,180.0,2.6,13.0,185.0,174.12,139.11
2016,5,25,8,15,39.5,230.5,2.6,13.0,256.0,232.77,186.11
2016,5,25,8,30,71.0,281.0,2.6,13.0,327.0,297.31,237.06
2016,5,25,8,45,163.5,305.0,2.6,13.5,420.0,372.93,296.18
2016,5,25,9,0,256.0,329.0,2.6,14.0,513.0,458.08,361.72
2016,5,25,9,15,227.0,353.5,2.6,14.0,523.0,477.84,375.71
2016,5,25,9,30,198.0,378.0,2.6,14.0,533.0,493.26,386.37
2016,5,25,9,45,128.5,378.5,2.6,14.5,481.0,454.42,354.69
2016,5,25,10,0,59.0,379.0,2.6,15.0,429.0,409.18,317.94
2016,5,25,10,15,494.0,238.0,2.65,15.0,675.0,628.2,494.25
2016,5,25,10,30,929.0,97.0,2.7,15.0,921.0,870.41,670.08
2016,5,25,10,45,933.5,97.5,2.75,15.5,942.0,904.21,689.73
2016,5,25,11,0,938.0,98.0,2.8,16.0,963.0,935.51,709.39
2016,5,25,11,15,941.0,98.5,2.85,16.0,976.5,962.79,727.6
2016,5,25,11,30,944.0,99.0,2.9,16.0,990.0,987.21,743.92
2016,5,25,11,45,945.5,99.5,2.95,16.0,996.5,1007.24,757.34
2016,5,25,12,0,947.0,100.0,3.0,16.0,1003.0,1024.16,768.8
2016,5,25,12,15,947.5,100.0,3.1,16.0,1002.5,1036.41,777.7
2016,5,25,12,30,948.0,100.0,3.2,16.0,1002.0,1045.39,784.56
2016,5,25,12,45,939.5,104.5,3.3,16.0,992.0,1046.71,786.44
2016,5,25,13,0,931.0,109.0,3.4,16.0,982.0,1044.7,786.25
2016,5,25,13,15,928.0,108.5,3.45,16.0,966.5,1039.73,783.8
2016,5,25,13,30,925.0,108.0,3.5,16.0,951.0,1031.48,779.26
2016,5,25,13,45,920.0,107.5,3.6,16.0,928.0,1018.03,771.7
2016,5,25,14,0,915.0,107.0,3.7,16.0,905.0,1001.47,762.08
2016,5,25,14,15,909.0,106.0,3.75,16.0,876.0,980.41,749.06
2016,5,25,14,30,903.0,105.0,3.8,16.0,847.0,956.48,734.09
2016,5,25,14,45,892.5,104.5,3.9,16.0,811.5,926.26,715.0
2016,5,25,15,0,882.0,104.0,4.0,16.0,776.0,893.7,694.13
2016,5,25,15,15,871.0,102.0,4.05,15.5,736.0,856.94,671.08
2016,5,25,15,30,860.0,100.0,4.1,15.0,696.0,818.26,646.34
2016,5,25,15,45,840.5,99.5,4.15,15.0,650.5,776.77,618.01
2016,5,25,16,0,821.0,99.0,4.2,15.0,605.0,730.26,585.57
2016,5,25,16,15,801.0,95.5,4.2,14.5,557.0,679.5,550.39
2016,5,25,16,30,781.0,92.0,4.2,14.0,509.0,628.45,513.2
2016,5,25,16,45,746.0,90.5,4.25,14.0,457.0,570.25,467.68
2016,5,25,17,0,711.0,89.0,4.3,14.0,405.0,515.07,423.32
2016,5,25,17,15,674.0,84.0,4.3,13.5,354.0,455.64,375.06
2016,5,25,17,30,637.0,79.0,4.3,13.0,303.0,398.73,327.34
2016,5,25,17,45,576.0,74.0,4.3,12.5,252.0,334.4,272.26
2016,5,25,18,0,515.0,69.0,4.3,12.0,201.0,275.58,220.58
2016,5,25,18,15,438.0,60.0,4.2,11.5,155.0,213.25,165.56
2016,5,25,18,30,361.0,51.0,4.1,11.0,109.0,158.78,117.31
2016,5,25,18,45,246.5,38.5,4.05,11.0,71.5,100.41,67.94
2016,5,25,19,0,132.0,26.0,4.0,11.0,34.0,53.19,24.41
2016,5,25,19,15,66.0,13.0,3.95,10.5,17.0,20.0,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,17.5,2.85,9.5,28.5,13.54,0.0
2016,5,26,5,30,226.0,35.0,2.8,10.0,57.0,27.0,17.38
2016,5,26,5,45,325.0,46.0,2.75,10.5,98.0,34.62,25.13
2016,5,26,6,0,424.0,57.0,2.7,11.0,139.0,41.87,32.04
2016,5,26,6,15,490.0,65.0,2.65,11.5,186.5,54.93,35.5
2016,5,26,6,30,556.0,73.0,2.6,12.0,234.0,94.23,54.66
2016,5,26,6,45,601.5,79.0,2.6,12.5,284.0,136.64,84.16
2016,5,26,7,0,647.0,85.0,2.6,13.0,334.0,184.15,122.53
2016,5,26,7,15,680.5,90.0,2.55,13.5,385.0,232.93,164.86
2016,5,26,7,30,714.0,95.0,2.5,14.0,436.0,285.18,210.8
2016,5,26,7,45,737.5,100.0,2.45,14.5,485.0,337.29,256.6
2016,5,26,8,0,761.0,105.0,2.4,15.0,534.0,393.75,304.81
2016,5,26,8,15,780.5,108.5,2.35,15.5,581.0,446.21,348.68
2016,5,26,8,30,800.0,112.0,2.3,16.0,628.0,499.76,392.0
2016,5,26,8,45,814.0,115.5,2.3,16.5,671.0,551.18,432.46
2016,5,26,9,0,828.0,119.0,2.3,17.0,714.0,602.66,471.69
2016,5,26,9,15,840.0,121.5,2.3,17.0,753.0,651.75,508.94
2016,5,26,9,30,852.0,124.0,2.3,17.0,792.0,700.84,545.25
2016,5,26,9,45,857.5,128.0,2.3,17.5,825.0,744.75,574.96
2016,5,26,10,0,863.0,132.0,2.3,18.0,858.0,787.07,602.37
2016,5,26,10,15,870.0,133.5,2.35,18.0,885.5,826.46,628.92
2016,5,26,10,30,877.0,135.0,2.4,18.0,913.0,863.99,654.04
2016,5,26,10,45,883.5,135.0,2.5,18.5,934.5,897.62,675.53
2016,5,26,11,0,890.0,135.0,2.6,19.0,956.0,929.0,695.4
2016,5,26,11,15,893.5,136.0,2.65,19.0,970.0,956.21,713.32
2016,5,26,11,30,897.0,137.0,2.7,19.0,984.0,980.76,729.51
2016,5,26,11,45,900.5,136.0,2.8,19.0,991.0,1000.57,743.07
2016,5,26,12,0,904.0,135.0,2.9,19.0,998.0,1017.49,754.85
2016,5,26,12,15,904.5,135.0,3.0,18.5,997.5,1029.47,764.93
2016,5,26,12,30,905.0,135.0,3.1,18.0,997.0,1038.34,773.14
2016,5,26,12,45,908.0,131.5,3.25,18.0,990.0,1043.01,777.67
2016,5,26,13,0,911.0,128.0,3.4,18.0,983.0,1044.43,780.15
2016,5,26,13,15,908.5,127.5,3.5,18.0,967.5,1040.16,778.55
2016,5,26,13,30,906.0,127.0,3.6,18.0,952.0,1032.67,774.92
2016,5,26,13,45,902.5,125.0,3.7,18.0,930.0,1019.47,767.54
2016,5,26,14,0,899.0,123.0,3.8,18.0,908.0,1003.15,758.12
2016,5,26,14,15,892.5,121.5,3.85,17.5,879.0,981.47,746.16
2016,5,26,14,30,886.0,120.0,3.9,17.0,850.0,956.99,732.25
2016,5,26,14,45,878.0,117.5,3.95,17.0,815.0,927.42,713.35
2016,5,26,15,0,870.0,115.0,4.0,17.0,780.0,895.4,692.66
2016,5,26,15,15,859.0,113.0,4.0,16.5,740.0,859.08,669.79
2016,5,26,15,30,848.0,111.0,4.0,16.0,700.0,825.21,648.44
2016,5,26,15,45,831.5,108.5,4.05,16.0,655.0,780.19,617.71
2016,5,26,16,0,815.0,106.0,4.1,16.0,610.0,734.08,585.82
2016,5,26,16,15,795.0,102.5,4.1,15.5,561.5,683.58,551.01
2016,5,26,16,30,775.0,99.0,4.1,15.0,513.0,632.79,513.95
2016,5,26,16,45,745.5,95.5,4.1,15.0,462.5,576.07,469.8
2016,5,26,17,0,716.0,92.0,4.1,15.0,412.0,522.02,426.58
2016,5,26,17,15,679.0,87.0,4.05,14.5,360.5,462.34,378.42
2016,5,26,17,30,642.0,82.0,4.0,14.0,309.0,405.15,330.81
2016,5,26,17,45,585.0,76.0,4.0,13.5,258.0,341.12,276.39
2016,5,26,18,0,528.0,70.0,4.0,13.0,207.0,282.2,224.91
2016,5,26,18,15,452.0,61.0,3.95,12.5,160.0,219.42,169.8
2016,5,26,18,30,376.0,52.0,3.9,12.0,113.0,164.36,121.17
2016,5,26,18,45,259.5,39.0,3.85,11.5,74.5,104.06,70.52
2016,5,26,19,0,143.0,26.0,3.8,11.0,36.0,55.38,26.66
2016,5,26,19,15,71.5,13.0,3.75,10.5,18.0,20.71,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,114.5,18.0,2.95,9.5,29.5,13.93,0.05
2016,5,27,5,30,229.0,36.0,2.9,10.0,59.0,27.79,18.12
2016,5,27,5,45,333.5,46.5,2.85,10.5,101.0,35.45,25.88
2016,5,27,6,0,438.0,57.0,2.8,11.0,143.0,41.79,31.97
2016,5,27,6,15,503.5,65.0,2.65,11.5,191.0,55.61,35.57
2016,5,27,6,30,569.0,73.0,2.5,12.0,239.0,95.61,55.23
2016,5,27,6,45,621.5,77.5,2.45,12.5,290.5,138.29,84.63
2016,5,27,7,0,674.0,82.0,2.4,13.0,342.0,186.82,123.6
2016,5,27,7,15,707.0,86.5,2.25,13.5,393.5,236.48,166.73
2016,5,27,7,30,740.0,91.0,2.1,14.0,445.0,292.19,215.43
2016,5,27,7,45,769.0,93.5,2.0,14.5,495.5,344.99,261.53
2016,5,27,8,0,798.0,96.0,1.9,15.0,546.0,400.32,308.61
2016,5,27,8,15,816.5,99.0,1.8,15.5,593.5,453.71,352.88
2016,5,27,8,30,835.0,102.0,1.7,16.0,641.0,508.05,396.25
2016,5,27,8,45,850.0,104.5,1.65,16.5,685.0,560.71,436.99
2016,5,27,9,0,865.0,107.0,1.6,17.0,729.0,615.1,477.46
2016,5,27,9,15,876.0,109.0,1.55,17.5,768.5,664.28,512.82
2016,5,27,9,30,887.0,111.0,1.5,18.0,808.0,712.66,546.44
2016,5,27,9,45,898.5,110.5,1.45,18.5,842.5,758.01,575.17
2016,5,27,10,0,910.0,110.0,1.4,19.0,877.0,802.12,602.3
2016,5,27,10,15,916.0,111.5,1.45,19.0,904.0,842.29,628.62
2016,5,27,10,30,922.0,113.0,1.5,19.0,931.0,880.43,653.44
2016,5,27,10,45,926.0,114.0,1.55,19.5,952.0,914.13,673.95
2016,5,27,11,0,930.0,115.0,1.6,20.0,973.0,945.34,692.71
2016,5,27,11,15,932.5,115.5,1.65,20.0,986.5,972.03,709.84
2016,5,27,11,30,935.0,116.0,1.7,20.0,1000.0,995.9,725.2
2016,5,27,11,45,934.0,117.5,1.8,20.0,1005.5,1014.46,737.94
2016,5,27,12,0,933.0,119.0,1.9,20.0,1011.0,1029.9,748.82
2016,5,27,12,15,933.0,119.0,2.0,20.0,1009.5,1041.64,757.45
2016,5,27,12,30,933.0,119.0,2.1,20.0,1008.0,1050.16,764.16
2016,5,27,12,45,925.0,122.5,2.25,20.0,997.5,1051.01,766.68
2016,5,27,13,0,917.0,126.0,2.4,20.0,987.0,1048.58,767.2
2016,5,27,13,15,913.5,125.5,2.45,20.0,971.0,1043.31,764.84
2016,5,27,13,30,910.0,125.0,2.5,20.0,955.0,1034.82,760.5
2016,5,27,13,45,902.0,125.5,2.65,20.0,931.5,1019.79,753.01
2016,5,27,14,0,894.0,126.0,2.8,20.0,908.0,1001.77,743.54
2016,5,27,14,15,887.5,124.5,2.85,20.0,878.5,980.24,730.78
2016,5,27,14,30,881.0,123.0,2.9,20.0,849.0,955.91,716.16
2016,5,27,14,45,866.0,123.5,3.0,20.0,812.5,923.32,696.27
2016,5,27,15,0,851.0,124.0,3.1,20.0,776.0,893.63,678.23
2016,5,27,15,15,839.0,121.5,3.2,19.5,735.5,856.33,655.91
2016,5,27,15,30,827.0,119.0,3.3,19.0,695.0,817.21,631.95
2016,5,27,15,45,806.0,118.0,3.45,19.0,649.5,771.03,601.54
2016,5,27,16,0,785.0,117.0,3.6,19.0,604.0,724.12,570.05
2016,5,27,16,15,764.0,113.0,3.65,18.5,556.0,673.56,535.81
2016,5,27,16,30,743.0,109.0,3.7,18.0,508.0,624.68,500.41
2016,5,27,16,45,713.0,105.0,3.75,17.5,457.0,568.52,458.34
2016,5,27,17,0,683.0,101.0,3.8,17.0,406.0,513.6,415.97
2016,5,27,17,15,645.0,95.0,3.8,16.5,355.5,453.82,368.36
2016,5,27,17,30,607.0,89.0,3.8,16.0,305.0,396.67,321.4
2016,5,27,17,45,553.0,82.0,3.8,15.5,255.0,334.5,269.11
2016,5,27,18,0,499.0,75.0,3.8,15.0,205.0,277.17,219.53
2016,5,27,18,15,424.5,65.0,3.8,14.5,158.5,215.22,165.75
2016,5,27,18,30,350.0,55.0,3.8,14.0,112.0,160.23,117.78
2016,5,27,18,45,245.0,41.0,3.8,13.5,74.5,103.46,70.21
2016,5,27,19,0,140.0,27.0,3.8,13.0,37.0,56.43,28.25
2016,5,27,19,15,70.0,13.5,3.8,12.5,18.5,21.14,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.0,2.35,10.5,30.0,13.91,0.59
2016,5,28,5,30,225.0,36.0,2.3,11.0,60.0,27.75,18.07
2016,5,28,5,45,319.0,48.0,2.25,11.5,101.0,36.15,26.41
2016,5,28,6,0,413.0,60.0,2.2,12.0,142.0,44.5,34.27
2016,5,28,6,15,478.0,69.0,2.1,12.5,189.5,59.14,38.5
2016,5,28,6,30,543.0,78.0,2.0,13.0,237.0,98.61,58.39
2016,5,28,6,45,590.5,84.5,1.95,13.5,287.5,140.97,87.83
2016,5,28,7,0,638.0,91.0,1.9,14.0,338.0,188.67,126.02
2016,5,28,7,15,672.0,96.5,1.85,14.5,389.0,237.5,167.93
2016,5,28,7,30,706.0,102.0,1.8,15.0,440.0,289.87,213.38
2016,5,28,7,45,733.0,106.0,1.75,15.5,490.0,341.84,258.34
2016,5,28,8,0,760.0,110.0,1.7,16.0,540.0,398.65,306.05
2016,5,28,8,15,780.0,114.0,1.65,16.5,587.5,451.7,349.59
2016,5,28,8,30,800.0,118.0,1.6,17.0,635.0,505.91,392.55
2016,5,28,8,45,816.5,120.5,1.6,17.5,679.0,557.71,432.52
2016,5,28,9,0,833.0,123.0,1.6,18.0,723.0,609.82,471.41
2016,5,28,9,15,845.0,125.5,1.6,18.0,762.5,659.11,507.99
2016,5,28,9,30,857.0,128.0,1.6,18.0,802.0,707.79,543.22
2016,5,28,9,45,865.5,130.0,1.6,18.5,835.5,752.7,572.94
2016,5,28,10,0,874.0,132.0,1.6,19.0,869.0,795.7,600.07
2016,5,28,10,15,881.0,133.5,1.6,19.0,896.5,835.46,625.77
2016,5,28,10,30,888.0,135.0,1.6,19.0,924.0,873.34,649.99
2016,5,28,10,45,892.5,136.0,1.65,19.5,944.5,906.52,670.25
2016,5,28,11,0,897.0,137.0,1.7,20.0,965.0,937.34,688.86
2016,5,28,11,15,900.0,137.5,1.75,20.0,978.5,963.78,705.89
2016,5,28,11,30,903.0,138.0,1.8,20.0,992.0,987.52,721.24
2016,5,28,11,45,903.5,139.0,1.85,20.0,998.0,1006.56,733.63
2016,5,28,12,0,904.0,140.0,1.9,20.0,1004.0,1022.62,744.23
2016,5,28,12,15,903.5,139.5,1.95,20.0,1003.0,1033.18,751.44
2016,5,28,12,30,903.0,139.0,2.0,20.0,1002.0,1040.62,756.82
2016,5,28,12,45,897.0,141.5,2.05,20.0,992.0,1042.42,758.75
2016,5,28,13,0,891.0,144.0,2.1,20.0,982.0,1041.05,758.81
2016,5,28,13,15,887.0,143.0,2.15,20.0,965.5,1034.98,755.99
2016,5,28,13,30,883.0,142.0,2.2,20.0,949.0,1025.79,751.29
2016,5,28,13,45,878.5,140.5,2.25,20.0,926.0,1012.5,744.04
2016,5,28,14,0,874.0,139.0,2.3,20.0,903.0,996.22,734.91
2016,5,28,14,15,866.0,137.0,2.35,20.0,873.5,973.17,721.37
2016,5,28,14,30,858.0,135.0,2.4,20.0,844.0,947.45,706.08
2016,5,28,14,45,849.5,132.0,2.45,20.0,809.0,922.98,691.56
2016,5,28,15,0,841.0,129.0,2.5,20.0,774.0,890.66,671.63
2016,5,28,15,15,827.5,126.5,2.55,19.5,733.0,852.41,648.73
2016,5,28,15,30,814.0,124.0,2.6,19.0,692.0,812.47,624.3
2016,5,28,15,45,799.5,120.0,2.7,19.0,647.5,768.65,595.85
2016,5,28,16,0,785.0,116.0,2.8,19.0,603.0,723.67,566.06
2016,5,28,16,15,763.0,112.0,2.85,18.5,555.0,672.44,531.88
2016,5,28,16,30,741.0,108.0,2.9,18.0,507.0,622.92,496.45
2016,5,28,16,45,715.5,102.5,2.95,18.0,457.0,568.03,455.04
2016,5,28,17,0,690.0,97.0,3.0,18.0,407.0,513.99,413.13
2016,5,28,17,15,652.5,91.5,3.05,17.0,356.5,454.71,367.24
2016,5,28,17,30,615.0,86.0,3.1,16.0,306.0,398.01,321.69
2016,5,28,17,45,565.5,78.5,3.15,15.5,256.5,336.86,270.49
2016,5,28,18,0,516.0,71.0,3.2,15.0,207.0,280.1,221.51
2016,5,28,18,15,442.0,62.0,3.15,14.5,160.5,218.45,168.0
2016,5,28,18,30,368.0,53.0,3.1,14.0,114.0,164.29,120.65
2016,5,28,18,45,263.5,40.0,3.1,13.5,76.5,106.67,72.3
2016,5,28,19,0,159.0,27.0,3.1,13.0,39.0,60.0,30.95
2016,5,28,19,15,79.5,13.5,3.05,12.5,19.5,22.33,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,18.0,2.85,10.5,30.5,13.89,1.06
2016,5,29,5,30,236.0,36.0,2.8,11.0,61.0,27.72,18.08
2016,5,29,5,45,334.5,47.0,2.75,12.0,102.5,35.31,25.62
2016,5,29,6,0,433.0,58.0,2.7,13.0,144.0,42.54,32.39
2016,5,29,6,15,497.5,66.5,2.6,13.5,192.0,57.6,36.52
2016,5,29,6,30,562.0,75.0,2.5,14.0,240.0,97.67,56.59
2016,5,29,6,45,609.0,81.0,2.45,14.5,290.5,140.57,86.4
2016,5,29,7,0,656.0,87.0,2.4,15.0,341.0,188.74,125.03
2016,5,29,7,15,689.0,92.0,2.3,15.5,392.0,237.84,167.29
2016,5,29,7,30,722.0,97.0,2.2,16.0,443.0,290.34,212.98
2016,5,29,7,45,746.0,101.5,2.15,16.5,492.0,342.53,258.33
2016,5,29,8,0,770.0,106.0,2.1,17.0,541.0,399.13,306.09
2016,5,29,8,15,789.0,109.0,2.1,17.5,588.5,451.28,349.29
2016,5,29,8,30,808.0,112.0,2.1,18.0,636.0,504.46,391.95
2016,5,29,8,45,820.5,116.0,2.1,18.5,678.5,555.83,431.88
2016,5,29,9,0,833.0,120.0,2.1,19.0,721.0,607.13,470.45
2016,5,29,9,15,844.5,122.5,2.1,19.0,760.0,656.06,507.1
2016,5,29,9,30,856.0,125.0,2.1,19.0,799.0,704.94,542.8
2016,5,29,9,45,863.0,128.0,2.15,19.5,832.0,749.1,572.59
2016,5,29,10,0,870.0,131.0,2.2,20.0,865.0,791.78,600.25
2016,5,29,10,15,876.5,132.5,2.25,20.0,892.0,830.97,626.38
2016,5,29,10,30,883.0,134.0,2.3,20.0,919.0,868.27,651.07
2016,5,29,10,45,889.5,134.0,2.35,20.0,940.0,902.05,673.27
2016,5,29,11,0,896.0,134.0,2.4,20.0,961.0,933.59,693.93
2016,5,29,11,15,898.5,134.5,2.45,20.0,975.0,959.53,710.86
2016,5,29,11,30,901.0,135.0,2.5,20.0,989.0,982.76,726.07
2016,5,29,11,45,904.5,134.0,2.6,20.5,995.5,1002.66,738.23
2016,5,29,12,0,908.0,133.0,2.7,21.0,1002.0,1019.66,748.55
2016,5,29,12,15,908.0,133.0,2.75,20.5,1001.5,1031.23,757.83
2016,5,29,12,30,908.0,133.0,2.8,20.0,1001.0,1039.68,765.27
2016,5,29,12,45,903.5,134.5,2.9,20.0,991.5,1041.99,767.86
2016,5,29,13,0,899.0,136.0,3.0,20.0,982.0,1041.11,768.51
2016,5,29,13,15,895.5,135.5,3.05,20.0,966.5,1036.01,766.06
2016,5,29,13,30,892.0,135.0,3.1,20.0,951.0,1027.76,761.67
2016,5,29,13,45,888.5,132.5,3.2,20.0,928.5,1014.34,754.38
2016,5,29,14,0,885.0,130.0,3.3,20.0,906.0,997.85,745.11
2016,5,29,14,15,878.5,128.5,3.3,20.0,877.5,976.56,731.89
2016,5,29,14,30,872.0,127.0,3.3,20.0,849.0,952.51,716.86
2016,5,29,14,45,864.0,124.5,3.35,20.0,814.0,923.43,698.74
2016,5,29,15,0,856.0,122.0,3.4,20.0,779.0,891.93,678.89
2016,5,29,15,15,844.0,119.5,3.4,19.5,739.0,859.47,659.2
2016,5,29,15,30,832.0,117.0,3.4,19.0,699.0,820.28,634.53
2016,5,29,15,45,817.0,113.5,3.45,19.0,654.5,776.03,605.0
2016,5,29,16,0,802.0,110.0,3.5,19.0,610.0,730.61,574.24
2016,5,29,16,15,781.5,106.5,3.5,18.5,562.0,680.36,540.26
2016,5,29,16,30,761.0,103.0,3.5,18.0,514.0,629.88,504.04
2016,5,29,16,45,744.5,89.0,3.5,17.5,458.5,570.66,460.08
2016,5,29,17,0,728.0,75.0,3.5,17.0,403.0,511.31,414.6
2016,5,29,17,15,680.0,79.5,3.45,16.5,357.0,456.82,370.7
2016,5,29,17,30,632.0,84.0,3.4,16.0,311.0,404.76,327.53
2016,5,29,17,45,579.0,77.5,3.4,15.5,260.5,342.31,275.11
2016,5,29,18,0,526.0,71.0,3.4,15.0,210.0,284.57,225.25
2016,5,29,18,15,452.0,62.0,3.3,14.5,163.5,222.33,171.17
2016,5,29,18,30,378.0,53.0,3.2,14.0,117.0,167.57,123.24
2016,5,29,18,45,270.0,40.5,3.15,13.5,78.5,108.98,74.13
2016,5,29,19,0,162.0,28.0,3.1,13.0,40.0,62.09,33.11
2016,5,29,19,15,81.0,14.0,3.05,12.5,20.0,23.11,0.0
2016,5,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,5,15,143.0,17.0,0.55,11.5,32.0,12.7,0.86
2016,5,30,5,30,286.0,34.0,0.5,12.0,64.0,26.43,17.02
2016,5,30,5,45,381.0,43.5,0.45,13.0,106.0,32.36,23.01
2016,5,30,6,0,476.0,53.0,0.4,14.0,148.0,37.92,28.24
2016,5,30,6,15,538.0,60.0,0.35,14.5,196.0,53.02,31.75
2016,5,30,6,30,600.0,67.0,0.3,15.0,244.0,93.81,51.52
2016,5,30,6,45,397.0,110.5,0.25,15.5,237.0,139.68,93.93
2016,5,30,7,0,194.0,154.0,0.2,16.0,230.0,170.33,127.13
2016,5,30,7,15,472.5,120.0,0.15,16.5,338.0,212.63,151.69
2016,5,30,7,30,751.0,86.0,0.1,17.0,446.0,291.75,208.69
2016,5,30,7,45,576.5,148.0,0.1,17.5,442.0,326.99,242.6
2016,5,30,8,0,402.0,210.0,0.1,18.0,438.0,345.62,260.78
2016,5,30,8,15,617.5,155.0,0.2,18.5,538.5,414.93,313.42
2016,5,30,8,30,833.0,100.0,0.3,19.0,639.0,505.82,381.83
2016,5,30,8,45,845.5,103.0,0.45,19.5,682.0,559.43,422.38
2016,5,30,9,0,858.0,106.0,0.6,20.0,725.0,610.5,460.57
2016,5,30,9,15,615.5,222.5,0.7,20.0,679.5,602.74,453.04
2016,5,30,9,30,373.0,339.0,0.8,20.0,634.0,575.49,430.58
2016,5,30,9,45,425.5,333.5,0.9,20.5,683.0,626.23,467.24
2016,5,30,10,0,478.0,328.0,1.0,21.0,732.0,680.74,505.15
2016,5,30,10,15,697.0,219.5,1.05,21.0,829.0,772.62,572.98
2016,5,30,10,30,916.0,111.0,1.1,21.0,926.0,873.67,639.5
2016,5,30,10,45,714.0,243.5,1.2,21.0,888.0,860.27,630.07
2016,5,30,11,0,512.0,376.0,1.3,21.0,850.0,831.19,605.68
2016,5,30,11,15,719.0,246.0,1.35,21.0,922.0,910.03,664.35
2016,5,30,11,30,926.0,116.0,1.4,21.0,994.0,987.61,713.48
2016,5,30,11,45,927.0,116.5,1.45,21.0,1000.0,1006.96,725.27
2016,5,30,12,0,928.0,117.0,1.5,21.0,1006.0,1023.27,735.96
2016,5,30,12,15,928.0,117.0,1.5,21.0,1005.0,1035.0,743.09
2016,5,30,12,30,928.0,117.0,1.5,21.0,1004.0,1043.54,748.37
2016,5,30,12,45,918.5,122.0,1.55,21.0,993.5,1044.44,749.84
2016,5,30,13,0,909.0,127.0,1.6,21.0,983.0,1042.11,749.47
2016,5,30,13,15,906.0,126.0,1.65,21.0,967.5,1036.95,747.45
2016,5,30,13,30,903.0,125.0,1.7,21.0,952.0,1028.6,743.53
2016,5,30,13,45,898.5,124.0,1.8,21.0,929.5,1015.62,737.46
2016,5,30,14,0,894.0,123.0,1.9,21.0,907.0,999.58,729.44
2016,5,30,14,15,745.5,199.0,1.95,20.5,838.5,933.66,689.54
2016,5,30,14,30,597.0,275.0,2.0,20.0,770.0,858.26,640.38
2016,5,30,14,45,731.0,195.0,2.05,20.0,775.0,886.1,663.8
2016,5,30,15,0,865.0,115.0,2.1,20.0,780.0,892.94,669.82
2016,5,30,15,15,854.0,113.0,2.15,19.5,740.5,856.93,648.4
2016,5,30,15,30,843.0,111.0,2.2,19.0,701.0,823.37,628.75
2016,5,30,15,45,830.5,107.0,2.25,19.0,657.5,780.21,600.84
2016,5,30,16,0,818.0,103.0,2.3,19.0,614.0,735.67,571.59
2016,5,30,16,15,799.0,100.0,2.3,18.5,566.5,686.45,539.16
2016,5,30,16,30,780.0,97.0,2.3,18.0,519.0,636.85,504.75
2016,5,30,16,45,578.5,128.5,2.3,18.0,425.0,511.68,408.46
2016,5,30,17,0,377.0,160.0,2.3,18.0,331.0,398.53,319.3
2016,5,30,17,15,522.5,119.0,2.25,17.5,325.0,413.69,332.74
2016,5,30,17,30,668.0,78.0,2.2,17.0,319.0,416.33,333.68
2016,5,30,17,45,623.5,71.5,2.2,16.5,269.0,355.78,283.18
2016,5,30,18,0,579.0,65.0,2.2,16.0,219.0,299.04,234.55
2016,5,30,18,15,507.5,57.0,2.15,15.0,171.5,235.93,180.39
2016,5,30,18,30,436.0,49.0,2.1,14.0,124.0,180.02,131.65
2016,5,30,18,45,326.5,38.5,2.05,13.5,84.0,120.57,81.6
2016,5,30,19,0,217.0,28.0,2.0,13.0,44.0,71.83,38.85
2016,5,30,19,15,108.5,14.0,2.05,12.5,22.0,26.45,0.0
2016,5,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,137.5,18.0,1.55,12.5,32.5,13.86,1.76
2016,5,31,5,30,275.0,36.0,1.5,13.0,65.0,27.68,17.98
2016,5,31,5,45,372.5,46.0,1.45,14.0,107.5,34.66,24.88
2016,5,31,6,0,470.0,56.0,1.4,15.0,150.0,40.57,30.41
2016,5,31,6,15,534.0,63.0,1.35,15.5,198.5,55.86,33.82
2016,5,31,6,30,598.0,70.0,1.3,16.0,247.0,96.57,53.67
2016,5,31,6,45,643.5,75.5,1.3,17.0,298.0,140.78,84.05
2016,5,31,7,0,689.0,81.0,1.3,18.0,349.0,190.05,122.97
2016,5,31,7,15,721.0,85.5,1.25,18.0,400.5,240.19,165.83
2016,5,31,7,30,753.0,90.0,1.2,18.0,452.0,296.22,214.03
2016,5,31,7,45,778.0,93.5,1.2,18.5,502.5,349.15,259.24
2016,5,31,8,0,803.0,97.0,1.2,19.0,553.0,404.19,305.03
2016,5,31,8,15,561.5,185.5,1.2,19.5,517.5,417.88,319.1
2016,5,31,8,30,320.0,274.0,1.2,20.0,482.0,410.11,313.74
2016,5,31,8,45,595.0,190.5,1.2,20.5,609.0,500.49,382.99
2016,5,31,9,0,870.0,107.0,1.2,21.0,736.0,618.62,470.61
2016,5,31,9,15,881.0,109.5,1.2,21.0,775.5,668.39,506.06
2016,5,31,9,30,892.0,112.0,1.2,21.0,815.0,717.38,540.64
2016,5,31,9,45,902.0,112.5,1.3,21.5,849.5,762.74,570.21
2016,5,31,10,0,912.0,113.0,1.4,22.0,884.0,806.75,598.42
2016,5,31,10,15,918.5,114.5,1.45,22.0,912.0,847.36,624.7
2016,5,31,10,30,925.0,116.0,1.5,22.0,940.0,885.98,649.51
2016,5,31,10,45,929.5,117.0,1.55,22.5,961.0,920.2,670.05
2016,5,31,11,0,934.0,118.0,1.6,23.0,982.0,951.96,688.88
2016,5,31,11,15,937.0,118.5,1.65,23.0,996.0,979.25,706.14
2016,5,31,11,30,940.0,119.0,1.7,23.0,1010.0,1003.72,721.67
2016,5,31,11,45,941.5,119.5,1.75,23.0,1017.0,1023.84,734.53
2016,5,31,12,0,943.0,120.0,1.8,23.0,1024.0,1040.89,745.57
2016,5,31,12,15,943.0,120.0,1.85,23.0,1023.0,1052.83,753.54
2016,5,31,12,30,943.0,120.0,1.9,23.0,1022.0,1061.54,759.64
2016,5,31,12,45,945.5,117.0,2.0,23.0,1015.0,1066.42,764.17
2016,5,31,13,0,948.0,114.0,2.1,23.0,1008.0,1067.94,766.72
2016,5,31,13,15,945.0,113.0,2.2,23.0,992.0,1062.65,765.07
2016,5,31,13,30,942.0,112.0,2.3,23.0,976.0,1054.02,761.44
2016,5,31,13,45,937.5,111.5,2.4,23.0,953.0,1041.16,755.15
2016,5,31,14,0,933.0,111.0,2.5,23.0,930.0,1025.12,746.86
2016,5,31,14,15,926.5,109.5,2.55,22.5,900.5,1003.03,735.57
2016,5,31,14,30,920.0,108.0,2.6,22.0,871.0,978.04,722.34
2016,5,31,14,45,911.5,106.5,2.65,22.0,835.5,948.46,704.6
2016,5,31,15,0,903.0,105.0,2.7,22.0,800.0,916.37,685.09
2016,5,31,15,15,892.0,103.0,2.7,22.0,759.5,879.27,661.63
2016,5,31,15,30,881.0,101.0,2.7,22.0,719.0,840.19,636.65
2016,5,31,15,45,866.5,98.5,2.75,22.0,674.0,796.02,608.18
2016,5,31,16,0,852.0,96.0,2.8,22.0,629.0,754.24,581.01
2016,5,31,16,15,833.5,93.0,2.8,21.5,580.5,704.08,548.18
2016,5,31,16,30,815.0,90.0,2.8,21.0,532.0,653.43,513.77
2016,5,31,16,45,772.0,82.5,2.8,20.5,469.5,582.26,461.73
2016,5,31,17,0,729.0,75.0,2.8,20.0,407.0,513.4,409.86
2016,5,31,17,15,713.5,74.5,2.75,19.5,366.5,469.61,375.32
2016,5,31,17,30,698.0,74.0,2.7,19.0,326.0,427.21,340.44
2016,5,31,17,45,651.0,68.0,2.7,18.5,275.0,364.62,288.69
2016,5,31,18,0,604.0,62.0,2.7,18.0,224.0,306.08,238.72
2016,5,31,18,15,533.5,55.0,2.6,17.0,176.0,243.03,184.68
2016,5,31,18,30,463.0,48.0,2.5,16.0,128.0,187.05,135.9
2016,5,31,18,45,353.5,37.5,2.45,15.5,87.5,126.05,84.66
2016,5,31,19,0,244.0,27.0,2.4,15.0,47.0,76.47,41.6
2016,5,31,19,15,122.0,13.5,2.4,14.5,23.5,27.71,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,15,154.0,18.0,2.1,12.5,34.5,13.54,1.87
2016,6,1,5,30,308.0,36.0,2.0,13.0,69.0,28.29,18.52
2016,6,1,5,45,403.5,45.5,1.9,13.5,112.5,34.13,24.47
2016,6,1,6,0,499.0,55.0,1.8,14.0,156.0,39.62,29.69
2016,6,1,6,15,562.0,62.5,1.7,14.0,205.5,56.28,33.79
2016,6,1,6,30,625.0,70.0,1.6,14.0,255.0,98.84,54.95
2016,6,1,6,45,534.5,94.5,1.55,14.0,274.0,143.94,92.47
2016,6,1,7,0,444.0,119.0,1.5,14.0,293.0,179.36,126.27
2016,6,1,7,15,244.0,154.0,1.5,14.5,251.5,191.84,145.48
2016,6,1,7,30,44.0,189.0,1.5,15.0,210.0,185.71,146.86
2016,6,1,7,45,32.0,196.5,1.55,15.5,213.0,192.56,152.2
2016,6,1,8,0,20.0,204.0,1.6,16.0,216.0,200.74,158.3
2016,6,1,8,15,56.5,247.5,1.6,16.0,283.5,255.47,201.07
2016,6,1,8,30,93.0,291.0,1.6,16.0,351.0,317.15,248.61
2016,6,1,8,45,102.5,314.5,1.6,16.5,385.0,350.19,272.96
2016,6,1,9,0,112.0,338.0,1.6,17.0,419.0,384.19,297.79
2016,6,1,9,15,75.5,332.0,1.6,17.0,388.0,362.61,280.52
2016,6,1,9,30,39.0,326.0,1.6,17.0,357.0,337.22,260.35
2016,6,1,9,45,307.5,310.5,1.6,17.5,569.5,519.36,401.41
2016,6,1,10,0,576.0,295.0,1.6,18.0,782.0,724.21,549.74
2016,6,1,10,15,411.5,366.5,1.55,18.0,720.0,684.22,515.3
2016,6,1,10,30,247.0,438.0,1.5,18.0,658.0,631.88,473.79
2016,6,1,10,45,176.5,448.5,1.5,18.5,608.0,590.54,442.22
2016,6,1,11,0,106.0,459.0,1.5,19.0,558.0,543.23,405.93
2016,6,1,11,15,196.5,461.5,1.5,19.0,647.5,636.36,474.2
2016,6,1,11,30,287.0,464.0,1.5,19.0,737.0,734.06,542.67
2016,6,1,11,45,377.0,441.5,1.5,19.0,802.5,806.41,592.99
2016,6,1,12,0,467.0,419.0,1.5,19.0,868.0,883.64,645.66
2016,6,1,12,15,285.0,448.5,1.5,19.0,722.5,738.89,543.71
2016,6,1,12,30,103.0,478.0,1.5,19.0,577.0,581.49,430.97
2016,6,1,12,45,352.0,409.0,1.55,19.0,742.5,774.29,574.03
2016,6,1,13,0,601.0,340.0,1.6,19.0,908.0,961.21,703.15
2016,6,1,13,15,566.0,351.5,1.6,19.0,879.0,938.66,685.65
2016,6,1,13,30,531.0,363.0,1.6,19.0,850.0,914.21,669.39
2016,6,1,13,45,721.0,245.0,1.65,19.0,889.0,977.48,717.72
2016,6,1,14,0,911.0,127.0,1.7,19.0,928.0,1020.81,746.36
2016,6,1,14,15,789.5,183.5,1.7,19.0,861.5,955.84,704.68
2016,6,1,14,30,668.0,240.0,1.7,19.0,795.0,890.85,663.32
2016,6,1,14,45,432.0,305.0,1.7,19.0,658.0,726.77,547.4
2016,6,1,15,0,196.0,370.0,1.7,19.0,521.0,560.8,425.71
2016,6,1,15,15,230.0,344.0,1.7,18.5,512.5,557.54,427.46
2016,6,1,15,30,264.0,318.0,1.7,18.0,504.0,559.01,431.21
2016,6,1,15,45,550.5,211.0,1.75,18.0,566.5,670.28,520.35
2016,6,1,16,0,837.0,104.0,1.8,18.0,629.0,752.37,582.9
2016,6,1,16,15,430.0,151.5,1.8,18.0,420.5,478.01,378.69
2016,6,1,16,30,23.0,199.0,1.8,18.0,212.0,212.78,166.95
2016,6,1,16,45,21.0,181.0,1.8,18.0,192.0,192.65,152.22
2016,6,1,17,0,19.0,163.0,1.8,18.0,172.0,172.66,136.64
2016,6,1,17,15,183.0,143.5,1.75,17.5,211.5,248.68,200.46
2016,6,1,17,30,347.0,124.0,1.7,17.0,251.0,309.0,248.57
2016,6,1,17,45,313.0,111.0,1.7,16.5,212.0,257.58,206.02
2016,6,1,18,0,279.0,98.0,1.7,16.0,173.0,214.71,169.91
2016,6,1,18,15,244.5,80.0,1.65,15.0,136.0,169.46,131.41
2016,6,1,18,30,210.0,62.0,1.6,14.0,99.0,127.69,95.29
2016,6,1,18,45,156.5,45.0,1.55,13.5,68.0,86.33,60.07
2016,6,1,19,0,103.0,28.0,1.5,13.0,37.0,50.44,28.44
2016,6,1,19,15,51.5,14.0,1.55,12.5,18.5,19.93,0.0
2016,6,1,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,164.5,18.0,1.9,10.5,35.5,13.51,2.15
2016,6,2,5,30,329.0,36.0,1.8,11.0,71.0,28.24,18.69
2016,6,2,5,45,426.5,45.0,1.75,12.0,115.5,33.62,24.19
2016,6,2,6,0,524.0,54.0,1.7,13.0,160.0,38.68,29.0
2016,6,2,6,15,586.5,61.0,1.55,13.5,210.0,55.75,32.87
2016,6,2,6,30,649.0,68.0,1.4,14.0,260.0,99.14,54.23
2016,6,2,6,45,691.0,73.5,1.3,15.0,312.5,145.6,86.61
2016,6,2,7,0,733.0,79.0,1.2,16.0,365.0,196.74,127.53
2016,6,2,7,15,568.5,123.5,1.15,16.5,364.0,238.59,170.51
2016,6,2,7,30,404.0,168.0,1.1,17.0,363.0,262.22,196.79
2016,6,2,7,45,621.5,131.0,1.05,17.5,467.0,327.13,245.73
2016,6,2,8,0,839.0,94.0,1.0,18.0,571.0,415.83,313.99
2016,6,2,8,15,443.5,181.5,1.0,18.5,435.5,361.69,277.91
2016,6,2,8,30,48.0,269.0,1.0,19.0,300.0,275.2,211.99
2016,6,2,8,45,301.0,251.5,1.05,20.0,467.5,397.53,305.96
2016,6,2,9,0,554.0,234.0,1.1,21.0,635.0,546.5,415.35
2016,6,2,9,15,318.5,300.0,1.1,21.5,533.5,485.64,367.02
2016,6,2,9,30,83.0,366.0,1.1,22.0,432.0,404.39,303.31
2016,6,2,9,45,505.0,241.0,1.15,22.5,666.0,596.79,450.22
2016,6,2,10,0,927.0,116.0,1.2,23.0,900.0,820.94,605.12
2016,6,2,10,15,932.5,117.0,1.2,23.0,927.5,860.83,627.77
2016,6,2,10,30,938.0,118.0,1.2,23.0,955.0,898.61,650.97
2016,6,2,10,45,943.0,118.5,1.25,23.5,976.0,933.21,671.42
2016,6,2,11,0,948.0,119.0,1.3,24.0,997.0,965.32,690.18
2016,6,2,11,15,950.0,119.5,1.35,24.0,1010.5,992.06,706.87
2016,6,2,11,30,952.0,120.0,1.4,24.0,1024.0,1015.91,721.83
2016,6,2,11,45,953.0,120.0,1.45,24.0,1030.0,1035.32,734.12
2016,6,2,12,0,954.0,120.0,1.5,24.0,1036.0,1051.61,744.61
2016,6,2,12,15,953.5,120.0,1.55,24.0,1034.5,1063.24,752.36
2016,6,2,12,30,953.0,120.0,1.6,24.0,1033.0,1071.6,758.24
2016,6,2,12,45,956.0,116.0,1.7,24.0,1025.0,1076.08,762.68
2016,6,2,13,0,959.0,112.0,1.8,24.0,1017.0,1077.16,765.13
2016,6,2,13,15,744.0,237.5,1.9,23.5,933.0,1000.71,720.45
2016,6,2,13,30,529.0,363.0,2.0,23.0,849.0,912.27,661.81
2016,6,2,13,45,735.5,236.0,2.1,23.0,893.5,982.58,715.59
2016,6,2,14,0,942.0,109.0,2.2,23.0,938.0,1032.35,748.72
2016,6,2,14,15,935.5,107.5,2.25,23.0,908.0,1010.21,735.46
2016,6,2,14,30,929.0,106.0,2.3,23.0,878.0,985.12,721.04
2016,6,2,14,45,920.0,104.5,2.4,23.0,842.5,954.97,703.73
2016,6,2,15,0,911.0,103.0,2.5,23.0,807.0,922.3,684.57
2016,6,2,15,15,900.0,101.0,2.55,22.5,766.0,885.06,662.96
2016,6,2,15,30,889.0,99.0,2.6,22.0,725.0,845.8,639.64
2016,6,2,15,45,875.0,96.0,2.7,22.0,679.5,801.29,611.4
2016,6,2,16,0,861.0,93.0,2.8,22.0,634.0,755.42,581.7
2016,6,2,16,15,842.0,90.5,2.85,21.5,585.5,708.8,551.71
2016,6,2,16,30,823.0,88.0,2.9,21.0,537.0,658.09,517.67
2016,6,2,16,45,799.5,84.0,2.95,21.0,486.0,602.7,476.64
2016,6,2,17,0,776.0,80.0,3.0,21.0,435.0,547.8,434.78
2016,6,2,17,15,742.5,76.0,3.0,20.0,383.0,488.32,389.44
2016,6,2,17,30,709.0,72.0,3.0,19.0,331.0,430.86,343.92
2016,6,2,17,45,664.0,66.5,3.0,18.5,280.0,370.17,293.59
2016,6,2,18,0,619.0,61.0,3.0,18.0,229.0,312.25,244.0
2016,6,2,18,15,551.0,54.0,3.0,17.0,180.5,249.15,189.81
2016,6,2,18,30,483.0,47.0,3.0,16.0,132.0,192.84,140.55
2016,6,2,18,45,376.5,37.5,3.0,15.5,91.0,132.24,89.28
2016,6,2,19,0,270.0,28.0,3.0,15.0,50.0,83.13,46.77
2016,6,2,19,15,135.0,14.0,3.0,14.5,25.0,32.66,0.0
