Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,176.0,16.5,1.75,13.5,35.5,12.13,1.45
2016,6,3,5,30,352.0,33.0,1.7,14.0,71.0,25.25,15.91
2016,6,3,5,45,444.0,41.5,1.7,15.0,114.5,30.34,21.01
2016,6,3,6,0,536.0,50.0,1.7,16.0,158.0,35.11,25.47
2016,6,3,6,15,595.5,56.0,1.65,16.5,207.5,51.89,28.94
2016,6,3,6,30,655.0,62.0,1.6,17.0,257.0,94.68,49.6
2016,6,3,6,45,695.5,67.0,1.55,18.0,308.0,143.67,83.88
2016,6,3,7,0,736.0,72.0,1.5,19.0,359.0,194.08,123.97
2016,6,3,7,15,765.0,75.5,1.45,19.5,410.5,244.78,167.26
2016,6,3,7,30,794.0,79.0,1.4,20.0,462.0,298.43,213.44
2016,6,3,7,45,816.5,82.0,1.35,20.5,512.0,352.11,259.28
2016,6,3,8,0,839.0,85.0,1.3,21.0,562.0,407.58,305.29
2016,6,3,8,15,855.5,87.5,1.25,21.5,609.5,464.26,350.67
2016,6,3,8,30,872.0,90.0,1.2,22.0,657.0,518.56,392.65
2016,6,3,8,45,885.0,92.0,1.2,22.5,701.0,570.89,431.98
2016,6,3,9,0,898.0,94.0,1.2,23.0,745.0,623.03,469.8
2016,6,3,9,15,908.0,96.0,1.2,23.0,783.5,672.84,505.67
2016,6,3,9,30,918.0,98.0,1.2,23.0,822.0,721.73,539.52
2016,6,3,9,45,929.0,97.0,1.2,23.5,857.0,767.33,567.75
2016,6,3,10,0,940.0,96.0,1.2,24.0,892.0,811.6,594.62
2016,6,3,10,15,945.5,97.0,1.2,24.0,919.0,851.86,619.62
2016,6,3,10,30,951.0,98.0,1.2,24.0,946.0,889.98,643.03
2016,6,3,10,45,953.0,100.0,1.3,24.5,966.5,923.75,663.66
2016,6,3,11,0,955.0,102.0,1.4,25.0,987.0,954.86,682.54
2016,6,3,11,15,957.0,102.5,1.45,25.0,1000.5,981.7,699.31
2016,6,3,11,30,959.0,103.0,1.5,25.0,1014.0,1005.63,714.32
2016,6,3,11,45,959.0,104.0,1.6,25.0,1020.0,1025.13,727.41
2016,6,3,12,0,959.0,105.0,1.7,25.0,1026.0,1041.47,738.65
2016,6,3,12,15,959.0,105.0,1.75,24.5,1025.0,1053.59,748.12
2016,6,3,12,30,959.0,105.0,1.8,24.0,1024.0,1062.43,755.74
2016,6,3,12,45,951.0,108.5,1.85,24.0,1014.0,1063.53,757.23
2016,6,3,13,0,943.0,112.0,1.9,24.0,1004.0,1061.28,756.84
2016,6,3,13,15,940.5,111.5,1.95,24.0,988.5,1057.11,755.38
2016,6,3,13,30,938.0,111.0,2.0,24.0,973.0,1049.64,751.95
2016,6,3,13,45,934.0,110.0,2.05,24.0,950.5,1036.91,745.32
2016,6,3,14,0,930.0,109.0,2.1,24.0,928.0,1021.0,736.77
2016,6,3,14,15,924.0,107.5,2.15,24.0,899.0,999.57,724.74
2016,6,3,14,30,918.0,106.0,2.2,24.0,870.0,975.23,710.84
2016,6,3,14,45,911.0,104.0,2.25,24.0,835.5,946.66,694.14
2016,6,3,15,0,904.0,102.0,2.3,24.0,801.0,915.5,675.65
2016,6,3,15,15,893.5,100.0,2.3,24.0,761.0,878.93,652.94
2016,6,3,15,30,883.0,98.0,2.3,24.0,721.0,840.33,628.72
2016,6,3,15,45,870.5,95.0,2.3,24.0,676.5,797.25,601.18
2016,6,3,16,0,858.0,92.0,2.3,24.0,632.0,752.72,572.3
2016,6,3,16,15,652.0,140.5,2.3,23.5,532.5,629.56,486.08
2016,6,3,16,30,446.0,189.0,2.3,23.0,433.0,511.74,398.24
2016,6,3,16,45,609.5,134.5,2.3,22.5,434.0,539.73,423.21
2016,6,3,17,0,773.0,80.0,2.3,22.0,435.0,546.83,430.56
2016,6,3,17,15,741.0,76.0,2.25,21.5,383.5,488.31,385.3
2016,6,3,17,30,709.0,72.0,2.2,21.0,332.0,431.65,340.35
2016,6,3,17,45,662.5,67.0,2.15,20.5,281.0,370.83,290.7
2016,6,3,18,0,616.0,62.0,2.1,20.0,230.0,312.93,241.88
2016,6,3,18,15,548.5,55.0,2.05,19.0,182.0,250.08,188.69
2016,6,3,18,30,481.0,48.0,2.0,18.0,134.0,193.96,140.24
2016,6,3,18,45,377.0,38.0,1.95,17.0,92.5,133.38,89.68
2016,6,3,19,0,273.0,28.0,1.9,16.0,51.0,84.02,47.6
2016,6,3,19,15,136.5,14.0,1.85,15.5,25.5,33.14,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.2,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.2,16.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,1.1,16.0,18.5,17.86,4.94
2016,6,4,5,30,0.0,32.0,1.0,16.0,32.0,30.44,20.17
2016,6,4,5,45,5.5,50.5,0.95,16.5,52.0,47.05,35.41
2016,6,4,6,0,11.0,69.0,0.9,17.0,72.0,63.5,50.22
2016,6,4,6,15,18.5,88.5,0.8,17.5,94.0,81.44,62.47
2016,6,4,6,30,26.0,108.0,0.7,18.0,116.0,98.17,75.54
2016,6,4,6,45,31.5,127.5,0.65,19.0,139.0,118.57,91.36
2016,6,4,7,0,37.0,147.0,0.6,20.0,162.0,139.76,107.6
2016,6,4,7,15,210.5,160.0,0.55,20.5,260.0,189.06,140.45
2016,6,4,7,30,384.0,173.0,0.5,21.0,358.0,260.82,192.32
2016,6,4,7,45,364.0,199.0,0.5,21.5,390.0,302.28,225.68
2016,6,4,8,0,344.0,225.0,0.5,22.0,422.0,338.5,254.11
2016,6,4,8,15,225.5,259.5,0.55,21.5,393.5,338.87,256.52
2016,6,4,8,30,107.0,294.0,0.6,21.0,365.0,326.69,248.13
2016,6,4,8,45,100.0,313.5,0.7,21.0,382.5,347.84,263.99
2016,6,4,9,0,93.0,333.0,0.8,21.0,400.0,368.28,278.86
2016,6,4,9,15,67.5,332.0,0.8,21.0,382.5,357.39,270.03
2016,6,4,9,30,42.0,331.0,0.8,21.0,365.0,343.82,259.27
2016,6,4,9,45,85.5,373.0,0.85,21.0,445.0,418.07,314.06
2016,6,4,10,0,129.0,415.0,0.9,21.0,525.0,496.04,369.76
2016,6,4,10,15,142.5,431.0,0.85,21.0,555.5,529.39,392.04
2016,6,4,10,30,156.0,447.0,0.8,21.0,586.0,563.47,414.89
2016,6,4,10,45,97.5,421.0,0.8,21.0,508.5,493.72,364.55
2016,6,4,11,0,39.0,395.0,0.8,21.0,431.0,420.71,311.66
2016,6,4,11,15,37.0,395.5,0.8,21.0,430.5,421.92,312.86
2016,6,4,11,30,35.0,396.0,0.8,21.0,430.0,422.87,313.33
2016,6,4,11,45,111.5,443.5,0.8,21.0,551.0,549.96,404.6
2016,6,4,12,0,188.0,491.0,0.8,21.0,672.0,676.1,490.57
2016,6,4,12,15,125.5,470.5,0.75,21.0,591.5,598.65,434.94
2016,6,4,12,30,63.0,450.0,0.7,21.0,511.0,513.01,374.83
2016,6,4,12,45,116.0,465.5,0.7,21.0,576.0,590.16,430.35
2016,6,4,13,0,169.0,481.0,0.7,21.0,641.0,661.24,479.05
2016,6,4,13,15,105.0,438.5,0.7,21.0,537.5,547.61,400.19
2016,6,4,13,30,41.0,396.0,0.7,21.0,434.0,440.67,325.09
2016,6,4,13,45,42.5,389.0,0.75,21.0,427.5,435.52,323.03
2016,6,4,14,0,44.0,382.0,0.8,21.0,421.0,430.13,319.94
2016,6,4,14,15,76.0,392.0,0.8,21.0,457.0,471.48,350.87
2016,6,4,14,30,108.0,402.0,0.8,21.0,493.0,511.66,380.25
2016,6,4,14,45,193.0,380.0,0.8,21.5,533.0,572.71,425.05
2016,6,4,15,0,278.0,358.0,0.8,22.0,573.0,628.77,465.21
2016,6,4,15,15,263.0,340.5,0.8,21.5,535.5,590.09,439.47
2016,6,4,15,30,248.0,323.0,0.8,21.0,498.0,551.4,414.29
2016,6,4,15,45,333.5,281.5,0.85,21.0,501.0,566.87,429.32
2016,6,4,16,0,419.0,240.0,0.9,21.0,504.0,582.17,443.27
2016,6,4,16,15,335.5,235.5,0.9,20.5,437.0,494.35,380.27
2016,6,4,16,30,252.0,231.0,0.9,20.0,370.0,419.58,325.77
2016,6,4,16,45,319.0,196.5,0.9,19.5,355.0,413.94,324.53
2016,6,4,17,0,386.0,162.0,0.9,19.0,340.0,407.66,321.43
2016,6,4,17,15,505.0,124.5,0.9,18.5,328.5,412.89,326.53
2016,6,4,17,30,624.0,87.0,0.9,18.0,317.0,408.35,322.34
2016,6,4,17,45,582.5,79.0,0.9,17.5,268.5,349.56,274.73
2016,6,4,18,0,541.0,71.0,0.9,17.0,220.0,294.31,228.75
2016,6,4,18,15,473.5,62.5,0.85,16.0,173.5,233.6,177.82
2016,6,4,18,30,406.0,54.0,0.8,15.0,127.0,179.64,131.69
2016,6,4,18,45,316.0,41.5,0.8,14.5,88.0,123.48,84.55
2016,6,4,19,0,226.0,29.0,0.8,14.0,49.0,76.41,44.39
2016,6,4,19,15,113.0,14.5,0.8,13.5,24.5,30.5,0.0
2016,6,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.0,0.4,10.5,5.0,0.0,0.0
2016,6,5,5,0,0.0,10.0,0.4,11.0,10.0,9.83,0.0
2016,6,5,5,15,163.0,22.0,0.35,11.5,40.0,17.09,4.88
2016,6,5,5,30,326.0,34.0,0.3,12.0,70.0,26.13,16.93
2016,6,5,5,45,415.5,43.0,0.3,12.5,112.5,31.63,22.48
2016,6,5,6,0,505.0,52.0,0.3,13.0,155.0,36.78,27.39
2016,6,5,6,15,564.5,59.0,0.35,13.5,203.5,54.02,31.49
2016,6,5,6,30,624.0,66.0,0.4,14.0,252.0,95.97,52.34
2016,6,5,6,45,664.5,71.5,0.45,14.5,303.0,140.83,83.71
2016,6,5,7,0,705.0,77.0,0.5,15.0,354.0,190.19,123.32
2016,6,5,7,15,402.5,140.0,0.55,15.5,303.0,213.77,156.22
2016,6,5,7,30,100.0,203.0,0.6,16.0,252.0,213.69,166.19
2016,6,5,7,45,119.5,227.5,0.7,16.5,292.0,246.06,191.37
2016,6,5,8,0,139.0,252.0,0.8,17.0,332.0,283.84,220.38
2016,6,5,8,15,252.0,258.0,0.9,17.0,417.0,346.64,268.5
2016,6,5,8,30,365.0,264.0,1.0,17.0,502.0,423.31,327.08
2016,6,5,8,45,226.5,298.0,1.1,17.5,449.0,400.86,309.3
2016,6,5,9,0,88.0,332.0,1.2,18.0,396.0,364.36,280.09
2016,6,5,9,15,489.5,220.5,1.2,18.0,604.5,520.03,402.54
2016,6,5,9,30,891.0,109.0,1.2,18.0,813.0,713.45,545.76
2016,6,5,9,45,903.5,108.0,1.3,18.5,847.5,759.08,574.23
2016,6,5,10,0,916.0,107.0,1.4,19.0,882.0,803.56,603.13
2016,6,5,10,15,921.5,108.0,1.4,19.0,909.5,843.0,628.35
2016,6,5,10,30,927.0,109.0,1.4,19.0,937.0,880.38,651.99
2016,6,5,10,45,725.5,240.5,1.4,19.5,898.0,866.57,640.57
2016,6,5,11,0,524.0,372.0,1.4,20.0,859.0,837.26,613.38
2016,6,5,11,15,319.5,424.5,1.4,20.0,723.0,715.06,526.57
2016,6,5,11,30,115.0,477.0,1.4,20.0,587.0,581.72,429.45
2016,6,5,11,45,529.5,294.5,1.45,20.0,803.5,809.61,600.92
2016,6,5,12,0,944.0,112.0,1.5,20.0,1020.0,1033.81,747.87
2016,6,5,12,15,944.0,112.0,1.5,20.0,1019.0,1045.85,752.49
2016,6,5,12,30,944.0,112.0,1.5,20.0,1018.0,1054.67,757.94
2016,6,5,12,45,713.5,258.0,1.55,20.5,939.5,988.18,715.42
2016,6,5,13,0,483.0,404.0,1.6,21.0,861.0,908.06,656.94
2016,6,5,13,15,700.0,263.0,1.6,21.0,913.5,983.09,714.01
2016,6,5,13,30,917.0,122.0,1.6,21.0,966.0,1040.55,750.06
2016,6,5,13,45,914.0,120.0,1.6,21.0,944.0,1028.11,742.15
2016,6,5,14,0,911.0,118.0,1.6,21.0,922.0,1012.53,733.2
2016,6,5,14,15,904.0,116.5,1.6,21.0,892.5,990.6,720.29
2016,6,5,14,30,897.0,115.0,1.6,21.0,863.0,965.84,705.66
2016,6,5,14,45,599.0,234.0,1.65,21.0,725.0,808.09,602.22
2016,6,5,15,0,301.0,353.0,1.7,21.0,587.0,643.95,483.27
2016,6,5,15,15,580.5,229.0,1.75,21.0,650.0,752.45,569.7
2016,6,5,15,30,860.0,105.0,1.8,21.0,713.0,829.96,625.68
2016,6,5,15,45,846.0,101.5,1.85,21.0,669.0,790.0,599.49
2016,6,5,16,0,832.0,98.0,1.9,21.0,625.0,744.55,570.27
2016,6,5,16,15,566.5,161.0,1.95,20.5,507.0,590.95,460.31
2016,6,5,16,30,301.0,224.0,2.0,20.0,389.0,445.3,349.52
2016,6,5,16,45,345.5,193.0,2.05,19.5,365.5,427.15,338.71
2016,6,5,17,0,390.0,162.0,2.1,19.0,342.0,410.36,327.32
2016,6,5,17,15,367.0,144.5,2.1,18.5,298.5,360.45,288.61
2016,6,5,17,30,344.0,127.0,2.1,18.0,255.0,312.15,250.26
2016,6,5,17,45,314.0,112.5,2.1,17.5,215.5,260.92,208.48
2016,6,5,18,0,284.0,98.0,2.1,17.0,176.0,217.78,172.21
2016,6,5,18,15,251.0,80.5,2.05,16.0,139.5,173.19,134.32
2016,6,5,18,30,218.0,63.0,2.0,15.0,103.0,131.9,98.62
2016,6,5,18,45,166.5,46.5,2.0,14.5,71.5,90.87,63.62
2016,6,5,19,0,115.0,30.0,2.0,14.0,40.0,55.23,32.78
2016,6,5,19,15,57.5,15.0,2.0,13.5,20.0,23.28,0.0
2016,6,5,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,6,6,5,15,175.0,21.0,1.05,13.0,38.0,16.22,4.39
2016,6,6,5,30,294.0,33.0,1.0,13.0,66.0,25.12,15.95
2016,6,6,5,45,378.5,42.5,1.0,13.5,106.5,31.12,21.88
2016,6,6,6,0,463.0,52.0,1.0,14.0,147.0,36.73,27.17
2016,6,6,6,15,521.0,59.0,1.0,14.5,193.0,53.11,31.21
2016,6,6,6,30,579.0,66.0,1.0,15.0,239.0,92.62,51.04
2016,6,6,6,45,619.5,71.5,1.0,15.5,287.5,135.05,80.77
2016,6,6,7,0,660.0,77.0,1.0,16.0,336.0,181.97,118.46
2016,6,6,7,15,382.0,140.5,1.0,16.0,295.5,209.33,153.67
2016,6,6,7,30,104.0,204.0,1.0,16.0,255.0,215.67,168.23
2016,6,6,7,45,435.5,148.5,1.05,16.5,393.0,279.39,213.01
2016,6,6,8,0,767.0,93.0,1.1,17.0,531.0,386.32,294.39
2016,6,6,8,15,785.0,96.0,1.1,17.5,576.5,437.61,335.99
2016,6,6,8,30,803.0,99.0,1.1,18.0,622.0,489.85,377.28
2016,6,6,8,45,817.0,101.5,1.1,18.5,664.5,540.14,415.75
2016,6,6,9,0,831.0,104.0,1.1,19.0,707.0,592.27,454.18
2016,6,6,9,15,842.0,106.0,1.1,19.0,745.0,639.69,489.0
2016,6,6,9,30,853.0,108.0,1.1,19.0,783.0,686.42,522.44
2016,6,6,9,45,861.0,110.0,1.15,19.0,815.5,730.06,551.92
2016,6,6,10,0,869.0,112.0,1.2,19.0,848.0,772.33,580.01
2016,6,6,10,15,875.5,113.5,1.2,19.0,875.0,811.36,605.06
2016,6,6,10,30,882.0,115.0,1.2,19.0,902.0,848.53,628.64
2016,6,6,10,45,490.5,286.5,1.2,19.5,726.0,707.94,527.56
2016,6,6,11,0,99.0,458.0,1.2,20.0,550.0,535.63,396.14
2016,6,6,11,15,169.5,467.5,1.2,20.0,627.5,616.97,456.05
2016,6,6,11,30,240.0,477.0,1.2,20.0,705.0,698.97,512.94
2016,6,6,11,45,148.5,461.0,1.2,20.0,602.5,602.63,443.91
2016,6,6,12,0,57.0,445.0,1.2,20.0,500.0,497.45,368.39
2016,6,6,12,15,53.0,438.5,1.2,20.0,489.5,489.28,363.35
2016,6,6,12,30,49.0,432.0,1.2,20.0,479.0,480.67,357.26
2016,6,6,12,45,224.0,422.5,1.2,20.0,635.0,660.0,488.54
2016,6,6,13,0,399.0,413.0,1.2,20.0,791.0,827.78,603.98
2016,6,6,13,15,638.0,269.0,1.2,19.5,862.0,927.34,676.66
2016,6,6,13,30,877.0,125.0,1.2,19.0,933.0,1004.09,726.79
2016,6,6,13,45,870.5,125.0,1.25,19.0,911.0,990.71,718.76
2016,6,6,14,0,864.0,125.0,1.3,19.0,889.0,974.43,710.14
2016,6,6,14,15,672.5,223.5,1.3,18.5,806.5,891.25,658.51
2016,6,6,14,30,481.0,322.0,1.3,18.0,724.0,800.07,595.21
2016,6,6,14,45,655.0,221.0,1.3,18.0,744.0,846.07,633.78
2016,6,6,15,0,829.0,120.0,1.3,18.0,764.0,869.42,650.01
2016,6,6,15,15,661.5,183.0,1.3,17.5,680.5,777.05,589.61
2016,6,6,15,30,494.0,246.0,1.3,17.0,597.0,681.04,521.67
2016,6,6,15,45,459.0,242.5,1.35,17.0,552.0,632.69,488.85
2016,6,6,16,0,424.0,239.0,1.4,17.0,507.0,585.46,455.63
2016,6,6,16,15,212.0,190.5,1.4,16.5,324.5,357.53,284.0
2016,6,6,16,30,0.0,142.0,1.4,16.0,142.0,138.96,108.55
2016,6,6,16,45,21.5,161.0,1.4,16.0,171.5,172.29,137.01
2016,6,6,17,0,43.0,180.0,1.4,16.0,201.0,209.24,167.4
2016,6,6,17,15,84.0,164.5,1.4,15.5,198.5,213.8,172.17
2016,6,6,17,30,125.0,149.0,1.4,15.0,196.0,218.82,176.82
2016,6,6,17,45,113.5,128.0,1.45,15.0,166.0,185.5,149.27
2016,6,6,18,0,102.0,107.0,1.5,15.0,136.0,153.19,122.14
2016,6,6,18,15,85.5,86.5,1.5,14.5,107.5,120.82,94.72
2016,6,6,18,30,69.0,66.0,1.5,14.0,79.0,90.05,68.32
2016,6,6,18,45,43.5,47.5,1.5,13.5,55.0,58.77,41.77
2016,6,6,19,0,18.0,29.0,1.5,13.0,31.0,32.68,19.31
2016,6,6,19,15,9.0,14.5,1.5,12.5,15.5,15.34,0.0
2016,6,6,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,4.5,1.15,10.5,5.0,0.0,0.0
2016,6,7,5,0,39.0,9.0,1.2,11.0,10.0,8.85,0.0
2016,6,7,5,15,156.0,22.5,1.2,11.0,38.5,17.48,5.38
2016,6,7,5,30,273.0,36.0,1.2,11.0,67.0,27.55,18.2
2016,6,7,5,45,364.0,46.0,1.2,11.5,108.0,34.35,24.94
2016,6,7,6,0,455.0,56.0,1.2,12.0,149.0,40.28,30.58
2016,6,7,6,15,516.0,63.5,1.15,12.0,196.5,56.9,34.84
2016,6,7,6,30,577.0,71.0,1.1,12.0,244.0,96.78,55.26
2016,6,7,6,45,303.0,108.0,1.1,12.5,200.0,126.13,88.19
2016,6,7,7,0,29.0,145.0,1.1,13.0,156.0,136.68,108.55
2016,6,7,7,15,22.0,157.0,1.1,13.0,166.0,152.08,121.29
2016,6,7,7,30,15.0,169.0,1.1,13.0,176.0,163.28,130.34
2016,6,7,7,45,33.0,201.0,1.15,13.5,219.0,196.74,156.51
2016,6,7,8,0,51.0,233.0,1.2,14.0,262.0,235.45,186.54
2016,6,7,8,15,37.5,237.0,1.2,14.5,259.5,237.59,187.52
2016,6,7,8,30,24.0,241.0,1.2,15.0,257.0,240.68,189.2
2016,6,7,8,45,30.0,266.5,1.3,15.5,288.0,267.15,209.22
2016,6,7,9,0,36.0,292.0,1.4,16.0,319.0,297.03,231.54
2016,6,7,9,15,71.0,334.0,1.45,16.0,389.5,361.32,280.62
2016,6,7,9,30,106.0,376.0,1.5,16.0,460.0,429.06,331.28
2016,6,7,9,45,99.5,390.5,1.55,16.0,472.0,444.38,341.8
2016,6,7,10,0,93.0,405.0,1.6,16.0,484.0,459.03,352.08
2016,6,7,10,15,66.0,392.0,1.6,16.0,449.0,430.49,329.97
2016,6,7,10,30,39.0,379.0,1.6,16.0,414.0,399.52,306.13
2016,6,7,10,45,199.0,400.0,1.6,16.0,584.0,562.59,430.28
2016,6,7,11,0,359.0,421.0,1.6,16.0,754.0,735.53,554.29
2016,6,7,11,15,278.5,452.0,1.5,16.0,713.5,704.14,527.31
2016,6,7,11,30,198.0,483.0,1.4,16.0,673.0,665.35,497.07
2016,6,7,11,45,129.5,466.5,1.35,16.0,591.5,589.82,442.31
2016,6,7,12,0,61.0,450.0,1.3,16.0,510.0,506.31,381.06
2016,6,7,12,15,73.0,460.0,1.25,15.5,531.5,530.66,399.98
2016,6,7,12,30,85.0,470.0,1.2,15.0,553.0,555.06,417.99
2016,6,7,12,45,101.0,473.0,1.15,15.0,570.0,576.17,433.05
2016,6,7,13,0,117.0,476.0,1.1,15.0,587.0,603.88,452.57
2016,6,7,13,15,163.0,469.5,1.1,15.0,621.5,644.74,482.72
2016,6,7,13,30,209.0,463.0,1.1,15.0,656.0,684.5,511.67
2016,6,7,13,45,284.5,429.5,1.1,15.5,685.5,731.13,545.3
2016,6,7,14,0,360.0,396.0,1.1,16.0,715.0,767.43,571.51
2016,6,7,14,15,266.5,403.5,1.15,16.0,635.5,681.55,510.89
2016,6,7,14,30,173.0,411.0,1.2,16.0,556.0,590.06,446.0
2016,6,7,14,45,103.0,360.5,1.25,16.0,446.0,461.79,353.88
2016,6,7,15,0,33.0,310.0,1.3,16.0,336.0,344.52,266.14
2016,6,7,15,15,72.5,319.5,1.35,16.0,373.0,388.5,302.02
2016,6,7,15,30,112.0,329.0,1.4,16.0,410.0,430.22,334.91
2016,6,7,15,45,73.5,289.5,1.45,16.0,341.0,354.59,277.51
2016,6,7,16,0,35.0,250.0,1.5,16.0,272.0,281.48,221.34
2016,6,7,16,15,25.5,221.0,1.55,15.5,236.0,237.44,187.97
2016,6,7,16,30,16.0,192.0,1.6,15.0,200.0,200.73,159.58
2016,6,7,16,45,106.5,192.5,1.65,15.0,242.0,269.55,217.31
2016,6,7,17,0,197.0,193.0,1.7,15.0,284.0,319.35,258.22
2016,6,7,17,15,98.5,144.0,1.75,14.5,189.5,204.34,165.32
2016,6,7,17,30,0.0,95.0,1.8,14.0,95.0,92.74,72.91
2016,6,7,17,45,281.5,82.5,1.85,14.0,161.0,219.46,178.41
2016,6,7,18,0,563.0,70.0,1.9,14.0,227.0,303.73,241.43
2016,6,7,18,15,496.0,62.0,1.85,13.5,180.0,242.42,187.8
2016,6,7,18,30,429.0,54.0,1.8,13.0,133.0,187.77,139.81
2016,6,7,18,45,331.5,43.0,1.8,12.5,93.0,129.86,90.56
2016,6,7,19,0,234.0,32.0,1.8,12.0,53.0,81.97,49.82
2016,6,7,19,15,117.0,16.0,1.8,11.5,26.5,33.34,0.0
2016,6,7,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,1.65,10.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,1.7,10.0,6.0,5.9,0.0
2016,6,8,5,15,10.0,21.0,1.75,10.0,22.5,19.77,6.96
2016,6,8,5,30,20.0,36.0,1.8,10.0,39.0,33.07,23.05
2016,6,8,5,45,34.5,55.0,1.9,10.5,61.5,49.22,38.23
2016,6,8,6,0,49.0,74.0,2.0,11.0,84.0,65.07,52.86
2016,6,8,6,15,59.0,94.5,2.05,11.0,110.0,83.9,65.58
2016,6,8,6,30,69.0,115.0,2.1,11.0,136.0,106.76,83.41
2016,6,8,6,45,76.0,136.0,2.15,11.5,163.0,130.98,102.8
2016,6,8,7,0,83.0,157.0,2.2,12.0,190.0,156.2,123.23
2016,6,8,7,15,57.0,169.5,2.2,12.0,193.5,167.57,133.65
2016,6,8,7,30,31.0,182.0,2.2,12.0,197.0,175.99,141.24
2016,6,8,7,45,90.5,217.0,2.25,12.5,267.5,230.13,183.76
2016,6,8,8,0,150.0,252.0,2.3,13.0,338.0,288.02,229.14
2016,6,8,8,15,146.0,275.0,2.3,13.0,364.5,316.69,251.92
2016,6,8,8,30,142.0,298.0,2.3,13.0,391.0,345.0,274.09
2016,6,8,8,45,187.5,317.0,2.3,13.5,448.0,396.33,313.59
2016,6,8,9,0,233.0,336.0,2.3,14.0,505.0,451.87,355.7
2016,6,8,9,15,252.5,352.0,2.3,14.0,544.5,490.65,384.93
2016,6,8,9,30,272.0,368.0,2.3,14.0,584.0,532.58,416.22
2016,6,8,9,45,169.5,378.5,2.3,14.0,515.5,483.16,376.82
2016,6,8,10,0,67.0,389.0,2.3,14.0,447.0,424.06,329.69
2016,6,8,10,15,139.5,416.5,2.3,14.0,540.5,512.88,397.96
2016,6,8,10,30,212.0,444.0,2.3,14.0,634.0,606.78,467.62
2016,6,8,10,45,248.0,447.5,2.3,14.5,674.5,651.9,499.28
2016,6,8,11,0,284.0,451.0,2.3,15.0,715.0,697.66,531.28
2016,6,8,11,15,378.5,430.5,2.3,15.0,787.5,774.61,587.58
2016,6,8,11,30,473.0,410.0,2.3,15.0,860.0,856.95,646.17
2016,6,8,11,45,484.0,410.5,2.3,15.0,873.5,880.24,661.41
2016,6,8,12,0,495.0,411.0,2.3,15.0,887.0,902.2,676.27
2016,6,8,12,15,703.5,270.0,2.3,15.0,946.0,976.08,733.4
2016,6,8,12,30,912.0,129.0,2.3,15.0,1005.0,1039.95,775.01
2016,6,8,12,45,903.5,133.0,2.35,15.0,995.5,1041.1,775.83
2016,6,8,13,0,895.0,137.0,2.4,15.0,986.0,1039.09,775.38
2016,6,8,13,15,892.0,136.0,2.4,15.0,970.5,1034.39,772.73
2016,6,8,13,30,889.0,135.0,2.4,15.0,955.0,1026.55,768.14
2016,6,8,13,45,893.0,128.0,2.45,15.0,935.5,1016.33,762.65
2016,6,8,14,0,897.0,121.0,2.5,15.0,916.0,1002.81,755.06
2016,6,8,14,15,692.5,220.5,2.55,14.5,822.5,907.63,693.31
2016,6,8,14,30,488.0,320.0,2.6,14.0,729.0,804.83,619.36
2016,6,8,14,45,520.0,292.5,2.65,14.0,711.5,795.27,615.92
2016,6,8,15,0,552.0,265.0,2.7,14.0,694.0,782.19,609.11
2016,6,8,15,15,426.5,289.5,2.75,13.5,611.0,684.36,537.46
2016,6,8,15,30,301.0,314.0,2.8,13.0,528.0,586.14,464.04
2016,6,8,15,45,301.0,292.0,2.85,13.0,495.0,552.93,440.94
2016,6,8,16,0,301.0,270.0,2.9,13.0,462.0,518.81,416.34
2016,6,8,16,15,430.0,212.5,2.9,13.0,463.0,545.6,441.03
2016,6,8,16,30,559.0,155.0,2.9,13.0,464.0,556.85,452.83
2016,6,8,16,45,647.0,121.0,2.95,13.0,446.5,551.92,450.55
2016,6,8,17,0,735.0,87.0,3.0,13.0,429.0,535.75,438.71
2016,6,8,17,15,683.0,81.5,3.0,12.5,370.5,467.7,384.27
2016,6,8,17,30,631.0,76.0,3.0,12.0,312.0,402.39,330.7
2016,6,8,17,45,567.0,76.0,3.0,12.0,264.5,342.02,279.05
2016,6,8,18,0,503.0,76.0,3.0,12.0,217.0,287.17,231.0
2016,6,8,18,15,445.5,66.0,2.9,11.5,173.0,230.0,180.73
2016,6,8,18,30,388.0,56.0,2.8,11.0,129.0,178.55,134.84
2016,6,8,18,45,301.5,44.0,2.75,11.0,90.5,123.36,87.03
2016,6,8,19,0,215.0,32.0,2.7,11.0,52.0,78.76,48.53
2016,6,8,19,15,107.5,16.0,2.65,11.0,26.0,32.33,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,28.0,5.0,3.0,10.0,5.5,0.0,0.0
2016,6,9,5,0,56.0,10.0,3.0,10.0,11.0,9.83,0.0
2016,6,9,5,15,183.5,22.5,3.1,10.5,40.5,17.63,5.62
2016,6,9,5,30,311.0,35.0,3.2,11.0,70.0,27.01,17.7
2016,6,9,5,45,400.5,44.5,3.3,11.5,112.5,32.93,23.64
2016,6,9,6,0,490.0,54.0,3.4,12.0,155.0,38.48,28.92
2016,6,9,6,15,549.5,61.0,3.45,12.5,202.5,55.43,32.96
2016,6,9,6,30,609.0,68.0,3.5,13.0,250.0,96.49,53.67
2016,6,9,6,45,305.5,97.5,3.55,13.5,189.0,117.62,80.86
2016,6,9,7,0,2.0,127.0,3.6,14.0,128.0,119.58,95.43
2016,6,9,7,15,6.5,145.0,3.55,14.0,148.5,137.89,110.19
2016,6,9,7,30,11.0,163.0,3.5,14.0,169.0,156.77,125.28
2016,6,9,7,45,13.0,179.5,3.5,14.5,187.0,174.0,138.72
2016,6,9,8,0,15.0,196.0,3.5,15.0,205.0,191.47,152.21
2016,6,9,8,15,22.0,222.5,3.45,15.0,237.0,220.55,175.15
2016,6,9,8,30,29.0,249.0,3.4,15.0,269.0,247.67,196.34
2016,6,9,8,45,58.5,290.0,3.4,15.5,332.0,303.87,240.05
2016,6,9,9,0,88.0,331.0,3.4,16.0,395.0,363.24,285.49
2016,6,9,9,15,206.5,343.0,3.35,16.0,503.5,454.44,356.84
2016,6,9,9,30,325.0,355.0,3.3,16.0,612.0,556.5,435.0
2016,6,9,9,45,607.0,237.5,3.25,16.5,742.5,665.96,521.14
2016,6,9,10,0,889.0,120.0,3.2,17.0,873.0,794.43,615.75
2016,6,9,10,15,589.0,274.0,3.2,17.0,779.5,736.71,568.79
2016,6,9,10,30,289.0,428.0,3.2,17.0,686.0,656.21,502.14
2016,6,9,10,45,597.5,277.5,3.25,17.5,827.0,790.82,607.49
2016,6,9,11,0,906.0,127.0,3.3,18.0,968.0,934.53,707.84
2016,6,9,11,15,908.5,128.0,3.35,18.0,982.0,961.33,724.76
2016,6,9,11,30,911.0,129.0,3.4,18.0,996.0,985.41,740.83
2016,6,9,11,45,910.5,130.5,3.45,18.0,1002.0,1004.31,753.48
2016,6,9,12,0,910.0,132.0,3.5,18.0,1008.0,1020.23,764.23
2016,6,9,12,15,909.5,131.5,3.55,17.5,1007.0,1031.13,773.2
2016,6,9,12,30,909.0,131.0,3.6,17.0,1006.0,1038.94,780.26
2016,6,9,12,45,918.5,123.0,3.65,17.0,1001.0,1046.02,785.52
2016,6,9,13,0,928.0,115.0,3.7,17.0,996.0,1049.82,788.7
2016,6,9,13,15,925.0,114.5,3.7,17.0,980.5,1045.47,786.17
2016,6,9,13,30,922.0,114.0,3.7,17.0,965.0,1037.87,781.65
2016,6,9,13,45,918.5,112.5,3.75,17.0,943.0,1025.55,774.43
2016,6,9,14,0,915.0,111.0,3.8,17.0,921.0,1010.1,765.19
2016,6,9,14,15,908.5,109.5,3.85,16.5,892.5,988.72,753.38
2016,6,9,14,30,902.0,108.0,3.9,16.0,864.0,964.5,739.6
2016,6,9,14,45,894.0,106.0,3.95,16.0,829.5,935.67,721.17
2016,6,9,15,0,886.0,104.0,4.0,16.0,795.0,904.36,700.91
2016,6,9,15,15,875.0,102.0,4.0,16.0,755.5,868.15,676.79
2016,6,9,15,30,864.0,100.0,4.0,16.0,716.0,829.99,651.13
2016,6,9,15,45,849.5,98.0,4.0,16.0,672.0,787.3,621.95
2016,6,9,16,0,835.0,96.0,4.0,16.0,628.0,747.02,594.24
2016,6,9,16,15,817.0,93.0,4.0,15.5,580.5,698.2,560.86
2016,6,9,16,30,799.0,90.0,4.0,15.0,533.0,648.87,526.23
2016,6,9,16,45,773.0,87.0,4.0,15.0,483.0,594.2,483.98
2016,6,9,17,0,747.0,84.0,4.0,15.0,433.0,540.26,441.25
2016,6,9,17,15,715.5,79.5,4.0,14.5,382.5,482.72,395.28
2016,6,9,17,30,684.0,75.0,4.0,14.0,332.0,428.11,350.16
2016,6,9,17,45,641.0,69.5,4.0,13.5,282.5,368.39,299.53
2016,6,9,18,0,598.0,64.0,4.0,13.0,233.0,312.26,250.44
2016,6,9,18,15,534.5,57.0,3.9,12.5,186.0,251.37,196.6
2016,6,9,18,30,471.0,50.0,3.8,12.0,139.0,196.75,147.55
2016,6,9,18,45,382.0,40.0,3.7,12.0,98.5,139.5,97.44
2016,6,9,19,0,293.0,30.0,3.6,12.0,58.0,91.81,55.86
2016,6,9,19,15,146.5,15.0,3.55,11.5,29.0,37.22,0.0
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,10.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,10.0,10.0,9.83,0.0
2016,6,10,5,15,114.0,23.5,3.35,10.0,36.5,18.29,6.11
2016,6,10,5,30,228.0,37.0,3.4,10.0,63.0,28.34,18.94
2016,6,10,5,45,285.5,51.5,3.45,10.5,100.0,38.7,28.87
2016,6,10,6,0,343.0,66.0,3.5,11.0,137.0,48.55,38.09
2016,6,10,6,15,386.5,79.0,3.55,11.0,179.0,67.18,45.96
2016,6,10,6,30,430.0,92.0,3.6,11.0,221.0,103.83,67.22
2016,6,10,6,45,476.0,98.5,3.7,11.5,265.5,140.27,93.08
2016,6,10,7,0,522.0,105.0,3.8,12.0,310.0,181.13,126.02
2016,6,10,7,15,566.0,109.5,3.85,12.5,359.5,224.87,163.43
2016,6,10,7,30,610.0,114.0,3.9,13.0,409.0,273.28,205.59
2016,6,10,7,45,511.0,161.5,3.95,13.5,426.5,316.11,245.75
2016,6,10,8,0,412.0,209.0,4.0,14.0,444.0,348.02,274.69
2016,6,10,8,15,390.5,235.5,4.05,14.0,473.5,387.92,308.16
2016,6,10,8,30,369.0,262.0,4.1,14.0,503.0,422.85,336.74
2016,6,10,8,45,619.5,181.0,4.15,14.5,617.0,503.7,402.44
2016,6,10,9,0,870.0,100.0,4.2,15.0,731.0,610.58,487.79
2016,6,10,9,15,882.0,102.0,4.2,15.0,771.0,660.37,526.62
2016,6,10,9,30,894.0,104.0,4.2,15.0,811.0,709.49,564.27
2016,6,10,9,45,907.0,103.0,4.25,15.5,846.5,755.57,596.15
2016,6,10,10,0,920.0,102.0,4.3,16.0,882.0,800.56,626.82
2016,6,10,10,15,927.5,103.5,4.3,16.0,911.5,842.24,655.68
2016,6,10,10,30,935.0,105.0,4.3,16.0,941.0,882.0,682.94
2016,6,10,10,45,939.5,107.0,4.35,16.0,963.5,917.56,707.45
2016,6,10,11,0,944.0,109.0,4.4,16.0,986.0,950.67,730.2
2016,6,10,11,15,948.0,109.5,4.4,16.0,1001.5,979.25,749.33
2016,6,10,11,30,952.0,110.0,4.4,16.0,1017.0,1005.06,766.56
2016,6,10,11,45,954.5,110.5,4.45,16.5,1025.0,1026.55,779.8
2016,6,10,12,0,957.0,111.0,4.5,17.0,1033.0,1045.0,791.02
2016,6,10,12,15,958.0,111.0,4.5,17.0,1033.5,1058.36,799.9
2016,6,10,12,30,959.0,111.0,4.5,17.0,1034.0,1068.48,806.73
2016,6,10,12,45,943.5,120.5,4.55,17.0,1022.5,1068.46,807.34
2016,6,10,13,0,928.0,130.0,4.6,17.0,1011.0,1065.12,805.9
2016,6,10,13,15,925.5,129.0,4.6,16.5,996.0,1060.9,805.06
2016,6,10,13,30,923.0,128.0,4.6,16.0,981.0,1053.43,802.12
2016,6,10,13,45,921.0,125.5,4.65,16.0,959.5,1041.68,795.29
2016,6,10,14,0,919.0,123.0,4.7,16.0,938.0,1026.75,786.36
2016,6,10,14,15,912.5,121.5,4.7,16.0,909.0,1005.43,772.62
2016,6,10,14,30,906.0,120.0,4.7,16.0,880.0,981.25,756.96
2016,6,10,14,45,900.0,117.0,4.7,16.0,845.5,953.22,738.61
2016,6,10,15,0,894.0,114.0,4.7,16.0,811.0,922.57,718.38
2016,6,10,15,15,882.5,111.5,4.7,16.0,771.0,885.25,693.29
2016,6,10,15,30,871.0,109.0,4.7,16.0,731.0,845.98,666.64
2016,6,10,15,45,856.5,106.5,4.75,16.0,686.0,806.62,640.0
2016,6,10,16,0,842.0,104.0,4.8,16.0,641.0,761.69,608.89
2016,6,10,16,15,823.0,100.5,4.8,15.5,592.5,711.34,574.15
2016,6,10,16,30,804.0,97.0,4.8,15.0,544.0,660.54,537.93
2016,6,10,16,45,778.5,93.5,4.8,15.0,493.5,605.41,495.03
2016,6,10,17,0,753.0,90.0,4.8,15.0,443.0,550.94,451.6
2016,6,10,17,15,719.5,85.5,4.75,14.5,391.5,493.28,405.11
2016,6,10,17,30,686.0,81.0,4.7,14.0,340.0,436.39,357.9
2016,6,10,17,45,640.0,75.0,4.7,13.5,289.0,374.61,305.45
2016,6,10,18,0,594.0,69.0,4.7,13.0,238.0,316.72,254.8
2016,6,10,18,15,527.5,61.5,4.65,12.5,190.0,254.36,199.68
2016,6,10,18,30,461.0,54.0,4.6,12.0,142.0,198.56,149.66
2016,6,10,18,45,363.0,43.5,4.55,12.0,100.5,139.04,97.93
2016,6,10,19,0,265.0,33.0,4.5,12.0,59.0,89.98,55.77
2016,6,10,19,15,132.5,16.5,4.5,11.5,29.5,36.58,1.39
2016,6,10,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,9.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,10.0,11.0,10.81,0.0
2016,6,11,5,15,142.0,24.0,2.75,10.5,40.0,18.71,6.38
2016,6,11,5,30,284.0,37.0,2.7,11.0,69.0,28.97,19.4
2016,6,11,5,45,382.5,46.5,2.7,11.5,112.0,34.8,25.3
2016,6,11,6,0,481.0,56.0,2.7,12.0,155.0,40.27,30.54
2016,6,11,6,15,542.0,63.5,2.6,12.5,203.0,57.21,34.73
2016,6,11,6,30,603.0,71.0,2.5,13.0,251.0,98.34,55.51
2016,6,11,6,45,655.0,74.5,2.45,13.5,303.5,141.66,85.58
2016,6,11,7,0,707.0,78.0,2.4,14.0,356.0,190.71,125.08
2016,6,11,7,15,738.5,82.0,2.3,14.5,407.5,243.66,170.97
2016,6,11,7,30,770.0,86.0,2.2,15.0,459.0,296.86,217.69
2016,6,11,7,45,799.0,88.0,2.15,16.0,510.5,350.39,263.95
2016,6,11,8,0,828.0,90.0,2.1,17.0,562.0,406.43,311.01
2016,6,11,8,15,846.0,92.5,2.05,17.5,610.0,460.29,355.65
2016,6,11,8,30,864.0,95.0,2.0,18.0,658.0,517.54,401.26
2016,6,11,8,45,880.0,96.5,2.0,18.5,703.0,570.57,442.44
2016,6,11,9,0,896.0,98.0,2.0,19.0,748.0,623.73,482.38
2016,6,11,9,15,907.0,100.0,2.0,19.5,788.0,674.05,518.98
2016,6,11,9,30,918.0,102.0,2.0,20.0,828.0,723.57,553.7
2016,6,11,9,45,917.5,109.0,2.05,20.5,860.5,768.5,582.92
2016,6,11,10,0,917.0,116.0,2.1,21.0,893.0,811.3,610.29
2016,6,11,10,15,923.5,117.0,2.1,21.0,921.5,851.68,636.47
2016,6,11,10,30,930.0,118.0,2.1,21.0,950.0,890.08,661.1
2016,6,11,10,45,935.0,119.0,2.15,21.5,971.5,925.02,682.43
2016,6,11,11,0,940.0,120.0,2.2,22.0,993.0,957.55,702.04
2016,6,11,11,15,943.0,120.5,2.25,22.0,1007.5,985.2,719.76
2016,6,11,11,30,946.0,121.0,2.3,22.0,1022.0,1010.05,735.72
2016,6,11,11,45,947.0,122.0,2.35,22.0,1029.0,1030.58,748.96
2016,6,11,12,0,948.0,123.0,2.4,22.0,1036.0,1048.05,760.35
2016,6,11,12,15,947.5,123.0,2.45,22.0,1035.0,1059.93,768.28
2016,6,11,12,30,947.0,123.0,2.5,22.0,1034.0,1068.59,774.31
2016,6,11,12,45,948.0,121.0,2.6,22.5,1026.5,1073.46,777.12
2016,6,11,13,0,949.0,119.0,2.7,23.0,1019.0,1075.0,777.92
2016,6,11,13,15,945.5,118.0,2.8,22.5,1003.5,1069.71,777.49
2016,6,11,13,30,942.0,117.0,2.9,22.0,988.0,1061.12,775.04
2016,6,11,13,45,936.0,117.0,3.0,22.0,965.0,1047.83,768.12
2016,6,11,14,0,930.0,117.0,3.1,22.0,942.0,1031.43,759.2
2016,6,11,14,15,923.5,115.5,3.2,22.0,913.0,1009.95,746.96
2016,6,11,14,30,917.0,114.0,3.3,22.0,884.0,985.58,732.77
2016,6,11,14,45,908.0,112.5,3.45,22.0,848.5,956.15,715.45
2016,6,11,15,0,899.0,111.0,3.6,22.0,813.0,924.25,696.25
2016,6,11,15,15,887.5,109.0,3.7,21.5,772.5,887.35,674.39
2016,6,11,15,30,876.0,107.0,3.8,21.0,732.0,848.49,650.8
2016,6,11,15,45,861.0,104.5,3.95,21.0,687.0,808.56,625.06
2016,6,11,16,0,846.0,102.0,4.1,21.0,642.0,763.12,594.92
2016,6,11,16,15,827.0,99.0,4.1,20.5,594.0,713.19,561.56
2016,6,11,16,30,808.0,96.0,4.1,20.0,546.0,662.8,526.84
2016,6,11,16,45,781.5,92.5,4.2,20.0,495.0,606.88,484.83
2016,6,11,17,0,755.0,89.0,4.3,20.0,444.0,551.71,442.26
2016,6,11,17,15,722.0,84.5,4.3,19.0,392.5,494.18,397.97
2016,6,11,17,30,689.0,80.0,4.3,18.0,341.0,437.42,352.7
2016,6,11,17,45,641.5,74.5,4.3,17.5,289.5,375.37,301.03
2016,6,11,18,0,594.0,69.0,4.3,17.0,238.0,317.32,251.22
2016,6,11,18,15,529.0,61.5,4.2,16.0,190.0,255.43,197.78
2016,6,11,18,30,464.0,54.0,4.1,15.0,142.0,199.94,149.0
2016,6,11,18,45,366.0,43.5,4.1,14.5,100.5,140.17,97.88
2016,6,11,19,0,268.0,33.0,4.1,14.0,59.0,90.85,56.1
2016,6,11,19,15,134.0,16.5,4.05,13.5,29.5,37.0,2.94
2016,6,11,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.0,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,10.0,2.1,13.0,12.0,9.83,0.0
2016,6,12,5,15,208.5,22.5,1.85,13.0,43.0,17.62,5.57
2016,6,12,5,30,344.0,35.0,1.6,13.0,74.0,27.02,17.57
2016,6,12,5,45,433.0,44.0,1.35,13.5,117.5,32.48,23.08
2016,6,12,6,0,522.0,53.0,1.1,14.0,161.0,37.61,27.96
2016,6,12,6,15,580.5,59.5,0.95,14.0,209.5,54.45,31.66
2016,6,12,6,30,639.0,66.0,0.8,14.0,258.0,96.54,52.39
2016,6,12,6,45,679.5,71.5,0.7,14.5,309.0,141.99,84.13
2016,6,12,7,0,720.0,77.0,0.6,15.0,360.0,194.88,126.53
2016,6,12,7,15,749.5,81.0,0.6,15.0,411.0,245.04,169.65
2016,6,12,7,30,779.0,85.0,0.6,15.0,462.0,298.22,215.88
2016,6,12,7,45,800.0,89.0,0.6,15.5,511.0,351.31,261.36
2016,6,12,8,0,821.0,93.0,0.6,16.0,560.0,406.08,306.94
2016,6,12,8,15,837.5,95.5,0.6,16.5,607.0,458.91,349.66
2016,6,12,8,30,854.0,98.0,0.6,17.0,654.0,514.97,393.15
2016,6,12,8,45,865.0,101.5,0.65,17.5,697.0,566.66,432.41
2016,6,12,9,0,876.0,105.0,0.7,18.0,740.0,618.04,470.2
2016,6,12,9,15,885.5,107.0,0.7,18.0,778.5,666.55,505.22
2016,6,12,9,30,895.0,109.0,0.7,18.0,817.0,714.16,538.64
2016,6,12,9,45,902.5,110.5,0.75,18.5,850.0,758.73,567.12
2016,6,12,10,0,910.0,112.0,0.8,19.0,883.0,801.82,594.1
2016,6,12,10,15,915.0,113.0,0.85,19.0,910.0,840.74,619.17
2016,6,12,10,30,920.0,114.0,0.9,19.0,937.0,877.6,642.79
2016,6,12,10,45,921.0,117.0,1.0,19.0,956.5,910.72,664.75
2016,6,12,11,0,922.0,120.0,1.1,19.0,976.0,941.25,685.05
2016,6,12,11,15,924.5,120.5,1.15,19.0,989.5,968.01,702.12
2016,6,12,11,30,927.0,121.0,1.2,19.0,1003.0,992.02,717.5
2016,6,12,11,45,925.0,123.0,1.3,19.5,1008.5,1010.33,728.86
2016,6,12,12,0,923.0,125.0,1.4,20.0,1014.0,1025.58,738.36
2016,6,12,12,15,922.5,125.0,1.4,19.5,1013.0,1037.2,746.83
2016,6,12,12,30,922.0,125.0,1.4,19.0,1012.0,1045.7,753.5
2016,6,12,12,45,920.0,124.5,1.45,19.0,1004.0,1049.01,756.5
2016,6,12,13,0,918.0,124.0,1.5,19.0,996.0,1049.09,757.65
2016,6,12,13,15,914.5,123.5,1.55,19.0,980.5,1044.45,755.95
2016,6,12,13,30,911.0,123.0,1.6,19.0,965.0,1036.62,752.37
2016,6,12,13,45,906.0,122.0,1.65,19.0,942.5,1023.63,745.61
2016,6,12,14,0,901.0,121.0,1.7,19.0,920.0,1007.59,736.99
2016,6,12,14,15,894.5,119.5,1.7,19.0,891.5,986.64,724.53
2016,6,12,14,30,888.0,118.0,1.7,19.0,863.0,962.88,710.32
2016,6,12,14,45,878.5,116.5,1.75,19.0,828.5,933.7,693.19
2016,6,12,15,0,869.0,115.0,1.8,19.0,794.0,902.15,674.37
2016,6,12,15,15,858.0,112.5,1.8,18.5,755.0,866.06,653.0
2016,6,12,15,30,847.0,110.0,1.8,18.0,716.0,832.33,633.01
2016,6,12,15,45,833.0,107.0,1.85,18.0,672.0,789.45,605.66
2016,6,12,16,0,819.0,104.0,1.9,18.0,628.0,745.28,577.02
2016,6,12,16,15,800.5,101.0,1.9,17.5,581.0,696.79,545.44
2016,6,12,16,30,782.0,98.0,1.9,17.0,534.0,647.86,512.32
2016,6,12,16,45,431.0,146.0,1.9,17.0,383.0,439.63,351.84
2016,6,12,17,0,80.0,194.0,1.9,17.0,232.0,246.28,196.3
2016,6,12,17,15,41.0,159.0,1.9,16.5,178.5,184.55,147.53
2016,6,12,17,30,2.0,124.0,1.9,16.0,125.0,123.38,97.74
