Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,45,1.0,106.0,1.9,15.5,106.5,104.95,82.94
2016,6,12,18,0,0.0,88.0,1.9,15.0,88.0,86.61,67.83
2016,6,12,18,15,0.0,70.5,1.85,14.5,70.5,69.22,53.2
2016,6,12,18,30,0.0,53.0,1.8,14.0,53.0,51.8,38.27
2016,6,12,18,45,0.0,37.5,1.8,13.5,37.5,36.41,24.88
2016,6,12,19,0,0.0,22.0,1.8,13.0,22.0,21.24,11.43
2016,6,12,19,15,0.0,11.0,1.8,12.5,11.0,10.61,0.0
2016,6,12,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,5.0,3.15,9.0,6.0,0.0,0.0
2016,6,13,5,0,69.0,10.0,3.2,9.0,12.0,9.83,0.0
2016,6,13,5,15,200.0,22.0,3.2,9.5,41.5,17.13,5.37
2016,6,13,5,30,331.0,34.0,3.2,10.0,71.0,26.05,16.95
2016,6,13,5,45,423.5,42.5,3.25,10.5,114.0,31.11,22.12
2016,6,13,6,0,516.0,51.0,3.3,11.0,157.0,35.86,26.7
2016,6,13,6,15,266.0,78.0,3.35,11.5,134.0,63.4,44.75
2016,6,13,6,30,16.0,105.0,3.4,12.0,111.0,98.07,77.85
2016,6,13,6,45,21.5,124.5,3.5,12.5,133.0,118.02,94.07
2016,6,13,7,0,27.0,144.0,3.6,13.0,155.0,135.38,107.97
2016,6,13,7,15,165.5,166.0,3.65,13.5,245.0,186.62,145.16
2016,6,13,7,30,304.0,188.0,3.7,14.0,335.0,252.78,195.96
2016,6,13,7,45,562.5,137.5,3.75,14.5,445.0,311.35,240.09
2016,6,13,8,0,821.0,87.0,3.8,15.0,555.0,400.17,311.1
2016,6,13,8,15,522.0,190.0,3.8,15.5,496.5,402.63,317.4
2016,6,13,8,30,223.0,293.0,3.8,16.0,438.0,380.13,299.98
2016,6,13,8,45,555.0,194.5,3.85,16.5,588.5,480.31,380.7
2016,6,13,9,0,887.0,96.0,3.9,17.0,739.0,615.74,487.48
2016,6,13,9,15,897.5,98.0,3.95,17.0,778.5,665.33,525.74
2016,6,13,9,30,908.0,100.0,4.0,17.0,818.0,714.09,562.8
2016,6,13,9,45,917.5,100.5,4.05,17.5,852.5,759.66,593.88
2016,6,13,10,0,927.0,101.0,4.1,18.0,887.0,803.85,623.57
2016,6,13,10,15,932.5,102.5,4.2,18.0,914.5,844.24,651.65
2016,6,13,10,30,938.0,104.0,4.3,18.0,942.0,882.56,678.14
2016,6,13,10,45,938.0,107.0,4.45,18.5,962.0,915.37,699.87
2016,6,13,11,0,938.0,110.0,4.6,19.0,982.0,945.48,719.77
2016,6,13,11,15,940.5,111.0,4.6,18.5,996.0,973.12,739.61
2016,6,13,11,30,943.0,112.0,4.6,18.0,1010.0,997.96,757.59
2016,6,13,11,45,939.5,115.5,4.7,18.0,1015.5,1016.62,770.82
2016,6,13,12,0,936.0,119.0,4.8,18.0,1021.0,1032.13,782.02
2016,6,13,12,15,935.5,119.0,4.85,18.0,1020.5,1043.91,790.37
2016,6,13,12,30,935.0,119.0,4.9,18.0,1020.0,1052.52,796.68
2016,6,13,12,45,931.5,120.0,4.95,18.0,1011.5,1055.93,799.58
2016,6,13,13,0,928.0,121.0,5.0,18.0,1003.0,1056.07,800.4
2016,6,13,13,15,925.0,120.5,5.0,17.5,987.5,1051.94,799.57
2016,6,13,13,30,922.0,120.0,5.0,17.0,972.0,1044.58,796.64
2016,6,13,13,45,916.0,119.5,5.05,17.0,949.5,1031.06,788.46
2016,6,13,14,0,910.0,119.0,5.1,17.0,927.0,1014.48,778.25
2016,6,13,14,15,903.0,117.5,5.05,16.5,898.0,992.94,765.34
2016,6,13,14,30,896.0,116.0,5.0,16.0,869.0,968.59,750.46
2016,6,13,14,45,894.5,110.0,4.95,16.0,836.0,941.84,732.46
2016,6,13,15,0,893.0,104.0,4.9,16.0,803.0,912.23,712.43
2016,6,13,15,15,882.0,102.0,4.9,15.5,763.5,875.99,689.24
2016,6,13,15,30,871.0,100.0,4.9,15.0,724.0,837.77,664.39
2016,6,13,15,45,860.5,96.0,4.9,15.0,680.5,796.03,635.39
2016,6,13,16,0,850.0,92.0,4.9,15.0,637.0,752.69,604.91
2016,6,13,16,15,833.0,89.5,4.9,14.5,589.5,708.27,574.36
2016,6,13,16,30,816.0,87.0,4.9,14.0,542.0,659.63,540.02
2016,6,13,16,45,787.5,85.0,4.9,14.0,491.5,603.8,496.35
2016,6,13,17,0,759.0,83.0,4.9,14.0,441.0,548.87,452.25
2016,6,13,17,15,728.0,79.0,4.85,13.5,390.5,491.61,405.86
2016,6,13,17,30,697.0,75.0,4.8,13.0,340.0,437.15,360.33
2016,6,13,17,45,641.5,72.0,4.75,12.5,289.0,373.86,306.31
2016,6,13,18,0,586.0,69.0,4.7,12.0,238.0,315.32,254.98
2016,6,13,18,15,523.5,61.5,4.65,11.5,190.5,254.62,201.06
2016,6,13,18,30,461.0,54.0,4.6,11.0,143.0,200.05,151.84
2016,6,13,18,45,360.0,44.5,4.55,11.0,102.0,140.55,100.0
2016,6,13,19,0,259.0,35.0,4.5,11.0,61.0,91.38,57.93
2016,6,13,19,15,129.5,17.5,4.45,10.5,30.5,37.94,6.02
2016,6,13,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.0,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,10.0,3.4,9.0,12.0,9.83,0.0
2016,6,14,5,15,204.0,22.0,3.4,9.0,42.0,17.15,5.35
2016,6,14,5,30,337.0,34.0,3.4,9.0,72.0,26.06,17.04
2016,6,14,5,45,438.5,41.0,3.45,9.5,115.5,29.77,21.02
2016,6,14,6,0,540.0,48.0,3.5,10.0,159.0,33.3,24.5
2016,6,14,6,15,596.0,54.0,3.5,10.5,207.0,49.71,28.05
2016,6,14,6,30,652.0,60.0,3.5,11.0,255.0,91.92,48.78
2016,6,14,6,45,662.5,65.5,3.55,11.5,295.0,136.95,82.05
2016,6,14,7,0,673.0,71.0,3.6,12.0,335.0,180.3,118.96
2016,6,14,7,15,582.0,109.5,3.6,12.0,360.0,227.62,165.25
2016,6,14,7,30,491.0,148.0,3.6,12.0,385.0,268.5,205.22
2016,6,14,7,45,569.0,140.5,3.6,12.0,443.0,315.99,245.74
2016,6,14,8,0,647.0,133.0,3.6,12.0,501.0,370.98,292.69
2016,6,14,8,15,518.0,194.5,3.6,12.0,505.0,404.59,322.91
2016,6,14,8,30,389.0,256.0,3.6,12.0,509.0,426.54,341.5
2016,6,14,8,45,309.5,295.5,3.6,12.5,505.5,440.36,351.8
2016,6,14,9,0,230.0,335.0,3.6,13.0,502.0,448.38,356.48
2016,6,14,9,15,401.0,299.0,3.6,13.0,608.5,534.35,425.53
2016,6,14,9,30,572.0,263.0,3.6,13.0,715.0,637.23,506.16
2016,6,14,9,45,453.0,324.0,3.6,13.0,691.5,634.7,501.1
2016,6,14,10,0,334.0,385.0,3.6,13.0,668.0,622.3,488.62
2016,6,14,10,15,622.5,249.5,3.6,13.0,798.0,738.85,582.96
2016,6,14,10,30,911.0,114.0,3.6,13.0,928.0,869.44,678.82
2016,6,14,10,45,681.5,252.5,3.65,13.0,870.0,838.01,654.01
2016,6,14,11,0,452.0,391.0,3.7,13.0,812.0,789.6,611.84
2016,6,14,11,15,420.0,404.5,3.7,13.0,800.5,788.13,610.01
2016,6,14,11,30,388.0,418.0,3.7,13.0,789.0,781.66,604.29
2016,6,14,11,45,665.0,263.5,3.75,13.5,903.0,907.53,702.54
2016,6,14,12,0,942.0,109.0,3.8,14.0,1017.0,1027.85,784.02
2016,6,14,12,15,942.0,109.0,3.9,14.0,1017.0,1040.18,792.08
2016,6,14,12,30,942.0,109.0,4.0,14.0,1017.0,1049.33,798.99
2016,6,14,12,45,945.5,106.0,4.1,14.5,1011.0,1055.67,802.63
2016,6,14,13,0,949.0,103.0,4.2,15.0,1005.0,1058.71,804.13
2016,6,14,13,15,947.0,102.0,4.25,15.0,990.5,1054.95,802.31
2016,6,14,13,30,945.0,101.0,4.3,15.0,976.0,1047.87,798.33
2016,6,14,13,45,941.5,100.0,4.35,15.0,954.5,1036.03,791.48
2016,6,14,14,0,938.0,99.0,4.4,15.0,933.0,1020.98,782.52
2016,6,14,14,15,933.0,98.0,4.45,15.0,905.0,1001.38,770.46
2016,6,14,14,30,928.0,97.0,4.5,15.0,877.0,978.82,756.37
2016,6,14,14,45,919.5,96.0,4.6,15.0,843.0,950.19,738.41
2016,6,14,15,0,911.0,95.0,4.7,15.0,809.0,919.04,718.52
2016,6,14,15,15,901.0,93.0,4.75,14.5,769.5,883.15,696.01
2016,6,14,15,30,891.0,91.0,4.8,14.0,730.0,845.18,671.68
2016,6,14,15,45,876.5,89.5,4.85,14.0,685.5,802.27,642.1
2016,6,14,16,0,862.0,88.0,4.9,14.0,641.0,758.03,611.17
2016,6,14,16,15,845.0,85.5,4.9,13.5,594.0,709.79,577.64
2016,6,14,16,30,828.0,83.0,4.9,13.0,547.0,663.99,545.41
2016,6,14,16,45,804.5,80.5,4.95,13.0,497.0,610.33,503.73
2016,6,14,17,0,781.0,78.0,5.0,13.0,447.0,557.1,460.98
2016,6,14,17,15,581.5,102.0,4.95,12.5,359.5,438.17,363.51
2016,6,14,17,30,382.0,126.0,4.9,12.0,272.0,332.92,275.77
2016,6,14,17,45,502.5,94.5,4.85,12.0,257.5,335.97,276.5
2016,6,14,18,0,623.0,63.0,4.8,12.0,243.0,324.09,262.15
2016,6,14,18,15,561.5,56.5,4.7,11.5,195.0,262.92,207.44
2016,6,14,18,30,500.0,50.0,4.6,11.0,147.0,207.77,157.39
2016,6,14,18,45,388.0,42.0,4.55,10.5,104.5,145.11,103.14
2016,6,14,19,0,276.0,34.0,4.5,10.0,62.0,94.25,59.96
2016,6,14,19,15,138.0,17.0,4.45,9.5,31.0,38.74,7.26
2016,6,14,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.55,8.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.5,9.0,10.0,9.83,0.0
2016,6,15,5,15,112.5,23.5,3.5,9.0,36.0,18.3,6.01
2016,6,15,5,30,225.0,37.0,3.5,9.0,62.0,28.35,19.02
2016,6,15,5,45,295.0,49.5,3.5,9.5,99.5,37.12,27.58
2016,6,15,6,0,365.0,62.0,3.5,10.0,137.0,45.45,35.44
2016,6,15,6,15,404.5,75.0,3.55,10.0,179.0,63.65,43.24
2016,6,15,6,30,444.0,88.0,3.6,10.0,221.0,100.72,64.48
2016,6,15,6,45,482.5,96.5,3.65,10.5,265.0,138.41,91.59
2016,6,15,7,0,521.0,105.0,3.7,11.0,309.0,179.78,125.3
2016,6,15,7,15,373.5,152.0,3.7,11.0,308.5,215.93,163.45
2016,6,15,7,30,226.0,199.0,3.7,11.0,308.0,239.35,189.09
2016,6,15,7,45,143.5,218.0,3.75,11.5,290.0,245.49,196.5
2016,6,15,8,0,61.0,237.0,3.8,12.0,272.0,242.48,194.96
2016,6,15,8,15,66.5,260.0,3.75,12.0,301.5,270.4,217.27
2016,6,15,8,30,72.0,283.0,3.7,12.0,331.0,298.99,239.82
2016,6,15,8,45,118.0,312.0,3.7,12.5,396.0,353.38,282.48
2016,6,15,9,0,164.0,341.0,3.7,13.0,461.0,414.74,329.99
2016,6,15,9,15,541.5,214.5,3.7,13.0,638.0,545.15,437.43
2016,6,15,9,30,919.0,88.0,3.7,13.0,815.0,709.27,567.39
2016,6,15,9,45,671.0,216.0,3.7,13.5,759.0,689.99,546.65
2016,6,15,10,0,423.0,344.0,3.7,14.0,703.0,651.05,510.58
2016,6,15,10,15,678.5,222.0,3.65,14.0,819.0,756.9,595.51
2016,6,15,10,30,934.0,100.0,3.6,14.0,935.0,874.63,679.86
2016,6,15,10,45,942.5,98.5,3.6,14.0,957.5,910.29,703.41
2016,6,15,11,0,951.0,97.0,3.6,14.0,980.0,943.71,725.9
2016,6,15,11,15,953.5,97.5,3.55,14.0,994.5,971.19,743.85
2016,6,15,11,30,956.0,98.0,3.5,14.0,1009.0,995.82,759.82
2016,6,15,11,45,701.0,260.0,3.5,14.0,931.0,938.32,719.69
2016,6,15,12,0,446.0,422.0,3.5,14.0,853.0,864.36,659.5
2016,6,15,12,15,267.0,447.0,3.4,14.0,705.0,718.28,551.06
2016,6,15,12,30,88.0,472.0,3.3,14.0,557.0,559.65,430.18
2016,6,15,12,45,156.5,475.0,3.25,14.0,624.5,639.61,491.89
2016,6,15,13,0,225.0,478.0,3.2,14.0,692.0,713.58,546.96
2016,6,15,13,15,247.0,465.0,3.15,14.0,697.0,730.55,559.43
2016,6,15,13,30,269.0,452.0,3.1,14.0,702.0,739.75,566.88
2016,6,15,13,45,318.0,423.0,3.05,14.0,711.5,757.36,581.55
2016,6,15,14,0,367.0,394.0,3.0,14.0,721.0,772.46,594.34
2016,6,15,14,15,649.5,244.0,2.95,14.0,799.5,892.03,688.66
2016,6,15,14,30,932.0,94.0,2.9,14.0,878.0,979.68,749.01
2016,6,15,14,45,929.0,90.0,2.85,14.0,845.0,952.82,730.46
2016,6,15,15,0,926.0,86.0,2.8,14.0,812.0,923.11,711.02
2016,6,15,15,15,916.0,84.5,2.75,13.5,772.0,887.34,688.6
2016,6,15,15,30,906.0,83.0,2.7,13.0,732.0,849.45,664.5
2016,6,15,15,45,893.0,81.0,2.65,13.0,688.0,806.69,635.45
2016,6,15,16,0,880.0,79.0,2.6,13.0,644.0,762.45,605.07
2016,6,15,16,15,863.5,76.5,2.55,12.5,596.5,713.87,572.18
2016,6,15,16,30,847.0,74.0,2.5,12.0,549.0,664.57,538.17
2016,6,15,16,45,824.0,71.5,2.45,12.0,498.5,610.64,497.77
2016,6,15,17,0,801.0,69.0,2.4,12.0,448.0,559.64,457.54
2016,6,15,17,15,772.0,65.5,2.25,11.5,397.5,502.14,411.57
2016,6,15,17,30,743.0,62.0,2.1,11.0,347.0,446.15,365.4
2016,6,15,17,45,701.5,58.0,2.0,11.0,296.0,385.78,313.83
2016,6,15,18,0,660.0,54.0,1.9,11.0,245.0,328.74,263.61
2016,6,15,18,15,602.5,48.5,1.75,10.5,197.5,268.12,209.93
2016,6,15,18,30,545.0,43.0,1.6,10.0,150.0,213.92,160.83
2016,6,15,18,45,455.5,35.5,1.5,10.0,108.0,154.89,108.73
2016,6,15,19,0,366.0,28.0,1.4,10.0,66.0,105.39,65.4
2016,6,15,19,15,183.0,14.0,1.3,9.5,33.0,42.59,8.83
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,6,16,5,15,0.0,14.0,1.0,10.0,14.0,13.51,2.87
2016,6,16,5,30,0.0,24.0,1.0,10.0,24.0,23.17,14.49
2016,6,16,5,45,0.0,38.5,1.05,10.0,38.5,37.03,27.5
2016,6,16,6,0,0.0,53.0,1.1,10.0,53.0,50.43,39.97
2016,6,16,6,15,0.0,69.0,1.05,10.0,69.0,65.12,50.74
2016,6,16,6,30,0.0,85.0,1.0,10.0,85.0,80.1,63.63
2016,6,16,6,45,0.0,102.0,1.0,10.5,102.0,96.07,76.98
2016,6,16,7,0,0.0,119.0,1.0,11.0,119.0,112.16,90.14
2016,6,16,7,15,0.0,114.0,0.95,11.0,114.0,108.61,86.83
2016,6,16,7,30,0.0,109.0,0.9,11.0,109.0,104.55,83.14
2016,6,16,7,45,11.0,158.0,0.9,11.5,164.5,153.77,123.13
2016,6,16,8,0,22.0,207.0,0.9,12.0,220.0,204.04,162.93
2016,6,16,8,15,48.0,245.5,0.9,12.5,276.0,249.4,197.99
2016,6,16,8,30,74.0,284.0,0.9,13.0,332.0,300.79,237.23
2016,6,16,8,45,49.0,276.5,0.9,13.5,309.5,286.16,224.73
2016,6,16,9,0,24.0,269.0,0.9,14.0,287.0,270.65,211.73
2016,6,16,9,15,41.0,309.0,0.9,14.0,341.0,318.75,248.57
2016,6,16,9,30,58.0,349.0,0.9,14.0,395.0,370.82,287.45
2016,6,16,9,45,51.0,355.5,0.95,14.5,397.0,376.08,290.1
2016,6,16,10,0,44.0,362.0,1.0,15.0,399.0,380.62,292.51
2016,6,16,10,15,73.5,399.0,1.0,15.0,463.5,442.57,338.51
2016,6,16,10,30,103.0,436.0,1.0,15.0,528.0,506.86,384.9
2016,6,16,10,45,124.5,452.0,1.05,15.0,565.5,547.51,413.94
2016,6,16,11,0,146.0,468.0,1.1,15.0,603.0,588.4,443.12
2016,6,16,11,15,142.0,475.0,1.1,15.0,608.5,598.09,449.14
2016,6,16,11,30,138.0,482.0,1.1,15.0,614.0,607.18,455.06
2016,6,16,11,45,147.0,476.0,1.15,15.0,617.5,615.21,461.29
2016,6,16,12,0,156.0,470.0,1.2,15.0,621.0,622.88,467.32
2016,6,16,12,15,94.0,432.5,1.15,15.0,524.0,523.1,394.82
2016,6,16,12,30,32.0,395.0,1.1,15.0,427.0,425.86,323.05
2016,6,16,12,45,174.0,426.5,1.1,15.0,593.0,607.53,459.21
2016,6,16,13,0,316.0,458.0,1.1,15.0,759.0,790.53,586.61
2016,6,16,13,15,161.0,311.5,1.1,15.0,465.0,479.54,366.41
2016,6,16,13,30,6.0,165.0,1.1,15.0,171.0,166.85,127.95
2016,6,16,13,45,10.5,220.0,1.15,15.0,230.0,225.64,175.21
2016,6,16,14,0,15.0,275.0,1.2,15.0,289.0,284.88,220.86
2016,6,16,14,15,15.0,270.5,1.15,15.0,284.0,280.38,217.3
2016,6,16,14,30,15.0,266.0,1.1,15.0,279.0,275.84,214.06
2016,6,16,14,45,18.5,275.5,1.1,15.0,291.0,288.61,224.31
2016,6,16,15,0,22.0,285.0,1.1,15.0,303.0,301.31,234.43
2016,6,16,15,15,14.0,238.5,1.05,14.5,250.0,246.99,193.07
2016,6,16,15,30,6.0,192.0,1.0,14.0,197.0,193.27,151.61
2016,6,16,15,45,3.0,166.5,1.0,14.0,169.0,165.27,129.8
2016,6,16,16,0,0.0,141.0,1.0,14.0,141.0,137.52,107.8
2016,6,16,16,15,0.0,124.0,0.95,13.5,124.0,120.7,94.69
2016,6,16,16,30,0.0,107.0,0.9,13.0,107.0,103.89,81.39
2016,6,16,16,45,35.5,150.5,0.9,13.0,167.5,174.34,140.4
2016,6,16,17,0,71.0,194.0,0.9,13.0,228.0,241.02,194.77
2016,6,16,17,15,35.5,136.0,0.8,13.0,153.0,156.97,126.17
2016,6,16,17,30,0.0,78.0,0.7,13.0,78.0,75.56,58.64
2016,6,16,17,45,0.0,66.5,0.65,13.0,66.5,64.28,49.42
2016,6,16,18,0,0.0,55.0,0.6,13.0,55.0,53.14,40.01
2016,6,16,18,15,0.0,44.5,0.5,12.5,44.5,42.98,31.36
2016,6,16,18,30,0.0,34.0,0.4,12.0,34.0,32.82,22.55
2016,6,16,18,45,0.0,24.0,0.35,12.0,24.0,23.16,14.0
2016,6,16,19,0,0.0,14.0,0.3,12.0,14.0,13.5,5.39
2016,6,16,19,15,0.0,7.0,0.3,11.5,7.0,6.75,0.0
2016,6,16,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,0.8,10.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,6,17,5,15,0.0,5.5,0.8,11.0,5.5,5.3,0.0
2016,6,17,5,30,0.0,10.0,0.8,11.0,10.0,9.64,2.71
2016,6,17,5,45,0.0,16.5,0.8,11.5,16.5,15.91,8.56
2016,6,17,6,0,0.0,23.0,0.8,12.0,23.0,22.19,14.37
2016,6,17,6,15,0.0,30.0,0.8,12.0,30.0,28.95,19.4
2016,6,17,6,30,0.0,37.0,0.8,12.0,37.0,35.72,25.26
2016,6,17,6,45,0.0,44.0,0.8,12.5,44.0,42.49,30.98
2016,6,17,7,0,0.0,51.0,0.8,13.0,51.0,49.27,36.59
2016,6,17,7,15,0.0,82.0,0.8,13.0,82.0,79.21,61.73
2016,6,17,7,30,0.0,113.0,0.8,13.0,113.0,108.24,85.62
2016,6,17,7,45,0.0,107.0,0.8,13.5,107.0,102.99,80.74
2016,6,17,8,0,0.0,101.0,0.8,14.0,101.0,97.51,75.82
2016,6,17,8,15,11.0,168.5,0.85,14.0,175.5,165.86,131.1
2016,6,17,8,30,22.0,236.0,0.9,14.0,250.0,234.88,185.32
2016,6,17,8,45,26.0,258.5,0.95,14.5,276.5,259.87,203.8
2016,6,17,9,0,30.0,281.0,1.0,15.0,303.0,283.02,220.89
2016,6,17,9,15,40.0,311.0,1.05,15.0,342.0,319.91,248.81
2016,6,17,9,30,50.0,341.0,1.1,15.0,381.0,357.92,277.21
2016,6,17,9,45,36.5,326.0,1.15,15.0,356.0,337.94,261.44
2016,6,17,10,0,23.0,311.0,1.2,15.0,331.0,316.72,244.97
2016,6,17,10,15,26.5,333.5,1.2,15.0,357.0,342.71,264.46
2016,6,17,10,30,30.0,356.0,1.2,15.0,383.0,369.48,284.1
2016,6,17,10,45,31.5,368.0,1.2,15.5,397.0,384.74,294.49
2016,6,17,11,0,33.0,380.0,1.2,16.0,411.0,400.12,304.96
2016,6,17,11,15,52.5,417.0,1.2,16.0,467.0,456.58,346.44
2016,6,17,11,30,72.0,454.0,1.2,16.0,523.0,514.3,387.83
2016,6,17,11,45,100.0,471.0,1.25,16.0,567.0,561.26,421.77
2016,6,17,12,0,128.0,488.0,1.3,16.0,611.0,613.6,459.16
2016,6,17,12,15,84.0,451.0,1.3,16.0,532.0,531.88,399.98
2016,6,17,12,30,40.0,414.0,1.3,16.0,453.0,453.01,342.57
2016,6,17,12,45,156.0,441.0,1.35,16.0,589.5,604.31,455.85
2016,6,17,13,0,272.0,468.0,1.4,16.0,726.0,756.7,563.44
2016,6,17,13,15,196.5,465.0,1.45,16.0,650.0,673.17,503.14
2016,6,17,13,30,121.0,462.0,1.5,16.0,574.0,595.7,447.85
2016,6,17,13,45,106.0,445.0,1.55,16.0,541.5,556.05,420.72
2016,6,17,14,0,91.0,428.0,1.6,16.0,509.0,523.63,398.01
2016,6,17,14,15,95.0,411.0,1.65,15.5,493.5,509.41,389.66
2016,6,17,14,30,99.0,394.0,1.7,15.0,478.0,494.63,380.68
2016,6,17,14,45,133.5,386.0,1.75,15.0,494.0,524.78,404.82
2016,6,17,15,0,168.0,378.0,1.8,15.0,510.0,544.87,421.31
2016,6,17,15,15,120.0,348.5,1.85,14.5,440.5,468.17,364.91
2016,6,17,15,30,72.0,319.0,1.9,14.0,371.0,386.32,303.71
2016,6,17,15,45,78.5,301.5,1.95,14.0,355.0,371.49,293.84
2016,6,17,16,0,85.0,284.0,2.0,14.0,339.0,355.98,282.98
2016,6,17,16,15,79.0,261.0,2.05,13.5,309.0,324.76,259.88
2016,6,17,16,30,73.0,238.0,2.1,13.0,279.0,293.8,236.64
2016,6,17,16,45,36.5,186.0,2.15,13.0,206.5,212.47,171.36
2016,6,17,17,0,0.0,134.0,2.2,13.0,134.0,131.43,104.84
2016,6,17,17,15,0.0,95.0,2.15,12.5,95.0,92.36,72.87
2016,6,17,17,30,0.0,56.0,2.1,12.0,56.0,54.11,40.82
2016,6,17,17,45,0.0,48.0,2.05,11.5,48.0,46.36,34.39
2016,6,17,18,0,0.0,40.0,2.0,11.0,40.0,38.62,27.83
2016,6,17,18,15,0.0,32.0,1.9,10.5,32.0,30.88,21.15
2016,6,17,18,30,0.0,24.0,1.8,10.0,24.0,23.15,14.37
2016,6,17,18,45,0.0,17.0,1.7,10.0,17.0,16.39,8.34
2016,6,17,19,0,0.0,10.0,1.6,10.0,10.0,9.64,2.27
2016,6,17,19,15,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,6,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,9.0,12.0,11.8,0.0
2016,6,18,5,15,203.0,21.5,1.45,9.0,44.0,16.74,4.67
2016,6,18,5,30,406.0,31.0,1.5,9.0,76.0,23.33,14.66
2016,6,18,5,45,495.5,38.0,1.55,9.5,120.0,27.22,18.76
2016,6,18,6,0,585.0,45.0,1.6,10.0,164.0,33.79,24.97
2016,6,18,6,15,641.5,50.5,1.6,10.5,213.5,49.28,27.91
2016,6,18,6,30,698.0,56.0,1.6,11.0,263.0,93.07,48.4
2016,6,18,6,45,739.0,59.5,1.65,11.5,315.5,139.51,80.71
2016,6,18,7,0,780.0,63.0,1.7,12.0,368.0,190.52,122.4
2016,6,18,7,15,807.5,66.0,1.7,12.5,420.0,242.37,168.07
2016,6,18,7,30,835.0,69.0,1.7,13.0,472.0,300.5,219.56
2016,6,18,7,45,857.0,71.5,1.75,13.5,522.5,355.19,268.08
2016,6,18,8,0,879.0,74.0,1.8,14.0,573.0,411.55,316.89
2016,6,18,8,15,894.5,76.5,1.8,14.5,621.5,466.5,363.13
2016,6,18,8,30,910.0,79.0,1.8,15.0,670.0,522.0,408.22
2016,6,18,8,45,922.5,80.5,1.8,15.5,714.5,575.25,450.09
2016,6,18,9,0,935.0,82.0,1.8,16.0,759.0,628.27,490.34
2016,6,18,9,15,944.0,84.0,1.8,16.5,798.5,679.06,527.62
2016,6,18,9,30,953.0,86.0,1.8,17.0,838.0,728.82,562.29
2016,6,18,9,45,961.0,86.5,1.85,17.5,873.0,775.18,592.65
2016,6,18,10,0,969.0,87.0,1.9,18.0,908.0,819.97,621.51
2016,6,18,10,15,974.0,88.0,1.95,18.0,936.0,861.07,648.72
2016,6,18,10,30,979.0,89.0,2.0,18.0,964.0,899.98,674.29
2016,6,18,10,45,983.0,89.5,2.1,18.5,985.5,935.18,696.46
2016,6,18,11,0,987.0,90.0,2.2,19.0,1007.0,967.77,716.8
2016,6,18,11,15,989.5,90.5,2.25,19.0,1021.5,996.25,735.21
2016,6,18,11,30,992.0,91.0,2.3,19.0,1036.0,1021.77,751.73
2016,6,18,11,45,994.0,90.5,2.4,19.0,1043.0,1042.75,765.94
2016,6,18,12,0,996.0,90.0,2.5,19.0,1050.0,1060.55,778.2
2016,6,18,12,15,995.5,90.0,2.55,19.0,1049.5,1073.12,786.64
2016,6,18,12,30,995.0,90.0,2.6,19.0,1049.0,1082.31,793.06
2016,6,18,12,45,991.5,91.0,2.7,19.5,1040.5,1086.1,795.18
2016,6,18,13,0,988.0,92.0,2.8,20.0,1032.0,1086.43,795.2
2016,6,18,13,15,985.0,91.5,2.85,20.0,1017.0,1082.25,793.44
2016,6,18,13,30,982.0,91.0,2.9,20.0,1002.0,1074.63,789.59
2016,6,18,13,45,977.0,91.5,2.95,20.0,979.5,1062.71,783.05
2016,6,18,14,0,972.0,92.0,3.0,20.0,957.0,1047.51,774.48
2016,6,18,14,15,966.0,91.0,3.05,20.0,928.0,1026.57,762.19
2016,6,18,14,30,960.0,90.0,3.1,20.0,899.0,1002.6,747.92
2016,6,18,14,45,950.5,89.5,3.15,20.0,864.0,973.04,729.88
2016,6,18,15,0,941.0,89.0,3.2,20.0,829.0,940.89,710.01
2016,6,18,15,15,931.0,87.5,3.25,19.5,789.0,904.83,688.63
2016,6,18,15,30,921.0,86.0,3.3,19.0,749.0,866.6,665.44
2016,6,18,15,45,906.5,85.0,3.35,19.0,704.0,823.34,637.11
2016,6,18,16,0,892.0,84.0,3.4,19.0,659.0,778.66,607.4
2016,6,18,16,15,875.5,81.5,3.4,18.5,610.5,729.7,575.01
2016,6,18,16,30,859.0,79.0,3.4,18.0,562.0,679.99,541.44
2016,6,18,16,45,837.0,76.0,3.45,18.0,511.5,625.69,501.62
2016,6,18,17,0,815.0,73.0,3.5,18.0,461.0,574.21,461.84
2016,6,18,17,15,785.5,69.5,3.55,17.5,409.5,515.77,416.31
2016,6,18,17,30,756.0,66.0,3.6,17.0,358.0,458.84,370.39
2016,6,18,17,45,717.0,61.5,3.65,16.5,306.5,398.33,320.03
2016,6,18,18,0,678.0,57.0,3.7,16.0,255.0,340.86,270.5
2016,6,18,18,15,619.5,51.5,3.75,15.0,206.0,278.81,216.55
2016,6,18,18,30,561.0,46.0,3.8,14.0,157.0,223.37,167.05
2016,6,18,18,45,471.0,38.0,3.9,13.5,113.5,162.58,113.85
2016,6,18,19,0,381.0,30.0,4.0,13.0,70.0,111.35,69.38
2016,6,18,19,15,190.5,15.0,3.95,12.5,35.0,45.43,11.93
2016,6,18,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.0,1.6,10.5,6.0,0.0,0.0
2016,6,19,5,0,109.0,10.0,1.5,11.0,12.0,9.83,0.0
2016,6,19,5,15,255.5,20.5,1.45,11.5,43.5,15.82,3.84
2016,6,19,5,30,402.0,31.0,1.4,12.0,75.0,23.37,14.46
2016,6,19,5,45,492.5,38.5,1.4,13.0,119.5,27.69,18.87
2016,6,19,6,0,583.0,46.0,1.4,14.0,164.0,31.76,22.73
2016,6,19,6,15,638.5,51.0,1.4,14.5,213.5,49.2,27.71
2016,6,19,6,30,694.0,56.0,1.4,15.0,263.0,92.26,47.22
2016,6,19,6,45,733.0,60.0,1.4,15.5,314.5,138.65,78.99
2016,6,19,7,0,772.0,64.0,1.4,16.0,366.0,189.4,119.8
2016,6,19,7,15,799.5,67.5,1.4,16.5,417.5,241.25,164.61
2016,6,19,7,30,827.0,71.0,1.4,17.0,469.0,295.86,212.39
2016,6,19,7,45,848.0,73.5,1.4,18.0,519.0,353.31,261.55
2016,6,19,8,0,869.0,76.0,1.4,19.0,569.0,408.84,307.89
2016,6,19,8,15,884.5,78.5,1.4,19.0,616.5,463.3,353.24
2016,6,19,8,30,900.0,81.0,1.4,19.0,664.0,518.31,397.6
2016,6,19,8,45,721.5,158.0,1.4,19.5,646.0,534.14,409.67
2016,6,19,9,0,543.0,235.0,1.4,20.0,628.0,536.72,410.13
2016,6,19,9,15,743.5,160.5,1.45,20.0,730.0,620.95,474.98
2016,6,19,9,30,944.0,86.0,1.5,20.0,832.0,722.16,549.46
2016,6,19,9,45,952.0,87.0,1.6,20.5,866.0,768.65,579.35
2016,6,19,10,0,960.0,88.0,1.7,21.0,900.0,813.59,608.37
2016,6,19,10,15,965.5,89.0,1.8,21.0,928.5,854.8,635.77
2016,6,19,10,30,971.0,90.0,1.9,21.0,957.0,893.88,661.63
2016,6,19,10,45,973.0,91.5,2.0,21.0,978.0,928.12,684.23
2016,6,19,11,0,975.0,93.0,2.1,21.0,999.0,959.68,705.07
2016,6,19,11,15,977.5,93.5,2.15,21.0,1013.5,987.91,723.18
2016,6,19,11,30,980.0,94.0,2.2,21.0,1028.0,1013.22,739.45
2016,6,19,11,45,978.0,97.0,2.3,21.5,1034.5,1033.71,751.8
2016,6,19,12,0,976.0,100.0,2.4,22.0,1041.0,1050.96,762.15
2016,6,19,12,15,976.0,100.0,2.45,21.5,1041.0,1063.89,772.22
2016,6,19,12,30,976.0,100.0,2.5,21.0,1041.0,1073.51,780.35
2016,6,19,12,45,971.5,101.5,2.65,21.0,1032.5,1076.81,784.21
2016,6,19,13,0,967.0,103.0,2.8,21.0,1024.0,1076.72,786.0
2016,6,19,13,15,964.5,102.5,2.85,20.5,1009.0,1073.2,786.16
2016,6,19,13,30,962.0,102.0,2.9,20.0,994.0,1066.31,784.26
2016,6,19,13,45,958.5,101.0,2.95,20.0,972.5,1054.57,777.81
2016,6,19,14,0,955.0,100.0,3.0,20.0,951.0,1039.57,769.33
2016,6,19,14,15,950.0,99.0,3.05,20.0,923.0,1019.95,757.87
2016,6,19,14,30,945.0,98.0,3.1,20.0,895.0,997.3,744.43
2016,6,19,14,45,781.5,169.0,3.15,20.0,810.5,907.24,685.27
2016,6,19,15,0,618.0,240.0,3.2,20.0,726.0,819.76,625.41
2016,6,19,15,15,627.5,219.5,3.2,19.5,691.5,789.85,607.74
2016,6,19,15,30,637.0,199.0,3.2,19.0,657.0,757.25,587.4
2016,6,19,15,45,603.0,194.0,3.25,19.0,606.5,703.24,549.25
2016,6,19,16,0,569.0,189.0,3.3,19.0,556.0,646.89,508.88
2016,6,19,16,15,713.0,135.0,3.3,18.5,560.5,675.35,534.79
2016,6,19,16,30,857.0,81.0,3.3,18.0,565.0,681.34,542.39
2016,6,19,16,45,752.0,91.0,3.35,18.0,487.0,590.84,473.94
2016,6,19,17,0,647.0,101.0,3.4,18.0,409.0,506.13,407.96
2016,6,19,17,15,661.5,85.0,3.35,17.5,369.5,465.96,376.87
2016,6,19,17,30,676.0,69.0,3.3,17.0,330.0,422.41,341.55
2016,6,19,17,45,624.0,69.0,3.3,16.5,283.0,365.79,294.21
2016,6,19,18,0,572.0,69.0,3.3,16.0,236.0,312.69,248.58
2016,6,19,18,15,518.5,61.5,3.25,15.5,191.0,255.62,198.81
2016,6,19,18,30,465.0,54.0,3.2,15.0,146.0,203.74,152.67
2016,6,19,18,45,389.0,43.5,3.15,14.5,106.0,148.64,104.71
2016,6,19,19,0,313.0,33.0,3.1,14.0,66.0,101.65,64.07
2016,6,19,19,15,156.5,16.5,3.1,13.5,33.0,42.52,11.81
2016,6,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,6.5,3.25,9.5,6.5,0.0,0.0
2016,6,20,5,0,0.0,13.0,3.3,10.0,13.0,12.78,0.0
2016,6,20,5,15,208.5,21.5,3.25,10.5,44.5,16.81,4.25
2016,6,20,5,30,417.0,30.0,3.2,11.0,76.0,22.48,13.71
2016,6,20,5,45,505.5,37.0,3.2,11.5,120.0,26.42,17.83
2016,6,20,6,0,594.0,44.0,3.2,12.0,164.0,32.93,23.94
2016,6,20,6,15,648.5,49.0,3.2,12.5,213.0,47.08,26.34
2016,6,20,6,30,703.0,54.0,3.2,13.0,262.0,90.57,46.01
2016,6,20,6,45,742.5,57.0,3.2,13.5,313.5,136.59,77.69
2016,6,20,7,0,782.0,60.0,3.2,14.0,365.0,187.02,118.8
2016,6,20,7,15,808.5,63.5,3.25,14.5,416.5,239.13,164.77
2016,6,20,7,30,835.0,67.0,3.3,15.0,468.0,297.44,216.68
2016,6,20,7,45,855.5,69.0,3.35,16.0,518.0,351.13,264.28
2016,6,20,8,0,876.0,71.0,3.4,17.0,568.0,406.34,311.98
2016,6,20,8,15,891.0,73.5,3.4,17.5,615.5,460.89,358.35
2016,6,20,8,30,906.0,76.0,3.4,18.0,663.0,515.96,403.66
2016,6,20,8,45,917.5,77.5,3.4,19.0,706.5,568.47,444.76
2016,6,20,9,0,929.0,79.0,3.4,20.0,750.0,620.66,484.11
2016,6,20,9,15,937.5,80.5,3.4,20.0,789.5,670.41,522.26
2016,6,20,9,30,946.0,82.0,3.4,20.0,829.0,719.1,557.94
2016,6,20,9,45,947.5,86.5,3.45,20.5,861.5,764.37,588.15
2016,6,20,10,0,949.0,91.0,3.5,21.0,894.0,807.63,616.55
2016,6,20,10,15,954.0,92.0,3.5,21.0,922.0,848.08,643.62
2016,6,20,10,30,959.0,93.0,3.5,21.0,950.0,886.4,669.01
2016,6,20,10,45,964.0,93.5,3.55,21.5,971.5,921.91,691.29
2016,6,20,11,0,969.0,94.0,3.6,22.0,993.0,954.95,711.73
2016,6,20,11,15,971.0,94.5,3.65,22.0,1007.5,982.61,729.86
2016,6,20,11,30,973.0,95.0,3.7,22.0,1022.0,1007.36,746.08
2016,6,20,11,45,975.0,94.5,3.75,22.0,1029.5,1028.09,759.7
2016,6,20,12,0,977.0,94.0,3.8,22.0,1037.0,1045.7,771.35
2016,6,20,12,15,976.5,94.0,3.8,22.0,1036.5,1058.16,779.35
2016,6,20,12,30,976.0,94.0,3.8,22.0,1036.0,1067.29,785.3
2016,6,20,12,45,971.5,96.0,3.85,22.0,1027.5,1071.12,788.28
2016,6,20,13,0,967.0,98.0,3.9,22.0,1019.0,1071.56,789.2
2016,6,20,13,15,964.0,97.5,3.95,21.5,1004.0,1067.55,788.85
2016,6,20,13,30,961.0,97.0,4.0,21.0,989.0,1060.18,786.41
2016,6,20,13,45,958.5,95.5,4.05,21.0,967.5,1048.92,779.99
2016,6,20,14,0,956.0,94.0,4.1,21.0,946.0,1034.38,771.48
2016,6,20,14,15,950.0,93.0,4.1,20.5,917.5,1013.79,760.13
2016,6,20,14,30,944.0,92.0,4.1,20.0,889.0,990.21,746.77
2016,6,20,14,45,935.0,91.0,4.15,20.0,854.0,961.01,728.42
2016,6,20,15,0,926.0,90.0,4.2,20.0,819.0,929.24,708.24
2016,6,20,15,15,916.0,88.5,4.2,19.5,779.5,893.68,686.35
2016,6,20,15,30,906.0,87.0,4.2,19.0,740.0,855.98,662.72
2016,6,20,15,45,892.5,85.5,4.25,19.0,695.5,813.54,634.38
2016,6,20,16,0,879.0,84.0,4.3,19.0,651.0,769.64,604.66
2016,6,20,16,15,862.5,81.5,4.3,18.5,603.5,721.23,572.15
2016,6,20,16,30,846.0,79.0,4.3,18.0,556.0,672.08,538.52
2016,6,20,16,45,804.0,75.5,4.3,17.5,496.0,607.74,491.19
2016,6,20,17,0,762.0,72.0,4.3,17.0,436.0,542.42,440.95
2016,6,20,17,15,592.0,96.5,4.2,16.5,360.0,440.64,359.05
2016,6,20,17,30,422.0,121.0,4.1,16.0,284.0,349.46,284.45
2016,6,20,17,45,393.0,108.5,4.1,15.5,243.5,301.56,244.68
2016,6,20,18,0,364.0,96.0,4.1,15.0,203.0,256.13,205.8
2016,6,20,18,15,330.5,81.0,4.0,14.5,164.0,209.08,164.78
2016,6,20,18,30,297.0,66.0,3.9,14.0,125.0,165.33,125.97
2016,6,20,18,45,250.0,50.5,3.85,14.0,91.0,121.16,87.04
2016,6,20,19,0,203.0,35.0,3.8,14.0,57.0,81.99,52.69
2016,6,20,19,15,101.5,17.5,3.75,13.5,28.5,35.16,9.91
2016,6,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,6.0,3.25,10.5,6.0,0.0,0.0
2016,6,21,5,0,0.0,12.0,3.3,11.0,12.0,11.8,0.0
2016,6,21,5,15,201.5,21.5,3.25,11.5,43.0,16.85,3.98
2016,6,21,5,30,403.0,31.0,3.2,12.0,74.0,23.45,14.45
2016,6,21,5,45,492.0,37.5,3.2,13.0,118.0,26.88,18.11
2016,6,21,6,0,581.0,44.0,3.2,14.0,162.0,32.97,23.76
2016,6,21,6,15,636.0,49.5,3.15,14.5,210.5,46.77,26.4
2016,6,21,6,30,691.0,55.0,3.1,15.0,259.0,90.02,45.76
2016,6,21,6,45,730.0,58.5,3.05,16.0,310.0,135.74,76.79
2016,6,21,7,0,769.0,62.0,3.0,17.0,361.0,185.83,116.92
2016,6,21,7,15,796.0,65.0,2.95,17.5,412.0,236.91,161.36
2016,6,21,7,30,823.0,68.0,2.9,18.0,463.0,294.24,211.69
2016,6,21,7,45,844.0,70.5,2.9,19.0,513.0,347.92,258.5
2016,6,21,8,0,865.0,73.0,2.9,20.0,563.0,403.2,305.43
2016,6,21,8,15,880.0,75.0,2.85,20.5,610.0,456.75,350.21
2016,6,21,8,30,895.0,77.0,2.8,21.0,657.0,510.81,393.89
2016,6,21,8,45,908.0,78.5,2.8,21.5,701.0,563.62,435.3
2016,6,21,9,0,921.0,80.0,2.8,22.0,745.0,616.26,475.22
2016,6,21,9,15,930.0,81.5,2.8,22.0,784.0,665.99,512.76
2016,6,21,9,30,939.0,83.0,2.8,22.0,823.0,714.72,547.98
2016,6,21,9,45,939.5,88.0,2.85,22.5,855.0,759.5,577.38
2016,6,21,10,0,940.0,93.0,2.9,23.0,887.0,802.2,604.96
2016,6,21,10,15,945.5,94.0,2.9,23.0,915.0,842.76,631.64
2016,6,21,10,30,951.0,95.0,2.9,23.0,943.0,881.24,656.68
2016,6,21,10,45,953.5,96.5,2.95,23.5,964.0,915.39,677.68
2016,6,21,11,0,956.0,98.0,3.0,24.0,985.0,946.94,696.83
2016,6,21,11,15,958.5,98.5,3.05,24.0,999.5,974.79,714.82
2016,6,21,11,30,961.0,99.0,3.1,24.0,1014.0,999.79,730.98
2016,6,21,11,45,962.0,99.5,3.2,24.0,1021.5,1020.4,744.73
2016,6,21,12,0,963.0,100.0,3.3,24.0,1029.0,1037.91,756.58
2016,6,21,12,15,963.0,100.0,3.4,24.0,1029.0,1050.76,765.52
2016,6,21,12,30,963.0,100.0,3.5,24.0,1029.0,1060.36,772.48
2016,6,21,12,45,960.5,100.5,3.6,24.0,1021.0,1064.66,776.15
2016,6,21,13,0,958.0,101.0,3.7,24.0,1013.0,1065.62,777.78
2016,6,21,13,15,955.5,100.5,3.75,23.5,998.5,1062.19,777.83
2016,6,21,13,30,953.0,100.0,3.8,23.0,984.0,1055.42,775.83
2016,6,21,13,45,949.0,99.0,3.9,23.0,962.5,1043.34,769.29
2016,6,21,14,0,945.0,98.0,4.0,23.0,941.0,1028.04,760.7
2016,6,21,14,15,939.5,97.0,4.0,22.5,913.0,1008.16,749.93
2016,6,21,14,30,934.0,96.0,4.0,22.0,885.0,985.31,737.17
2016,6,21,14,45,927.0,94.5,4.05,22.0,851.0,957.69,720.03
2016,6,21,15,0,920.0,93.0,4.1,22.0,817.0,927.42,701.05
2016,6,21,15,15,910.0,91.5,4.1,21.5,778.0,892.08,679.5
2016,6,21,15,30,900.0,90.0,4.1,21.0,739.0,854.61,656.24
2016,6,21,15,45,888.0,88.0,4.15,21.0,695.0,813.07,628.8
2016,6,21,16,0,876.0,86.0,4.2,21.0,651.0,769.96,599.92
2016,6,21,16,15,860.0,83.5,4.15,20.5,604.0,722.06,567.9
2016,6,21,16,30,844.0,81.0,4.1,20.0,557.0,673.38,534.76
2016,6,21,16,45,823.0,78.0,4.1,20.0,507.5,623.25,497.69
2016,6,21,17,0,802.0,75.0,4.1,20.0,458.0,570.21,456.7
2016,6,21,17,15,774.0,71.5,4.05,19.0,407.0,513.19,412.97
2016,6,21,17,30,746.0,68.0,4.0,18.0,356.0,457.55,368.7
2016,6,21,17,45,707.0,63.5,4.0,17.5,305.5,397.47,318.74
2016,6,21,18,0,668.0,59.0,4.0,17.0,255.0,340.43,269.67
2016,6,21,18,15,611.0,53.0,3.95,16.5,206.5,279.7,216.53
2016,6,21,18,30,554.0,47.0,3.9,16.0,158.0,223.61,166.44
2016,6,21,18,45,462.0,39.5,3.9,15.5,115.0,163.02,113.88
2016,6,21,19,0,370.0,32.0,3.9,15.0,72.0,112.15,70.19
2016,6,21,19,15,185.0,16.0,3.85,14.5,36.0,46.33,13.77
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,5,15,187.0,16.5,4.2,10.5,36.5,12.19,1.13
2016,6,22,5,30,374.0,33.0,4.2,11.0,73.0,25.4,16.16
2016,6,22,5,45,466.5,40.5,4.25,11.5,117.0,29.6,20.62
2016,6,22,6,0,559.0,48.0,4.3,12.0,161.0,33.58,24.5
2016,6,22,6,15,616.5,53.5,4.35,12.5,209.5,46.24,26.81
2016,6,22,6,30,674.0,59.0,4.4,13.0,258.0,91.84,48.47
2016,6,22,6,45,711.5,64.0,4.45,13.5,309.0,137.74,80.15
2016,6,22,7,0,749.0,69.0,4.5,14.0,360.0,187.88,121.02
2016,6,22,7,15,777.5,72.5,4.5,14.5,411.0,238.68,165.73
2016,6,22,7,30,806.0,76.0,4.5,15.0,462.0,292.39,213.88
2016,6,22,7,45,828.0,78.5,4.55,15.5,512.0,345.7,261.81
2016,6,22,8,0,850.0,81.0,4.6,16.0,562.0,403.93,312.77
2016,6,22,8,15,866.0,83.5,4.55,16.5,609.5,457.69,358.93
2016,6,22,8,30,882.0,86.0,4.5,17.0,657.0,512.09,404.17
2016,6,22,8,45,896.0,87.5,4.5,17.5,701.5,564.88,446.91
2016,6,22,9,0,910.0,89.0,4.5,18.0,746.0,617.62,488.3
2016,6,22,9,15,919.5,91.0,4.45,18.0,785.5,667.71,527.27
2016,6,22,9,30,929.0,93.0,4.4,18.0,825.0,716.87,564.31
2016,6,22,9,45,937.0,94.0,4.35,18.5,859.5,762.85,595.21
2016,6,22,10,0,945.0,95.0,4.3,19.0,894.0,807.34,624.57
2016,6,22,10,15,951.0,96.0,4.3,19.0,922.5,848.52,652.7
2016,6,22,10,30,957.0,97.0,4.3,19.0,951.0,887.66,679.18
2016,6,22,10,45,961.0,98.0,4.3,19.5,972.5,922.84,701.41
2016,6,22,11,0,965.0,99.0,4.3,20.0,994.0,955.5,721.7
2016,6,22,11,15,968.0,99.5,4.3,20.0,1009.0,984.08,740.49
2016,6,22,11,30,971.0,100.0,4.3,20.0,1024.0,1009.81,757.34
2016,6,22,11,45,972.0,100.5,4.3,20.0,1031.5,1030.67,770.92
2016,6,22,12,0,973.0,101.0,4.3,20.0,1039.0,1048.39,782.48
2016,6,22,12,15,973.5,101.0,4.3,20.0,1039.5,1061.92,791.33
2016,6,22,12,30,974.0,101.0,4.3,20.0,1040.0,1072.16,798.11
2016,6,22,12,45,970.5,102.5,4.3,20.0,1032.5,1076.61,801.16
2016,6,22,13,0,967.0,104.0,4.3,20.0,1025.0,1077.67,802.12
2016,6,22,13,15,964.5,103.5,4.3,20.0,1010.5,1074.3,800.28
2016,6,22,13,30,962.0,103.0,4.3,20.0,996.0,1067.55,796.34
2016,6,22,13,45,959.0,102.0,4.35,20.0,974.5,1056.46,789.95
2016,6,22,14,0,956.0,101.0,4.4,20.0,953.0,1042.08,781.46
2016,6,22,14,15,950.5,99.5,4.4,20.0,924.5,1021.57,768.62
