Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,30,945.0,98.0,4.4,20.0,896.0,998.04,753.73
2016,6,22,14,45,937.5,96.5,4.4,20.0,862.0,969.77,735.71
2016,6,22,15,0,930.0,95.0,4.4,20.0,828.0,938.85,715.85
2016,6,22,15,15,920.0,93.0,4.4,19.5,787.5,902.72,693.64
2016,6,22,15,30,910.0,91.0,4.4,19.0,747.0,864.44,669.67
2016,6,22,15,45,896.5,89.0,4.45,19.0,702.5,821.39,641.03
2016,6,22,16,0,883.0,87.0,4.5,19.0,658.0,776.85,610.95
2016,6,22,16,15,866.5,84.5,4.5,18.5,610.5,728.34,578.36
2016,6,22,16,30,850.0,82.0,4.5,18.0,563.0,679.07,544.6
2016,6,22,16,45,826.5,79.5,4.5,17.5,512.5,627.64,507.08
2016,6,22,17,0,803.0,77.0,4.5,17.0,462.0,573.5,465.57
2016,6,22,17,15,774.0,73.5,4.5,16.5,410.5,515.86,420.0
2016,6,22,17,30,745.0,70.0,4.5,16.0,359.0,459.69,374.11
2016,6,22,17,45,701.0,66.0,4.5,15.5,307.5,397.89,322.22
2016,6,22,18,0,657.0,62.0,4.5,15.0,256.0,340.61,272.49
2016,6,22,18,15,598.0,56.0,4.45,14.5,207.0,278.81,218.03
2016,6,22,18,30,539.0,50.0,4.4,14.0,158.0,222.71,167.59
2016,6,22,18,45,440.0,42.0,4.35,13.5,114.5,160.54,113.57
2016,6,22,19,0,341.0,34.0,4.3,13.0,71.0,108.79,69.26
2016,6,22,19,15,170.5,17.0,4.3,12.5,35.5,45.53,14.22
2016,6,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,5,15,221.0,14.5,3.65,9.5,38.0,10.47,0.0
2016,6,23,5,30,442.0,29.0,3.6,10.0,76.0,23.66,14.72
2016,6,23,5,45,531.5,35.0,3.6,10.5,121.0,27.03,18.43
2016,6,23,6,0,621.0,41.0,3.6,11.0,166.0,30.3,21.67
2016,6,23,6,15,672.0,45.5,3.6,11.5,214.5,42.59,23.62
2016,6,23,6,30,723.0,50.0,3.6,12.0,263.0,86.52,42.53
2016,6,23,6,45,759.0,53.5,3.65,13.0,314.0,133.52,74.65
2016,6,23,7,0,795.0,57.0,3.7,14.0,365.0,188.27,119.23
2016,6,23,7,15,818.5,59.5,3.65,14.5,415.0,239.39,164.49
2016,6,23,7,30,842.0,62.0,3.6,15.0,465.0,292.77,212.62
2016,6,23,7,45,859.5,64.5,3.6,15.5,514.0,346.21,260.75
2016,6,23,8,0,877.0,67.0,3.6,16.0,563.0,400.87,308.89
2016,6,23,8,15,890.5,69.0,3.55,16.5,609.0,454.34,354.76
2016,6,23,8,30,904.0,71.0,3.5,17.0,655.0,508.17,399.41
2016,6,23,8,45,913.0,73.0,3.5,17.5,697.5,559.73,440.97
2016,6,23,9,0,922.0,75.0,3.5,18.0,740.0,610.74,480.77
2016,6,23,9,15,930.0,76.5,3.5,18.0,778.5,659.9,518.93
2016,6,23,9,30,938.0,78.0,3.5,18.0,817.0,707.98,554.6
2016,6,23,9,45,941.0,81.0,3.5,18.5,849.0,752.63,584.56
2016,6,23,10,0,944.0,84.0,3.5,19.0,881.0,795.4,612.74
2016,6,23,10,15,948.5,85.0,3.55,19.0,908.5,835.34,640.02
2016,6,23,10,30,953.0,86.0,3.6,19.0,936.0,873.14,665.64
2016,6,23,10,45,958.0,85.5,3.65,19.5,957.0,907.57,687.49
2016,6,23,11,0,963.0,85.0,3.7,20.0,978.0,939.53,707.5
2016,6,23,11,15,965.0,85.5,3.75,20.0,992.0,967.12,725.83
2016,6,23,11,30,967.0,86.0,3.8,20.0,1006.0,991.83,742.24
2016,6,23,11,45,968.0,86.0,3.9,20.0,1013.0,1012.07,756.03
2016,6,23,12,0,969.0,86.0,4.0,20.0,1020.0,1029.2,767.84
2016,6,23,12,15,969.0,86.0,4.05,20.0,1020.0,1042.14,776.63
2016,6,23,12,30,969.0,86.0,4.1,20.0,1020.0,1051.79,783.36
2016,6,23,12,45,965.5,87.0,4.15,20.0,1012.0,1055.65,786.36
2016,6,23,13,0,962.0,88.0,4.2,20.0,1004.0,1056.14,787.27
2016,6,23,13,15,958.5,87.5,4.2,19.5,988.5,1051.71,786.21
2016,6,23,13,30,955.0,87.0,4.2,19.0,973.0,1043.93,783.05
2016,6,23,13,45,952.0,85.0,4.25,19.0,951.5,1031.77,775.87
2016,6,23,14,0,949.0,83.0,4.3,19.0,930.0,1016.34,766.58
2016,6,23,14,15,943.0,82.5,4.3,19.0,902.0,996.45,754.03
2016,6,23,14,30,937.0,82.0,4.3,19.0,874.0,973.6,739.52
2016,6,23,14,45,930.0,80.0,4.35,19.0,840.0,945.37,721.57
2016,6,23,15,0,923.0,78.0,4.4,19.0,806.0,914.48,701.83
2016,6,23,15,15,914.0,77.0,4.35,18.5,767.5,880.45,680.41
2016,6,23,15,30,905.0,76.0,4.3,18.0,729.0,844.24,657.33
2016,6,23,15,45,892.0,74.5,4.3,17.5,685.5,802.26,630.06
2016,6,23,16,0,879.0,73.0,4.3,17.0,642.0,758.79,601.35
2016,6,23,16,15,864.0,71.0,4.25,16.5,595.5,712.04,569.46
2016,6,23,16,30,849.0,69.0,4.2,16.0,549.0,664.44,536.4
2016,6,23,16,45,827.0,67.5,4.2,16.0,500.0,612.26,497.67
2016,6,23,17,0,805.0,66.0,4.2,16.0,451.0,560.35,456.73
2016,6,23,17,15,778.5,62.5,4.15,15.5,401.0,506.58,413.8
2016,6,23,17,30,752.0,59.0,4.1,15.0,351.0,451.53,368.56
2016,6,23,17,45,711.5,56.0,4.05,15.0,301.0,392.17,317.79
2016,6,23,18,0,671.0,53.0,4.0,15.0,251.0,336.0,268.31
2016,6,23,18,15,616.5,48.0,3.9,14.5,203.5,276.16,215.36
2016,6,23,18,30,562.0,43.0,3.8,14.0,156.0,221.5,165.93
2016,6,23,18,45,473.0,36.0,3.7,13.5,113.5,162.54,114.11
2016,6,23,19,0,384.0,29.0,3.6,13.0,71.0,112.2,70.38
2016,6,23,19,15,192.0,14.5,3.5,12.5,35.5,45.95,14.09
2016,6,23,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,204.0,15.0,3.5,10.0,37.0,10.93,0.0
2016,6,24,5,30,408.0,30.0,3.5,10.0,74.0,22.66,13.83
2016,6,24,5,45,497.0,37.5,3.55,10.5,118.0,27.03,18.42
2016,6,24,6,0,586.0,45.0,3.6,11.0,162.0,34.07,25.05
2016,6,24,6,15,643.0,50.5,3.6,11.5,211.5,45.96,27.31
2016,6,24,6,30,700.0,56.0,3.6,12.0,261.0,89.55,46.14
2016,6,24,6,45,738.0,60.5,3.6,13.0,313.0,136.4,78.02
2016,6,24,7,0,776.0,65.0,3.6,14.0,365.0,187.53,119.33
2016,6,24,7,15,803.5,68.0,3.55,14.5,416.5,239.06,164.6
2016,6,24,7,30,831.0,71.0,3.5,15.0,468.0,293.37,213.21
2016,6,24,7,45,852.0,74.0,3.45,15.5,518.5,351.46,264.74
2016,6,24,8,0,873.0,77.0,3.4,16.0,569.0,407.64,313.75
2016,6,24,8,15,888.5,79.0,3.3,16.5,617.0,461.88,359.91
2016,6,24,8,30,904.0,81.0,3.2,17.0,665.0,516.68,404.96
2016,6,24,8,45,916.0,83.0,3.15,18.0,709.0,569.94,446.56
2016,6,24,9,0,928.0,85.0,3.1,19.0,753.0,622.94,486.37
2016,6,24,9,15,937.5,86.5,3.05,19.5,793.0,673.4,523.83
2016,6,24,9,30,947.0,88.0,3.0,20.0,833.0,722.91,559.01
2016,6,24,9,45,955.5,88.5,3.0,20.5,868.0,769.56,589.72
2016,6,24,10,0,964.0,89.0,3.0,21.0,903.0,814.71,618.89
2016,6,24,10,15,969.5,90.0,3.05,21.0,931.5,856.25,646.69
2016,6,24,10,30,975.0,91.0,3.1,21.0,960.0,895.66,672.86
2016,6,24,10,45,979.5,91.5,3.15,21.5,982.0,931.4,695.07
2016,6,24,11,0,984.0,92.0,3.2,22.0,1004.0,964.61,715.42
2016,6,24,11,15,986.5,92.5,3.25,22.0,1019.0,993.28,734.06
2016,6,24,11,30,989.0,93.0,3.3,22.0,1034.0,1019.02,750.8
2016,6,24,11,45,989.5,93.5,3.4,22.0,1041.0,1039.81,764.73
2016,6,24,12,0,990.0,94.0,3.5,22.0,1048.0,1057.39,776.69
2016,6,24,12,15,990.0,94.0,3.6,22.0,1048.5,1070.7,785.96
2016,6,24,12,30,990.0,94.0,3.7,22.0,1049.0,1080.65,793.18
2016,6,24,12,45,979.5,100.0,3.85,22.0,1039.0,1082.86,795.86
2016,6,24,13,0,969.0,106.0,4.0,22.0,1029.0,1081.64,796.44
2016,6,24,13,15,966.5,105.5,4.05,22.0,1014.0,1078.37,795.07
2016,6,24,13,30,964.0,105.0,4.1,22.0,999.0,1071.72,791.59
2016,6,24,13,45,959.0,104.5,4.2,22.0,977.0,1059.26,784.73
2016,6,24,14,0,954.0,104.0,4.3,22.0,955.0,1043.56,775.8
2016,6,24,14,15,948.5,103.0,4.35,22.0,927.0,1023.72,763.84
2016,6,24,14,30,943.0,102.0,4.4,22.0,899.0,1000.85,749.88
2016,6,24,14,45,934.5,101.0,4.45,22.0,864.0,972.33,732.05
2016,6,24,15,0,926.0,100.0,4.5,22.0,829.0,941.21,712.61
2016,6,24,15,15,916.0,98.0,4.5,21.5,789.5,905.28,690.7
2016,6,24,15,30,906.0,96.0,4.5,21.0,750.0,867.2,667.04
2016,6,24,15,45,892.0,94.0,4.5,21.0,705.5,823.95,638.13
2016,6,24,16,0,878.0,92.0,4.5,21.0,661.0,779.25,607.88
2016,6,24,16,15,861.0,89.5,4.45,20.5,613.0,730.6,575.25
2016,6,24,16,30,844.0,87.0,4.4,20.0,565.0,684.41,543.9
2016,6,24,16,45,821.5,83.5,4.35,20.0,514.5,629.69,503.01
2016,6,24,17,0,799.0,80.0,4.3,20.0,464.0,575.25,460.84
2016,6,24,17,15,769.5,76.5,4.2,19.5,412.0,517.5,415.68
2016,6,24,17,30,740.0,73.0,4.1,19.0,360.0,461.25,370.33
2016,6,24,17,45,699.0,68.0,4.05,18.5,308.5,399.92,319.61
2016,6,24,18,0,658.0,63.0,4.0,18.0,257.0,342.88,270.81
2016,6,24,18,15,598.0,57.0,3.9,17.0,208.0,280.6,217.18
2016,6,24,18,30,538.0,51.0,3.8,16.0,159.0,224.11,167.38
2016,6,24,18,45,445.5,42.5,3.75,15.5,115.5,162.94,114.49
2016,6,24,19,0,353.0,34.0,3.7,15.0,72.0,111.55,70.53
2016,6,24,19,15,176.5,22.5,3.65,14.5,41.5,51.88,17.79
2016,6,24,19,30,0.0,11.0,3.6,14.0,11.0,10.81,0.0
2016,6,24,19,45,0.0,5.5,3.55,13.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,185.5,16.0,2.55,12.5,35.5,11.84,0.07
2016,6,25,5,30,371.0,32.0,2.5,13.0,71.0,24.62,15.26
2016,6,25,5,45,463.5,40.0,2.45,14.0,114.5,29.31,20.13
2016,6,25,6,0,556.0,48.0,2.4,15.0,158.0,33.74,24.32
2016,6,25,6,15,614.0,53.5,2.35,15.5,207.0,44.3,26.21
2016,6,25,6,30,672.0,59.0,2.3,16.0,256.0,89.68,46.68
2016,6,25,6,45,714.0,63.0,2.3,16.5,307.0,135.01,76.79
2016,6,25,7,0,756.0,67.0,2.3,17.0,358.0,185.07,116.48
2016,6,25,7,15,784.0,70.5,2.25,17.5,409.5,236.08,160.43
2016,6,25,7,30,812.0,74.0,2.2,18.0,461.0,289.94,207.62
2016,6,25,7,45,835.0,76.0,2.15,19.0,511.5,343.43,253.91
2016,6,25,8,0,858.0,78.0,2.1,20.0,562.0,401.96,302.85
2016,6,25,8,15,874.0,80.5,2.1,20.0,609.5,456.13,348.41
2016,6,25,8,30,890.0,83.0,2.1,20.0,657.0,510.94,393.15
2016,6,25,8,45,902.5,85.0,2.1,20.5,701.0,563.81,434.33
2016,6,25,9,0,915.0,87.0,2.1,21.0,745.0,616.5,473.97
2016,6,25,9,15,924.5,88.5,2.15,21.0,784.5,666.41,511.59
2016,6,25,9,30,934.0,90.0,2.2,21.0,824.0,715.39,547.38
2016,6,25,9,45,934.0,95.5,2.25,21.5,856.5,760.25,576.63
2016,6,25,10,0,934.0,101.0,2.3,22.0,889.0,803.01,604.05
2016,6,25,10,15,939.5,102.0,2.35,22.0,917.0,843.54,630.82
2016,6,25,10,30,945.0,103.0,2.4,22.0,945.0,882.02,656.04
2016,6,25,10,45,949.5,104.0,2.5,22.5,967.0,917.41,678.18
2016,6,25,11,0,954.0,105.0,2.6,23.0,989.0,950.34,698.57
2016,6,25,11,15,956.5,105.5,2.65,23.0,1004.0,978.35,716.59
2016,6,25,11,30,959.0,106.0,2.7,23.0,1019.0,1003.53,732.81
2016,6,25,11,45,960.5,106.0,2.8,23.0,1026.5,1024.3,746.69
2016,6,25,12,0,962.0,106.0,2.9,23.0,1034.0,1042.0,758.7
2016,6,25,12,15,962.5,106.0,2.95,23.0,1034.0,1055.57,767.69
2016,6,25,12,30,963.0,106.0,3.0,23.0,1034.0,1065.88,774.72
2016,6,25,12,45,964.0,104.5,3.1,23.0,1027.5,1071.87,779.57
2016,6,25,13,0,965.0,103.0,3.2,23.0,1021.0,1074.5,782.39
2016,6,25,13,15,962.5,102.5,3.25,23.0,1006.5,1071.27,781.12
2016,6,25,13,30,960.0,102.0,3.3,23.0,992.0,1064.66,777.82
2016,6,25,13,45,956.5,100.5,3.35,23.0,970.5,1052.69,771.16
2016,6,25,14,0,953.0,99.0,3.4,23.0,949.0,1037.45,762.46
2016,6,25,14,15,947.0,98.0,3.45,23.0,921.0,1017.15,750.51
2016,6,25,14,30,941.0,97.0,3.5,23.0,893.0,993.85,736.61
2016,6,25,14,45,934.0,95.5,3.55,23.0,859.0,966.23,719.8
2016,6,25,15,0,927.0,94.0,3.6,23.0,825.0,935.93,701.14
2016,6,25,15,15,917.5,92.0,3.6,22.5,785.5,900.41,679.82
2016,6,25,15,30,908.0,90.0,3.6,22.0,746.0,862.7,656.76
2016,6,25,15,45,895.5,88.0,3.65,22.0,702.0,820.58,629.35
2016,6,25,16,0,883.0,86.0,3.7,22.0,658.0,776.91,600.49
2016,6,25,16,15,867.0,83.5,3.7,21.5,610.5,728.8,568.92
2016,6,25,16,30,851.0,81.0,3.7,21.0,563.0,679.88,536.16
2016,6,25,16,45,830.0,77.5,3.7,21.0,513.0,628.94,499.02
2016,6,25,17,0,809.0,74.0,3.7,21.0,463.0,575.04,457.81
2016,6,25,17,15,781.0,70.5,3.65,20.0,411.5,517.69,414.23
2016,6,25,17,30,753.0,67.0,3.6,19.0,360.0,461.69,370.08
2016,6,25,17,45,713.5,63.0,3.6,18.5,309.0,401.53,320.44
2016,6,25,18,0,674.0,59.0,3.6,18.0,258.0,344.42,271.67
2016,6,25,18,15,616.5,53.0,3.55,17.5,209.0,283.07,218.36
2016,6,25,18,30,559.0,47.0,3.5,17.0,160.0,226.41,168.08
2016,6,25,18,45,469.0,39.5,3.5,16.5,116.5,165.84,115.66
2016,6,25,19,0,379.0,32.0,3.5,16.0,73.0,114.79,71.87
2016,6,25,19,15,189.5,21.5,3.5,15.5,42.0,53.35,18.27
2016,6,25,19,30,0.0,11.0,3.5,15.0,11.0,10.81,0.0
2016,6,25,19,45,0.0,5.5,3.5,14.5,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,5,15,180.0,15.5,3.55,12.5,34.0,11.43,0.0
2016,6,26,5,30,360.0,31.0,3.5,13.0,68.0,23.72,14.45
2016,6,26,5,45,452.0,38.5,3.5,14.0,111.0,28.01,18.96
2016,6,26,6,0,544.0,46.0,3.5,15.0,154.0,32.07,22.82
2016,6,26,6,15,601.5,51.5,3.4,15.5,202.0,41.81,24.7
2016,6,26,6,30,659.0,57.0,3.3,16.0,250.0,86.29,44.51
2016,6,26,6,45,700.0,61.0,3.25,16.5,300.5,130.8,74.01
2016,6,26,7,0,741.0,65.0,3.2,17.0,351.0,179.91,113.03
2016,6,26,7,15,769.0,68.5,3.2,17.5,401.5,230.1,156.45
2016,6,26,7,30,797.0,72.0,3.2,18.0,452.0,283.14,203.26
2016,6,26,7,45,818.0,75.0,3.2,19.0,501.0,336.06,249.55
2016,6,26,8,0,839.0,78.0,3.2,20.0,550.0,393.85,298.51
2016,6,26,8,15,855.0,80.5,3.2,20.5,597.0,447.05,343.22
2016,6,26,8,30,871.0,83.0,3.2,21.0,644.0,500.92,387.08
2016,6,26,8,45,882.5,85.0,3.25,22.0,687.0,552.35,427.04
2016,6,26,9,0,894.0,87.0,3.3,23.0,730.0,603.52,465.39
2016,6,26,9,15,903.5,89.0,3.35,23.0,769.0,652.98,503.12
2016,6,26,9,30,913.0,91.0,3.4,23.0,808.0,701.54,539.23
2016,6,26,9,45,919.0,93.0,3.45,23.5,841.0,746.51,569.03
2016,6,26,10,0,925.0,95.0,3.5,24.0,874.0,789.87,597.32
2016,6,26,10,15,930.0,96.0,3.55,24.0,902.0,829.68,624.02
2016,6,26,10,30,935.0,97.0,3.6,24.0,930.0,867.43,649.14
2016,6,26,10,45,937.5,98.5,3.65,24.5,950.5,901.29,670.2
2016,6,26,11,0,940.0,100.0,3.7,25.0,971.0,932.61,689.4
2016,6,26,11,15,693.0,255.5,3.75,25.0,903.0,889.63,659.96
2016,6,26,11,30,446.0,411.0,3.8,25.0,835.0,829.37,611.02
2016,6,26,11,45,696.0,256.5,3.85,25.0,924.5,927.73,686.42
2016,6,26,12,0,946.0,102.0,3.9,25.0,1014.0,1022.24,748.56
2016,6,26,12,15,946.0,102.0,3.95,25.0,1014.0,1035.13,756.53
2016,6,26,12,30,946.0,102.0,4.0,25.0,1014.0,1044.81,763.15
2016,6,26,12,45,934.5,108.5,4.05,25.0,1004.0,1046.39,764.6
2016,6,26,13,0,923.0,115.0,4.1,25.0,994.0,1044.69,764.07
2016,6,26,13,15,920.5,114.0,4.1,24.5,979.5,1041.11,763.62
2016,6,26,13,30,918.0,113.0,4.1,24.0,965.0,1034.3,761.15
2016,6,26,13,45,914.5,112.0,4.15,24.0,944.5,1023.3,754.87
2016,6,26,14,0,911.0,111.0,4.2,24.0,924.0,1009.18,746.61
2016,6,26,14,15,905.0,109.5,4.2,24.0,896.5,989.08,734.15
2016,6,26,14,30,899.0,108.0,4.2,24.0,869.0,966.11,719.83
2016,6,26,14,45,892.5,106.0,4.2,24.0,836.0,939.41,703.0
2016,6,26,15,0,886.0,104.0,4.2,24.0,803.0,910.13,684.4
2016,6,26,15,15,876.0,102.0,4.2,23.5,764.5,875.38,663.26
2016,6,26,15,30,866.0,100.0,4.2,23.0,726.0,838.58,640.47
2016,6,26,15,45,854.5,97.0,4.2,23.0,683.5,797.65,613.28
2016,6,26,16,0,843.0,94.0,4.2,23.0,641.0,755.18,584.73
2016,6,26,16,15,826.5,91.0,4.15,22.5,594.5,711.17,555.63
2016,6,26,16,30,810.0,88.0,4.1,22.0,548.0,662.79,522.84
2016,6,26,16,45,791.0,84.0,4.05,21.5,499.5,611.25,485.48
2016,6,26,17,0,772.0,80.0,4.0,21.0,451.0,559.75,446.69
2016,6,26,17,15,742.5,76.0,3.95,20.5,400.5,502.7,402.37
2016,6,26,17,30,713.0,72.0,3.9,20.0,350.0,447.2,357.88
2016,6,26,17,45,676.0,66.5,3.85,19.5,300.5,388.49,309.44
2016,6,26,18,0,639.0,61.0,3.8,19.0,251.0,333.6,262.58
2016,6,26,18,15,581.5,55.0,3.75,18.5,203.0,273.15,210.3
2016,6,26,18,30,524.0,49.0,3.7,18.0,155.0,218.26,161.81
2016,6,26,18,45,438.5,40.5,3.65,17.5,113.0,159.52,111.14
2016,6,26,19,0,353.0,32.0,3.6,17.0,71.0,109.85,68.7
2016,6,26,19,15,176.5,21.5,3.55,16.5,41.0,51.58,17.65
2016,6,26,19,30,0.0,11.0,3.5,16.0,11.0,10.81,0.0
2016,6,26,19,45,0.0,5.5,3.5,15.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.0,3.85,14.5,33.0,11.03,0.0
2016,6,27,5,30,349.0,30.0,3.8,15.0,66.0,22.83,13.51
2016,6,27,5,45,441.5,38.0,3.8,15.5,108.5,27.62,18.47
2016,6,27,6,0,534.0,46.0,3.8,16.0,151.0,32.12,22.76
2016,6,27,6,15,592.0,51.5,3.75,16.5,198.5,40.99,24.48
2016,6,27,6,30,650.0,57.0,3.7,17.0,246.0,84.96,43.75
2016,6,27,6,45,692.5,61.0,3.65,17.5,296.5,129.13,72.73
2016,6,27,7,0,735.0,65.0,3.6,18.0,347.0,178.06,111.34
2016,6,27,7,15,763.5,68.5,3.6,18.5,397.5,228.03,154.4
2016,6,27,7,30,792.0,72.0,3.6,19.0,448.0,280.9,200.94
2016,6,27,7,45,815.0,74.5,3.6,20.0,498.0,333.77,247.07
2016,6,27,8,0,838.0,77.0,3.6,21.0,548.0,391.71,296.1
2016,6,27,8,15,854.5,79.5,3.6,21.5,595.0,445.09,340.95
2016,6,27,8,30,871.0,82.0,3.6,22.0,642.0,499.18,385.0
2016,6,27,8,45,884.0,83.5,3.6,23.0,686.0,550.95,425.16
2016,6,27,9,0,897.0,85.0,3.6,24.0,730.0,602.62,463.78
2016,6,27,9,15,907.0,86.5,3.65,24.0,769.0,652.07,501.53
2016,6,27,9,30,917.0,88.0,3.7,24.0,808.0,700.67,537.62
2016,6,27,9,45,913.5,95.5,3.75,24.5,839.0,744.31,566.49
2016,6,27,10,0,910.0,103.0,3.8,25.0,870.0,785.63,593.38
2016,6,27,10,15,916.0,104.5,3.8,25.0,898.0,826.24,620.45
2016,6,27,10,30,922.0,106.0,3.8,25.0,926.0,864.89,645.95
2016,6,27,10,45,927.0,106.5,3.85,25.0,948.0,899.6,668.86
2016,6,27,11,0,932.0,107.0,3.9,25.0,970.0,931.94,690.11
2016,6,27,11,15,935.0,107.5,3.9,25.0,985.0,959.94,708.14
2016,6,27,11,30,938.0,108.0,3.9,25.0,1000.0,985.19,724.33
2016,6,27,11,45,940.0,108.0,3.95,25.0,1008.0,1006.15,738.02
2016,6,27,12,0,942.0,108.0,4.0,25.0,1016.0,1024.1,749.83
2016,6,27,12,15,942.5,108.0,4.0,25.0,1016.0,1037.52,758.42
2016,6,27,12,30,943.0,108.0,4.0,25.0,1016.0,1047.75,765.05
2016,6,27,12,45,946.0,104.5,4.05,25.0,1010.5,1053.69,769.35
2016,6,27,13,0,949.0,101.0,4.1,25.0,1005.0,1056.31,771.62
2016,6,27,13,15,947.0,100.5,4.05,25.0,991.0,1053.67,769.93
2016,6,27,13,30,945.0,100.0,4.0,25.0,977.0,1047.7,766.22
2016,6,27,13,45,942.5,98.0,4.0,25.0,956.0,1036.38,759.47
2016,6,27,14,0,940.0,96.0,4.0,25.0,935.0,1021.81,750.71
2016,6,27,14,15,935.0,95.0,4.0,24.5,908.0,1002.72,740.51
2016,6,27,14,30,930.0,94.0,4.0,24.0,881.0,980.64,728.33
2016,6,27,14,45,924.5,92.0,4.0,24.0,847.5,954.14,711.77
2016,6,27,15,0,919.0,90.0,4.0,24.0,814.0,924.93,693.36
2016,6,27,15,15,909.5,88.0,4.0,23.5,775.5,889.66,672.05
2016,6,27,15,30,900.0,86.0,4.0,23.0,737.0,852.22,649.02
2016,6,27,15,45,890.0,83.5,4.0,23.0,694.0,811.86,622.43
2016,6,27,16,0,880.0,81.0,4.0,23.0,651.0,769.77,594.36
2016,6,27,16,15,864.5,78.5,3.95,22.5,604.5,722.15,562.86
2016,6,27,16,30,849.0,76.0,3.9,22.0,558.0,673.68,530.22
2016,6,27,16,45,830.0,73.0,3.9,21.5,509.0,621.81,493.63
2016,6,27,17,0,811.0,70.0,3.9,21.0,460.0,572.5,456.58
2016,6,27,17,15,784.0,66.5,3.85,20.5,409.5,515.61,412.43
2016,6,27,17,30,757.0,63.0,3.8,20.0,359.0,459.98,367.83
2016,6,27,17,45,720.0,59.0,3.8,19.5,308.5,400.77,318.99
2016,6,27,18,0,683.0,55.0,3.8,19.0,258.0,344.37,270.83
2016,6,27,18,15,628.5,50.0,3.75,18.5,209.5,283.77,218.13
2016,6,27,18,30,574.0,45.0,3.7,18.0,161.0,229.24,169.53
2016,6,27,18,45,488.0,37.5,3.65,17.5,117.5,168.83,117.12
2016,6,27,19,0,402.0,30.0,3.6,17.0,74.0,117.54,72.95
2016,6,27,19,15,201.0,21.0,3.6,16.5,43.0,54.68,18.67
2016,6,27,19,30,0.0,12.0,3.6,16.0,12.0,11.8,0.0
2016,6,27,19,45,0.0,6.0,3.6,15.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,5,15,186.0,15.5,3.7,12.5,34.5,11.52,0.0
2016,6,28,5,30,372.0,31.0,3.6,13.0,69.0,23.87,14.48
2016,6,28,5,45,467.5,38.5,3.55,13.5,112.5,28.16,19.11
2016,6,28,6,0,563.0,46.0,3.5,14.0,156.0,32.21,23.04
2016,6,28,6,15,621.0,51.5,3.45,14.5,204.5,43.75,27.37
2016,6,28,6,30,679.0,57.0,3.4,15.0,253.0,85.99,44.22
2016,6,28,6,45,721.0,60.5,3.35,16.0,304.5,131.16,73.66
2016,6,28,7,0,763.0,64.0,3.3,17.0,356.0,181.05,112.94
2016,6,28,7,15,791.0,67.5,3.25,17.5,407.5,232.38,157.31
2016,6,28,7,30,819.0,71.0,3.2,18.0,459.0,286.57,205.12
2016,6,28,7,45,841.5,73.0,3.2,19.0,509.5,343.62,254.71
2016,6,28,8,0,864.0,75.0,3.2,20.0,560.0,398.93,301.87
2016,6,28,8,15,880.0,77.5,3.25,20.5,607.5,453.42,347.79
2016,6,28,8,30,896.0,80.0,3.3,21.0,655.0,508.56,392.8
2016,6,28,8,45,908.5,81.5,3.35,22.0,699.5,561.31,433.82
2016,6,28,9,0,921.0,83.0,3.4,23.0,744.0,613.86,473.24
2016,6,28,9,15,930.5,84.5,3.4,23.0,783.5,664.12,511.43
2016,6,28,9,30,940.0,86.0,3.4,23.0,823.0,713.44,547.71
2016,6,28,9,45,943.5,89.5,3.45,23.5,856.5,759.25,577.98
2016,6,28,10,0,947.0,93.0,3.5,24.0,890.0,803.21,606.56
2016,6,28,10,15,952.5,94.0,3.55,24.0,918.5,844.31,634.04
2016,6,28,10,30,958.0,95.0,3.6,24.0,947.0,883.33,659.92
2016,6,28,10,45,961.0,96.5,3.65,24.5,968.5,918.44,681.68
2016,6,28,11,0,964.0,98.0,3.7,25.0,990.0,950.97,701.57
2016,6,28,11,15,966.5,98.5,3.75,25.0,1005.0,979.35,719.99
2016,6,28,11,30,969.0,99.0,3.8,25.0,1020.0,1004.87,736.55
2016,6,28,11,45,970.0,99.5,3.85,25.0,1027.5,1025.97,750.26
2016,6,28,12,0,971.0,100.0,3.9,25.0,1035.0,1043.95,762.01
2016,6,28,12,15,971.0,100.0,3.9,25.0,1035.5,1057.25,770.47
2016,6,28,12,30,971.0,100.0,3.9,25.0,1036.0,1067.26,776.91
2016,6,28,12,45,965.0,103.0,3.95,25.0,1027.5,1071.0,779.78
2016,6,28,13,0,959.0,106.0,4.0,25.0,1019.0,1071.37,780.62
2016,6,28,13,15,956.5,105.5,4.0,24.5,1005.0,1068.3,780.54
2016,6,28,13,30,954.0,105.0,4.0,24.0,991.0,1061.87,778.4
2016,6,28,13,45,951.5,103.5,4.05,24.0,970.0,1051.08,772.35
2016,6,28,14,0,949.0,102.0,4.1,24.0,949.0,1037.01,764.24
2016,6,28,14,15,944.0,101.0,4.1,23.5,921.5,1017.86,754.01
2016,6,28,14,30,939.0,100.0,4.1,23.0,894.0,995.68,741.77
2016,6,28,14,45,933.0,98.0,4.1,23.0,860.5,968.6,724.8
2016,6,28,15,0,927.0,96.0,4.1,23.0,827.0,938.79,705.97
2016,6,28,15,15,917.5,94.0,4.1,22.5,788.0,903.36,684.54
2016,6,28,15,30,908.0,92.0,4.1,22.0,749.0,865.72,661.36
2016,6,28,15,45,897.0,89.5,4.15,22.0,705.0,824.33,634.24
2016,6,28,16,0,886.0,87.0,4.2,22.0,661.0,781.26,605.59
2016,6,28,16,15,870.5,84.5,4.2,21.5,614.0,733.44,574.06
2016,6,28,16,30,855.0,82.0,4.2,21.0,567.0,684.75,541.31
2016,6,28,16,45,835.5,78.5,4.2,21.0,517.0,634.64,504.66
2016,6,28,17,0,816.0,75.0,4.2,21.0,467.0,581.39,463.79
2016,6,28,17,15,788.0,71.5,4.2,20.0,415.5,523.68,419.91
2016,6,28,17,30,760.0,68.0,4.2,19.0,364.0,467.31,375.4
2016,6,28,17,45,722.0,63.5,4.2,18.5,313.0,406.88,325.38
2016,6,28,18,0,684.0,59.0,4.2,18.0,262.0,349.35,276.11
2016,6,28,18,15,627.0,53.5,4.15,17.5,212.5,288.14,222.7
2016,6,28,18,30,570.0,48.0,4.1,17.0,163.0,231.53,172.25
2016,6,28,18,45,480.0,40.0,4.05,16.5,119.0,169.7,118.6
2016,6,28,19,0,390.0,32.0,4.0,16.0,75.0,117.41,73.61
2016,6,28,19,15,240.0,21.0,3.95,15.5,43.5,60.39,20.73
2016,6,28,19,30,90.0,10.0,3.9,15.0,12.0,18.27,0.0
2016,6,28,19,45,45.0,5.0,3.9,14.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,16.5,3.55,11.5,33.0,12.47,0.0
2016,6,29,5,30,322.0,33.0,3.5,12.0,66.0,25.91,16.22
2016,6,29,5,45,420.0,42.0,3.5,12.5,109.0,31.45,22.08
2016,6,29,6,0,518.0,51.0,3.5,13.0,152.0,36.66,27.09
2016,6,29,6,15,580.5,57.5,3.5,13.5,200.5,44.42,34.2
2016,6,29,6,30,643.0,64.0,3.5,14.0,249.0,85.88,45.78
2016,6,29,6,45,684.0,69.0,3.5,14.5,300.0,130.59,75.28
2016,6,29,7,0,725.0,74.0,3.5,15.0,351.0,182.78,116.82
2016,6,29,7,15,628.5,103.0,3.5,15.5,367.0,224.29,157.74
2016,6,29,7,30,532.0,132.0,3.5,16.0,383.0,259.19,192.71
2016,6,29,7,45,681.0,110.5,3.55,17.0,468.5,318.08,239.81
2016,6,29,8,0,830.0,89.0,3.6,18.0,554.0,394.7,301.67
2016,6,29,8,15,847.5,92.0,3.6,18.5,602.0,448.89,347.51
2016,6,29,8,30,865.0,95.0,3.6,19.0,650.0,506.55,394.63
2016,6,29,8,45,878.5,97.0,3.65,19.5,694.0,558.92,436.51
2016,6,29,9,0,892.0,99.0,3.7,20.0,738.0,611.23,477.09
2016,6,29,9,15,902.5,101.0,3.7,20.5,778.0,661.39,514.75
2016,6,29,9,30,913.0,103.0,3.7,21.0,818.0,710.75,550.75
2016,6,29,9,45,921.5,104.0,3.75,21.5,852.5,756.73,581.95
2016,6,29,10,0,930.0,105.0,3.8,22.0,887.0,801.29,611.33
2016,6,29,10,15,936.0,106.5,3.85,22.0,915.5,842.74,639.39
2016,6,29,10,30,942.0,108.0,3.9,22.0,944.0,882.18,665.88
2016,6,29,10,45,946.5,108.5,3.95,22.5,966.5,917.2,687.87
2016,6,29,11,0,951.0,109.0,4.0,23.0,989.0,949.77,708.04
2016,6,29,11,15,953.5,109.5,4.05,23.0,1003.5,977.92,726.54
2016,6,29,11,30,956.0,110.0,4.1,23.0,1018.0,1003.24,743.17
2016,6,29,11,45,957.0,110.5,4.15,23.0,1025.5,1024.2,756.95
2016,6,29,12,0,958.0,111.0,4.2,23.0,1033.0,1042.07,768.77
2016,6,29,12,15,958.0,111.0,4.25,23.0,1033.5,1055.32,777.64
2016,6,29,12,30,958.0,111.0,4.3,23.0,1034.0,1065.32,784.5
2016,6,29,12,45,955.5,111.5,4.35,23.0,1026.5,1070.04,788.02
2016,6,29,13,0,953.0,112.0,4.4,23.0,1019.0,1071.43,789.49
2016,6,29,13,15,950.5,111.5,4.4,23.0,1004.5,1068.44,787.91
2016,6,29,13,30,948.0,111.0,4.4,23.0,990.0,1062.12,784.27
2016,6,29,13,45,944.0,109.5,4.45,23.0,969.0,1049.98,777.21
2016,6,29,14,0,940.0,108.0,4.5,23.0,948.0,1034.61,768.1
2016,6,29,14,15,934.5,107.0,4.5,23.0,920.0,1015.18,756.1
2016,6,29,14,30,929.0,106.0,4.5,23.0,892.0,992.76,742.16
2016,6,29,14,45,922.0,104.0,4.5,23.0,858.0,965.04,724.65
2016,6,29,15,0,915.0,102.0,4.5,23.0,824.0,934.66,705.32
2016,6,29,15,15,905.5,100.0,4.45,22.5,785.0,899.6,683.67
2016,6,29,15,30,896.0,98.0,4.4,22.0,746.0,862.38,660.4
2016,6,29,15,45,884.5,95.5,4.4,22.0,702.5,821.03,632.91
2016,6,29,16,0,873.0,93.0,4.4,22.0,659.0,778.06,604.05
2016,6,29,16,15,856.5,90.0,4.35,21.5,611.5,729.48,571.64
2016,6,29,16,30,840.0,87.0,4.3,21.0,564.0,683.33,540.57
2016,6,29,16,45,819.5,83.5,4.25,20.5,514.0,630.08,502.1
2016,6,29,17,0,799.0,80.0,4.2,20.0,464.0,576.93,461.98
2016,6,29,17,15,769.5,76.5,4.15,19.5,412.5,519.14,416.98
2016,6,29,17,30,740.0,73.0,4.1,19.0,361.0,462.84,371.71
2016,6,29,17,45,698.5,68.0,4.05,18.5,309.5,401.2,320.79
2016,6,29,18,0,657.0,63.0,4.0,18.0,258.0,343.89,271.81
2016,6,29,18,15,597.5,57.0,3.9,17.0,209.0,281.69,218.27
2016,6,29,18,30,538.0,51.0,3.8,16.0,160.0,225.23,168.48
2016,6,29,18,45,442.5,43.0,3.75,15.5,116.0,163.63,115.28
2016,6,29,19,0,347.0,35.0,3.7,15.0,72.0,112.08,71.26
2016,6,29,19,15,173.5,23.0,3.7,14.5,41.5,52.38,18.2
2016,6,29,19,30,0.0,11.0,3.7,14.0,11.0,10.81,0.0
2016,6,29,19,45,0.0,5.5,3.7,13.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,128.0,17.5,3.05,12.5,30.0,13.58,0.0
2016,6,30,5,30,256.0,35.0,3.0,13.0,60.0,27.1,17.06
2016,6,30,5,45,353.0,45.5,3.0,14.0,101.5,34.88,24.92
2016,6,30,6,0,450.0,56.0,3.0,15.0,143.0,41.31,30.96
2016,6,30,6,15,514.0,63.5,2.95,15.5,190.0,48.41,37.45
2016,6,30,6,30,578.0,71.0,2.9,16.0,237.0,87.21,48.94
2016,6,30,6,45,626.0,76.5,2.85,16.5,287.5,129.62,76.39
2016,6,30,7,0,674.0,82.0,2.8,17.0,338.0,177.39,113.49
2016,6,30,7,15,706.5,86.5,2.75,17.5,389.0,226.1,154.89
2016,6,30,7,30,739.0,91.0,2.7,18.0,440.0,280.99,202.35
2016,6,30,7,45,765.5,94.5,2.7,19.0,490.0,333.16,247.29
2016,6,30,8,0,792.0,98.0,2.7,20.0,540.0,387.67,293.16
2016,6,30,8,15,810.5,101.0,2.7,20.5,587.5,440.39,337.09
2016,6,30,8,30,829.0,104.0,2.7,21.0,635.0,494.15,380.48
2016,6,30,8,45,843.5,106.5,2.7,22.0,679.0,546.12,420.38
2016,6,30,9,0,858.0,109.0,2.7,23.0,723.0,600.05,460.21
2016,6,30,9,15,869.0,111.5,2.75,23.0,762.5,649.52,497.59
2016,6,30,9,30,880.0,114.0,2.8,23.0,802.0,698.3,533.63
2016,6,30,9,45,890.0,114.5,2.85,23.0,837.0,743.59,565.45
2016,6,30,10,0,900.0,115.0,2.9,23.0,872.0,787.65,595.19
2016,6,30,10,15,906.5,116.5,2.95,23.0,900.5,828.47,622.45
2016,6,30,10,30,913.0,118.0,3.0,23.0,929.0,867.4,648.24
2016,6,30,10,45,917.0,119.0,3.1,23.5,950.5,901.64,669.77
2016,6,30,11,0,921.0,120.0,3.2,24.0,972.0,933.5,689.58
2016,6,30,11,15,924.0,121.0,3.25,24.0,987.0,961.91,708.05
2016,6,30,11,30,927.0,122.0,3.3,24.0,1002.0,987.62,724.76
2016,6,30,11,45,928.5,122.0,3.4,24.0,1009.5,1008.1,738.45
2016,6,30,12,0,930.0,122.0,3.5,24.0,1017.0,1025.61,750.31
2016,6,30,12,15,930.0,122.0,3.55,23.5,1017.5,1038.6,760.43
2016,6,30,12,30,930.0,122.0,3.6,23.0,1018.0,1048.45,768.67
2016,6,30,12,45,930.5,120.5,3.65,23.0,1011.5,1054.09,772.8
2016,6,30,13,0,931.0,119.0,3.7,23.0,1005.0,1056.47,774.96
2016,6,30,13,15,928.5,118.0,3.75,23.0,990.5,1053.08,773.48
2016,6,30,13,30,926.0,117.0,3.8,23.0,976.0,1046.42,770.0
2016,6,30,13,45,923.5,115.0,3.85,23.0,955.5,1035.49,763.83
2016,6,30,14,0,921.0,113.0,3.9,23.0,935.0,1021.36,755.65
2016,6,30,14,15,915.0,111.5,3.9,23.0,907.0,1001.27,743.25
2016,6,30,14,30,909.0,110.0,3.9,23.0,879.0,978.26,728.97
2016,6,30,14,45,903.0,107.5,3.95,23.0,846.0,951.4,712.41
2016,6,30,15,0,897.0,105.0,4.0,23.0,813.0,921.88,694.0
2016,6,30,15,15,886.5,103.5,4.0,22.5,774.0,887.03,672.85
2016,6,30,15,30,876.0,102.0,4.0,22.0,735.0,850.11,650.07
2016,6,30,15,45,864.5,99.0,4.05,22.0,692.0,808.91,622.97
2016,6,30,16,0,853.0,96.0,4.1,22.0,649.0,766.14,594.44
2016,6,30,16,15,835.5,93.0,4.1,21.5,601.5,721.09,564.8
2016,6,30,16,30,818.0,90.0,4.1,21.0,554.0,671.67,531.38
2016,6,30,16,45,796.5,86.5,4.15,20.5,504.5,618.71,493.15
2016,6,30,17,0,775.0,83.0,4.2,20.0,455.0,565.98,453.51
2016,6,30,17,15,744.5,79.0,4.15,19.5,404.0,508.18,408.46
2016,6,30,17,30,714.0,75.0,4.1,19.0,353.0,452.0,363.27
2016,6,30,17,45,671.5,70.0,4.1,18.5,302.5,392.22,313.86
2016,6,30,18,0,629.0,65.0,4.1,18.0,252.0,334.85,264.95
2016,6,30,18,15,568.5,58.5,4.05,17.5,203.5,273.16,211.54
2016,6,30,18,30,508.0,52.0,4.0,17.0,155.0,217.34,162.22
2016,6,30,18,45,411.5,43.5,4.0,16.5,112.0,156.5,110.07
2016,6,30,19,0,315.0,35.0,4.0,16.0,69.0,105.84,67.23
2016,6,30,19,15,157.5,23.0,4.0,15.5,40.0,50.08,17.11
2016,6,30,19,30,0.0,11.0,4.0,15.0,11.0,10.81,0.0
2016,6,30,19,45,0.0,5.5,4.0,14.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.5,16.5,3.3,13.5,29.5,12.78,0.0
2016,7,1,5,30,261.0,33.0,3.2,14.0,59.0,26.1,16.07
2016,7,1,5,45,356.0,43.0,3.15,15.0,99.5,32.56,22.77
2016,7,1,6,0,451.0,53.0,3.1,16.0,140.0,38.62,28.45
2016,7,1,6,15,514.5,60.5,3.0,16.0,186.5,45.07,34.41
2016,7,1,6,30,578.0,68.0,2.9,16.0,233.0,83.82,46.34
2016,7,1,6,45,622.5,73.5,2.85,16.5,282.5,125.81,73.44
2016,7,1,7,0,667.0,79.0,2.8,17.0,332.0,172.78,109.97
2016,7,1,7,15,699.0,83.5,2.65,17.5,382.0,220.97,150.91
2016,7,1,7,30,731.0,88.0,2.5,18.0,432.0,275.18,197.75
2016,7,1,7,45,757.0,91.5,2.4,19.0,481.5,326.75,242.1
2016,7,1,8,0,783.0,95.0,2.3,20.0,531.0,380.63,287.26
2016,7,1,8,15,801.5,98.0,2.15,20.5,578.0,432.89,330.37
2016,7,1,8,30,820.0,101.0,2.0,21.0,625.0,486.19,372.73
2016,7,1,8,45,834.0,103.5,1.95,21.5,668.5,537.46,412.39
2016,7,1,9,0,848.0,106.0,1.9,22.0,712.0,590.71,452.03
2016,7,1,9,15,859.5,108.5,1.9,22.0,751.5,640.04,488.78
2016,7,1,9,30,871.0,111.0,1.9,22.0,791.0,688.76,524.15
2016,7,1,9,45,878.5,113.0,1.9,22.5,825.0,733.33,553.72
2016,7,1,10,0,886.0,115.0,1.9,23.0,859.0,776.52,580.98
2016,7,1,10,15,892.5,116.5,1.95,23.0,887.5,816.86,607.5
2016,7,1,10,30,899.0,118.0,2.0,23.0,916.0,855.34,632.6
2016,7,1,10,45,903.0,119.5,2.05,23.0,937.5,889.67,654.81
2016,7,1,11,0,907.0,121.0,2.1,23.0,959.0,921.65,675.43
2016,7,1,11,15,910.0,121.5,2.15,23.0,974.0,949.26,693.16
2016,7,1,11,30,913.0,122.0,2.2,23.0,989.0,974.21,709.21
2016,7,1,11,45,678.0,272.0,2.3,23.0,918.5,924.7,677.07
2016,7,1,12,0,443.0,422.0,2.4,23.0,848.0,859.33,626.87
2016,7,1,12,15,679.0,273.0,2.45,22.5,926.5,951.78,698.69
2016,7,1,12,30,915.0,124.0,2.5,22.0,1005.0,1035.41,754.19
2016,7,1,12,45,906.5,128.5,2.6,22.0,996.0,1038.08,756.25
2016,7,1,13,0,898.0,133.0,2.7,22.0,987.0,1037.56,757.16
2016,7,1,13,15,895.0,132.0,2.75,22.0,973.0,1033.83,755.63
2016,7,1,13,30,892.0,131.0,2.8,22.0,959.0,1026.95,752.17
2016,7,1,13,45,889.0,129.0,2.85,22.0,938.5,1015.92,746.12
2016,7,1,14,0,886.0,127.0,2.9,22.0,918.0,1001.82,738.16
2016,7,1,14,15,879.5,125.5,2.95,21.5,890.5,981.87,727.8
2016,7,1,14,30,873.0,124.0,3.0,21.0,863.0,959.13,715.58
2016,7,1,14,45,702.5,200.5,3.05,21.0,780.0,873.59,659.22
2016,7,1,15,0,532.0,277.0,3.1,21.0,697.0,781.31,593.39
2016,7,1,15,15,684.5,195.5,3.1,21.0,708.0,817.02,624.12
2016,7,1,15,30,837.0,114.0,3.1,21.0,719.0,834.81,637.63
2016,7,1,15,45,824.0,110.5,3.1,21.0,676.0,792.97,609.6
2016,7,1,16,0,811.0,107.0,3.1,21.0,633.0,749.73,580.73
2016,7,1,16,15,792.5,104.0,3.1,20.5,586.5,701.84,549.17
2016,7,1,16,30,774.0,101.0,3.1,20.0,540.0,653.45,516.36
2016,7,1,16,45,752.0,96.5,3.1,20.0,491.5,600.93,477.28
2016,7,1,17,0,730.0,92.0,3.1,20.0,443.0,550.05,438.41
2016,7,1,17,15,698.0,87.5,3.1,19.5,392.5,492.92,394.4
2016,7,1,17,30,666.0,83.0,3.1,19.0,342.0,437.65,350.44
2016,7,1,17,45,624.5,76.5,3.1,18.5,292.5,377.97,301.61
2016,7,1,18,0,583.0,70.0,3.1,18.0,243.0,321.68,254.05
2016,7,1,18,15,521.5,63.0,3.05,17.5,196.0,261.38,202.28
2016,7,1,18,30,460.0,56.0,3.0,17.0,149.0,207.07,154.74
2016,7,1,18,45,369.5,46.0,3.0,16.5,107.5,148.62,104.88
2016,7,1,19,0,279.0,36.0,3.0,16.0,66.0,99.76,63.7
2016,7,1,19,15,157.0,22.5,2.95,15.5,38.0,49.46,16.53
2016,7,1,19,30,35.0,9.0,2.9,15.0,10.0,12.14,0.0
2016,7,1,19,45,17.5,4.5,2.9,14.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,40.5,16.5,1.5,12.0,20.5,14.04,0.0
2016,7,2,5,30,81.0,33.0,1.4,12.0,41.0,27.33,17.2
2016,7,2,5,45,120.0,51.0,1.3,12.5,70.0,41.33,30.72
2016,7,2,6,0,159.0,69.0,1.2,13.0,99.0,54.85,43.23
2016,7,2,6,15,183.5,88.5,1.1,13.5,133.0,69.92,56.87
2016,7,2,6,30,208.0,108.0,1.0,14.0,167.0,99.32,71.99
2016,7,2,6,45,231.0,125.0,0.9,14.5,203.0,129.53,93.68
2016,7,2,7,0,254.0,142.0,0.8,15.0,239.0,162.35,119.11
2016,7,2,7,15,191.5,169.5,0.8,15.0,248.5,191.44,145.84
2016,7,2,7,30,129.0,197.0,0.8,15.0,258.0,210.41,163.69
2016,7,2,7,45,179.0,217.5,0.85,15.0,312.0,253.6,197.39
2016,7,2,8,0,229.0,238.0,0.9,15.0,366.0,302.11,235.29
2016,7,2,8,15,521.5,171.0,0.95,15.0,495.0,376.72,292.46
2016,7,2,8,30,814.0,104.0,1.0,15.0,624.0,485.25,376.7
2016,7,2,8,45,421.5,189.5,1.05,15.5,460.0,396.76,310.21
2016,7,2,9,0,29.0,275.0,1.1,16.0,296.0,276.3,214.48
2016,7,2,9,15,64.0,320.5,1.1,16.0,370.0,342.8,265.93
2016,7,2,9,30,99.0,366.0,1.1,16.0,444.0,412.83,318.01
2016,7,2,9,45,100.5,384.0,1.1,16.0,466.0,436.89,334.84
2016,7,2,10,0,102.0,402.0,1.1,16.0,488.0,460.99,351.87
