Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,10,15,79.5,401.0,1.05,16.0,469.5,448.21,341.22
2016,7,2,10,30,57.0,400.0,1.0,16.0,451.0,433.43,329.35
2016,7,2,10,45,262.0,393.0,1.0,16.5,634.5,607.89,459.37
2016,7,2,11,0,467.0,386.0,1.0,17.0,818.0,793.99,588.24
2016,7,2,11,15,328.0,433.5,1.0,17.0,739.0,727.61,537.33
2016,7,2,11,30,189.0,481.0,1.0,17.0,660.0,652.62,482.46
2016,7,2,11,45,298.5,449.5,1.0,17.0,735.0,735.63,543.15
2016,7,2,12,0,408.0,418.0,1.0,17.0,810.0,821.42,602.54
2016,7,2,12,15,347.5,444.0,1.0,17.0,778.5,793.06,580.79
2016,7,2,12,30,287.0,470.0,1.0,17.0,747.0,765.61,560.84
2016,7,2,12,45,180.0,462.0,1.05,17.0,635.0,649.35,480.41
2016,7,2,13,0,73.0,454.0,1.1,17.0,523.0,529.84,395.33
2016,7,2,13,15,94.0,457.5,1.1,17.0,545.0,555.81,415.66
2016,7,2,13,30,115.0,461.0,1.1,17.0,567.0,588.81,439.45
2016,7,2,13,45,186.0,447.0,1.15,17.0,615.0,645.05,481.59
2016,7,2,14,0,257.0,433.0,1.2,17.0,663.0,706.81,526.61
2016,7,2,14,15,365.5,380.0,1.2,17.0,696.0,753.19,562.06
2016,7,2,14,30,474.0,327.0,1.2,17.0,729.0,801.84,598.55
2016,7,2,14,45,364.0,348.5,1.3,17.0,649.5,706.38,531.86
2016,7,2,15,0,254.0,370.0,1.4,17.0,570.0,622.41,472.34
2016,7,2,15,15,546.5,241.0,1.45,17.0,644.0,741.87,567.45
2016,7,2,15,30,839.0,112.0,1.5,17.0,718.0,834.49,634.75
2016,7,2,15,45,823.0,109.5,1.55,17.0,674.5,791.26,605.95
2016,7,2,16,0,807.0,107.0,1.6,17.0,631.0,746.84,577.38
2016,7,2,16,15,788.5,104.0,1.65,16.5,584.5,699.1,546.9
2016,7,2,16,30,770.0,101.0,1.7,16.0,538.0,650.86,515.04
2016,7,2,16,45,743.5,97.5,1.75,16.0,488.5,596.67,475.38
2016,7,2,17,0,717.0,94.0,1.8,16.0,439.0,544.6,436.12
2016,7,2,17,15,684.5,89.5,1.8,15.5,389.0,487.77,392.54
2016,7,2,17,30,652.0,85.0,1.8,15.0,339.0,432.87,348.99
2016,7,2,17,45,607.5,79.0,1.85,15.0,289.5,373.01,299.63
2016,7,2,18,0,563.0,73.0,1.9,15.0,240.0,316.86,251.83
2016,7,2,18,15,501.5,65.0,1.85,14.5,193.0,256.48,200.01
2016,7,2,18,30,440.0,57.0,1.8,14.0,146.0,202.11,152.4
2016,7,2,18,45,351.5,46.5,1.8,13.5,105.5,144.67,103.2
2016,7,2,19,0,263.0,36.0,1.8,13.0,65.0,96.11,62.04
2016,7,2,19,15,131.5,18.0,1.75,12.5,32.5,40.72,12.5
2016,7,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,5,15,127.5,16.0,0.75,10.0,28.0,12.41,0.0
2016,7,3,5,30,255.0,32.0,0.7,10.0,56.0,25.31,15.6
2016,7,3,5,45,353.5,42.0,0.7,10.5,96.5,31.82,22.6
2016,7,3,6,0,452.0,52.0,0.7,11.0,137.0,37.91,28.49
2016,7,3,6,15,516.0,59.0,0.7,11.5,184.0,42.31,32.64
2016,7,3,6,30,580.0,66.0,0.7,12.0,231.0,80.6,44.82
2016,7,3,6,45,623.5,72.0,0.7,12.5,280.0,122.94,72.05
2016,7,3,7,0,667.0,78.0,0.7,13.0,329.0,170.15,108.74
2016,7,3,7,15,462.5,132.5,0.7,13.0,318.0,211.39,152.95
2016,7,3,7,30,258.0,187.0,0.7,13.0,307.0,233.26,179.26
2016,7,3,7,45,518.5,141.0,0.7,13.5,417.5,290.28,220.31
2016,7,3,8,0,779.0,95.0,0.7,14.0,528.0,377.33,287.18
2016,7,3,8,15,797.5,98.0,0.75,14.0,574.5,429.41,330.83
2016,7,3,8,30,816.0,101.0,0.8,14.0,621.0,482.55,374.37
2016,7,3,8,45,486.5,217.0,0.85,14.5,533.5,455.61,354.27
2016,7,3,9,0,157.0,333.0,0.9,15.0,446.0,400.61,309.97
2016,7,3,9,15,511.5,222.0,0.95,15.0,616.0,525.93,409.4
2016,7,3,9,30,866.0,111.0,1.0,15.0,786.0,683.96,528.42
2016,7,3,9,45,526.5,260.0,1.05,15.5,676.5,620.81,475.41
2016,7,3,10,0,187.0,409.0,1.1,16.0,567.0,530.75,402.75
2016,7,3,10,15,162.0,424.0,1.1,16.0,563.5,534.98,405.58
2016,7,3,10,30,137.0,439.0,1.1,16.0,560.0,537.12,405.96
2016,7,3,10,45,531.0,272.5,1.15,16.0,760.0,722.45,548.56
2016,7,3,11,0,925.0,106.0,1.2,16.0,960.0,921.99,684.66
2016,7,3,11,15,928.0,106.5,1.15,16.0,975.0,950.1,698.98
2016,7,3,11,30,931.0,107.0,1.1,16.0,990.0,975.48,713.68
2016,7,3,11,45,932.5,107.5,1.05,16.0,998.0,996.6,725.57
2016,7,3,12,0,934.0,108.0,1.0,16.0,1006.0,1014.73,735.58
2016,7,3,12,15,934.0,108.0,1.0,16.0,1006.5,1027.83,743.48
2016,7,3,12,30,934.0,108.0,1.0,16.0,1007.0,1037.76,749.54
2016,7,3,12,45,923.0,114.5,1.0,16.0,997.5,1040.11,751.01
2016,7,3,13,0,912.0,121.0,1.0,16.0,988.0,1039.2,750.67
2016,7,3,13,15,909.5,120.5,1.0,16.0,974.0,1036.47,749.34
2016,7,3,13,30,907.0,120.0,1.0,16.0,960.0,1030.53,746.14
2016,7,3,13,45,903.5,118.0,1.0,16.0,939.5,1018.88,739.5
2016,7,3,14,0,900.0,116.0,1.0,16.0,919.0,1004.12,731.05
2016,7,3,14,15,689.5,221.0,1.05,16.0,825.0,908.81,671.62
2016,7,3,14,30,479.0,326.0,1.1,16.0,731.0,805.61,600.25
2016,7,3,14,45,334.5,352.0,1.15,16.0,630.0,682.95,515.29
2016,7,3,15,0,190.0,378.0,1.2,16.0,529.0,565.6,430.63
2016,7,3,15,15,521.0,241.5,1.2,16.0,625.0,720.31,552.3
2016,7,3,15,30,852.0,105.0,1.2,16.0,721.0,833.67,633.16
2016,7,3,15,45,443.5,180.0,1.3,16.0,499.5,559.31,437.23
2016,7,3,16,0,35.0,255.0,1.4,16.0,278.0,287.02,224.29
2016,7,3,16,15,413.0,174.0,1.45,16.0,410.0,497.74,397.4
2016,7,3,16,30,791.0,93.0,1.5,16.0,542.0,656.85,520.2
2016,7,3,16,45,436.5,146.0,1.55,16.0,390.0,448.08,358.47
2016,7,3,17,0,82.0,199.0,1.6,16.0,238.0,253.71,202.52
2016,7,3,17,15,175.5,172.5,1.6,15.5,244.5,279.61,226.02
2016,7,3,17,30,269.0,146.0,1.6,15.0,251.0,295.66,239.61
2016,7,3,17,45,433.5,106.5,1.65,14.5,247.5,320.36,258.79
2016,7,3,18,0,598.0,67.0,1.7,14.0,244.0,324.75,258.79
2016,7,3,18,15,538.5,60.0,1.65,13.5,197.0,264.39,206.38
2016,7,3,18,30,479.0,53.0,1.6,13.0,150.0,209.83,158.2
2016,7,3,18,45,389.5,43.5,1.6,13.0,108.5,151.15,107.4
2016,7,3,19,0,300.0,34.0,1.6,13.0,67.0,102.0,65.27
2016,7,3,19,15,150.0,17.0,1.55,12.5,33.5,43.16,12.92
2016,7,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,16.0,0.75,10.0,27.5,12.44,0.0
2016,7,4,5,30,252.0,32.0,0.8,10.0,55.0,25.42,15.58
2016,7,4,5,45,353.0,41.5,0.85,10.5,95.5,31.45,22.24
2016,7,4,6,0,454.0,51.0,0.9,11.0,136.0,37.1,27.74
2016,7,4,6,15,517.5,58.5,0.9,11.0,183.0,41.12,31.62
2016,7,4,6,30,581.0,66.0,0.9,11.0,230.0,79.81,44.59
2016,7,4,6,45,407.0,104.5,0.95,11.5,230.5,127.03,85.23
2016,7,4,7,0,233.0,143.0,1.0,12.0,231.0,158.99,118.69
2016,7,4,7,15,486.5,113.5,1.0,12.0,330.5,199.69,143.42
2016,7,4,7,30,740.0,84.0,1.0,12.0,430.0,271.21,196.98
2016,7,4,7,45,535.0,151.5,1.0,12.5,416.0,304.13,232.03
2016,7,4,8,0,330.0,219.0,1.0,13.0,402.0,319.86,249.64
2016,7,4,8,15,579.5,157.0,1.0,13.5,512.5,387.35,301.93
2016,7,4,8,30,829.0,95.0,1.0,14.0,623.0,482.3,375.77
2016,7,4,8,45,458.0,208.5,1.05,14.5,503.5,432.38,338.03
2016,7,4,9,0,87.0,322.0,1.1,15.0,384.0,352.23,273.72
2016,7,4,9,15,484.5,212.0,1.1,15.0,586.5,499.45,391.25
2016,7,4,9,30,882.0,102.0,1.1,15.0,789.0,685.38,531.07
2016,7,4,9,45,583.0,247.0,1.1,15.5,709.5,648.06,496.1
2016,7,4,10,0,284.0,392.0,1.1,16.0,630.0,586.83,444.8
2016,7,4,10,15,322.5,393.0,1.1,16.0,672.0,631.64,477.69
2016,7,4,10,30,361.0,394.0,1.1,16.0,714.0,678.35,510.45
2016,7,4,10,45,627.5,260.0,1.15,16.0,832.5,792.22,596.43
2016,7,4,11,0,894.0,126.0,1.2,16.0,951.0,913.63,678.26
2016,7,4,11,15,897.5,126.5,1.2,16.0,966.0,941.53,694.38
2016,7,4,11,30,901.0,127.0,1.2,16.0,981.0,966.82,710.0
2016,7,4,11,45,902.5,127.5,1.25,16.5,989.0,987.49,722.18
2016,7,4,12,0,904.0,128.0,1.3,17.0,997.0,1005.28,732.59
2016,7,4,12,15,904.5,128.0,1.3,17.0,997.5,1018.64,740.77
2016,7,4,12,30,905.0,128.0,1.3,17.0,998.0,1028.94,747.15
2016,7,4,12,45,674.0,268.5,1.35,17.0,914.0,957.44,702.24
2016,7,4,13,0,443.0,409.0,1.4,17.0,830.0,872.11,640.03
2016,7,4,13,15,454.0,399.0,1.4,17.0,825.0,874.99,643.7
2016,7,4,13,30,465.0,389.0,1.4,17.0,820.0,875.86,645.08
2016,7,4,13,45,473.5,373.5,1.45,17.0,804.0,866.57,640.57
2016,7,4,14,0,482.0,358.0,1.5,17.0,788.0,855.12,634.75
2016,7,4,14,15,343.0,385.0,1.5,17.0,686.5,736.94,551.78
2016,7,4,14,30,204.0,412.0,1.5,17.0,585.0,621.32,468.82
2016,7,4,14,45,373.0,342.0,1.55,17.0,642.5,707.96,537.42
2016,7,4,15,0,542.0,272.0,1.6,17.0,700.0,785.38,596.38
2016,7,4,15,15,509.5,264.5,1.6,16.5,651.0,734.7,561.83
2016,7,4,15,30,477.0,257.0,1.6,16.0,602.0,684.24,528.08
2016,7,4,15,45,252.0,251.0,1.65,16.0,432.5,472.87,371.05
2016,7,4,16,0,27.0,245.0,1.7,16.0,263.0,270.26,211.99
2016,7,4,16,15,105.0,246.5,1.7,15.5,307.5,335.58,267.02
2016,7,4,16,30,183.0,248.0,1.7,15.0,352.0,387.77,309.93
2016,7,4,16,45,261.0,213.5,1.75,15.0,347.0,400.26,321.61
2016,7,4,17,0,339.0,179.0,1.8,15.0,342.0,398.68,322.05
2016,7,4,17,15,236.5,168.0,1.85,14.5,275.5,314.15,254.79
2016,7,4,17,30,134.0,157.0,1.9,14.0,209.0,234.11,190.11
2016,7,4,17,45,124.5,136.0,1.95,14.0,179.0,201.11,163.09
2016,7,4,18,0,115.0,115.0,2.0,14.0,149.0,168.89,135.98
2016,7,4,18,15,102.0,94.0,2.0,13.5,120.0,136.27,108.22
2016,7,4,18,30,89.0,73.0,2.0,13.0,91.0,104.86,81.03
2016,7,4,18,45,68.5,54.5,2.0,13.0,66.0,75.64,55.58
2016,7,4,19,0,48.0,36.0,2.0,13.0,41.0,48.43,31.84
2016,7,4,19,15,24.0,18.0,2.0,12.5,20.5,22.24,5.11
2016,7,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,5,15,140.0,15.0,2.4,10.5,28.0,11.43,0.0
2016,7,5,5,30,280.0,30.0,2.4,11.0,56.0,23.54,13.78
2016,7,5,5,45,377.5,40.0,2.4,11.5,97.0,30.14,20.92
2016,7,5,6,0,475.0,50.0,2.4,12.0,138.0,36.31,26.85
2016,7,5,6,15,245.5,74.0,2.35,12.5,120.5,53.68,42.61
2016,7,5,6,30,16.0,98.0,2.3,13.0,103.0,91.0,71.64
2016,7,5,6,45,22.0,117.0,2.3,13.5,125.0,110.45,87.35
2016,7,5,7,0,28.0,136.0,2.3,14.0,147.0,127.43,100.86
2016,7,5,7,15,199.0,151.0,2.25,14.5,243.0,173.24,131.82
2016,7,5,7,30,370.0,166.0,2.2,15.0,339.0,241.37,182.74
2016,7,5,7,45,290.0,202.0,2.2,15.5,346.5,271.97,210.73
2016,7,5,8,0,210.0,238.0,2.2,16.0,354.0,294.09,230.25
2016,7,5,8,15,525.0,168.0,2.2,16.5,493.0,373.72,291.38
2016,7,5,8,30,840.0,98.0,2.2,17.0,632.0,489.4,381.49
2016,7,5,8,45,612.0,195.0,2.2,17.5,598.5,500.46,389.85
2016,7,5,9,0,384.0,292.0,2.2,18.0,565.0,491.39,380.98
2016,7,5,9,15,638.0,200.0,2.2,18.0,683.0,582.78,453.29
2016,7,5,9,30,892.0,108.0,2.2,18.0,801.0,696.89,540.48
2016,7,5,9,45,487.0,250.0,2.2,18.0,631.0,582.7,450.66
2016,7,5,10,0,82.0,392.0,2.2,18.0,461.0,436.42,333.74
2016,7,5,10,15,67.5,393.0,2.2,18.0,451.0,431.04,329.81
2016,7,5,10,30,53.0,394.0,2.2,18.0,441.0,424.31,324.11
2016,7,5,10,45,149.5,424.0,2.25,18.5,561.0,540.36,410.99
2016,7,5,11,0,246.0,454.0,2.3,19.0,681.0,663.07,499.05
2016,7,5,11,15,144.0,433.0,2.35,19.0,566.5,557.5,420.74
2016,7,5,11,30,42.0,412.0,2.4,19.0,452.0,444.27,336.0
2016,7,5,11,45,494.0,264.0,2.45,19.0,738.0,741.11,565.33
2016,7,5,12,0,946.0,116.0,2.5,19.0,1024.0,1033.72,764.15
2016,7,5,12,15,666.0,270.0,2.55,19.0,909.5,935.43,696.4
2016,7,5,12,30,386.0,424.0,2.6,19.0,795.0,816.91,608.1
2016,7,5,12,45,664.0,270.5,2.65,19.0,903.5,949.39,708.88
2016,7,5,13,0,942.0,117.0,2.7,19.0,1012.0,1064.88,784.71
2016,7,5,13,15,939.5,116.0,2.75,18.5,998.0,1061.66,783.82
2016,7,5,13,30,937.0,115.0,2.8,18.0,984.0,1055.12,782.08
2016,7,5,13,45,935.0,113.0,2.9,18.0,963.0,1044.75,776.94
2016,7,5,14,0,933.0,111.0,3.0,18.0,942.0,1031.12,769.71
2016,7,5,14,15,926.5,109.5,3.0,18.0,914.0,1010.5,756.98
2016,7,5,14,30,920.0,108.0,3.0,18.0,886.0,986.92,742.36
2016,7,5,14,45,756.0,180.5,3.05,18.0,803.0,902.11,686.3
2016,7,5,15,0,592.0,253.0,3.1,18.0,720.0,810.35,622.27
2016,7,5,15,15,738.0,176.5,3.1,17.5,729.0,843.99,651.34
2016,7,5,15,30,884.0,100.0,3.1,17.0,738.0,855.4,661.75
2016,7,5,15,45,870.0,97.5,3.15,17.0,693.5,812.49,633.05
2016,7,5,16,0,856.0,95.0,3.2,17.0,649.0,768.14,603.36
2016,7,5,16,15,837.5,92.0,3.25,16.5,601.0,722.27,573.18
2016,7,5,16,30,819.0,89.0,3.3,16.0,553.0,672.06,539.13
2016,7,5,16,45,794.5,86.0,3.35,16.0,502.5,617.63,498.58
2016,7,5,17,0,770.0,83.0,3.4,16.0,452.0,563.67,456.82
2016,7,5,17,15,738.5,79.0,3.45,15.5,401.0,505.48,411.3
2016,7,5,17,30,707.0,75.0,3.5,15.0,350.0,449.01,365.6
2016,7,5,17,45,660.5,70.5,3.6,15.0,298.5,388.24,314.4
2016,7,5,18,0,614.0,66.0,3.7,15.0,247.0,330.26,264.11
2016,7,5,18,15,552.0,59.5,3.7,14.0,199.0,268.7,210.79
2016,7,5,18,30,490.0,53.0,3.7,13.0,151.0,213.17,161.56
2016,7,5,18,45,395.0,44.0,3.7,12.5,109.0,153.03,109.31
2016,7,5,19,0,300.0,35.0,3.7,12.0,67.0,102.96,66.28
2016,7,5,19,15,150.0,17.5,3.65,11.5,33.5,43.59,12.19
2016,7,5,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,6,5,15,158.5,13.5,3.45,10.5,28.0,10.12,0.0
2016,7,6,5,30,317.0,27.0,3.4,11.0,56.0,20.72,11.33
2016,7,6,5,45,410.5,35.5,3.4,11.5,96.5,26.07,17.3
2016,7,6,6,0,504.0,44.0,3.4,12.0,137.0,31.09,22.16
2016,7,6,6,15,565.5,50.0,3.25,12.5,184.0,33.67,24.68
2016,7,6,6,30,627.0,56.0,3.1,13.0,231.0,71.99,36.81
2016,7,6,6,45,667.0,61.0,3.0,13.5,280.0,118.2,66.43
2016,7,6,7,0,707.0,66.0,2.9,14.0,329.0,165.97,103.69
2016,7,6,7,15,737.5,69.5,2.8,14.5,379.5,214.76,145.68
2016,7,6,7,30,768.0,73.0,2.7,15.0,430.0,266.73,191.68
2016,7,6,7,45,790.5,76.5,2.6,16.0,479.0,319.11,237.82
2016,7,6,8,0,813.0,80.0,2.5,17.0,528.0,373.41,284.44
2016,7,6,8,15,830.0,82.5,2.45,17.5,575.0,429.07,331.38
2016,7,6,8,30,847.0,85.0,2.4,18.0,622.0,482.39,375.08
2016,7,6,8,45,859.5,87.5,2.35,18.5,665.5,533.94,415.99
2016,7,6,9,0,872.0,90.0,2.3,19.0,709.0,585.4,455.42
2016,7,6,9,15,882.5,91.5,2.3,19.0,748.0,634.37,492.87
2016,7,6,9,30,893.0,93.0,2.3,19.0,787.0,682.6,528.82
2016,7,6,9,45,900.0,95.0,2.35,19.5,821.0,727.87,559.46
2016,7,6,10,0,907.0,97.0,2.4,20.0,855.0,771.67,588.18
2016,7,6,10,15,913.0,98.0,2.45,20.0,883.0,812.07,615.35
2016,7,6,10,30,919.0,99.0,2.5,20.0,911.0,850.52,641.01
2016,7,6,10,45,923.5,99.5,2.55,20.0,933.0,885.1,663.89
2016,7,6,11,0,928.0,100.0,2.6,20.0,955.0,917.29,685.11
2016,7,6,11,15,930.5,101.0,2.7,20.0,969.5,945.64,704.14
2016,7,6,11,30,933.0,102.0,2.8,20.0,984.0,971.23,721.38
2016,7,6,11,45,934.5,101.5,2.9,20.0,992.0,991.51,735.16
2016,7,6,12,0,936.0,101.0,3.0,20.0,1000.0,1008.77,747.07
2016,7,6,12,15,936.5,101.5,3.1,19.5,1001.0,1022.98,758.52
2016,7,6,12,30,937.0,102.0,3.2,19.0,1002.0,1034.03,768.03
2016,7,6,12,45,930.0,105.5,3.35,19.0,993.5,1037.44,771.59
2016,7,6,13,0,923.0,109.0,3.5,19.0,985.0,1037.57,773.11
2016,7,6,13,15,920.5,108.5,3.55,18.5,971.5,1034.86,773.54
2016,7,6,13,30,918.0,108.0,3.6,18.0,958.0,1028.89,771.92
2016,7,6,13,45,917.5,105.0,3.65,18.0,938.5,1019.08,766.37
2016,7,6,14,0,917.0,102.0,3.7,18.0,919.0,1006.03,758.73
2016,7,6,14,15,911.5,101.0,3.7,18.0,892.0,987.09,746.84
2016,7,6,14,30,906.0,100.0,3.7,18.0,865.0,965.23,733.04
2016,7,6,14,45,902.0,96.5,3.75,18.0,833.0,939.27,716.77
2016,7,6,15,0,898.0,93.0,3.8,18.0,801.0,910.54,698.53
2016,7,6,15,15,888.5,91.5,3.8,17.5,763.0,876.55,677.52
2016,7,6,15,30,879.0,90.0,3.8,17.0,725.0,840.42,654.79
2016,7,6,15,45,869.5,87.0,3.8,17.0,682.5,800.72,628.03
2016,7,6,16,0,860.0,84.0,3.8,17.0,640.0,759.28,599.75
2016,7,6,16,15,844.0,81.5,3.8,16.5,593.5,712.09,567.95
2016,7,6,16,30,828.0,79.0,3.8,16.0,547.0,664.11,534.98
2016,7,6,16,45,808.0,75.5,3.8,16.0,498.5,614.8,498.29
2016,7,6,17,0,788.0,72.0,3.8,16.0,450.0,562.44,457.33
2016,7,6,17,15,760.0,68.5,3.8,15.5,399.5,505.95,412.74
2016,7,6,17,30,732.0,65.0,3.8,15.0,349.0,450.84,367.76
2016,7,6,17,45,691.5,61.0,3.8,14.5,299.0,391.09,317.56
2016,7,6,18,0,651.0,57.0,3.8,14.0,249.0,334.53,268.41
2016,7,6,18,15,594.0,51.5,3.7,13.5,201.0,274.85,215.58
2016,7,6,18,30,537.0,46.0,3.6,13.0,153.0,219.85,165.89
2016,7,6,18,45,448.5,38.0,3.55,13.0,111.0,160.03,113.08
2016,7,6,19,0,360.0,30.0,3.5,13.0,69.0,109.66,69.0
2016,7,6,19,15,180.0,15.0,3.4,12.5,34.5,45.09,11.42
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.0,3.05,10.5,27.0,9.72,0.0
2016,7,7,5,30,313.0,26.0,3.0,11.0,54.0,19.86,10.5
2016,7,7,5,45,409.5,34.5,2.95,11.5,94.5,25.26,16.57
2016,7,7,6,0,506.0,43.0,2.9,12.0,135.0,30.31,21.47
2016,7,7,6,15,567.0,48.5,2.85,12.5,181.5,32.53,23.65
2016,7,7,6,30,628.0,54.0,2.8,13.0,228.0,72.26,37.38
2016,7,7,6,45,669.5,58.5,2.75,13.5,277.5,115.23,63.91
2016,7,7,7,0,711.0,63.0,2.7,14.0,327.0,162.89,100.9
2016,7,7,7,15,741.0,66.5,2.65,14.5,377.0,211.78,142.97
2016,7,7,7,30,771.0,70.0,2.6,15.0,427.0,263.79,189.05
2016,7,7,7,45,793.5,73.0,2.6,15.5,476.0,315.88,235.53
2016,7,7,8,0,816.0,76.0,2.6,16.0,525.0,373.05,285.22
2016,7,7,8,15,437.5,171.5,2.6,16.0,414.5,338.65,265.31
2016,7,7,8,30,59.0,267.0,2.6,16.0,304.0,276.55,217.83
2016,7,7,8,45,117.0,299.0,2.65,16.5,379.5,338.36,265.9
2016,7,7,9,0,175.0,331.0,2.7,17.0,455.0,408.39,319.26
2016,7,7,9,15,535.5,210.0,2.75,17.0,619.5,527.66,415.41
2016,7,7,9,30,896.0,89.0,2.8,17.0,784.0,679.99,534.3
2016,7,7,9,45,901.0,92.0,2.85,17.0,817.5,724.96,565.46
2016,7,7,10,0,906.0,95.0,2.9,17.0,851.0,768.31,595.56
2016,7,7,10,15,912.0,96.0,2.95,17.0,879.5,808.71,623.31
2016,7,7,10,30,918.0,97.0,3.0,17.0,908.0,847.17,649.51
2016,7,7,10,45,923.0,97.5,3.05,17.5,930.0,882.17,671.92
2016,7,7,11,0,928.0,98.0,3.1,18.0,952.0,914.83,692.54
2016,7,7,11,15,931.0,98.5,3.1,18.0,967.0,943.18,711.08
2016,7,7,11,30,934.0,99.0,3.1,18.0,982.0,968.78,727.75
2016,7,7,11,45,936.5,98.5,3.15,18.0,990.5,990.06,741.94
2016,7,7,12,0,939.0,98.0,3.2,18.0,999.0,1008.35,754.22
2016,7,7,12,15,939.0,98.0,3.2,18.0,999.5,1021.63,762.84
2016,7,7,12,30,939.0,98.0,3.2,18.0,1000.0,1031.72,769.46
2016,7,7,12,45,935.0,100.0,3.25,18.0,992.5,1036.62,773.19
2016,7,7,13,0,931.0,102.0,3.3,18.0,985.0,1038.24,774.91
2016,7,7,13,15,928.5,101.0,3.3,18.0,971.0,1034.98,773.11
2016,7,7,13,30,926.0,100.0,3.3,18.0,957.0,1028.44,769.28
2016,7,7,13,45,924.0,98.0,3.3,18.0,937.0,1018.1,763.04
2016,7,7,14,0,922.0,96.0,3.3,18.0,917.0,1004.54,754.77
2016,7,7,14,15,916.0,95.0,3.25,18.0,890.0,985.03,742.21
2016,7,7,14,30,910.0,94.0,3.2,18.0,863.0,962.6,727.77
2016,7,7,14,45,905.0,91.5,3.2,18.0,830.5,936.68,711.37
2016,7,7,15,0,900.0,89.0,3.2,18.0,798.0,908.03,693.08
2016,7,7,15,15,890.5,87.0,3.15,17.5,759.5,873.43,671.54
2016,7,7,15,30,881.0,85.0,3.1,17.0,721.0,836.69,648.33
2016,7,7,15,45,871.0,82.0,3.1,17.0,678.5,796.49,621.51
2016,7,7,16,0,861.0,79.0,3.1,17.0,636.0,754.58,593.18
2016,7,7,16,15,845.0,77.0,3.1,16.5,590.0,707.88,562.03
2016,7,7,16,30,829.0,75.0,3.1,16.0,544.0,660.39,529.73
2016,7,7,16,45,810.0,71.5,3.15,16.0,495.5,608.77,492.01
2016,7,7,17,0,791.0,68.0,3.2,16.0,447.0,559.76,453.94
2016,7,7,17,15,763.5,65.0,3.2,15.5,397.0,503.98,410.09
2016,7,7,17,30,736.0,62.0,3.2,15.0,347.0,449.51,365.82
2016,7,7,17,45,698.0,58.0,3.25,14.5,297.5,390.72,316.63
2016,7,7,18,0,660.0,54.0,3.3,14.0,248.0,334.87,268.21
2016,7,7,18,15,604.0,48.5,3.25,13.5,200.5,274.2,214.64
2016,7,7,18,30,548.0,43.0,3.2,13.0,153.0,219.79,165.41
2016,7,7,18,45,465.5,35.5,3.2,12.5,111.0,161.47,113.83
2016,7,7,19,0,383.0,28.0,3.2,12.0,69.0,111.98,70.12
2016,7,7,19,15,191.5,14.0,3.15,11.5,34.5,45.51,10.61
2016,7,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,170.5,12.0,2.75,10.5,26.5,8.88,0.0
2016,7,8,5,30,341.0,24.0,2.7,11.0,53.0,18.09,8.93
2016,7,8,5,45,431.5,31.5,2.65,11.5,93.0,22.69,14.29
2016,7,8,6,0,522.0,39.0,2.6,12.0,133.0,29.44,20.68
2016,7,8,6,15,580.5,44.0,2.6,12.5,179.0,31.66,22.87
2016,7,8,6,30,639.0,49.0,2.6,13.0,225.0,67.37,33.28
2016,7,8,6,45,455.0,92.5,2.65,13.5,231.0,119.47,76.67
2016,7,8,7,0,271.0,136.0,2.7,14.0,237.0,157.65,115.51
2016,7,8,7,15,521.0,100.5,2.65,14.5,329.0,192.1,135.07
2016,7,8,7,30,771.0,65.0,2.6,15.0,421.0,258.27,184.53
2016,7,8,7,45,791.5,68.0,2.6,15.5,469.0,313.08,233.25
2016,7,8,8,0,812.0,71.0,2.6,16.0,517.0,366.01,279.72
2016,7,8,8,15,828.5,73.5,2.6,16.5,563.5,418.22,324.53
2016,7,8,8,30,845.0,76.0,2.6,17.0,610.0,471.21,368.57
2016,7,8,8,45,856.0,79.0,2.65,17.5,652.5,522.35,409.93
2016,7,8,9,0,867.0,82.0,2.7,18.0,695.0,573.28,449.82
2016,7,8,9,15,877.0,83.5,2.7,18.0,734.0,621.74,487.45
2016,7,8,9,30,887.0,85.0,2.7,18.0,773.0,669.42,523.57
2016,7,8,9,45,895.0,86.5,2.75,18.5,807.0,714.72,554.54
2016,7,8,10,0,903.0,88.0,2.8,19.0,841.0,758.63,583.79
2016,7,8,10,15,909.5,89.0,2.8,19.0,869.5,799.32,611.26
2016,7,8,10,30,916.0,90.0,2.8,19.0,898.0,838.11,637.17
2016,7,8,10,45,920.5,91.0,2.8,19.0,920.0,873.13,660.3
2016,7,8,11,0,925.0,92.0,2.8,19.0,942.0,905.79,681.68
2016,7,8,11,15,928.0,92.5,2.8,19.0,957.5,934.07,700.03
2016,7,8,11,30,931.0,93.0,2.8,19.0,973.0,959.62,716.54
2016,7,8,11,45,934.5,92.0,2.85,19.0,981.5,981.3,730.9
2016,7,8,12,0,938.0,91.0,2.9,19.0,990.0,1000.02,743.39
2016,7,8,12,15,938.5,91.0,2.9,19.0,991.0,1013.78,752.24
2016,7,8,12,30,939.0,91.0,2.9,19.0,992.0,1024.34,759.12
2016,7,8,12,45,934.5,93.5,2.9,19.5,985.0,1029.26,760.95
2016,7,8,13,0,930.0,96.0,2.9,20.0,978.0,1030.89,760.78
2016,7,8,13,15,927.5,95.5,2.9,19.5,964.5,1028.14,760.79
2016,7,8,13,30,925.0,95.0,2.9,19.0,951.0,1022.12,758.78
2016,7,8,13,45,921.5,94.0,2.95,19.0,930.5,1011.35,752.77
2016,7,8,14,0,918.0,93.0,3.0,19.0,910.0,997.4,744.76
2016,7,8,14,15,912.0,92.0,3.0,19.0,882.5,977.95,732.72
2016,7,8,14,30,906.0,91.0,3.0,19.0,855.0,955.59,718.81
2016,7,8,14,45,898.5,89.5,3.0,19.0,822.0,928.51,701.71
2016,7,8,15,0,891.0,88.0,3.0,19.0,789.0,898.86,682.85
2016,7,8,15,15,881.5,86.0,2.95,18.5,751.0,864.51,661.57
2016,7,8,15,30,872.0,84.0,2.9,18.0,713.0,828.03,638.63
2016,7,8,15,45,860.0,82.0,2.9,18.0,670.5,787.61,611.78
2016,7,8,16,0,848.0,80.0,2.9,18.0,628.0,745.65,583.54
2016,7,8,16,15,832.0,77.5,2.85,17.5,582.0,698.89,552.25
2016,7,8,16,30,816.0,75.0,2.8,17.0,536.0,651.37,519.86
2016,7,8,16,45,797.0,71.5,2.75,17.0,488.0,600.29,482.37
2016,7,8,17,0,778.0,68.0,2.7,17.0,440.0,551.86,444.72
2016,7,8,17,15,750.0,65.0,2.65,16.5,390.5,496.39,401.36
2016,7,8,17,30,722.0,62.0,2.6,16.0,341.0,442.31,357.67
2016,7,8,17,45,685.5,57.5,2.6,16.0,292.0,384.34,308.94
2016,7,8,18,0,649.0,53.0,2.6,16.0,243.0,329.18,261.05
2016,7,8,18,15,593.5,47.5,2.5,15.5,196.0,269.25,208.68
2016,7,8,18,30,538.0,42.0,2.4,15.0,149.0,215.52,160.57
2016,7,8,18,45,454.0,35.0,2.35,14.5,107.5,157.93,110.22
2016,7,8,19,0,370.0,28.0,2.3,14.0,66.0,109.33,67.76
2016,7,8,19,15,185.0,14.0,2.25,13.5,33.0,44.45,9.22
2016,7,8,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,1.15,11.5,26.0,11.3,0.0
2016,7,9,5,30,335.0,23.0,1.2,12.0,52.0,17.25,8.08
2016,7,9,5,45,427.0,30.5,1.25,12.5,91.5,21.89,13.53
2016,7,9,6,0,519.0,38.0,1.3,13.0,131.0,28.59,19.85
2016,7,9,6,15,577.5,43.0,1.4,13.5,176.5,30.86,22.07
2016,7,9,6,30,636.0,48.0,1.5,14.0,222.0,65.33,31.91
2016,7,9,6,45,675.0,52.5,1.6,14.5,270.5,108.44,57.91
2016,7,9,7,0,714.0,57.0,1.7,15.0,319.0,155.95,94.4
2016,7,9,7,15,742.5,60.0,1.75,15.0,368.5,204.21,135.92
2016,7,9,7,30,771.0,63.0,1.8,15.0,418.0,255.42,181.54
2016,7,9,7,45,792.0,66.0,1.9,15.5,466.0,310.39,230.26
2016,7,9,8,0,813.0,69.0,2.0,16.0,514.0,363.52,276.8
2016,7,9,8,15,829.5,71.0,2.05,16.0,560.0,415.34,321.77
2016,7,9,8,30,846.0,73.0,2.1,16.0,606.0,467.92,366.18
2016,7,9,8,45,859.0,75.0,2.15,16.5,649.0,519.24,407.65
2016,7,9,9,0,872.0,77.0,2.2,17.0,692.0,570.52,447.77
2016,7,9,9,15,882.5,78.5,2.25,17.0,731.5,619.53,485.92
2016,7,9,9,30,893.0,80.0,2.3,17.0,771.0,667.8,522.61
2016,7,9,9,45,897.5,83.5,2.35,17.0,804.5,712.84,554.22
2016,7,9,10,0,902.0,87.0,2.4,17.0,838.0,756.22,584.18
2016,7,9,10,15,909.5,88.0,2.45,17.0,867.5,797.69,612.54
2016,7,9,10,30,917.0,89.0,2.5,17.0,897.0,837.35,639.42
2016,7,9,10,45,927.5,87.0,2.55,17.5,921.5,874.59,663.22
2016,7,9,11,0,938.0,85.0,2.6,18.0,946.0,909.78,685.42
2016,7,9,11,15,943.5,85.5,2.65,18.0,964.0,940.68,705.9
2016,7,9,11,30,949.0,86.0,2.7,18.0,982.0,968.93,724.59
2016,7,9,11,45,499.5,258.5,2.8,18.0,730.5,740.29,565.0
2016,7,9,12,0,50.0,431.0,2.9,18.0,479.0,475.79,360.65
2016,7,9,12,15,508.5,257.5,2.95,18.0,745.5,768.14,589.4
2016,7,9,12,30,967.0,84.0,3.0,18.0,1012.0,1044.63,778.75
2016,7,9,12,45,966.5,86.0,3.15,18.0,1008.0,1053.19,783.23
2016,7,9,13,0,966.0,88.0,3.3,18.0,1004.0,1058.4,788.18
2016,7,9,13,15,965.5,87.5,3.35,17.5,992.0,1057.6,789.91
2016,7,9,13,30,965.0,87.0,3.4,17.0,980.0,1053.39,789.54
2016,7,9,13,45,964.0,86.0,3.5,17.0,961.0,1044.75,785.26
2016,7,9,14,0,963.0,85.0,3.6,17.0,942.0,1032.74,778.8
2016,7,9,14,15,958.5,84.0,3.65,16.5,915.0,1014.06,768.97
2016,7,9,14,30,954.0,83.0,3.7,16.0,888.0,992.25,757.03
2016,7,9,14,45,947.5,82.5,3.75,16.0,855.0,966.13,740.69
2016,7,9,15,0,941.0,82.0,3.8,16.0,822.0,937.24,722.38
2016,7,9,15,15,932.0,80.5,3.85,15.5,783.0,902.47,701.16
2016,7,9,15,30,923.0,79.0,3.9,15.0,744.0,865.4,678.06
2016,7,9,15,45,910.5,78.0,3.95,15.0,700.5,823.96,650.24
2016,7,9,16,0,898.0,77.0,4.0,15.0,657.0,780.88,620.91
2016,7,9,16,15,883.5,74.5,4.0,14.5,610.0,733.28,588.72
2016,7,9,16,30,869.0,72.0,4.0,14.0,563.0,684.67,555.2
2016,7,9,16,45,849.0,70.0,4.0,14.0,513.0,632.31,516.47
2016,7,9,17,0,829.0,68.0,4.0,14.0,463.0,579.95,475.15
2016,7,9,17,15,802.5,64.5,3.95,13.5,412.0,524.99,431.24
2016,7,9,17,30,776.0,61.0,3.9,13.0,361.0,468.55,384.76
2016,7,9,17,45,739.0,57.0,3.85,13.0,310.0,408.19,332.94
2016,7,9,18,0,702.0,53.0,3.8,13.0,259.0,350.63,281.93
2016,7,9,18,15,646.5,48.0,3.7,12.5,209.5,288.47,226.57
2016,7,9,18,30,591.0,43.0,3.6,12.0,160.0,231.59,174.69
2016,7,9,18,45,500.0,36.0,3.5,12.0,115.5,170.36,120.11
2016,7,9,19,0,409.0,29.0,3.4,12.0,71.0,117.93,73.56
2016,7,9,19,15,204.5,14.5,3.4,11.5,35.5,47.66,9.14
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,12.0,3.2,10.5,26.5,11.8,0.0
2016,7,10,5,30,350.0,24.0,3.2,11.0,53.0,18.28,8.74
2016,7,10,5,45,450.5,31.5,3.2,11.5,95.0,22.87,14.4
2016,7,10,6,0,551.0,39.0,3.2,12.0,137.0,29.65,20.84
2016,7,10,6,15,612.0,44.5,3.2,12.5,185.0,32.31,23.42
2016,7,10,6,30,673.0,50.0,3.2,13.0,233.0,67.73,33.47
2016,7,10,6,45,715.5,53.5,3.25,13.5,284.0,112.25,59.85
2016,7,10,7,0,758.0,57.0,3.3,14.0,335.0,161.57,97.72
2016,7,10,7,15,787.0,60.5,3.3,14.5,386.5,212.75,141.83
2016,7,10,7,30,816.0,64.0,3.3,15.0,438.0,270.46,192.97
2016,7,10,7,45,838.5,66.0,3.3,15.5,488.5,323.91,241.02
2016,7,10,8,0,861.0,68.0,3.3,16.0,539.0,379.17,289.81
2016,7,10,8,15,877.0,70.5,3.3,16.0,586.5,433.75,337.58
2016,7,10,8,30,893.0,73.0,3.3,16.0,634.0,489.02,384.61
2016,7,10,8,45,906.0,74.0,3.3,16.5,679.0,541.77,427.63
2016,7,10,9,0,919.0,75.0,3.3,17.0,724.0,594.41,469.17
2016,7,10,9,15,929.0,76.5,3.35,17.0,764.0,645.33,509.23
2016,7,10,9,30,939.0,78.0,3.4,17.0,804.0,695.39,547.67
2016,7,10,9,45,942.0,82.0,3.5,17.5,838.0,741.85,579.54
2016,7,10,10,0,945.0,86.0,3.6,18.0,872.0,786.45,609.68
2016,7,10,10,15,951.0,87.0,3.65,18.0,901.0,828.43,638.57
2016,7,10,10,30,957.0,88.0,3.7,18.0,930.0,868.37,665.84
2016,7,10,10,45,961.0,89.0,3.8,18.5,952.5,904.39,689.19
2016,7,10,11,0,965.0,90.0,3.9,19.0,975.0,937.89,710.66
2016,7,10,11,15,968.0,90.5,3.95,19.0,991.0,967.33,730.34
2016,7,10,11,30,971.0,91.0,4.0,19.0,1007.0,993.9,748.08
2016,7,10,11,45,972.5,91.0,4.1,19.0,1015.5,1015.58,762.87
2016,7,10,12,0,974.0,91.0,4.2,19.0,1024.0,1034.11,775.63
2016,7,10,12,15,974.5,91.0,4.25,19.0,1025.0,1048.43,785.36
2016,7,10,12,30,975.0,91.0,4.3,19.0,1026.0,1059.44,793.0
2016,7,10,12,45,968.5,95.0,4.35,19.0,1018.5,1064.22,796.59
2016,7,10,13,0,962.0,99.0,4.4,19.0,1011.0,1065.58,798.0
2016,7,10,13,15,960.0,98.5,4.35,19.0,997.5,1063.4,796.65
2016,7,10,13,30,958.0,98.0,4.3,19.0,984.0,1057.82,793.11
2016,7,10,13,45,955.0,97.0,4.3,19.0,963.5,1047.36,786.75
2016,7,10,14,0,952.0,96.0,4.3,19.0,943.0,1033.59,778.3
2016,7,10,14,15,946.5,95.0,4.3,19.0,915.5,1014.18,766.12
2016,7,10,14,30,941.0,94.0,4.3,19.0,888.0,991.72,751.94
2016,7,10,14,45,934.5,92.5,4.3,19.0,854.5,964.87,734.78
2016,7,10,15,0,928.0,91.0,4.3,19.0,821.0,935.26,715.7
2016,7,10,15,15,918.5,89.0,4.25,19.0,781.5,899.92,692.3
2016,7,10,15,30,909.0,87.0,4.2,19.0,742.0,862.33,667.24
2016,7,10,15,45,896.5,85.0,4.2,19.0,698.0,820.28,639.03
2016,7,10,16,0,884.0,83.0,4.2,19.0,654.0,776.61,609.38
2016,7,10,16,15,868.0,80.5,4.2,18.5,606.5,728.46,577.16
2016,7,10,16,30,852.0,78.0,4.2,18.0,559.0,679.45,543.73
2016,7,10,16,45,830.0,75.5,4.2,18.0,508.5,628.89,506.4
2016,7,10,17,0,808.0,73.0,4.2,18.0,458.0,575.38,464.75
2016,7,10,17,15,779.0,69.5,4.1,17.5,406.5,517.32,419.02
2016,7,10,17,30,750.0,66.0,4.0,17.0,355.0,460.7,372.98
2016,7,10,17,45,709.5,61.5,3.95,16.5,303.5,399.43,321.83
2016,7,10,18,0,669.0,57.0,3.9,16.0,252.0,341.33,271.66
2016,7,10,18,15,609.5,51.5,3.85,15.5,203.0,279.83,217.65
2016,7,10,18,30,550.0,46.0,3.8,15.0,154.0,223.24,166.9
2016,7,10,18,45,458.0,38.0,3.8,14.5,110.5,161.9,113.38
2016,7,10,19,0,366.0,30.0,3.8,14.0,67.0,110.4,68.5
2016,7,10,19,15,183.0,15.0,3.8,13.5,33.5,44.97,7.06
2016,7,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,171.0,12.0,2.2,11.5,26.0,11.8,0.0
2016,7,11,5,30,342.0,24.0,2.2,12.0,52.0,18.37,8.57
2016,7,11,5,45,442.0,31.5,2.25,12.5,93.0,22.96,14.39
2016,7,11,6,0,542.0,39.0,2.3,13.0,134.0,29.75,20.83
2016,7,11,6,15,603.5,44.5,2.25,13.5,182.0,32.39,23.4
2016,7,11,6,30,665.0,50.0,2.2,14.0,230.0,66.27,32.78
2016,7,11,6,45,705.5,54.0,2.2,15.0,280.5,110.57,58.62
2016,7,11,7,0,746.0,58.0,2.2,16.0,331.0,159.47,95.57
2016,7,11,7,15,776.0,61.5,2.2,16.5,382.0,210.22,138.66
2016,7,11,7,30,806.0,65.0,2.2,17.0,433.0,267.59,188.75
2016,7,11,7,45,827.5,68.0,2.2,17.5,483.0,321.13,236.12
2016,7,11,8,0,849.0,71.0,2.2,18.0,533.0,376.39,284.08
2016,7,11,8,15,865.5,73.0,2.2,18.5,581.0,430.16,329.71
2016,7,11,8,30,882.0,75.0,2.2,19.0,629.0,484.67,374.44
2016,7,11,8,45,894.5,77.0,2.25,19.5,673.5,537.62,416.68
2016,7,11,9,0,907.0,79.0,2.3,20.0,718.0,590.43,457.45
2016,7,11,9,15,917.0,81.0,2.35,20.0,758.0,641.34,496.5
2016,7,11,9,30,927.0,83.0,2.4,20.0,798.0,691.42,533.98
2016,7,11,9,45,927.5,88.5,2.45,20.5,831.5,737.13,564.55
2016,7,11,10,0,928.0,94.0,2.5,21.0,865.0,780.82,593.03
2016,7,11,10,15,934.5,95.0,2.5,21.0,894.0,822.63,620.69
2016,7,11,10,30,941.0,96.0,2.5,21.0,923.0,862.49,646.75
2016,7,11,10,45,946.5,96.5,2.55,21.0,946.0,898.86,670.66
2016,7,11,11,0,952.0,97.0,2.6,21.0,969.0,932.85,692.89
2016,7,11,11,15,955.0,97.5,2.7,21.0,985.0,962.03,712.32
2016,7,11,11,30,958.0,98.0,2.8,21.0,1001.0,988.38,729.93
2016,7,11,11,45,960.0,98.0,2.9,21.5,1010.0,1010.35,743.28
2016,7,11,12,0,962.0,98.0,3.0,22.0,1019.0,1029.23,754.67
2016,7,11,12,15,962.5,98.0,3.1,22.0,1020.0,1043.48,764.57
2016,7,11,12,30,963.0,98.0,3.2,22.0,1021.0,1054.45,772.48
2016,7,11,12,45,962.0,98.0,3.3,22.0,1014.5,1060.59,777.39
2016,7,11,13,0,961.0,98.0,3.4,22.0,1008.0,1063.35,780.23
2016,7,11,13,15,958.5,97.5,3.5,21.5,993.5,1060.68,781.18
2016,7,11,13,30,956.0,97.0,3.6,21.0,979.0,1054.63,780.02
2016,7,11,13,45,953.0,95.5,3.7,21.0,958.5,1043.67,774.22
2016,7,11,14,0,950.0,94.0,3.8,21.0,938.0,1029.4,766.3
2016,7,11,14,15,944.0,93.0,3.85,21.0,910.0,1009.54,754.35
2016,7,11,14,30,938.0,92.0,3.9,21.0,882.0,986.65,740.4
2016,7,11,14,45,931.5,90.0,3.95,21.0,848.5,959.31,723.44
2016,7,11,15,0,925.0,88.0,4.0,21.0,815.0,929.23,704.55
2016,7,11,15,15,915.5,86.5,4.0,20.5,776.0,894.49,683.38
2016,7,11,15,30,906.0,85.0,4.0,20.0,737.0,857.52,660.43
2016,7,11,15,45,894.5,82.5,4.05,20.0,693.5,815.82,632.83
2016,7,11,16,0,883.0,80.0,4.1,20.0,650.0,772.42,603.7
2016,7,11,16,15,867.5,77.5,4.05,19.5,602.5,724.65,571.72
2016,7,11,16,30,852.0,75.0,4.0,19.0,555.0,675.98,538.53
2016,7,11,16,45,832.0,72.0,4.0,18.5,505.5,623.21,500.9
2016,7,11,17,0,812.0,69.0,4.0,18.0,456.0,573.14,462.78
2016,7,11,17,15,784.0,65.5,4.0,17.5,404.5,515.46,417.53
2016,7,11,17,30,756.0,62.0,4.0,17.0,353.0,459.11,371.82
2016,7,11,17,45,718.0,58.0,4.0,16.5,302.5,399.25,321.75
2016,7,11,18,0,680.0,54.0,4.0,16.0,252.0,342.31,272.42
2016,7,11,18,15,623.0,48.5,3.95,15.5,203.0,280.19,217.74
2016,7,11,18,30,566.0,43.0,3.9,15.0,154.0,223.54,166.73
2016,7,11,18,45,474.5,35.5,3.85,14.5,110.5,163.06,113.72
2016,7,11,19,0,383.0,28.0,3.8,14.0,67.0,111.43,68.47
2016,7,11,19,15,191.5,14.0,3.75,13.5,33.5,44.88,5.34
2016,7,11,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,12,5,15,170.5,11.5,3.9,10.5,25.5,11.3,0.0
2016,7,12,5,30,341.0,23.0,3.9,11.0,51.0,17.53,7.71
2016,7,12,5,45,443.0,31.5,3.9,11.5,92.5,23.05,14.49
2016,7,12,6,0,545.0,40.0,3.9,12.0,134.0,30.83,21.84
2016,7,12,6,15,609.0,45.5,3.95,12.5,183.0,33.4,24.38
2016,7,12,6,30,673.0,51.0,4.0,13.0,232.0,66.39,33.29
2016,7,12,6,45,713.5,55.5,4.05,13.5,283.0,111.53,59.65
2016,7,12,7,0,754.0,60.0,4.1,14.0,334.0,161.28,97.67
2016,7,12,7,15,784.0,63.5,4.05,14.5,386.0,212.46,141.62
2016,7,12,7,30,814.0,67.0,4.0,15.0,438.0,266.78,190.02
2016,7,12,7,45,836.0,70.5,4.0,15.5,489.0,324.88,241.97
2016,7,12,8,0,858.0,74.0,4.0,16.0,540.0,381.28,291.84
2016,7,12,8,15,874.5,76.0,3.95,16.5,588.0,435.59,338.93
2016,7,12,8,30,891.0,78.0,3.9,17.0,636.0,490.62,385.15
2016,7,12,8,45,903.5,80.5,3.85,18.0,681.0,544.55,428.22
2016,7,12,9,0,916.0,83.0,3.8,19.0,726.0,598.34,469.55
