Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,15,925.5,84.5,3.75,19.0,766.0,648.96,508.98
2016,7,12,9,30,935.0,86.0,3.7,19.0,806.0,698.69,546.7
2016,7,12,9,45,945.0,85.5,3.7,19.5,842.0,745.71,578.8
2016,7,12,10,0,955.0,85.0,3.7,20.0,878.0,791.38,609.05
2016,7,12,10,15,960.5,86.0,3.7,20.0,907.0,833.45,637.54
2016,7,12,10,30,966.0,87.0,3.7,20.0,936.0,873.42,664.33
2016,7,12,10,45,969.5,88.0,3.7,20.5,958.0,909.41,686.87
2016,7,12,11,0,973.0,89.0,3.7,21.0,980.0,942.83,707.45
2016,7,12,11,15,975.5,89.5,3.7,21.0,995.5,972.12,726.48
2016,7,12,11,30,978.0,90.0,3.7,21.0,1011.0,998.5,743.54
2016,7,12,11,45,978.5,90.5,3.75,21.5,1018.5,1019.96,756.22
2016,7,12,12,0,979.0,91.0,3.8,22.0,1026.0,1038.21,766.82
2016,7,12,12,15,978.5,91.0,3.85,22.0,1026.5,1051.71,775.85
2016,7,12,12,30,978.0,91.0,3.9,22.0,1027.0,1061.84,782.8
2016,7,12,12,45,967.5,97.0,3.95,22.0,1017.5,1064.79,785.16
2016,7,12,13,0,957.0,103.0,4.0,22.0,1008.0,1064.29,785.42
2016,7,12,13,15,954.0,102.5,4.05,21.5,994.0,1061.19,785.63
2016,7,12,13,30,951.0,102.0,4.1,21.0,980.0,1054.71,783.73
2016,7,12,13,45,946.5,101.0,4.15,21.0,958.5,1042.89,776.86
2016,7,12,14,0,942.0,100.0,4.2,21.0,937.0,1027.8,767.93
2016,7,12,14,15,936.0,99.0,4.2,21.0,909.0,1008.11,755.66
2016,7,12,14,30,930.0,98.0,4.2,21.0,881.0,985.4,741.43
2016,7,12,14,45,922.5,96.5,4.25,21.0,847.0,957.89,724.22
2016,7,12,15,0,915.0,95.0,4.3,21.0,813.0,927.7,705.13
2016,7,12,15,15,905.5,93.0,4.3,20.5,774.0,892.73,683.68
2016,7,12,15,30,896.0,91.0,4.3,20.0,735.0,855.54,660.45
2016,7,12,15,45,884.0,88.5,4.3,20.0,691.5,813.78,632.46
2016,7,12,16,0,872.0,86.0,4.3,20.0,648.0,770.39,603.03
2016,7,12,16,15,855.5,83.5,4.25,19.5,601.0,722.32,570.72
2016,7,12,16,30,839.0,81.0,4.2,19.0,554.0,673.45,537.28
2016,7,12,16,45,819.5,77.5,4.2,19.0,504.0,623.97,500.71
2016,7,12,17,0,800.0,74.0,4.2,19.0,454.0,571.28,459.84
2016,7,12,17,15,771.0,70.5,4.15,18.5,403.0,513.56,414.6
2016,7,12,17,30,742.0,67.0,4.1,18.0,352.0,457.28,369.01
2016,7,12,17,45,703.0,62.5,4.05,17.5,301.0,397.05,318.81
2016,7,12,18,0,664.0,58.0,4.0,17.0,250.0,339.84,269.47
2016,7,12,18,15,605.0,52.0,3.9,16.0,201.0,278.3,215.96
2016,7,12,18,30,546.0,46.0,3.8,15.0,152.0,221.54,165.43
2016,7,12,18,45,452.0,38.0,3.75,14.5,109.0,159.97,111.79
2016,7,12,19,0,358.0,30.0,3.7,14.0,66.0,108.48,66.83
2016,7,12,19,15,179.0,15.0,3.65,13.5,33.0,44.0,3.46
2016,7,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.0,3.0,12.5,24.0,11.8,0.0
2016,7,13,5,30,302.0,24.0,2.9,13.0,48.0,18.58,8.13
2016,7,13,5,45,407.0,33.0,2.85,14.0,89.0,24.51,15.55
2016,7,13,6,0,512.0,42.0,2.8,15.0,130.0,30.05,20.86
2016,7,13,6,15,577.5,48.5,2.7,15.5,178.0,33.1,23.8
2016,7,13,6,30,643.0,55.0,2.6,16.0,226.0,67.66,35.23
2016,7,13,6,45,687.5,59.5,2.55,17.0,277.0,111.49,59.97
2016,7,13,7,0,732.0,64.0,2.5,18.0,328.0,160.4,96.17
2016,7,13,7,15,763.5,67.5,2.45,18.5,380.0,210.7,138.3
2016,7,13,7,30,795.0,71.0,2.4,19.0,432.0,264.32,184.88
2016,7,13,7,45,819.0,74.0,2.35,20.0,482.5,318.26,231.7
2016,7,13,8,0,843.0,77.0,2.3,21.0,533.0,377.42,281.56
2016,7,13,8,15,860.0,79.5,2.3,21.0,581.5,431.68,327.66
2016,7,13,8,30,877.0,82.0,2.3,21.0,630.0,486.74,373.12
2016,7,13,8,45,891.0,84.0,2.35,21.5,675.0,540.35,415.55
2016,7,13,9,0,905.0,86.0,2.4,22.0,720.0,593.98,456.64
2016,7,13,9,15,915.0,88.0,2.45,22.0,761.0,644.94,495.46
2016,7,13,9,30,925.0,90.0,2.5,22.0,802.0,695.07,532.73
2016,7,13,9,45,922.0,97.5,2.55,22.5,834.0,740.3,563.07
2016,7,13,10,0,919.0,105.0,2.6,23.0,866.0,783.23,590.82
2016,7,13,10,15,925.5,106.0,2.65,23.0,895.5,824.87,618.52
2016,7,13,10,30,932.0,107.0,2.7,23.0,925.0,864.57,644.71
2016,7,13,10,45,937.5,107.5,2.75,23.5,948.0,900.81,667.12
2016,7,13,11,0,943.0,108.0,2.8,24.0,971.0,934.68,687.78
2016,7,13,11,15,946.0,109.0,2.85,24.0,987.0,964.26,706.86
2016,7,13,11,30,949.0,110.0,2.9,24.0,1003.0,991.05,724.14
2016,7,13,11,45,951.0,110.0,3.0,24.0,1011.5,1012.99,738.73
2016,7,13,12,0,953.0,110.0,3.1,24.0,1020.0,1031.87,751.44
2016,7,13,12,15,953.5,110.0,3.2,24.0,1021.0,1046.15,761.27
2016,7,13,12,30,954.0,110.0,3.3,24.0,1022.0,1057.17,769.14
2016,7,13,12,45,956.0,107.5,3.4,24.0,1016.5,1063.83,774.33
2016,7,13,13,0,958.0,105.0,3.5,24.0,1011.0,1067.11,777.47
2016,7,13,13,15,955.5,104.5,3.55,24.0,997.0,1064.55,776.56
2016,7,13,13,30,953.0,104.0,3.6,24.0,983.0,1058.6,773.6
2016,7,13,13,45,949.5,103.0,3.65,24.0,962.0,1047.77,767.6
2016,7,13,14,0,946.0,102.0,3.7,24.0,941.0,1033.66,759.55
2016,7,13,14,15,940.5,101.0,3.75,24.0,913.5,1014.41,748.2
2016,7,13,14,30,935.0,100.0,3.8,24.0,886.0,992.11,734.87
2016,7,13,14,45,927.5,98.0,3.85,24.0,852.0,963.97,717.63
2016,7,13,15,0,920.0,96.0,3.9,24.0,818.0,933.12,698.53
2016,7,13,15,15,910.5,94.5,3.9,23.5,779.0,898.55,677.82
2016,7,13,15,30,901.0,93.0,3.9,23.0,740.0,861.76,655.35
2016,7,13,15,45,889.5,90.5,3.9,23.0,696.5,820.23,628.07
2016,7,13,16,0,878.0,88.0,3.9,23.0,653.0,777.02,599.33
2016,7,13,16,15,861.5,85.5,3.85,22.5,605.5,728.71,567.46
2016,7,13,16,30,845.0,83.0,3.8,22.0,558.0,682.82,536.84
2016,7,13,16,45,826.0,79.0,3.8,21.5,508.0,629.62,499.07
2016,7,13,17,0,807.0,75.0,3.8,21.0,458.0,576.35,459.28
2016,7,13,17,15,778.0,71.5,3.7,20.5,406.5,518.28,414.21
2016,7,13,17,30,749.0,68.0,3.6,20.0,355.0,461.63,368.79
2016,7,13,17,45,711.5,63.0,3.55,19.5,304.0,401.16,318.97
2016,7,13,18,0,674.0,58.0,3.5,19.0,253.0,343.57,269.83
2016,7,13,18,15,615.0,52.0,3.4,18.5,203.5,281.52,215.98
2016,7,13,18,30,556.0,46.0,3.3,18.0,154.0,224.23,165.21
2016,7,13,18,45,465.0,37.5,3.25,17.5,110.0,162.37,111.82
2016,7,13,19,0,374.0,29.0,3.2,17.0,66.0,110.3,66.57
2016,7,13,19,15,187.0,14.5,3.2,16.5,33.0,44.35,1.14
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.0,2.5,13.5,24.0,11.8,0.0
2016,7,14,5,30,319.0,24.0,2.4,14.0,48.0,18.71,7.84
2016,7,14,5,45,428.0,32.0,2.35,15.0,90.0,23.71,14.75
2016,7,14,6,0,537.0,40.0,2.3,16.0,132.0,28.42,19.32
2016,7,14,6,15,601.5,46.0,2.2,16.5,180.5,34.06,24.54
2016,7,14,6,30,666.0,52.0,2.1,17.0,229.0,64.73,32.55
2016,7,14,6,45,710.0,56.5,2.05,18.0,280.5,109.74,57.52
2016,7,14,7,0,754.0,61.0,2.0,19.0,332.0,159.78,94.24
2016,7,14,7,15,784.0,64.5,1.95,19.5,384.0,210.97,136.89
2016,7,14,7,30,814.0,68.0,1.9,20.0,436.0,265.3,183.85
2016,7,14,7,45,837.0,70.5,1.9,20.5,487.0,322.85,233.72
2016,7,14,8,0,860.0,73.0,1.9,21.0,538.0,378.82,281.56
2016,7,14,8,15,876.5,75.5,1.85,21.5,586.5,433.75,327.32
2016,7,14,8,30,893.0,78.0,1.8,22.0,635.0,489.43,372.04
2016,7,14,8,45,906.0,79.5,1.75,22.5,680.0,542.87,413.52
2016,7,14,9,0,919.0,81.0,1.7,23.0,725.0,596.2,453.35
2016,7,14,9,15,929.0,83.0,1.7,23.0,765.5,647.84,491.75
2016,7,14,9,30,939.0,85.0,1.7,23.0,806.0,698.61,528.46
2016,7,14,9,45,941.0,89.5,1.7,23.5,840.0,745.12,558.47
2016,7,14,10,0,943.0,94.0,1.7,24.0,874.0,789.67,586.22
2016,7,14,10,15,949.0,95.0,1.75,24.0,903.0,831.82,613.59
2016,7,14,10,30,955.0,96.0,1.8,24.0,932.0,871.94,639.42
2016,7,14,10,45,959.0,96.5,1.85,24.5,955.0,907.66,660.93
2016,7,14,11,0,963.0,97.0,1.9,25.0,978.0,940.85,680.66
2016,7,14,11,15,965.5,98.0,1.95,25.0,993.5,970.51,699.38
2016,7,14,11,30,968.0,99.0,2.0,25.0,1009.0,997.29,716.28
2016,7,14,11,45,969.5,99.0,2.15,25.0,1017.0,1019.12,731.3
2016,7,14,12,0,971.0,99.0,2.3,25.0,1025.0,1037.82,744.42
2016,7,14,12,15,970.5,99.0,2.3,25.0,1026.0,1051.33,752.67
2016,7,14,12,30,970.0,99.0,2.3,25.0,1027.0,1061.5,758.95
2016,7,14,12,45,962.0,103.5,2.35,25.0,1018.0,1065.44,762.05
2016,7,14,13,0,954.0,108.0,2.4,25.0,1009.0,1065.96,763.17
2016,7,14,13,15,951.0,107.5,2.45,25.0,995.0,1062.94,762.2
2016,7,14,13,30,948.0,107.0,2.5,25.0,981.0,1056.55,759.24
2016,7,14,13,45,944.5,105.5,2.55,25.0,960.0,1045.27,753.3
2016,7,14,14,0,941.0,104.0,2.6,25.0,939.0,1030.71,745.37
2016,7,14,14,15,935.0,103.0,2.6,24.5,911.0,1011.07,735.19
2016,7,14,14,30,929.0,102.0,2.6,24.0,883.0,988.41,723.08
2016,7,14,14,45,922.5,99.5,2.65,24.0,849.0,960.79,706.77
2016,7,14,15,0,916.0,97.0,2.7,24.0,815.0,930.43,688.59
2016,7,14,15,15,905.5,95.5,2.7,23.5,775.5,895.1,667.85
2016,7,14,15,30,895.0,94.0,2.7,23.0,736.0,857.61,645.43
2016,7,14,15,45,883.5,91.0,2.75,23.0,692.0,815.72,618.8
2016,7,14,16,0,872.0,88.0,2.8,23.0,648.0,772.17,590.65
2016,7,14,16,15,855.0,85.5,2.8,22.5,600.5,723.7,559.39
2016,7,14,16,30,838.0,83.0,2.8,22.0,553.0,677.73,529.32
2016,7,14,16,45,817.0,79.5,2.8,22.0,503.0,624.07,490.67
2016,7,14,17,0,796.0,76.0,2.8,22.0,453.0,570.53,450.34
2016,7,14,17,15,766.0,72.0,2.75,21.5,401.5,511.84,405.53
2016,7,14,17,30,736.0,68.0,2.7,21.0,350.0,454.69,360.39
2016,7,14,17,45,695.5,63.5,2.7,20.5,298.5,394.04,311.06
2016,7,14,18,0,655.0,59.0,2.7,20.0,247.0,337.61,263.41
2016,7,14,18,15,593.5,53.0,2.65,19.0,198.0,274.69,209.88
2016,7,14,18,30,532.0,47.0,2.6,18.0,149.0,217.78,160.22
2016,7,14,18,45,435.0,38.5,2.55,17.0,106.0,155.75,107.42
2016,7,14,19,0,338.0,30.0,2.5,16.0,63.0,104.15,63.06
2016,7,14,19,15,169.0,15.0,2.45,15.5,31.5,42.13,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,15,5,15,47.0,13.0,0.95,12.0,16.5,12.78,0.0
2016,7,15,5,30,94.0,26.0,0.9,12.0,33.0,21.73,9.7
2016,7,15,5,45,147.0,42.5,0.9,12.5,63.0,34.79,24.51
2016,7,15,6,0,200.0,59.0,0.9,13.0,93.0,47.44,36.41
2016,7,15,6,15,234.5,77.0,0.85,13.5,129.5,60.74,48.6
2016,7,15,6,30,269.0,95.0,0.8,14.0,166.0,86.24,61.25
2016,7,15,6,45,302.5,108.5,0.8,14.5,204.5,117.47,81.37
2016,7,15,7,0,336.0,122.0,0.8,15.0,243.0,148.49,104.16
2016,7,15,7,15,346.5,142.0,0.8,15.0,283.0,191.74,139.9
2016,7,15,7,30,357.0,162.0,0.8,15.0,323.0,232.47,174.08
2016,7,15,7,45,187.0,175.5,0.8,15.5,260.5,216.76,167.43
2016,7,15,8,0,17.0,189.0,0.8,16.0,198.0,184.66,145.08
2016,7,15,8,15,14.0,195.5,0.8,16.0,203.5,191.28,150.14
2016,7,15,8,30,11.0,202.0,0.8,16.0,209.0,197.45,154.61
2016,7,15,8,45,436.5,153.5,0.8,16.5,458.0,365.69,287.03
2016,7,15,9,0,862.0,105.0,0.8,17.0,707.0,585.61,450.99
2016,7,15,9,15,503.0,235.5,0.8,17.0,592.0,527.42,404.03
2016,7,15,9,30,144.0,366.0,0.8,17.0,477.0,440.02,334.91
2016,7,15,9,45,210.5,377.0,0.8,17.5,547.0,505.42,383.28
2016,7,15,10,0,277.0,388.0,0.8,18.0,617.0,575.76,432.75
2016,7,15,10,15,314.5,391.0,0.8,18.0,660.0,621.3,464.33
2016,7,15,10,30,352.0,394.0,0.8,18.0,703.0,668.77,497.03
2016,7,15,10,45,285.5,424.0,0.8,18.5,679.0,656.0,484.72
2016,7,15,11,0,219.0,454.0,0.8,19.0,655.0,636.72,468.53
2016,7,15,11,15,418.5,389.0,0.8,19.0,780.0,766.28,561.54
2016,7,15,11,30,618.0,324.0,0.8,19.0,905.0,899.75,651.85
2016,7,15,11,45,486.5,379.5,0.85,19.5,839.5,846.45,611.55
2016,7,15,12,0,355.0,435.0,0.9,20.0,774.0,782.88,566.48
2016,7,15,12,15,464.5,398.0,0.95,20.0,841.5,864.55,624.25
2016,7,15,12,30,574.0,361.0,1.0,20.0,909.0,943.34,677.38
2016,7,15,12,45,502.0,382.5,1.05,20.0,859.5,899.91,647.76
2016,7,15,13,0,430.0,404.0,1.1,20.0,810.0,853.86,617.59
2016,7,15,13,15,672.0,265.0,1.15,20.0,889.0,956.54,693.62
2016,7,15,13,30,914.0,126.0,1.2,20.0,968.0,1042.23,747.57
2016,7,15,13,45,620.5,268.5,1.25,20.0,834.0,904.87,659.5
2016,7,15,14,0,327.0,411.0,1.3,20.0,700.0,752.74,552.36
2016,7,15,14,15,332.5,392.5,1.35,20.0,679.0,735.27,543.77
2016,7,15,14,30,338.0,374.0,1.4,20.0,658.0,716.23,532.6
2016,7,15,14,45,338.0,358.5,1.5,20.0,633.0,693.74,519.17
2016,7,15,15,0,338.0,343.0,1.6,20.0,608.0,669.98,504.66
2016,7,15,15,15,227.0,338.5,1.65,20.0,512.5,552.21,420.02
2016,7,15,15,30,116.0,334.0,1.7,20.0,417.0,448.31,343.07
2016,7,15,15,45,118.0,312.5,1.75,20.0,392.5,423.93,326.79
2016,7,15,16,0,120.0,291.0,1.8,20.0,368.0,399.0,309.37
2016,7,15,16,15,190.5,263.5,1.85,19.5,375.0,417.15,326.61
2016,7,15,16,30,261.0,236.0,1.9,19.0,382.0,435.81,343.57
2016,7,15,16,45,513.5,160.0,1.95,19.0,414.0,512.97,406.95
2016,7,15,17,0,766.0,84.0,2.0,19.0,446.0,560.93,445.69
2016,7,15,17,15,547.0,109.0,2.05,18.5,352.5,431.58,345.04
2016,7,15,17,30,328.0,134.0,2.1,18.0,259.0,312.37,250.6
2016,7,15,17,45,301.5,119.0,2.15,18.0,220.5,267.9,214.33
2016,7,15,18,0,275.0,104.0,2.2,18.0,182.0,225.79,178.82
2016,7,15,18,15,384.0,77.5,2.2,17.0,163.5,225.35,174.9
2016,7,15,18,30,493.0,51.0,2.2,16.0,145.0,210.04,155.93
2016,7,15,18,45,395.5,41.5,2.2,15.5,102.5,148.88,103.57
2016,7,15,19,0,298.0,32.0,2.2,15.0,60.0,98.2,59.85
2016,7,15,19,15,149.0,16.0,2.2,14.5,30.0,40.16,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,117.5,12.5,2.65,12.5,21.0,12.29,0.0
2016,7,16,5,30,235.0,25.0,2.5,13.0,42.0,19.95,7.86
2016,7,16,5,45,347.5,35.5,2.45,13.5,82.0,27.23,17.8
2016,7,16,6,0,460.0,46.0,2.4,14.0,122.0,34.02,24.41
2016,7,16,6,15,343.5,71.0,2.35,14.5,139.0,52.28,40.9
2016,7,16,6,30,227.0,96.0,2.3,15.0,156.0,84.94,61.16
2016,7,16,6,45,253.0,112.5,2.25,15.5,192.5,115.62,81.77
2016,7,16,7,0,279.0,129.0,2.2,16.0,229.0,149.28,107.27
2016,7,16,7,15,521.0,104.5,2.15,16.5,325.5,189.49,131.16
2016,7,16,7,30,763.0,80.0,2.1,17.0,422.0,260.93,183.98
2016,7,16,7,45,381.5,115.0,2.1,17.5,286.0,216.55,162.76
2016,7,16,8,0,0.0,150.0,2.1,18.0,150.0,143.01,111.67
2016,7,16,8,15,101.0,214.0,2.05,18.0,276.5,238.62,186.94
2016,7,16,8,30,202.0,278.0,2.0,18.0,403.0,349.18,272.3
2016,7,16,8,45,199.0,300.5,2.0,18.5,431.5,380.43,295.33
2016,7,16,9,0,196.0,323.0,2.0,19.0,460.0,411.29,317.88
2016,7,16,9,15,128.0,330.5,2.0,19.0,422.5,388.58,299.76
2016,7,16,9,30,60.0,338.0,2.0,19.0,385.0,360.18,276.96
2016,7,16,9,45,131.5,369.5,2.0,19.5,476.5,443.3,339.5
2016,7,16,10,0,203.0,401.0,2.0,20.0,568.0,533.37,405.02
2016,7,16,10,15,127.5,394.5,2.05,20.0,501.0,479.14,363.4
2016,7,16,10,30,52.0,388.0,2.1,20.0,434.0,417.58,316.41
2016,7,16,10,45,57.5,405.0,2.15,20.5,457.5,442.1,333.98
2016,7,16,11,0,63.0,422.0,2.2,21.0,481.0,466.98,351.21
2016,7,16,11,15,163.5,442.0,2.2,21.0,595.5,583.56,437.38
2016,7,16,11,30,264.0,462.0,2.2,21.0,710.0,705.83,524.29
2016,7,16,11,45,358.5,438.0,2.25,21.0,778.0,780.01,577.15
2016,7,16,12,0,453.0,414.0,2.3,21.0,846.0,859.58,633.04
2016,7,16,12,15,301.5,449.5,2.3,20.5,737.5,753.0,557.18
2016,7,16,12,30,150.0,485.0,2.3,20.0,629.0,639.94,475.86
2016,7,16,12,45,271.5,448.0,2.35,20.0,705.5,732.31,545.54
2016,7,16,13,0,393.0,411.0,2.4,20.0,782.0,818.66,608.33
2016,7,16,13,15,671.0,259.5,2.4,20.0,881.5,949.83,705.29
2016,7,16,13,30,949.0,108.0,2.4,20.0,981.0,1058.11,775.25
2016,7,16,13,45,948.0,105.0,2.45,20.0,960.5,1047.75,768.58
2016,7,16,14,0,947.0,102.0,2.5,20.0,940.0,1034.01,761.07
2016,7,16,14,15,941.0,101.0,2.55,20.0,912.5,1014.28,749.72
2016,7,16,14,30,935.0,100.0,2.6,20.0,885.0,991.5,736.42
2016,7,16,14,45,649.0,219.5,2.65,20.0,754.0,844.4,638.88
2016,7,16,15,0,363.0,339.0,2.7,20.0,623.0,688.15,523.46
2016,7,16,15,15,632.5,216.0,2.75,20.0,680.5,793.47,608.08
2016,7,16,15,30,902.0,93.0,2.8,20.0,738.0,861.89,657.56
2016,7,16,15,45,475.0,179.0,2.85,20.0,517.0,583.78,456.81
2016,7,16,16,0,48.0,265.0,2.9,20.0,296.0,308.4,239.8
2016,7,16,16,15,193.0,242.5,2.9,19.5,352.5,396.25,313.57
2016,7,16,16,30,338.0,220.0,2.9,19.0,409.0,471.56,374.86
2016,7,16,16,45,569.0,148.0,2.9,19.0,431.0,535.71,427.7
2016,7,16,17,0,800.0,76.0,2.9,19.0,453.0,572.21,457.69
2016,7,16,17,15,770.0,72.5,2.9,18.5,401.5,513.84,412.09
2016,7,16,17,30,740.0,69.0,2.9,18.0,350.0,457.0,366.65
2016,7,16,17,45,697.5,64.5,2.95,17.5,298.0,395.2,315.79
2016,7,16,18,0,655.0,60.0,3.0,17.0,246.0,337.91,266.82
2016,7,16,18,15,592.5,53.5,3.0,16.5,197.0,274.09,211.45
2016,7,16,18,30,530.0,47.0,3.0,16.0,148.0,216.42,160.29
2016,7,16,18,45,425.0,39.0,3.05,15.5,104.5,153.17,106.08
2016,7,16,19,0,320.0,31.0,3.1,15.0,61.0,101.16,60.98
2016,7,16,19,15,160.0,15.5,3.1,14.5,30.5,40.88,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,17,5,15,129.0,12.0,3.5,10.5,21.0,11.8,0.0
2016,7,17,5,30,258.0,24.0,3.5,11.0,42.0,19.09,6.79
2016,7,17,5,45,374.0,33.0,3.5,11.5,82.0,24.98,15.96
2016,7,17,6,0,490.0,42.0,3.5,12.0,122.0,30.51,21.47
2016,7,17,6,15,558.5,48.5,3.5,12.5,170.0,33.51,24.44
2016,7,17,6,30,627.0,55.0,3.5,13.0,218.0,59.53,31.26
2016,7,17,6,45,672.5,60.0,3.55,13.5,268.5,106.06,57.61
2016,7,17,7,0,718.0,65.0,3.6,14.0,319.0,154.63,93.55
2016,7,17,7,15,749.5,69.0,3.6,14.5,370.5,204.62,135.84
2016,7,17,7,30,781.0,73.0,3.6,15.0,422.0,257.95,182.98
2016,7,17,7,45,401.5,133.5,3.6,15.5,313.5,238.26,181.59
2016,7,17,8,0,22.0,194.0,3.6,16.0,205.0,190.85,151.28
2016,7,17,8,15,442.0,139.5,3.6,16.5,411.5,306.4,240.64
2016,7,17,8,30,862.0,85.0,3.6,17.0,618.0,478.37,375.41
2016,7,17,8,45,875.5,86.5,3.6,17.5,662.5,530.71,417.67
2016,7,17,9,0,889.0,88.0,3.6,18.0,707.0,583.03,459.08
2016,7,17,9,15,468.0,206.0,3.6,18.0,534.0,477.88,376.72
2016,7,17,9,30,47.0,324.0,3.6,18.0,361.0,338.67,263.1
2016,7,17,9,45,483.0,211.0,3.6,18.5,608.5,538.43,424.34
2016,7,17,10,0,919.0,98.0,3.6,19.0,856.0,773.56,599.84
2016,7,17,10,15,688.5,224.0,3.6,19.0,803.0,752.6,580.51
2016,7,17,10,30,458.0,350.0,3.6,19.0,750.0,713.18,545.83
2016,7,17,10,45,699.0,226.5,3.6,19.0,854.5,815.67,625.98
2016,7,17,11,0,940.0,103.0,3.6,19.0,959.0,924.98,700.97
2016,7,17,11,15,942.5,103.5,3.65,19.0,974.5,953.7,719.52
2016,7,17,11,30,945.0,104.0,3.7,19.0,990.0,979.59,736.79
2016,7,17,11,45,946.0,104.5,3.75,19.0,998.5,1001.13,751.16
2016,7,17,12,0,947.0,105.0,3.8,19.0,1007.0,1019.58,763.55
2016,7,17,12,15,947.5,105.0,3.85,19.0,1008.0,1033.87,773.24
2016,7,17,12,30,948.0,105.0,3.9,19.0,1009.0,1044.92,780.9
2016,7,17,12,45,941.0,108.5,3.95,19.0,1001.0,1048.8,783.89
2016,7,17,13,0,934.0,112.0,4.0,19.0,993.0,1049.31,784.82
2016,7,17,13,15,931.5,111.5,4.0,18.5,979.0,1046.88,785.07
2016,7,17,13,30,929.0,111.0,4.0,18.0,965.0,1041.12,783.21
2016,7,17,13,45,925.5,110.0,4.05,18.0,944.5,1030.56,777.1
2016,7,17,14,0,922.0,109.0,4.1,18.0,924.0,1016.78,768.92
2016,7,17,14,15,916.5,107.5,4.1,18.0,896.5,997.4,756.7
2016,7,17,14,30,911.0,106.0,4.1,18.0,869.0,975.03,742.5
2016,7,17,14,45,903.0,104.5,4.15,18.0,835.5,947.49,725.05
2016,7,17,15,0,895.0,103.0,4.2,18.0,802.0,917.34,705.73
2016,7,17,15,15,885.0,101.0,4.2,17.5,763.0,882.47,684.04
2016,7,17,15,30,875.0,99.0,4.2,17.0,724.0,845.46,660.6
2016,7,17,15,45,860.5,97.5,4.25,17.0,680.5,803.43,632.24
2016,7,17,16,0,846.0,96.0,4.3,17.0,637.0,763.85,605.45
2016,7,17,16,15,828.5,93.0,4.25,16.5,589.5,715.2,572.17
2016,7,17,16,30,811.0,90.0,4.2,16.0,542.0,665.86,537.85
2016,7,17,16,45,784.5,87.5,4.2,15.5,491.5,610.82,496.84
2016,7,17,17,0,758.0,85.0,4.2,15.0,441.0,556.43,454.87
2016,7,17,17,15,726.5,80.5,4.15,14.5,390.0,498.04,408.3
2016,7,17,17,30,695.0,76.0,4.1,14.0,339.0,442.65,362.64
2016,7,17,17,45,648.0,71.0,4.05,14.0,288.0,380.51,309.57
2016,7,17,18,0,601.0,66.0,4.0,14.0,237.0,322.3,258.46
2016,7,17,18,15,535.5,59.0,3.9,13.5,188.5,259.65,203.36
2016,7,17,18,30,470.0,52.0,3.8,13.0,140.0,203.47,153.08
2016,7,17,18,45,369.5,42.0,3.7,12.5,98.5,142.39,100.24
2016,7,17,19,0,269.0,32.0,3.6,12.0,57.0,92.14,56.22
2016,7,17,19,15,134.5,16.0,3.5,11.5,28.5,37.08,0.0
2016,7,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,5,15,124.5,11.0,2.5,10.5,19.5,10.81,0.0
2016,7,18,5,30,249.0,22.0,2.5,11.0,39.0,17.23,4.97
2016,7,18,5,45,362.5,31.0,2.55,11.5,78.0,23.23,14.41
2016,7,18,6,0,476.0,40.0,2.6,12.0,117.0,28.83,19.97
2016,7,18,6,15,544.0,46.5,2.6,12.0,163.5,31.93,23.08
2016,7,18,6,30,612.0,53.0,2.6,12.0,210.0,56.27,29.52
2016,7,18,6,45,658.5,57.5,2.65,12.5,260.5,101.46,54.68
2016,7,18,7,0,705.0,62.0,2.7,13.0,311.0,148.94,89.63
2016,7,18,7,15,737.5,66.0,2.65,13.5,361.5,198.42,131.4
2016,7,18,7,30,770.0,70.0,2.6,14.0,412.0,251.34,178.1
2016,7,18,7,45,794.0,73.0,2.6,14.5,462.0,304.03,225.35
2016,7,18,8,0,818.0,76.0,2.6,15.0,512.0,358.82,273.7
2016,7,18,8,15,836.0,78.5,2.55,15.0,560.0,415.48,322.92
2016,7,18,8,30,854.0,81.0,2.5,15.0,608.0,469.95,369.14
2016,7,18,8,45,868.0,83.0,2.5,15.5,652.5,522.62,412.05
2016,7,18,9,0,882.0,85.0,2.5,16.0,697.0,575.34,453.57
2016,7,18,9,15,892.5,86.5,2.5,16.0,737.5,625.3,492.62
2016,7,18,9,30,903.0,88.0,2.5,16.0,778.0,674.5,530.09
2016,7,18,9,45,911.0,90.0,2.5,16.5,813.0,721.47,562.63
2016,7,18,10,0,919.0,92.0,2.5,17.0,848.0,767.03,592.75
2016,7,18,10,15,925.5,93.0,2.5,17.0,877.0,808.85,620.94
2016,7,18,10,30,932.0,94.0,2.5,17.0,906.0,848.72,647.53
2016,7,18,10,45,938.0,93.5,2.55,17.5,929.5,884.57,670.27
2016,7,18,11,0,944.0,93.0,2.6,18.0,953.0,918.06,691.25
2016,7,18,11,15,947.0,94.0,2.65,18.0,968.5,947.82,710.92
2016,7,18,11,30,950.0,95.0,2.7,18.0,984.0,974.77,728.72
2016,7,18,11,45,953.5,94.0,2.75,18.0,993.0,997.26,743.59
2016,7,18,12,0,957.0,93.0,2.8,18.0,1002.0,1016.7,756.53
2016,7,18,12,15,957.0,93.0,2.8,18.0,1003.5,1030.6,765.43
2016,7,18,12,30,957.0,93.0,2.8,18.0,1005.0,1041.2,772.3
2016,7,18,12,45,959.5,90.5,2.8,18.0,999.5,1048.35,777.04
2016,7,18,13,0,962.0,88.0,2.8,18.0,994.0,1052.1,779.69
2016,7,18,13,15,960.0,87.5,2.8,18.0,980.0,1050.0,778.66
2016,7,18,13,30,958.0,87.0,2.8,18.0,966.0,1044.48,775.55
2016,7,18,13,45,956.5,84.5,2.85,18.0,946.0,1033.93,769.77
2016,7,18,14,0,955.0,82.0,2.9,18.0,926.0,1019.98,761.85
2016,7,18,14,15,950.0,81.0,2.9,18.0,898.5,1000.97,750.19
2016,7,18,14,30,945.0,80.0,2.9,18.0,871.0,978.85,736.53
2016,7,18,14,45,939.5,78.0,2.9,18.0,838.0,952.18,719.83
2016,7,18,15,0,934.0,76.0,2.9,18.0,805.0,922.68,701.2
2016,7,18,15,15,924.5,75.0,2.9,17.5,766.0,888.12,680.29
2016,7,18,15,30,915.0,74.0,2.9,17.0,727.0,851.28,657.59
2016,7,18,15,45,904.5,71.5,2.95,17.0,683.5,809.9,630.49
2016,7,18,16,0,894.0,69.0,3.0,17.0,640.0,766.73,601.75
2016,7,18,16,15,878.5,67.0,3.0,16.5,592.5,718.91,570.01
2016,7,18,16,30,863.0,65.0,3.0,16.0,545.0,670.16,536.96
2016,7,18,16,45,843.0,62.5,3.0,16.0,495.5,617.28,498.56
2016,7,18,17,0,823.0,60.0,3.0,16.0,446.0,564.41,457.44
2016,7,18,17,15,795.5,57.5,3.0,15.5,395.0,507.7,412.82
2016,7,18,17,30,768.0,55.0,3.0,15.0,344.0,454.51,369.32
2016,7,18,17,45,728.0,51.5,3.0,14.5,293.0,393.66,318.2
2016,7,18,18,0,688.0,48.0,3.0,14.0,242.0,335.95,267.92
2016,7,18,18,15,630.5,43.0,2.9,13.5,193.5,273.89,212.82
2016,7,18,18,30,573.0,38.0,2.8,13.0,145.0,217.41,161.51
2016,7,18,18,45,476.5,31.5,2.75,13.0,102.0,155.72,107.1
2016,7,18,19,0,380.0,25.0,2.7,13.0,59.0,105.7,61.74
2016,7,18,19,15,190.0,12.5,2.65,12.5,29.5,41.17,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,2.15,10.5,19.5,9.83,0.0
2016,7,19,5,30,293.0,20.0,2.2,11.0,39.0,15.42,3.19
2016,7,19,5,45,408.5,28.0,2.25,11.5,79.5,20.61,12.1
2016,7,19,6,0,524.0,36.0,2.3,12.0,120.0,27.76,19.01
2016,7,19,6,15,590.0,41.5,2.3,12.0,167.5,30.47,21.76
2016,7,19,6,30,656.0,47.0,2.3,12.0,215.0,54.12,27.37
2016,7,19,6,45,701.0,51.0,2.3,12.5,265.5,98.12,50.36
2016,7,19,7,0,746.0,55.0,2.3,13.0,316.0,147.24,86.36
2016,7,19,7,15,776.0,58.0,2.3,13.5,367.5,197.56,128.95
2016,7,19,7,30,806.0,61.0,2.3,14.0,419.0,254.5,179.18
2016,7,19,7,45,827.5,64.0,2.3,14.5,469.0,308.19,227.44
2016,7,19,8,0,849.0,67.0,2.3,15.0,519.0,363.65,276.46
2016,7,19,8,15,865.5,69.0,2.3,15.5,567.0,417.68,323.23
2016,7,19,8,30,882.0,71.0,2.3,16.0,615.0,472.47,369.12
2016,7,19,8,45,892.5,74.5,2.3,16.5,659.0,526.14,412.6
2016,7,19,9,0,903.0,78.0,2.3,17.0,703.0,579.51,454.34
2016,7,19,9,15,913.0,79.5,2.35,17.0,743.5,630.15,493.88
2016,7,19,9,30,923.0,81.0,2.4,17.0,784.0,679.96,531.81
2016,7,19,9,45,928.0,83.5,2.45,17.0,818.5,726.2,564.69
2016,7,19,10,0,933.0,86.0,2.5,17.0,853.0,770.76,595.4
2016,7,19,10,15,939.0,87.0,2.5,17.0,882.0,812.74,623.68
2016,7,19,10,30,945.0,88.0,2.5,17.0,911.0,852.71,650.29
2016,7,19,10,45,948.0,90.0,2.55,17.0,933.5,888.93,674.53
2016,7,19,11,0,951.0,92.0,2.6,17.0,956.0,922.61,696.95
2016,7,19,11,15,953.5,92.5,2.6,17.0,971.5,951.65,715.74
2016,7,19,11,30,956.0,93.0,2.6,17.0,987.0,977.82,732.6
2016,7,19,11,45,958.5,92.5,2.6,17.0,996.0,1000.01,746.81
2016,7,19,12,0,961.0,92.0,2.6,17.0,1005.0,1019.11,759.04
2016,7,19,12,15,961.5,92.0,2.6,17.0,1006.0,1033.57,768.29
2016,7,19,12,30,962.0,92.0,2.6,17.0,1007.0,1044.73,775.5
2016,7,19,12,45,954.5,96.0,2.65,17.5,999.0,1048.71,777.21
2016,7,19,13,0,947.0,100.0,2.7,18.0,991.0,1049.28,776.85
2016,7,19,13,15,944.5,99.5,2.75,18.0,977.0,1046.78,776.1
2016,7,19,13,30,942.0,99.0,2.8,18.0,963.0,1040.91,773.27
2016,7,19,13,45,944.0,94.5,2.85,18.0,943.5,1031.9,768.5
2016,7,19,14,0,946.0,90.0,2.9,18.0,924.0,1019.45,761.56
2016,7,19,14,15,940.5,89.0,2.95,18.0,896.5,1000.13,750.12
2016,7,19,14,30,935.0,88.0,3.0,18.0,869.0,977.74,736.68
2016,7,19,14,45,931.5,84.5,3.1,18.0,836.0,951.54,721.04
2016,7,19,15,0,928.0,81.0,3.2,18.0,803.0,922.41,703.28
2016,7,19,15,15,918.5,79.5,3.2,17.5,764.0,887.47,681.97
2016,7,19,15,30,909.0,78.0,3.2,17.0,725.0,850.27,658.86
2016,7,19,15,45,900.0,74.5,3.25,17.0,682.0,809.19,631.77
2016,7,19,16,0,891.0,71.0,3.3,17.0,639.0,766.21,602.97
2016,7,19,16,15,875.5,69.0,3.3,16.5,592.0,718.48,571.12
2016,7,19,16,30,860.0,67.0,3.3,16.0,545.0,669.83,537.98
2016,7,19,16,45,842.0,64.0,3.3,16.0,495.5,617.79,499.94
2016,7,19,17,0,824.0,61.0,3.3,16.0,446.0,565.58,459.17
2016,7,19,17,15,796.5,58.0,3.25,15.5,394.5,508.24,413.79
2016,7,19,17,30,769.0,55.0,3.2,15.0,343.0,454.42,369.58
2016,7,19,17,45,732.5,51.0,3.2,15.0,292.5,394.52,318.49
2016,7,19,18,0,696.0,47.0,3.2,15.0,242.0,337.42,268.12
2016,7,19,18,15,638.5,42.0,3.1,14.5,193.5,274.97,212.75
2016,7,19,18,30,581.0,37.0,3.0,14.0,145.0,218.11,161.17
2016,7,19,18,45,485.5,30.5,2.95,13.5,102.0,156.33,106.93
2016,7,19,19,0,390.0,24.0,2.9,13.0,59.0,104.8,60.08
2016,7,19,19,15,195.0,12.0,2.85,12.5,29.5,40.96,0.0
2016,7,19,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,145.5,10.0,2.65,10.5,19.0,9.83,0.0
2016,7,20,5,30,291.0,20.0,2.7,11.0,38.0,15.53,2.45
2016,7,20,5,45,408.0,28.0,2.75,11.5,78.5,20.72,12.13
2016,7,20,6,0,525.0,36.0,2.8,12.0,119.0,27.88,19.09
2016,7,20,6,15,592.5,42.0,2.8,12.5,167.0,31.03,22.2
2016,7,20,6,30,660.0,48.0,2.8,13.0,215.0,53.93,27.66
2016,7,20,6,45,706.0,51.5,2.8,13.5,266.0,97.74,49.9
2016,7,20,7,0,752.0,55.0,2.8,14.0,317.0,146.81,85.46
2016,7,20,7,15,783.0,58.5,2.75,14.5,369.0,198.1,128.63
2016,7,20,7,30,814.0,62.0,2.7,15.0,421.0,256.11,179.6
2016,7,20,7,45,838.0,64.0,2.65,15.5,472.5,310.14,228.01
2016,7,20,8,0,862.0,66.0,2.6,16.0,524.0,366.16,277.42
2016,7,20,8,15,879.0,68.5,2.6,16.5,572.5,421.57,325.3
2016,7,20,8,30,896.0,71.0,2.6,17.0,621.0,477.79,372.32
2016,7,20,8,45,910.0,72.0,2.6,17.5,666.5,531.64,416.02
2016,7,20,9,0,924.0,73.0,2.6,18.0,712.0,585.49,458.23
2016,7,20,9,15,934.0,74.5,2.6,18.0,753.0,637.14,498.35
2016,7,20,9,30,944.0,76.0,2.6,18.0,794.0,687.92,536.75
2016,7,20,9,45,944.5,82.0,2.65,18.5,828.5,735.36,569.14
2016,7,20,10,0,945.0,88.0,2.7,19.0,863.0,780.73,599.12
2016,7,20,10,15,951.5,89.0,2.7,19.0,893.0,823.62,627.85
2016,7,20,10,30,958.0,90.0,2.7,19.0,923.0,864.5,654.92
2016,7,20,10,45,964.5,89.0,2.75,19.5,946.5,901.2,678.0
2016,7,20,11,0,971.0,88.0,2.8,20.0,970.0,935.49,699.29
2016,7,20,11,15,974.0,88.5,2.8,20.0,986.5,965.54,718.55
2016,7,20,11,30,977.0,89.0,2.8,20.0,1003.0,992.69,735.86
2016,7,20,11,45,980.5,88.5,2.85,20.0,1012.0,1016.26,751.29
2016,7,20,12,0,984.0,88.0,2.9,20.0,1021.0,1036.71,764.74
2016,7,20,12,15,984.0,88.0,2.95,20.0,1022.0,1051.01,774.27
2016,7,20,12,30,984.0,88.0,3.0,20.0,1023.0,1061.9,781.74
2016,7,20,12,45,983.5,87.5,3.05,20.0,1017.0,1068.33,786.45
2016,7,20,13,0,983.0,87.0,3.1,20.0,1011.0,1071.26,789.03
2016,7,20,13,15,981.0,86.5,3.1,20.0,997.0,1069.17,788.03
2016,7,20,13,30,979.0,86.0,3.1,20.0,983.0,1063.57,784.9
2016,7,20,13,45,976.5,84.5,3.15,20.0,962.5,1052.94,779.08
2016,7,20,14,0,974.0,83.0,3.2,20.0,942.0,1038.87,771.11
2016,7,20,14,15,969.0,82.5,3.25,19.5,914.0,1020.12,761.57
2016,7,20,14,30,964.0,82.0,3.3,19.0,886.0,998.18,749.92
2016,7,20,14,45,958.5,80.0,3.35,19.0,852.5,971.11,733.33
2016,7,20,15,0,953.0,78.0,3.4,19.0,819.0,941.12,714.72
2016,7,20,15,15,944.0,76.5,3.4,18.5,779.5,905.88,693.38
2016,7,20,15,30,935.0,75.0,3.4,18.0,740.0,868.28,670.17
2016,7,20,15,45,925.0,72.5,3.45,18.0,696.0,826.59,642.81
2016,7,20,16,0,915.0,70.0,3.5,18.0,652.0,783.01,613.76
2016,7,20,16,15,899.5,68.0,3.5,17.5,604.0,734.32,581.43
2016,7,20,16,30,884.0,66.0,3.5,17.0,556.0,684.65,547.77
2016,7,20,16,45,865.0,63.5,3.5,17.0,505.5,631.46,509.1
2016,7,20,17,0,846.0,61.0,3.5,17.0,455.0,578.14,467.61
2016,7,20,17,15,818.5,58.0,3.5,16.5,402.5,519.73,421.67
2016,7,20,17,30,791.0,55.0,3.5,16.0,350.0,462.59,375.09
2016,7,20,17,45,751.0,51.5,3.5,16.0,298.0,402.78,324.04
2016,7,20,18,0,711.0,48.0,3.5,16.0,246.0,343.87,272.24
2016,7,20,18,15,652.5,43.0,3.4,15.5,196.5,280.28,216.0
2016,7,20,18,30,594.0,38.0,3.3,15.0,147.0,222.37,163.58
2016,7,20,18,45,494.0,31.0,3.25,14.5,103.0,158.33,107.66
2016,7,20,19,0,394.0,24.0,3.2,14.0,59.0,105.05,59.18
2016,7,20,19,15,197.0,12.0,3.15,13.5,29.5,37.98,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,9.5,2.45,10.5,18.5,9.34,0.0
2016,7,21,5,30,301.0,19.0,2.5,11.0,37.0,14.69,1.09
2016,7,21,5,45,417.5,27.0,2.6,11.5,77.5,21.68,12.89
2016,7,21,6,0,534.0,35.0,2.7,12.0,118.0,27.04,18.32
2016,7,21,6,15,600.5,40.5,2.7,12.5,166.0,29.78,21.07
2016,7,21,6,30,667.0,46.0,2.7,13.0,214.0,51.14,25.83
2016,7,21,6,45,713.0,49.5,2.75,13.5,265.0,95.32,47.83
2016,7,21,7,0,759.0,53.0,2.8,14.0,316.0,144.74,83.44
2016,7,21,7,15,789.5,56.0,2.7,14.0,368.0,199.43,129.58
2016,7,21,7,30,820.0,59.0,2.6,14.0,420.0,253.67,177.89
2016,7,21,7,45,843.5,61.5,2.55,14.5,471.0,308.31,227.04
2016,7,21,8,0,867.0,64.0,2.5,15.0,522.0,364.9,277.13
2016,7,21,8,15,884.0,66.0,2.45,15.5,571.0,420.14,325.01
2016,7,21,8,30,901.0,68.0,2.4,16.0,620.0,476.17,371.93
2016,7,21,8,45,914.5,69.0,2.4,16.5,665.5,530.04,415.77
2016,7,21,9,0,928.0,70.0,2.4,17.0,711.0,583.85,458.05
2016,7,21,9,15,938.5,71.5,2.4,17.0,752.5,636.02,498.63
2016,7,21,9,30,949.0,73.0,2.4,17.0,794.0,687.37,537.46
2016,7,21,9,45,953.5,76.5,2.4,17.5,829.5,735.42,569.95
2016,7,21,10,0,958.0,80.0,2.4,18.0,865.0,781.7,600.22
2016,7,21,10,15,964.5,81.0,2.45,18.0,895.0,825.1,629.56
2016,7,21,10,30,971.0,82.0,2.5,18.0,925.0,866.45,657.27
2016,7,21,10,45,975.5,82.5,2.55,18.5,948.5,903.38,680.5
2016,7,21,11,0,980.0,83.0,2.6,19.0,972.0,937.76,701.83
2016,7,21,11,15,983.0,83.5,2.65,19.0,988.0,968.07,721.69
2016,7,21,11,30,986.0,84.0,2.7,19.0,1004.0,995.44,739.6
2016,7,21,11,45,988.0,84.0,2.8,19.0,1013.0,1018.29,755.05
2016,7,21,12,0,990.0,84.0,2.9,19.0,1022.0,1037.94,768.49
2016,7,21,12,15,990.5,84.5,2.95,19.0,1023.5,1053.32,778.78
2016,7,21,12,30,991.0,85.0,3.0,19.0,1025.0,1065.29,786.97
2016,7,21,12,45,986.5,87.0,3.05,19.0,1018.0,1070.39,790.81
2016,7,21,13,0,982.0,89.0,3.1,19.0,1011.0,1071.96,792.53
2016,7,21,13,15,980.0,88.5,3.1,19.0,997.0,1069.89,791.55
2016,7,21,13,30,978.0,88.0,3.1,19.0,983.0,1064.31,788.43
2016,7,21,13,45,977.0,86.0,3.15,19.0,963.0,1054.64,783.22
2016,7,21,14,0,976.0,84.0,3.2,19.0,943.0,1041.5,775.83
2016,7,21,14,15,971.0,83.0,3.2,19.0,915.0,1022.17,764.01
2016,7,21,14,30,966.0,82.0,3.2,19.0,887.0,999.65,750.14
2016,7,21,14,45,960.5,79.5,3.25,19.0,853.0,971.97,733.21
2016,7,21,15,0,955.0,77.0,3.3,19.0,819.0,941.36,714.24
2016,7,21,15,15,946.0,75.5,3.3,18.5,779.0,906.04,692.9
2016,7,21,15,30,937.0,74.0,3.3,18.0,739.0,868.35,669.67
2016,7,21,15,45,926.0,72.0,3.35,18.0,695.0,826.31,642.13
2016,7,21,16,0,915.0,70.0,3.4,18.0,651.0,782.45,612.94
2016,7,21,16,15,899.5,68.0,3.4,17.5,602.5,733.73,580.64
2016,7,21,16,30,884.0,66.0,3.4,17.0,554.0,684.03,546.99
2016,7,21,16,45,864.0,63.5,3.4,17.0,503.5,630.16,507.81
2016,7,21,17,0,844.0,61.0,3.4,17.0,453.0,576.26,465.9
2016,7,21,17,15,816.5,58.0,3.4,16.5,400.5,517.92,420.03
2016,7,21,17,30,789.0,55.0,3.4,16.0,348.0,463.09,375.21
2016,7,21,17,45,748.5,51.5,3.4,15.5,296.0,400.93,322.96
2016,7,21,18,0,708.0,48.0,3.4,15.0,244.0,341.94,271.52
2016,7,21,18,15,649.0,43.0,3.3,14.5,194.5,278.36,215.08
2016,7,21,18,30,590.0,38.0,3.2,14.0,145.0,220.51,162.54
2016,7,21,18,45,489.5,31.0,3.1,13.5,101.0,156.65,106.6
2016,7,21,19,0,389.0,24.0,3.0,13.0,57.0,103.44,57.54
2016,7,21,19,15,194.5,12.0,2.95,12.5,28.5,37.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
