Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,2.8,10.5,18.0,9.34,0.0
2016,7,22,5,30,298.0,19.0,2.8,11.0,36.0,14.8,0.02
2016,7,22,5,45,416.0,27.5,2.8,11.5,77.0,22.33,13.35
2016,7,22,6,0,534.0,36.0,2.8,12.0,118.0,28.14,19.27
2016,7,22,6,15,603.5,42.0,2.75,12.5,166.5,31.27,22.39
2016,7,22,6,30,673.0,48.0,2.7,13.0,215.0,51.83,27.04
2016,7,22,6,45,719.0,52.0,2.7,14.0,267.0,96.72,48.95
2016,7,22,7,0,765.0,56.0,2.7,15.0,319.0,146.89,84.64
2016,7,22,7,15,796.0,59.5,2.65,15.5,371.5,198.91,128.02
2016,7,22,7,30,827.0,63.0,2.6,16.0,424.0,257.64,179.33
2016,7,22,7,45,850.5,65.0,2.6,17.0,476.0,312.29,227.73
2016,7,22,8,0,874.0,67.0,2.6,18.0,528.0,368.89,276.92
2016,7,22,8,15,891.0,69.5,2.6,18.5,577.0,425.03,325.09
2016,7,22,8,30,908.0,72.0,2.6,19.0,626.0,481.97,372.36
2016,7,22,8,45,921.0,73.5,2.6,20.0,672.0,536.5,415.48
2016,7,22,9,0,934.0,75.0,2.6,21.0,718.0,590.91,456.83
2016,7,22,9,15,943.5,76.5,2.65,21.0,759.0,642.85,496.91
2016,7,22,9,30,953.0,78.0,2.7,21.0,800.0,693.85,535.28
2016,7,22,9,45,958.5,80.5,2.75,21.5,835.5,741.89,567.85
2016,7,22,10,0,964.0,83.0,2.8,22.0,871.0,788.2,598.12
2016,7,22,10,15,969.5,84.0,2.85,22.0,901.0,831.13,626.84
2016,7,22,10,30,975.0,85.0,2.9,22.0,931.0,871.91,653.89
2016,7,22,10,45,979.0,86.0,3.0,22.5,954.0,909.12,677.41
2016,7,22,11,0,983.0,87.0,3.1,23.0,977.0,943.72,699.02
2016,7,22,11,15,986.0,87.5,3.15,23.0,993.0,974.17,718.8
2016,7,22,11,30,989.0,88.0,3.2,23.0,1009.0,1001.68,736.63
2016,7,22,11,45,990.0,88.0,3.3,23.0,1017.5,1023.71,751.32
2016,7,22,12,0,991.0,88.0,3.4,23.0,1026.0,1042.48,763.99
2016,7,22,12,15,991.5,88.0,3.45,23.0,1027.5,1057.42,773.88
2016,7,22,12,30,992.0,88.0,3.5,23.0,1029.0,1068.92,781.66
2016,7,22,12,45,985.5,92.0,3.6,23.0,1021.0,1074.15,785.9
2016,7,22,13,0,979.0,96.0,3.7,23.0,1013.0,1075.84,788.01
2016,7,22,13,15,976.5,95.5,3.75,23.0,999.0,1073.33,787.14
2016,7,22,13,30,974.0,95.0,3.8,23.0,985.0,1067.32,784.12
2016,7,22,13,45,970.0,94.0,3.9,23.0,963.5,1055.84,778.0
2016,7,22,14,0,966.0,93.0,4.0,23.0,942.0,1040.97,769.74
2016,7,22,14,15,960.5,92.0,4.05,23.0,914.0,1021.35,758.05
2016,7,22,14,30,955.0,91.0,4.1,23.0,886.0,998.59,744.31
2016,7,22,14,45,947.0,90.0,4.15,23.0,851.5,970.51,726.98
2016,7,22,15,0,939.0,89.0,4.2,23.0,817.0,939.67,707.74
2016,7,22,15,15,929.0,87.5,4.25,22.5,777.0,903.96,686.37
2016,7,22,15,30,919.0,86.0,4.3,22.0,737.0,865.98,663.15
2016,7,22,15,45,905.5,84.5,4.35,22.0,692.0,823.12,634.91
2016,7,22,16,0,892.0,83.0,4.4,22.0,647.0,778.67,605.2
2016,7,22,16,15,875.0,80.5,4.4,21.5,598.5,729.21,572.43
2016,7,22,16,30,858.0,78.0,4.4,21.0,550.0,678.95,538.44
2016,7,22,16,45,834.5,75.5,4.45,21.0,499.0,626.99,500.25
2016,7,22,17,0,811.0,73.0,4.5,21.0,448.0,572.09,457.91
2016,7,22,17,15,780.5,69.0,4.45,20.5,395.5,512.26,411.06
2016,7,22,17,30,750.0,65.0,4.4,20.0,343.0,454.02,363.9
2016,7,22,17,45,705.0,61.0,4.4,19.5,290.5,391.13,311.59
2016,7,22,18,0,660.0,57.0,4.4,19.0,238.0,331.88,260.58
2016,7,22,18,15,594.5,50.5,4.35,18.0,188.5,268.08,205.29
2016,7,22,18,30,529.0,44.0,4.3,17.0,139.0,209.66,153.61
2016,7,22,18,45,420.5,35.5,4.25,16.5,96.0,145.71,98.78
2016,7,22,19,0,312.0,27.0,4.2,16.0,53.0,93.0,51.08
2016,7,22,19,15,156.0,13.5,4.15,15.5,26.5,33.58,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,121.5,9.5,3.05,13.5,16.5,9.34,0.0
2016,7,23,5,30,243.0,19.0,3.0,14.0,33.0,14.92,0.0
2016,7,23,5,45,370.0,28.5,3.0,15.0,72.5,21.53,12.35
2016,7,23,6,0,497.0,38.0,3.0,16.0,112.0,27.67,18.48
2016,7,23,6,15,569.0,44.5,2.95,16.5,160.5,30.82,21.57
2016,7,23,6,30,641.0,51.0,2.9,17.0,209.0,52.58,28.45
2016,7,23,6,45,690.0,55.0,2.85,18.0,260.5,95.88,48.83
2016,7,23,7,0,739.0,59.0,2.8,19.0,312.0,144.83,82.77
2016,7,23,7,15,771.5,63.0,2.8,19.5,364.5,196.16,124.75
2016,7,23,7,30,804.0,67.0,2.8,20.0,417.0,250.96,172.01
2016,7,23,7,45,829.0,69.5,2.8,21.0,469.0,308.72,222.02
2016,7,23,8,0,854.0,72.0,2.8,22.0,521.0,365.23,270.32
2016,7,23,8,15,871.5,74.5,2.8,22.5,570.0,420.61,317.2
2016,7,23,8,30,889.0,77.0,2.8,23.0,619.0,476.86,363.29
2016,7,23,8,45,903.5,78.5,2.8,23.5,665.0,531.28,406.54
2016,7,23,9,0,918.0,80.0,2.8,24.0,711.0,585.75,448.36
2016,7,23,9,15,928.0,82.0,2.85,24.0,752.0,637.8,488.18
2016,7,23,9,30,938.0,84.0,2.9,24.0,793.0,688.99,526.36
2016,7,23,9,45,941.0,88.0,2.95,24.5,828.0,736.18,558.39
2016,7,23,10,0,944.0,92.0,3.0,25.0,863.0,781.49,587.75
2016,7,23,10,15,950.0,93.5,3.05,25.0,892.5,824.61,616.43
2016,7,23,10,30,956.0,95.0,3.1,25.0,922.0,865.69,643.5
2016,7,23,10,45,960.0,96.0,3.2,25.0,945.5,902.36,667.76
2016,7,23,11,0,964.0,97.0,3.3,25.0,969.0,936.48,690.28
2016,7,23,11,15,967.0,97.5,3.4,25.0,985.0,966.51,710.06
2016,7,23,11,30,970.0,98.0,3.5,25.0,1001.0,993.64,727.97
2016,7,23,11,45,971.5,98.5,3.6,25.5,1010.0,1016.35,741.57
2016,7,23,12,0,973.0,99.0,3.7,26.0,1019.0,1035.87,753.14
2016,7,23,12,15,973.0,99.0,3.8,26.0,1020.0,1050.16,762.88
2016,7,23,12,30,973.0,99.0,3.9,26.0,1021.0,1061.07,770.57
2016,7,23,12,45,970.5,100.0,4.0,26.0,1014.0,1067.1,775.23
2016,7,23,13,0,968.0,101.0,4.1,26.0,1007.0,1069.67,777.8
2016,7,23,13,15,965.5,100.5,4.15,25.5,993.5,1067.2,778.43
2016,7,23,13,30,963.0,100.0,4.2,25.0,980.0,1061.26,776.95
2016,7,23,13,45,960.5,98.5,4.3,25.0,959.0,1050.83,771.43
2016,7,23,14,0,958.0,97.0,4.4,25.0,938.0,1037.01,763.77
2016,7,23,14,15,952.5,96.0,4.45,25.0,910.0,1017.52,752.12
2016,7,23,14,30,947.0,95.0,4.5,25.0,882.0,994.91,738.44
2016,7,23,14,45,939.5,93.5,4.55,25.0,847.5,966.92,721.21
2016,7,23,15,0,932.0,92.0,4.6,25.0,813.0,936.16,702.17
2016,7,23,15,15,922.5,90.0,4.6,24.5,773.5,900.52,680.68
2016,7,23,15,30,913.0,88.0,4.6,24.0,734.0,862.59,657.35
2016,7,23,15,45,900.0,86.0,4.6,24.0,689.0,819.76,629.01
2016,7,23,16,0,887.0,84.0,4.6,24.0,644.0,775.31,599.23
2016,7,23,16,15,870.0,81.5,4.6,23.5,595.5,726.03,566.7
2016,7,23,16,30,853.0,79.0,4.6,23.0,547.0,675.94,532.95
2016,7,23,16,45,829.5,76.0,4.6,22.5,496.0,623.63,495.35
2016,7,23,17,0,806.0,73.0,4.6,22.0,445.0,568.37,453.6
2016,7,23,17,15,775.0,69.5,4.55,21.5,392.5,509.04,407.2
2016,7,23,17,30,744.0,66.0,4.5,21.0,340.0,451.35,360.54
2016,7,23,17,45,698.5,61.5,4.45,20.5,287.5,387.98,307.92
2016,7,23,18,0,653.0,57.0,4.4,20.0,235.0,328.32,256.69
2016,7,23,18,15,586.0,50.5,4.35,19.0,185.5,264.45,201.56
2016,7,23,18,30,519.0,44.0,4.3,18.0,136.0,206.1,150.19
2016,7,23,18,45,405.0,35.5,4.25,17.5,93.0,141.5,95.3
2016,7,23,19,0,291.0,27.0,4.2,17.0,50.0,88.36,47.24
2016,7,23,19,15,145.5,13.5,4.15,16.5,25.0,31.99,0.0
2016,7,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,9.5,3.5,14.5,15.0,9.34,0.0
2016,7,24,5,30,196.0,19.0,3.5,15.0,30.0,15.04,0.0
2016,7,24,5,45,324.5,29.5,3.5,16.0,68.5,22.6,13.07
2016,7,24,6,0,453.0,40.0,3.5,17.0,107.0,29.61,20.04
2016,7,24,6,15,528.5,47.0,3.4,17.5,154.5,33.06,23.42
2016,7,24,6,30,604.0,54.0,3.3,18.0,202.0,50.1,27.51
2016,7,24,6,45,657.0,58.5,3.25,18.5,253.5,95.34,49.8
2016,7,24,7,0,710.0,63.0,3.2,19.0,305.0,143.4,82.91
2016,7,24,7,15,522.5,110.5,3.1,19.5,304.5,188.67,128.61
2016,7,24,7,30,335.0,158.0,3.0,20.0,304.0,218.65,161.59
2016,7,24,7,45,583.5,117.5,2.95,21.0,408.0,272.99,200.04
2016,7,24,8,0,832.0,77.0,2.9,22.0,512.0,357.86,265.13
2016,7,24,8,15,850.5,79.5,2.9,22.5,561.0,415.63,313.66
2016,7,24,8,30,869.0,82.0,2.9,23.0,610.0,471.33,359.34
2016,7,24,8,45,884.0,84.0,2.95,23.5,656.0,525.55,402.59
2016,7,24,9,0,899.0,86.0,3.0,24.0,702.0,579.9,444.56
2016,7,24,9,15,910.0,87.5,3.05,24.0,743.0,631.26,484.01
2016,7,24,9,30,921.0,89.0,3.1,24.0,784.0,681.89,521.94
2016,7,24,9,45,929.5,90.5,3.15,24.5,820.0,729.81,554.92
2016,7,24,10,0,938.0,92.0,3.2,25.0,856.0,776.31,585.27
2016,7,24,10,15,944.0,93.0,3.25,25.0,886.0,818.76,613.6
2016,7,24,10,30,950.0,94.0,3.3,25.0,916.0,859.18,640.35
2016,7,24,10,45,954.5,95.0,3.35,25.0,939.0,896.1,664.59
2016,7,24,11,0,959.0,96.0,3.4,25.0,962.0,930.53,687.06
2016,7,24,11,15,962.0,96.5,3.45,25.0,978.0,960.45,706.48
2016,7,24,11,30,965.0,97.0,3.5,25.0,994.0,987.49,724.02
2016,7,24,11,45,966.5,97.5,3.6,25.0,1003.0,1010.11,739.04
2016,7,24,12,0,968.0,98.0,3.7,25.0,1012.0,1029.57,752.09
2016,7,24,12,15,968.0,98.0,3.75,25.0,1013.0,1043.8,761.48
2016,7,24,12,30,968.0,98.0,3.8,25.0,1014.0,1054.67,768.83
2016,7,24,12,45,963.0,100.5,3.85,25.0,1006.0,1059.74,772.54
2016,7,24,13,0,958.0,103.0,3.9,25.0,998.0,1061.36,774.17
2016,7,24,13,15,955.0,102.5,3.9,25.0,984.0,1058.41,772.63
2016,7,24,13,30,952.0,102.0,3.9,25.0,970.0,1052.03,768.99
2016,7,24,13,45,947.5,101.5,3.95,25.0,948.5,1040.78,762.66
2016,7,24,14,0,943.0,101.0,4.0,25.0,927.0,1026.22,754.27
2016,7,24,14,15,937.5,99.5,4.0,24.5,899.5,1006.43,743.63
2016,7,24,14,30,932.0,98.0,4.0,24.0,872.0,983.55,730.96
2016,7,24,14,45,923.5,97.0,4.05,24.0,837.5,955.49,713.67
2016,7,24,15,0,915.0,96.0,4.1,24.0,803.0,924.76,694.52
2016,7,24,15,15,905.0,94.0,4.1,23.5,763.5,889.16,672.98
2016,7,24,15,30,895.0,92.0,4.1,23.0,724.0,851.34,649.66
2016,7,24,15,45,881.5,90.0,4.1,23.0,679.5,808.7,621.44
2016,7,24,16,0,868.0,88.0,4.1,23.0,635.0,764.52,591.83
2016,7,24,16,15,851.0,85.5,4.05,22.5,587.0,715.96,559.59
2016,7,24,16,30,834.0,83.0,4.0,22.0,539.0,669.97,528.68
2016,7,24,16,45,812.0,79.5,4.0,21.5,488.5,615.58,489.26
2016,7,24,17,0,790.0,76.0,4.0,21.0,438.0,561.41,448.4
2016,7,24,17,15,758.5,72.0,3.95,20.5,386.0,501.98,401.99
2016,7,24,17,30,727.0,68.0,3.9,20.0,334.0,444.25,355.38
2016,7,24,17,45,683.5,62.5,3.85,19.5,282.5,381.54,303.3
2016,7,24,18,0,640.0,57.0,3.8,19.0,231.0,323.57,253.41
2016,7,24,18,15,573.5,50.5,3.75,18.0,182.0,259.44,198.04
2016,7,24,18,30,507.0,44.0,3.7,17.0,133.0,201.95,147.34
2016,7,24,18,45,396.5,35.0,3.65,16.5,90.5,138.43,93.16
2016,7,24,19,0,286.0,26.0,3.6,16.0,48.0,85.67,44.48
2016,7,24,19,15,143.0,13.0,3.55,15.5,24.0,30.96,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,14.5,2.8,11.5,14.5,14.25,0.0
2016,7,25,5,30,0.0,29.0,2.7,12.0,29.0,25.58,0.0
2016,7,25,5,45,226.0,34.5,2.6,12.5,67.5,26.75,16.65
2016,7,25,6,0,452.0,40.0,2.5,13.0,106.0,29.76,20.52
2016,7,25,6,15,529.5,47.5,2.4,13.5,154.0,33.63,24.35
2016,7,25,6,30,607.0,55.0,2.3,14.0,202.0,49.87,28.48
2016,7,25,6,45,659.0,60.0,2.25,15.0,253.5,92.68,48.46
2016,7,25,7,0,711.0,65.0,2.2,16.0,305.0,144.14,84.4
2016,7,25,7,15,428.0,121.5,2.15,16.5,273.0,179.88,126.48
2016,7,25,7,30,145.0,178.0,2.1,17.0,241.0,192.84,148.64
2016,7,25,7,45,262.0,185.0,2.05,17.5,315.5,240.6,184.28
2016,7,25,8,0,379.0,192.0,2.0,18.0,390.0,303.81,233.11
2016,7,25,8,15,626.0,137.5,1.95,18.5,501.0,373.07,286.22
2016,7,25,8,30,873.0,83.0,1.9,19.0,612.0,472.98,363.8
2016,7,25,8,45,662.0,166.5,1.85,20.0,585.5,485.78,374.0
2016,7,25,9,0,451.0,250.0,1.8,21.0,559.0,480.93,368.71
2016,7,25,9,15,688.5,170.0,1.75,21.5,673.0,572.74,438.84
2016,7,25,9,30,926.0,90.0,1.7,22.0,787.0,685.17,521.47
2016,7,25,9,45,932.5,92.0,1.7,22.5,822.5,732.47,552.55
2016,7,25,10,0,939.0,94.0,1.7,23.0,858.0,778.18,581.31
2016,7,25,10,15,945.0,95.5,1.7,23.0,888.0,821.21,608.98
2016,7,25,10,30,951.0,97.0,1.7,23.0,918.0,862.21,634.99
2016,7,25,10,45,956.0,97.5,1.7,23.5,941.5,899.15,656.84
2016,7,25,11,0,961.0,98.0,1.7,24.0,965.0,933.61,676.84
2016,7,25,11,15,964.0,98.5,1.7,24.0,981.0,963.64,695.18
2016,7,25,11,30,967.0,99.0,1.7,24.0,997.0,990.77,711.65
2016,7,25,11,45,968.5,99.5,1.75,24.5,1005.5,1013.47,724.61
2016,7,25,12,0,970.0,100.0,1.8,25.0,1014.0,1033.0,735.63
2016,7,25,12,15,970.5,100.0,1.85,25.0,1015.0,1047.77,745.21
2016,7,25,12,30,971.0,100.0,1.9,25.0,1016.0,1059.18,752.86
2016,7,25,12,45,969.5,99.5,1.95,25.0,1009.5,1064.67,756.97
2016,7,25,13,0,968.0,99.0,2.0,25.0,1003.0,1066.68,759.09
2016,7,25,13,15,702.5,239.0,2.0,25.0,890.0,958.43,691.08
2016,7,25,13,30,437.0,379.0,2.0,25.0,777.0,837.37,606.34
2016,7,25,13,45,696.5,237.5,2.05,25.0,855.0,946.09,687.12
2016,7,25,14,0,956.0,96.0,2.1,25.0,933.0,1033.03,742.84
2016,7,25,14,15,950.5,95.0,2.15,24.5,905.0,1013.54,732.41
2016,7,25,14,30,945.0,94.0,2.2,24.0,877.0,990.91,721.09
2016,7,25,14,45,938.0,92.0,2.25,24.0,842.5,962.83,704.78
2016,7,25,15,0,931.0,90.0,2.3,24.0,808.0,931.94,686.56
2016,7,25,15,15,921.0,88.5,2.35,23.5,768.0,896.38,666.38
2016,7,25,15,30,911.0,87.0,2.4,23.0,728.0,858.56,644.38
2016,7,25,15,45,898.0,85.0,2.45,23.0,683.5,815.73,617.36
2016,7,25,16,0,885.0,83.0,2.5,23.0,639.0,771.28,588.84
2016,7,25,16,15,868.0,80.5,2.5,22.5,590.5,722.01,557.2
2016,7,25,16,30,851.0,78.0,2.5,22.0,542.0,671.93,524.34
2016,7,25,16,45,658.0,110.5,2.55,22.0,449.0,552.06,434.65
2016,7,25,17,0,465.0,143.0,2.6,22.0,356.0,439.07,347.41
2016,7,25,17,15,605.0,103.5,2.55,21.5,345.5,453.2,359.71
2016,7,25,17,30,745.0,64.0,2.5,21.0,335.0,447.95,354.67
2016,7,25,17,45,701.0,59.0,2.5,20.5,283.0,384.68,302.7
2016,7,25,18,0,657.0,54.0,2.5,20.0,231.0,325.0,252.09
2016,7,25,18,15,590.5,48.0,2.45,19.0,181.5,261.68,197.84
2016,7,25,18,30,524.0,42.0,2.4,18.0,132.0,203.94,147.28
2016,7,25,18,45,415.0,33.0,2.35,17.5,89.5,140.04,93.0
2016,7,25,19,0,306.0,24.0,2.3,17.0,47.0,86.42,42.63
2016,7,25,19,15,153.0,12.0,2.25,16.5,23.5,31.01,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,13.5,0.95,15.5,13.5,13.27,0.0
2016,7,26,5,30,0.0,27.0,0.9,16.0,27.0,24.0,0.0
2016,7,26,5,45,230.5,32.5,0.9,17.0,65.5,25.16,14.87
2016,7,26,6,0,461.0,38.0,0.9,18.0,104.0,28.06,18.6
2016,7,26,6,15,537.5,45.0,0.85,18.5,151.5,31.59,22.05
2016,7,26,6,30,614.0,52.0,0.8,19.0,199.0,46.3,25.62
2016,7,26,6,45,663.5,57.0,0.75,20.0,250.5,92.1,47.07
2016,7,26,7,0,713.0,62.0,0.7,21.0,302.0,140.45,79.4
2016,7,26,7,15,747.5,66.5,0.65,21.5,354.5,191.19,119.51
2016,7,26,7,30,782.0,71.0,0.6,22.0,407.0,245.64,164.87
2016,7,26,7,45,807.0,74.0,0.55,23.0,458.5,299.48,210.02
2016,7,26,8,0,832.0,77.0,0.5,24.0,510.0,355.54,255.91
2016,7,26,8,15,851.0,80.0,0.5,24.5,559.5,414.03,302.86
2016,7,26,8,30,870.0,83.0,0.5,25.0,609.0,470.53,346.76
2016,7,26,8,45,689.0,155.0,0.5,25.5,591.5,487.88,360.72
2016,7,26,9,0,508.0,227.0,0.5,26.0,574.0,490.74,362.29
2016,7,26,9,15,714.0,159.5,0.55,26.0,678.5,577.44,426.46
2016,7,26,9,30,920.0,92.0,0.6,26.0,783.0,682.31,501.05
2016,7,26,9,45,928.0,93.5,0.65,26.5,819.0,729.97,531.37
2016,7,26,10,0,936.0,95.0,0.7,27.0,855.0,776.15,559.61
2016,7,26,10,15,942.0,96.0,0.8,27.0,885.0,818.64,587.0
2016,7,26,10,30,948.0,97.0,0.9,27.0,915.0,859.08,612.97
2016,7,26,10,45,952.5,98.0,1.0,27.0,938.0,896.04,636.65
2016,7,26,11,0,957.0,99.0,1.1,27.0,961.0,930.49,658.74
2016,7,26,11,15,960.0,99.5,1.2,27.0,977.0,960.45,678.02
2016,7,26,11,30,963.0,100.0,1.3,27.0,993.0,987.52,695.57
2016,7,26,11,45,964.5,100.5,1.4,27.0,1001.5,1010.17,710.46
2016,7,26,12,0,966.0,101.0,1.5,27.0,1010.0,1029.65,723.52
2016,7,26,12,15,966.0,101.0,1.6,27.0,1011.0,1043.91,733.47
2016,7,26,12,30,966.0,101.0,1.7,27.0,1012.0,1054.8,741.5
2016,7,26,12,45,958.5,105.0,1.8,27.0,1003.5,1058.97,745.53
2016,7,26,13,0,951.0,109.0,1.9,27.0,995.0,1059.67,747.57
2016,7,26,13,15,948.0,108.5,1.95,27.0,981.0,1056.76,746.82
2016,7,26,13,30,945.0,108.0,2.0,27.0,967.0,1050.43,744.09
2016,7,26,13,45,941.0,106.5,2.1,27.0,945.5,1038.69,738.73
2016,7,26,14,0,937.0,105.0,2.2,27.0,924.0,1023.63,731.34
2016,7,26,14,15,931.0,104.0,2.25,26.5,896.0,1003.97,721.9
2016,7,26,14,30,925.0,103.0,2.3,26.0,868.0,981.25,710.5
2016,7,26,14,45,917.5,101.0,2.4,26.0,833.5,953.16,694.66
2016,7,26,15,0,910.0,99.0,2.5,26.0,799.0,922.35,676.9
2016,7,26,15,15,899.5,97.0,2.5,25.5,759.5,886.41,656.0
2016,7,26,15,30,889.0,95.0,2.5,25.0,720.0,848.29,633.39
2016,7,26,15,45,876.0,92.5,2.55,25.0,675.5,805.66,606.54
2016,7,26,16,0,863.0,90.0,2.6,25.0,631.0,761.45,578.21
2016,7,26,16,15,845.0,87.0,2.55,24.5,582.5,715.36,548.63
2016,7,26,16,30,827.0,84.0,2.5,24.0,534.0,664.74,515.24
2016,7,26,16,45,804.0,80.5,2.5,24.0,483.0,609.96,475.55
2016,7,26,17,0,781.0,77.0,2.5,24.0,432.0,555.49,434.74
2016,7,26,17,15,748.5,73.0,2.45,23.5,380.0,495.91,389.41
2016,7,26,17,30,716.0,69.0,2.4,23.0,328.0,438.14,343.89
2016,7,26,17,45,671.5,63.5,2.35,22.5,276.5,376.74,293.99
2016,7,26,18,0,627.0,58.0,2.3,22.0,225.0,317.92,244.52
2016,7,26,18,15,559.0,51.0,2.2,21.0,176.0,253.5,190.03
2016,7,26,18,30,491.0,44.0,2.1,20.0,127.0,195.92,140.27
2016,7,26,18,45,385.0,34.0,2.05,19.5,85.5,133.54,87.81
2016,7,26,19,0,279.0,24.0,2.0,19.0,44.0,80.77,37.7
2016,7,26,19,15,139.5,12.0,2.0,18.5,22.0,29.08,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,105.0,8.0,0.95,18.0,13.0,7.86,0.0
2016,7,27,5,30,210.0,16.0,0.9,18.0,26.0,12.48,0.0
2016,7,27,5,45,330.5,26.5,0.9,18.5,63.0,20.16,10.57
2016,7,27,6,0,451.0,37.0,0.9,19.0,100.0,27.28,17.81
2016,7,27,6,15,526.0,44.0,0.9,19.5,147.0,30.85,21.29
2016,7,27,6,30,601.0,51.0,0.9,20.0,194.0,44.09,24.65
2016,7,27,6,45,647.0,57.0,0.9,20.5,244.0,89.76,45.95
2016,7,27,7,0,693.0,63.0,0.9,21.0,294.0,137.64,78.08
2016,7,27,7,15,456.5,117.0,0.9,21.5,280.0,179.73,122.16
2016,7,27,7,30,220.0,171.0,0.9,22.0,266.0,200.92,148.88
2016,7,27,7,45,512.0,126.0,0.95,22.5,381.5,257.81,186.81
2016,7,27,8,0,804.0,81.0,1.0,23.0,497.0,348.43,253.96
2016,7,27,8,15,823.0,83.5,1.0,23.5,545.5,402.21,298.02
2016,7,27,8,30,842.0,86.0,1.0,24.0,594.0,459.65,343.47
2016,7,27,8,45,854.0,89.5,1.0,24.5,638.5,512.56,384.09
2016,7,27,9,0,866.0,93.0,1.0,25.0,683.0,565.37,423.15
2016,7,27,9,15,877.0,95.0,1.0,25.0,723.5,615.83,460.09
2016,7,27,9,30,888.0,97.0,1.0,25.0,764.0,665.62,495.48
2016,7,27,9,45,875.0,110.5,1.05,25.5,793.0,708.99,524.58
2016,7,27,10,0,862.0,124.0,1.1,26.0,822.0,749.29,549.65
2016,7,27,10,15,869.0,125.5,1.15,26.0,851.5,790.36,576.06
2016,7,27,10,30,876.0,127.0,1.2,26.0,881.0,829.65,601.09
2016,7,27,10,45,881.5,128.0,1.25,26.0,903.5,865.24,623.59
2016,7,27,11,0,887.0,129.0,1.3,26.0,926.0,898.6,644.58
2016,7,27,11,15,890.0,130.0,1.35,26.0,941.5,927.32,662.61
2016,7,27,11,30,893.0,131.0,1.4,26.0,957.0,953.39,679.0
2016,7,27,11,45,896.5,130.0,1.5,26.0,966.0,975.17,693.48
2016,7,27,12,0,900.0,129.0,1.6,26.0,975.0,994.07,706.26
2016,7,27,12,15,900.5,129.0,1.65,26.0,976.0,1008.08,715.39
2016,7,27,12,30,901.0,129.0,1.7,26.0,977.0,1018.96,722.73
2016,7,27,12,45,907.0,124.0,1.75,26.0,972.5,1027.0,728.44
2016,7,27,13,0,913.0,119.0,1.8,26.0,968.0,1031.79,732.27
2016,7,27,13,15,909.5,118.0,1.85,25.5,954.0,1027.93,732.29
2016,7,27,13,30,906.0,117.0,1.9,25.0,940.0,1020.79,730.44
2016,7,27,13,45,905.5,113.5,1.95,25.0,920.0,1010.72,725.42
2016,7,27,14,0,905.0,110.0,2.0,25.0,900.0,997.36,718.4
2016,7,27,14,15,898.5,109.0,2.0,25.0,872.0,977.69,706.84
2016,7,27,14,30,892.0,108.0,2.0,25.0,844.0,955.09,693.5
2016,7,27,14,45,887.5,104.0,2.05,25.0,811.0,928.3,677.99
2016,7,27,15,0,883.0,100.0,2.1,25.0,778.0,898.73,660.59
2016,7,27,15,15,872.0,98.0,2.1,24.5,738.5,863.08,639.8
2016,7,27,15,30,861.0,96.0,2.1,24.0,699.0,825.36,617.39
2016,7,27,15,45,851.0,92.0,2.15,24.0,656.0,784.39,591.67
2016,7,27,16,0,841.0,88.0,2.2,24.0,613.0,741.7,564.37
2016,7,27,16,15,822.5,85.0,2.2,23.5,565.5,696.04,535.25
2016,7,27,16,30,804.0,82.0,2.2,23.0,518.0,645.99,502.37
2016,7,27,16,45,783.5,78.0,2.2,22.5,468.5,593.23,464.87
2016,7,27,17,0,763.0,74.0,2.2,22.0,419.0,540.62,426.07
2016,7,27,17,15,730.5,69.5,2.15,21.5,368.0,481.35,380.63
2016,7,27,17,30,698.0,65.0,2.1,21.0,317.0,423.95,335.06
2016,7,27,17,45,656.5,59.5,2.1,21.0,267.0,363.64,285.2
2016,7,27,18,0,615.0,54.0,2.1,21.0,217.0,307.86,237.4
2016,7,27,18,15,548.0,47.5,2.1,20.0,169.0,245.08,184.06
2016,7,27,18,30,481.0,41.0,2.1,19.0,121.0,189.08,135.41
2016,7,27,18,45,378.0,31.5,2.1,18.5,81.5,128.68,84.25
2016,7,27,19,0,275.0,22.0,2.1,18.0,42.0,77.2,33.72
2016,7,27,19,15,137.5,11.0,2.05,17.5,21.0,27.61,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,1.1,14.5,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,1.0,15.0,24.0,21.55,0.0
2016,7,28,5,45,221.0,29.5,0.95,15.5,60.5,22.79,12.69
2016,7,28,6,0,442.0,35.0,0.9,16.0,97.0,25.59,16.58
2016,7,28,6,15,517.5,42.0,0.85,16.0,143.0,29.26,20.23
2016,7,28,6,30,593.0,49.0,0.8,16.0,189.0,41.19,23.57
2016,7,28,6,45,643.5,54.0,0.75,16.5,239.0,85.65,43.72
2016,7,28,7,0,694.0,59.0,0.7,17.0,289.0,132.97,75.46
2016,7,28,7,15,408.5,117.5,0.7,17.5,258.5,170.85,118.71
2016,7,28,7,30,123.0,176.0,0.7,18.0,228.0,185.2,141.8
2016,7,28,7,45,468.5,124.5,0.7,19.0,360.5,243.22,178.69
2016,7,28,8,0,814.0,73.0,0.7,20.0,493.0,346.46,254.33
2016,7,28,8,15,436.0,162.5,0.7,20.5,390.0,318.41,240.82
2016,7,28,8,30,58.0,252.0,0.7,21.0,287.0,260.86,199.57
2016,7,28,8,45,159.0,278.0,0.75,21.5,383.5,337.71,257.54
2016,7,28,9,0,260.0,304.0,0.8,22.0,480.0,425.31,321.74
2016,7,28,9,15,582.0,194.5,0.85,22.0,621.0,530.31,401.73
2016,7,28,9,30,904.0,85.0,0.9,22.0,762.0,663.55,500.19
2016,7,28,9,45,498.5,233.5,1.0,22.5,610.0,566.04,425.14
2016,7,28,10,0,93.0,382.0,1.1,23.0,458.0,434.05,322.9
2016,7,28,10,15,513.0,236.0,1.15,23.0,674.5,624.16,468.99
2016,7,28,10,30,933.0,90.0,1.2,23.0,891.0,838.75,616.16
2016,7,28,10,45,937.5,91.0,1.25,23.5,914.0,875.24,636.1
2016,7,28,11,0,942.0,92.0,1.3,24.0,937.0,909.27,656.4
2016,7,28,11,15,945.0,92.5,1.3,24.0,953.0,938.84,674.31
2016,7,28,11,30,948.0,93.0,1.3,24.0,969.0,965.56,690.39
2016,7,28,11,45,949.5,93.0,1.35,24.5,977.0,987.4,702.86
2016,7,28,12,0,951.0,93.0,1.4,25.0,985.0,1006.1,713.44
2016,7,28,12,15,950.5,93.0,1.45,24.5,986.0,1019.63,723.71
2016,7,28,12,30,950.0,93.0,1.5,24.0,987.0,1029.83,732.1
2016,7,28,12,45,938.5,99.0,1.55,24.0,977.0,1031.99,734.23
2016,7,28,13,0,927.0,105.0,1.6,24.0,967.0,1030.72,734.44
2016,7,28,13,15,924.0,104.5,1.6,24.0,953.0,1027.77,732.99
2016,7,28,13,30,921.0,104.0,1.6,24.0,939.0,1021.48,729.59
2016,7,28,13,45,917.5,102.5,1.65,24.0,918.0,1010.35,724.03
2016,7,28,14,0,914.0,101.0,1.7,24.0,897.0,995.97,716.52
2016,7,28,14,15,907.5,99.5,1.7,23.5,869.0,975.56,705.94
2016,7,28,14,30,901.0,98.0,1.7,23.0,841.0,952.18,693.5
2016,7,28,14,45,894.0,96.0,1.75,23.0,807.0,924.97,677.83
2016,7,28,15,0,887.0,94.0,1.8,23.0,773.0,895.1,660.31
2016,7,28,15,15,876.0,92.0,1.8,22.5,733.5,859.28,639.4
2016,7,28,15,30,865.0,90.0,1.8,22.0,694.0,821.37,616.86
2016,7,28,15,45,852.5,87.0,1.85,22.0,650.5,779.31,590.42
2016,7,28,16,0,840.0,84.0,1.9,22.0,607.0,735.69,562.5
2016,7,28,16,15,822.0,81.5,1.9,21.5,560.0,687.36,531.4
2016,7,28,16,30,804.0,79.0,1.9,21.0,513.0,641.75,501.61
2016,7,28,16,45,603.0,116.5,1.9,21.0,424.0,521.56,410.76
2016,7,28,17,0,402.0,154.0,1.9,21.0,335.0,412.39,326.09
2016,7,28,17,15,360.5,139.5,1.9,20.5,287.0,354.77,282.07
2016,7,28,17,30,319.0,125.0,1.9,20.0,239.0,294.94,234.89
2016,7,28,17,45,299.5,107.5,1.9,20.0,201.0,251.33,198.97
2016,7,28,18,0,280.0,90.0,1.9,20.0,163.0,209.37,163.39
2016,7,28,18,15,249.5,72.5,1.85,19.0,127.0,169.78,129.61
2016,7,28,18,30,219.0,55.0,1.8,18.0,91.0,128.57,94.0
2016,7,28,18,45,166.0,38.5,1.75,17.5,60.5,86.62,58.16
2016,7,28,19,0,113.0,22.0,1.7,17.0,30.0,47.57,18.9
2016,7,28,19,15,56.5,11.0,1.65,16.5,15.0,17.62,0.0
2016,7,28,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.5,0.65,14.0,8.5,8.36,0.0
2016,7,29,5,30,0.0,17.0,0.6,14.0,17.0,16.71,0.0
2016,7,29,5,45,107.5,30.5,0.55,14.5,45.0,25.34,14.59
2016,7,29,6,0,215.0,44.0,0.5,15.0,73.0,33.41,23.43
2016,7,29,6,15,255.0,60.5,0.5,15.5,109.5,45.05,34.17
2016,7,29,6,30,295.0,77.0,0.5,16.0,146.0,60.3,42.95
2016,7,29,6,45,324.5,92.5,0.55,16.5,185.5,93.71,61.91
2016,7,29,7,0,354.0,108.0,0.6,17.0,225.0,130.58,88.12
2016,7,29,7,15,366.5,127.0,0.65,17.0,266.0,170.87,120.61
2016,7,29,7,30,379.0,146.0,0.7,17.0,307.0,212.72,155.53
2016,7,29,7,45,579.5,112.5,0.75,17.5,393.5,263.11,192.3
2016,7,29,8,0,780.0,79.0,0.8,18.0,480.0,336.19,249.09
2016,7,29,8,15,800.0,81.5,0.8,18.5,528.0,389.13,293.32
2016,7,29,8,30,820.0,84.0,0.8,19.0,576.0,445.88,339.03
2016,7,29,8,45,836.5,86.5,0.85,19.5,621.0,499.05,380.87
2016,7,29,9,0,853.0,89.0,0.9,20.0,666.0,552.59,421.61
2016,7,29,9,15,865.0,91.0,0.95,20.0,706.5,603.09,459.76
2016,7,29,9,30,877.0,93.0,1.0,20.0,747.0,653.02,496.52
2016,7,29,9,45,505.5,242.0,1.05,20.5,623.5,578.46,437.54
2016,7,29,10,0,134.0,391.0,1.1,21.0,500.0,472.45,353.74
2016,7,29,10,15,525.5,242.5,1.1,21.0,690.0,639.61,482.61
2016,7,29,10,30,917.0,94.0,1.1,21.0,880.0,829.13,613.13
2016,7,29,10,45,923.5,94.0,1.15,21.5,903.5,865.83,633.65
2016,7,29,11,0,930.0,94.0,1.2,22.0,927.0,900.22,654.37
2016,7,29,11,15,933.5,94.5,1.2,22.0,943.5,929.94,672.49
2016,7,29,11,30,937.0,95.0,1.2,22.0,960.0,956.87,688.81
2016,7,29,11,45,939.5,95.0,1.25,22.5,969.0,979.45,701.88
2016,7,29,12,0,942.0,95.0,1.3,23.0,978.0,998.96,713.07
2016,7,29,12,15,943.0,95.0,1.35,23.0,979.5,1013.85,722.84
2016,7,29,12,30,944.0,95.0,1.4,23.0,981.0,1025.45,730.72
2016,7,29,12,45,943.5,94.0,1.45,23.0,975.0,1031.2,735.11
2016,7,29,13,0,943.0,93.0,1.5,23.0,969.0,1033.54,737.55
2016,7,29,13,15,941.0,92.5,1.55,23.0,955.5,1031.49,737.41
2016,7,29,13,30,939.0,92.0,1.6,23.0,942.0,1026.03,735.28
2016,7,29,13,45,936.0,91.0,1.65,23.0,921.5,1015.68,730.2
2016,7,29,14,0,933.0,90.0,1.7,23.0,901.0,1002.01,723.14
2016,7,29,14,15,927.5,89.0,1.7,22.5,873.5,982.72,713.25
2016,7,29,14,30,922.0,88.0,1.7,22.0,846.0,960.36,701.45
2016,7,29,14,45,916.0,85.5,1.7,22.0,812.5,932.98,685.04
2016,7,29,15,0,910.0,83.0,1.7,22.0,779.0,902.81,666.79
2016,7,29,15,15,900.5,81.5,1.7,21.5,740.0,868.09,646.68
2016,7,29,15,30,891.0,80.0,1.7,21.0,701.0,831.14,624.85
2016,7,29,15,45,880.0,77.5,1.7,21.0,657.5,789.85,598.58
2016,7,29,16,0,869.0,75.0,1.7,21.0,614.0,746.84,570.81
2016,7,29,16,15,852.5,72.5,1.7,20.5,567.0,698.38,539.82
2016,7,29,16,30,836.0,70.0,1.7,20.0,520.0,649.13,507.59
2016,7,29,16,45,548.0,123.5,1.7,20.0,407.0,493.52,389.82
2016,7,29,17,0,260.0,177.0,1.7,20.0,294.0,347.16,275.1
2016,7,29,17,15,482.0,117.0,1.65,19.5,300.5,395.53,315.59
2016,7,29,17,30,704.0,57.0,1.6,19.0,307.0,416.02,330.67
2016,7,29,17,45,656.5,54.5,1.6,19.0,258.5,356.2,280.42
2016,7,29,18,0,609.0,52.0,1.6,19.0,210.0,300.33,232.35
2016,7,29,18,15,545.5,45.5,1.55,18.5,163.5,240.29,180.45
2016,7,29,18,30,482.0,39.0,1.5,18.0,117.0,185.6,132.32
2016,7,29,18,45,384.5,29.5,1.45,17.5,78.0,126.74,81.96
2016,7,29,19,0,287.0,20.0,1.4,17.0,39.0,75.49,27.02
2016,7,29,19,15,143.5,10.0,1.3,16.5,19.5,26.86,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,8.0,0.4,11.5,8.0,7.86,0.0
2016,7,30,5,30,0.0,16.0,0.4,12.0,16.0,15.73,0.0
2016,7,30,5,45,95.0,30.0,0.4,12.5,43.0,24.93,14.13
2016,7,30,6,0,190.0,44.0,0.4,13.0,70.0,33.48,23.67
2016,7,30,6,15,222.0,62.0,0.4,13.5,104.5,49.7,38.56
2016,7,30,6,30,254.0,80.0,0.4,14.0,139.0,65.81,48.64
2016,7,30,6,45,278.0,97.0,0.45,14.5,176.0,97.68,67.5
2016,7,30,7,0,302.0,114.0,0.5,15.0,213.0,132.44,92.57
2016,7,30,7,15,365.0,125.0,0.5,15.5,264.5,168.29,119.1
2016,7,30,7,30,428.0,136.0,0.5,16.0,316.0,214.72,155.7
2016,7,30,7,45,633.0,103.0,0.55,16.5,407.5,268.92,195.64
2016,7,30,8,0,838.0,70.0,0.6,17.0,499.0,349.57,258.36
2016,7,30,8,15,433.5,148.5,0.6,17.0,372.0,303.76,232.5
2016,7,30,8,30,29.0,227.0,0.6,17.0,245.0,225.5,175.27
2016,7,30,8,45,156.0,262.5,0.65,17.5,367.0,322.0,249.69
2016,7,30,9,0,283.0,298.0,0.7,18.0,489.0,431.94,331.44
2016,7,30,9,15,602.5,190.5,0.75,18.0,629.5,537.62,412.52
2016,7,30,9,30,922.0,83.0,0.8,18.0,770.0,671.35,512.24
2016,7,30,9,45,525.5,236.5,0.85,18.5,632.0,586.53,445.01
2016,7,30,10,0,129.0,390.0,0.9,19.0,494.0,467.85,351.83
2016,7,30,10,15,539.0,239.0,0.9,19.0,697.0,646.52,489.65
2016,7,30,10,30,949.0,88.0,0.9,19.0,900.0,848.12,627.52
2016,7,30,10,45,693.0,229.0,0.95,19.5,830.5,807.7,596.42
2016,7,30,11,0,437.0,370.0,1.0,20.0,761.0,746.9,548.32
2016,7,30,11,15,493.0,363.0,1.0,20.0,811.5,805.36,588.89
2016,7,30,11,30,549.0,356.0,1.0,20.0,862.0,864.96,628.13
2016,7,30,11,45,453.0,391.0,1.05,20.0,811.5,824.13,598.82
2016,7,30,12,0,357.0,426.0,1.1,20.0,761.0,774.8,564.68
2016,7,30,12,15,322.5,441.0,1.15,20.0,744.0,764.47,557.84
2016,7,30,12,30,288.0,456.0,1.2,20.0,727.0,752.21,549.22
2016,7,30,12,45,171.0,438.5,1.25,20.0,599.5,617.01,455.4
2016,7,30,13,0,54.0,421.0,1.3,20.0,472.0,478.34,356.03
2016,7,30,13,15,502.5,256.5,1.3,19.5,711.5,776.96,581.63
2016,7,30,13,30,951.0,92.0,1.3,19.0,951.0,1037.23,752.31
2016,7,30,13,45,713.0,218.5,1.3,19.0,854.0,940.71,687.83
2016,7,30,14,0,475.0,345.0,1.3,19.0,757.0,833.49,613.25
2016,7,30,14,15,704.0,216.0,1.3,19.0,805.0,913.39,674.19
2016,7,30,14,30,933.0,87.0,1.3,19.0,853.0,968.83,710.12
2016,7,30,14,45,484.5,198.0,1.35,19.0,595.0,667.66,506.99
2016,7,30,15,0,36.0,309.0,1.4,19.0,337.0,347.84,265.16
2016,7,30,15,15,123.0,315.0,1.4,18.5,402.0,437.28,337.54
2016,7,30,15,30,210.0,321.0,1.4,18.0,467.0,513.19,396.36
2016,7,30,15,45,124.0,283.5,1.4,18.0,368.0,398.07,309.43
2016,7,30,16,0,38.0,246.0,1.4,18.0,269.0,281.3,219.59
2016,7,30,16,15,147.5,235.0,1.4,17.5,315.0,354.79,280.88
2016,7,30,16,30,257.0,224.0,1.4,17.0,361.0,418.64,332.53
2016,7,30,16,45,133.5,187.5,1.4,16.5,258.5,283.3,226.5
2016,7,30,17,0,10.0,151.0,1.4,16.0,156.0,155.68,123.46
2016,7,30,17,15,6.5,133.5,1.3,15.5,136.5,135.94,108.16
2016,7,30,17,30,3.0,116.0,1.2,15.0,117.0,116.54,92.57
2016,7,30,17,45,1.5,97.5,1.2,15.0,98.0,97.29,76.7
2016,7,30,18,0,0.0,79.0,1.2,15.0,79.0,78.17,60.64
2016,7,30,18,15,0.0,61.5,1.1,14.5,61.5,60.72,45.79
2016,7,30,18,30,0.0,44.0,1.0,14.0,44.0,43.18,30.63
2016,7,30,18,45,0.0,29.0,0.95,13.5,29.0,28.21,17.32
2016,7,30,19,0,0.0,14.0,0.9,13.0,14.0,13.51,0.88
2016,7,30,19,15,0.0,7.0,0.85,12.5,7.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,1.1,9.5,10.0,0.0,0.0
2016,7,31,5,30,146.0,14.0,1.1,10.0,20.0,13.76,0.0
2016,7,31,5,45,279.5,25.5,1.15,10.5,55.5,19.75,9.84
2016,7,31,6,0,413.0,37.0,1.2,11.0,91.0,27.86,18.86
2016,7,31,6,15,493.0,45.0,1.2,11.0,137.5,32.24,23.31
2016,7,31,6,30,573.0,53.0,1.2,11.0,184.0,40.95,31.43
2016,7,31,6,45,322.0,89.0,1.2,11.5,166.5,89.42,60.03
2016,7,31,7,0,71.0,125.0,1.2,12.0,149.0,120.12,93.72
2016,7,31,7,15,109.5,148.5,1.15,12.5,192.0,149.61,116.23
2016,7,31,7,30,148.0,172.0,1.1,13.0,235.0,186.85,145.41
2016,7,31,7,45,170.5,194.5,1.1,13.5,275.5,223.19,174.49
2016,7,31,8,0,193.0,217.0,1.1,14.0,316.0,262.1,205.43
2016,7,31,8,15,104.0,210.5,1.05,14.5,265.0,234.55,184.85
2016,7,31,8,30,15.0,204.0,1.0,15.0,214.0,200.65,158.04
2016,7,31,8,45,50.5,253.0,1.0,15.5,287.0,262.76,206.37
2016,7,31,9,0,86.0,302.0,1.0,16.0,360.0,330.95,257.92
2016,7,31,9,15,223.5,309.5,1.0,16.5,473.0,424.42,328.82
2016,7,31,9,30,361.0,317.0,1.0,17.0,586.0,531.0,407.33
2016,7,31,9,45,362.0,334.5,1.0,17.5,615.0,566.56,431.02
2016,7,31,10,0,363.0,352.0,1.0,18.0,644.0,601.57,454.43
2016,7,31,10,15,645.5,224.5,1.0,18.0,767.0,713.51,539.1
2016,7,31,10,30,928.0,97.0,1.0,18.0,890.0,839.42,624.76
2016,7,31,10,45,933.5,97.0,1.05,18.5,913.5,875.73,645.9
2016,7,31,11,0,939.0,97.0,1.1,19.0,937.0,909.63,666.43
2016,7,31,11,15,942.0,98.0,1.15,19.0,952.5,939.72,685.69
2016,7,31,11,30,945.0,99.0,1.2,19.0,968.0,966.97,703.16
2016,7,31,11,45,947.5,98.5,1.25,19.5,977.0,989.27,716.17
2016,7,31,12,0,950.0,98.0,1.3,20.0,986.0,1008.45,727.28
2016,7,31,12,15,950.0,98.0,1.35,20.0,987.0,1022.51,736.64
2016,7,31,12,30,950.0,98.0,1.4,20.0,988.0,1033.23,744.07
2016,7,31,12,45,549.5,282.5,1.45,20.0,797.0,843.96,620.25
2016,7,31,13,0,149.0,467.0,1.5,20.0,606.0,627.36,462.57
2016,7,31,13,15,546.0,281.5,1.55,20.0,776.0,843.57,626.18
2016,7,31,13,30,943.0,96.0,1.6,20.0,946.0,1032.93,750.69
2016,7,31,13,45,645.5,244.5,1.65,20.0,820.5,901.4,664.56
2016,7,31,14,0,348.0,393.0,1.7,20.0,695.0,753.72,558.41
2016,7,31,14,15,637.5,241.5,1.7,19.5,772.0,876.25,653.93
2016,7,31,14,30,927.0,90.0,1.7,19.0,849.0,965.71,714.44
2016,7,31,14,45,920.5,87.5,1.7,19.0,815.0,937.7,696.13
2016,7,31,15,0,914.0,85.0,1.7,19.0,781.0,906.91,677.3
2016,7,31,15,15,680.5,171.0,1.7,19.0,674.0,782.16,594.33
2016,7,31,15,30,447.0,257.0,1.7,19.0,567.0,656.26,502.95
2016,7,31,15,45,269.5,265.0,1.7,19.0,448.5,501.38,389.01
2016,7,31,16,0,92.0,273.0,1.7,19.0,330.0,351.62,274.0
2016,7,31,16,15,71.5,244.0,1.7,18.5,286.0,303.06,238.24
2016,7,31,16,30,51.0,215.0,1.7,18.0,242.0,255.94,202.32
2016,7,31,16,45,26.5,177.5,1.7,18.0,191.5,198.65,157.15
2016,7,31,17,0,2.0,140.0,1.7,18.0,141.0,139.58,109.69
2016,7,31,17,15,1.0,123.0,1.65,17.5,123.5,122.07,96.04
2016,7,31,17,30,0.0,106.0,1.6,17.0,106.0,104.65,82.12
2016,7,31,17,45,320.0,78.0,1.6,16.5,159.0,231.73,186.24
2016,7,31,18,0,640.0,50.0,1.6,16.0,212.0,307.99,240.91
2016,7,31,18,15,571.5,43.5,1.55,15.5,164.0,243.59,184.12
2016,7,31,18,30,503.0,37.0,1.5,15.0,116.0,187.49,134.17
2016,7,31,18,45,388.0,28.0,1.5,14.5,76.0,124.53,80.11
2016,7,31,19,0,273.0,19.0,1.5,14.0,36.0,70.31,16.84
2016,7,31,19,15,136.5,9.5,1.45,13.5,18.0,25.03,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
