Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,5,15,50.0,7.0,0.6,10.5,9.0,0.0,0.0
2016,8,1,5,30,100.0,14.0,0.6,11.0,18.0,13.76,0.0
2016,8,1,5,45,232.5,26.5,0.65,11.5,52.5,20.89,10.33
2016,8,1,6,0,365.0,39.0,0.7,12.0,87.0,29.93,20.56
2016,8,1,6,15,449.5,48.0,0.7,12.5,132.5,35.09,25.68
2016,8,1,6,30,534.0,57.0,0.7,13.0,178.0,43.08,33.08
2016,8,1,6,45,593.5,62.5,0.7,13.5,228.5,82.43,44.63
2016,8,1,7,0,653.0,68.0,0.7,14.0,279.0,128.6,74.77
2016,8,1,7,15,691.5,73.0,0.7,14.0,331.0,177.42,113.71
2016,8,1,7,30,730.0,78.0,0.7,14.0,383.0,232.95,161.03
2016,8,1,7,45,761.0,80.5,0.75,14.5,434.5,285.32,206.75
2016,8,1,8,0,792.0,83.0,0.8,15.0,486.0,340.64,254.53
2016,8,1,8,15,522.5,169.5,0.85,15.5,446.5,356.2,273.73
2016,8,1,8,30,253.0,256.0,0.9,16.0,407.0,346.18,268.92
2016,8,1,8,45,279.0,273.0,0.95,16.5,451.0,389.96,302.54
2016,8,1,9,0,305.0,290.0,1.0,17.0,495.0,436.09,336.96
2016,8,1,9,15,317.5,307.5,1.05,17.0,532.5,476.87,367.35
2016,8,1,9,30,330.0,325.0,1.1,17.0,570.0,518.38,397.83
2016,8,1,9,45,312.5,347.5,1.15,17.5,588.5,544.76,415.63
2016,8,1,10,0,295.0,370.0,1.2,18.0,607.0,569.2,431.75
2016,8,1,10,15,278.0,389.5,1.2,18.0,619.5,589.3,445.05
2016,8,1,10,30,261.0,409.0,1.2,18.0,632.0,607.63,456.92
2016,8,1,10,45,279.0,416.5,1.25,18.0,661.0,641.79,481.12
2016,8,1,11,0,297.0,424.0,1.3,18.0,690.0,676.35,505.27
2016,8,1,11,15,618.0,267.0,1.3,18.0,831.0,822.39,614.24
2016,8,1,11,30,939.0,110.0,1.3,18.0,972.0,971.83,712.21
2016,8,1,11,45,703.5,252.5,1.35,18.0,902.0,921.23,677.94
2016,8,1,12,0,468.0,395.0,1.4,18.0,832.0,853.29,626.8
2016,8,1,12,15,352.5,430.5,1.4,18.0,760.5,782.72,577.28
2016,8,1,12,30,237.0,466.0,1.4,18.0,689.0,706.46,522.79
2016,8,1,12,45,235.0,463.0,1.4,18.0,682.5,705.33,522.91
2016,8,1,13,0,233.0,460.0,1.4,18.0,676.0,703.16,521.62
2016,8,1,13,15,586.5,283.0,1.4,18.0,814.0,886.41,657.49
2016,8,1,13,30,940.0,106.0,1.4,18.0,952.0,1039.83,757.12
2016,8,1,13,45,584.5,264.5,1.45,18.0,786.5,862.0,639.29
2016,8,1,14,0,229.0,423.0,1.5,18.0,621.0,662.19,494.66
2016,8,1,14,15,575.0,262.0,1.5,17.5,737.0,837.46,629.98
2016,8,1,14,30,921.0,101.0,1.5,17.0,853.0,971.18,721.24
2016,8,1,14,45,913.0,99.0,1.55,17.0,818.5,942.51,702.58
2016,8,1,15,0,905.0,97.0,1.6,17.0,784.0,911.15,684.03
2016,8,1,15,15,894.5,95.5,1.6,17.0,744.0,875.67,661.93
2016,8,1,15,30,884.0,94.0,1.6,17.0,704.0,838.02,638.18
2016,8,1,15,45,870.0,91.5,1.65,17.0,659.5,794.53,610.67
2016,8,1,16,0,856.0,89.0,1.7,17.0,615.0,749.56,581.66
2016,8,1,16,15,837.5,86.0,1.7,16.5,566.5,703.21,551.75
2016,8,1,16,30,819.0,83.0,1.7,16.0,518.0,652.36,517.73
2016,8,1,16,45,793.5,79.5,1.75,16.0,466.5,596.19,476.31
2016,8,1,17,0,768.0,76.0,1.8,16.0,415.0,540.59,433.95
2016,8,1,17,15,734.0,72.0,1.85,15.5,363.0,480.75,387.54
2016,8,1,17,30,700.0,68.0,1.9,15.0,311.0,422.92,340.85
2016,8,1,17,45,649.0,63.0,1.95,14.5,259.5,360.32,288.59
2016,8,1,18,0,598.0,58.0,2.0,14.0,208.0,300.88,237.17
2016,8,1,18,15,523.0,50.5,2.0,13.5,159.5,235.59,180.07
2016,8,1,18,30,448.0,43.0,2.0,13.0,111.0,177.96,128.91
2016,8,1,18,45,323.0,32.0,2.0,13.0,71.5,113.77,73.86
2016,8,1,19,0,198.0,21.0,2.0,13.0,32.0,59.0,8.77
2016,8,1,19,15,99.0,10.5,2.0,12.5,16.0,21.51,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,10.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,11.0,17.0,13.76,0.0
2016,8,2,5,45,254.0,25.5,1.9,11.5,52.0,20.06,9.27
2016,8,2,6,0,397.0,37.0,1.9,12.0,87.0,28.19,18.94
2016,8,2,6,15,483.0,45.0,1.9,12.5,134.0,32.54,23.35
2016,8,2,6,30,569.0,53.0,1.9,13.0,181.0,38.72,29.13
2016,8,2,6,45,627.5,58.5,1.9,13.5,232.5,79.92,41.74
2016,8,2,7,0,686.0,64.0,1.9,14.0,284.0,130.62,75.3
2016,8,2,7,15,723.5,68.5,1.9,14.5,336.5,180.36,115.03
2016,8,2,7,30,761.0,73.0,1.9,15.0,389.0,234.22,161.31
2016,8,2,7,45,791.0,75.5,1.9,16.0,441.5,288.02,208.49
2016,8,2,8,0,821.0,78.0,1.9,17.0,494.0,344.64,257.46
2016,8,2,8,15,841.0,80.5,1.85,17.5,543.5,399.91,304.82
2016,8,2,8,30,861.0,83.0,1.8,18.0,593.0,458.9,353.44
2016,8,2,8,45,878.5,84.5,1.8,18.5,639.5,513.88,397.6
2016,8,2,9,0,896.0,86.0,1.8,19.0,686.0,569.25,440.52
2016,8,2,9,15,619.0,203.0,1.8,19.5,629.5,557.39,429.38
2016,8,2,9,30,342.0,320.0,1.8,20.0,573.0,521.12,398.41
2016,8,2,9,45,638.5,207.0,1.85,20.5,707.5,634.47,485.94
2016,8,2,10,0,935.0,94.0,1.9,21.0,842.0,768.69,582.35
2016,8,2,10,15,726.0,208.0,1.9,21.0,802.0,757.98,571.4
2016,8,2,10,30,517.0,322.0,1.9,21.0,762.0,729.54,546.28
2016,8,2,10,45,467.0,347.0,1.95,21.5,752.5,732.46,546.41
2016,8,2,11,0,417.0,372.0,2.0,22.0,743.0,731.04,543.12
2016,8,2,11,15,690.5,235.5,2.05,22.0,863.0,855.66,636.01
2016,8,2,11,30,964.0,99.0,2.1,22.0,983.0,983.01,718.76
2016,8,2,11,45,966.0,99.0,2.2,22.5,992.0,1005.77,731.48
2016,8,2,12,0,968.0,99.0,2.3,23.0,1001.0,1025.33,743.28
2016,8,2,12,15,968.0,99.0,2.4,23.0,1001.5,1039.66,753.27
2016,8,2,12,30,968.0,99.0,2.5,23.0,1002.0,1050.57,761.22
2016,8,2,12,45,960.5,103.0,2.6,23.5,993.5,1054.77,763.54
2016,8,2,13,0,953.0,107.0,2.7,24.0,985.0,1055.47,763.76
2016,8,2,13,15,738.5,229.0,2.75,24.0,903.5,980.83,716.42
2016,8,2,13,30,524.0,351.0,2.8,24.0,822.0,893.03,654.68
2016,8,2,13,45,731.0,227.5,2.9,24.0,867.5,966.34,710.78
2016,8,2,14,0,938.0,104.0,3.0,24.0,913.0,1018.91,746.16
2016,8,2,14,15,931.5,103.0,3.05,24.0,884.5,998.55,733.69
2016,8,2,14,30,925.0,102.0,3.1,24.0,856.0,975.14,719.87
2016,8,2,14,45,916.5,100.5,3.15,24.0,821.0,946.44,702.52
2016,8,2,15,0,908.0,99.0,3.2,24.0,786.0,915.05,683.31
2016,8,2,15,15,897.0,97.0,3.25,23.5,745.5,878.48,661.72
2016,8,2,15,30,886.0,95.0,3.3,23.0,705.0,839.75,638.35
2016,8,2,15,45,871.0,92.5,3.35,23.0,659.5,795.37,609.44
2016,8,2,16,0,856.0,90.0,3.4,23.0,614.0,749.57,579.13
2016,8,2,16,15,837.0,87.5,3.4,22.5,565.5,703.41,548.96
2016,8,2,16,30,818.0,85.0,3.4,22.0,517.0,652.76,514.55
2016,8,2,16,45,792.0,81.5,3.45,22.0,465.5,596.29,472.4
2016,8,2,17,0,766.0,78.0,3.5,22.0,414.0,540.42,429.48
2016,8,2,17,15,731.0,73.5,3.45,21.0,361.5,479.58,382.67
2016,8,2,17,30,696.0,69.0,3.4,20.0,309.0,422.2,336.74
2016,8,2,17,45,643.5,63.5,3.4,19.5,257.0,357.35,282.75
2016,8,2,18,0,591.0,58.0,3.4,19.0,205.0,297.12,230.9
2016,8,2,18,15,513.5,50.5,3.3,18.0,156.5,231.48,174.35
2016,8,2,18,30,436.0,43.0,3.2,17.0,108.0,173.78,123.94
2016,8,2,18,45,307.5,31.5,3.15,16.5,69.0,109.23,69.33
2016,8,2,19,0,179.0,20.0,3.1,16.0,30.0,54.12,1.21
2016,8,2,19,15,89.5,10.0,3.05,15.5,15.0,19.76,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,13.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,14.0,15.0,11.8,0.0
2016,8,3,5,45,247.5,24.0,1.05,15.0,49.5,18.74,7.67
2016,8,3,6,0,387.0,36.0,1.0,16.0,84.0,27.4,17.88
2016,8,3,6,15,473.0,44.5,0.95,16.5,130.5,32.24,22.67
2016,8,3,6,30,559.0,53.0,0.9,17.0,177.0,37.6,27.66
2016,8,3,6,45,615.0,59.5,0.85,17.5,228.5,78.9,40.97
2016,8,3,7,0,671.0,66.0,0.8,18.0,280.0,126.63,71.39
2016,8,3,7,15,709.5,70.5,0.75,18.5,332.0,178.65,111.89
2016,8,3,7,30,748.0,75.0,0.7,19.0,384.0,231.95,156.29
2016,8,3,7,45,777.0,78.5,0.7,20.0,436.0,285.7,201.93
2016,8,3,8,0,806.0,82.0,0.7,21.0,488.0,342.17,249.07
2016,8,3,8,15,826.5,85.0,0.7,21.5,537.5,397.35,294.64
2016,8,3,8,30,847.0,88.0,0.7,22.0,587.0,453.83,339.65
2016,8,3,8,45,862.5,90.5,0.7,22.5,633.0,510.57,383.18
2016,8,3,9,0,878.0,93.0,0.7,23.0,679.0,565.08,423.54
2016,8,3,9,15,529.5,221.5,0.8,23.0,581.5,521.01,390.98
2016,8,3,9,30,181.0,350.0,0.9,23.0,484.0,446.97,334.08
2016,8,3,9,45,545.0,228.0,1.0,23.5,658.5,590.02,443.0
2016,8,3,10,0,909.0,106.0,1.1,24.0,833.0,760.7,563.32
2016,8,3,10,15,916.0,107.0,1.2,24.0,863.0,803.27,589.95
2016,8,3,10,30,923.0,108.0,1.3,24.0,893.0,843.92,616.61
2016,8,3,10,45,478.0,234.5,1.45,24.5,642.0,632.06,470.07
2016,8,3,11,0,33.0,361.0,1.6,25.0,391.0,381.86,282.04
2016,8,3,11,15,486.0,237.0,1.7,24.5,681.5,675.02,505.49
2016,8,3,11,30,939.0,113.0,1.8,24.0,972.0,973.5,705.74
2016,8,3,11,45,940.0,114.0,1.9,24.0,980.5,995.9,717.55
2016,8,3,12,0,941.0,115.0,2.0,24.0,989.0,1015.15,730.57
2016,8,3,12,15,941.5,115.0,2.05,24.0,990.5,1029.68,740.09
2016,8,3,12,30,942.0,115.0,2.1,24.0,992.0,1040.9,747.67
2016,8,3,12,45,535.5,288.0,2.2,24.0,786.5,833.76,611.37
2016,8,3,13,0,129.0,461.0,2.3,24.0,581.0,601.59,441.92
2016,8,3,13,15,534.5,285.0,2.35,23.5,766.5,835.0,619.09
2016,8,3,13,30,940.0,109.0,2.4,23.0,952.0,1041.52,757.9
2016,8,3,13,45,937.0,107.5,2.5,23.0,931.0,1030.62,750.46
2016,8,3,14,0,934.0,106.0,2.6,23.0,910.0,1016.36,743.16
2016,8,3,14,15,928.0,105.0,2.65,22.5,881.5,996.52,733.19
2016,8,3,14,30,922.0,104.0,2.7,22.0,853.0,973.61,721.2
2016,8,3,14,45,915.5,101.5,2.8,22.0,819.0,945.68,704.86
2016,8,3,15,0,909.0,99.0,2.9,22.0,785.0,914.96,686.52
2016,8,3,15,15,898.0,97.0,2.95,21.5,744.5,878.32,664.87
2016,8,3,15,30,887.0,95.0,3.0,21.0,704.0,839.52,641.43
2016,8,3,15,45,875.0,91.5,3.05,21.0,659.5,796.33,613.33
2016,8,3,16,0,863.0,88.0,3.1,21.0,615.0,751.49,583.67
2016,8,3,16,15,844.5,85.5,3.15,20.5,566.0,705.36,553.66
2016,8,3,16,30,826.0,83.0,3.2,20.0,517.0,654.7,519.35
2016,8,3,16,45,802.5,79.0,3.25,20.0,465.5,598.86,477.49
2016,8,3,17,0,779.0,75.0,3.3,20.0,414.0,543.41,434.66
2016,8,3,17,15,744.5,70.5,3.3,19.5,361.5,482.22,386.62
2016,8,3,17,30,710.0,66.0,3.3,19.0,309.0,423.09,338.49
2016,8,3,17,45,660.5,60.5,3.35,18.5,257.0,360.12,285.71
2016,8,3,18,0,611.0,55.0,3.4,18.0,205.0,300.22,233.78
2016,8,3,18,15,534.5,47.5,3.35,17.0,156.5,234.0,176.35
2016,8,3,18,30,458.0,40.0,3.3,16.0,108.0,175.66,124.99
2016,8,3,18,45,329.5,29.5,3.25,15.5,68.5,111.29,69.72
2016,8,3,19,0,201.0,19.0,3.2,15.0,29.0,55.92,0.0
2016,8,3,19,15,100.5,9.5,3.15,14.5,14.5,20.29,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,1.5,2.3,10.5,1.5,0.0,0.0
2016,8,4,5,30,0.0,3.0,2.3,11.0,3.0,2.95,0.0
2016,8,4,5,45,0.0,11.0,2.35,11.5,11.0,10.61,1.67
2016,8,4,6,0,0.0,19.0,2.4,12.0,19.0,18.33,10.28
2016,8,4,6,15,0.0,30.0,2.4,12.5,30.0,28.96,20.12
2016,8,4,6,30,0.0,41.0,2.4,13.0,41.0,39.6,29.88
2016,8,4,6,45,0.0,53.0,2.45,13.5,53.0,51.21,38.25
2016,8,4,7,0,0.0,65.0,2.5,14.0,65.0,62.74,47.98
2016,8,4,7,15,0.0,77.5,2.45,14.5,77.5,74.59,57.79
2016,8,4,7,30,0.0,90.0,2.4,15.0,90.0,86.49,67.45
2016,8,4,7,45,0.0,112.0,2.35,15.5,112.0,107.2,84.26
2016,8,4,8,0,0.0,134.0,2.3,16.0,134.0,128.0,100.84
2016,8,4,8,15,3.0,156.5,2.25,16.5,158.5,150.53,118.52
2016,8,4,8,30,6.0,179.0,2.2,17.0,183.0,173.48,136.3
2016,8,4,8,45,30.0,230.5,2.15,17.5,250.5,232.08,182.12
2016,8,4,9,0,54.0,282.0,2.1,18.0,318.0,295.16,230.41
2016,8,4,9,15,52.5,299.0,2.1,18.0,336.0,314.36,244.53
2016,8,4,9,30,51.0,316.0,2.1,18.0,354.0,333.42,258.56
2016,8,4,9,45,481.5,211.0,2.15,18.0,593.5,530.38,415.61
2016,8,4,10,0,912.0,106.0,2.2,18.0,833.0,762.03,587.62
2016,8,4,10,15,464.0,190.5,2.2,18.0,560.5,541.08,421.91
2016,8,4,10,30,16.0,275.0,2.2,18.0,288.0,278.87,214.25
2016,8,4,10,45,15.5,273.0,2.25,18.0,286.0,277.53,213.97
2016,8,4,11,0,15.0,271.0,2.3,18.0,284.0,276.06,212.7
2016,8,4,11,15,16.5,289.0,2.25,17.5,304.0,295.79,228.0
2016,8,4,11,30,18.0,307.0,2.2,17.0,324.0,315.66,243.31
2016,8,4,11,45,19.0,309.0,2.2,17.0,327.0,319.41,246.03
2016,8,4,12,0,20.0,311.0,2.2,17.0,330.0,323.14,248.82
2016,8,4,12,15,19.5,316.5,2.15,16.5,335.0,328.84,253.47
2016,8,4,12,30,19.0,322.0,2.1,16.0,340.0,334.47,258.1
2016,8,4,12,45,25.5,347.5,2.1,16.0,371.5,373.69,287.86
2016,8,4,13,0,32.0,373.0,2.1,16.0,403.0,407.44,313.16
2016,8,4,13,15,51.0,396.5,2.1,16.0,443.0,451.65,346.61
2016,8,4,13,30,70.0,420.0,2.1,16.0,483.0,495.94,379.73
2016,8,4,13,45,186.5,411.5,2.1,16.0,573.0,609.58,466.49
2016,8,4,14,0,303.0,403.0,2.1,16.0,663.0,720.49,548.28
2016,8,4,14,15,207.5,396.5,2.1,15.5,572.0,611.61,468.91
2016,8,4,14,30,112.0,390.0,2.1,15.0,481.0,504.91,390.25
2016,8,4,14,45,138.0,374.5,2.1,15.0,482.0,519.37,403.16
2016,8,4,15,0,164.0,359.0,2.1,15.0,483.0,523.45,407.74
2016,8,4,15,15,95.5,309.5,2.1,15.0,381.0,399.76,314.01
2016,8,4,15,30,27.0,260.0,2.1,15.0,279.0,288.3,227.17
2016,8,4,15,45,79.0,266.5,2.1,15.0,316.0,336.47,267.47
2016,8,4,16,0,131.0,273.0,2.1,15.0,353.0,388.52,309.52
2016,8,4,16,15,73.5,228.0,2.1,14.5,272.0,287.22,230.1
2016,8,4,16,30,16.0,183.0,2.1,14.0,191.0,192.53,154.11
2016,8,4,16,45,15.0,167.0,2.15,14.0,174.0,175.39,140.89
2016,8,4,17,0,14.0,151.0,2.2,14.0,157.0,158.33,127.34
2016,8,4,17,15,10.0,132.5,2.2,13.5,136.5,137.12,110.32
2016,8,4,17,30,6.0,114.0,2.2,13.0,116.0,116.28,93.3
2016,8,4,17,45,296.5,84.5,2.2,12.5,156.5,226.97,185.1
2016,8,4,18,0,587.0,55.0,2.2,12.0,197.0,290.01,230.29
2016,8,4,18,15,510.5,47.0,2.15,11.5,149.5,224.64,171.97
2016,8,4,18,30,434.0,39.0,2.1,11.0,102.0,167.23,120.53
2016,8,4,18,45,308.0,28.0,2.1,11.0,64.0,104.48,65.48
2016,8,4,19,0,182.0,17.0,2.1,11.0,26.0,50.15,0.0
2016,8,4,19,15,91.0,8.5,2.05,11.0,13.0,18.1,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,33.0,5.0,1.2,10.0,6.0,0.0,0.0
2016,8,5,5,30,66.0,10.0,1.2,10.0,12.0,9.83,0.0
2016,8,5,5,45,195.0,24.0,1.25,10.5,44.5,18.71,6.66
2016,8,5,6,0,324.0,38.0,1.3,11.0,77.0,29.7,20.18
2016,8,5,6,15,412.0,48.5,1.3,11.5,122.0,36.25,26.7
2016,8,5,6,30,500.0,59.0,1.3,12.0,167.0,42.39,32.51
2016,8,5,6,45,554.5,67.0,1.3,12.5,216.5,79.99,45.45
2016,8,5,7,0,609.0,75.0,1.3,13.0,266.0,125.42,74.74
2016,8,5,7,15,324.5,115.5,1.3,13.0,219.0,149.83,107.04
2016,8,5,7,30,40.0,156.0,1.3,13.0,172.0,151.21,120.18
2016,8,5,7,45,47.0,179.0,1.3,13.5,200.5,177.26,140.99
2016,8,5,8,0,54.0,202.0,1.3,14.0,229.0,204.27,162.24
2016,8,5,8,15,73.0,229.0,1.25,14.5,269.5,240.32,190.21
2016,8,5,8,30,92.0,256.0,1.2,15.0,310.0,278.61,219.53
2016,8,5,8,45,72.5,268.0,1.2,15.5,313.0,286.76,225.11
2016,8,5,9,0,53.0,280.0,1.2,16.0,316.0,292.76,228.82
2016,8,5,9,15,40.5,281.0,1.2,16.0,309.5,290.66,226.68
2016,8,5,9,30,28.0,282.0,1.2,16.0,303.0,287.08,223.34
2016,8,5,9,45,434.0,210.0,1.25,16.5,555.0,496.88,389.4
2016,8,5,10,0,840.0,138.0,1.3,17.0,807.0,740.5,567.91
2016,8,5,10,15,588.5,264.0,1.35,17.0,741.0,705.71,536.07
2016,8,5,10,30,337.0,390.0,1.4,17.0,675.0,649.46,490.55
2016,8,5,10,45,230.5,414.0,1.45,17.5,611.5,596.9,450.61
2016,8,5,11,0,124.0,438.0,1.5,18.0,548.0,538.52,405.58
2016,8,5,11,15,91.0,428.0,1.55,18.0,509.5,502.06,379.06
2016,8,5,11,30,58.0,418.0,1.6,18.0,471.0,466.07,352.3
2016,8,5,11,45,79.5,437.5,1.65,18.0,511.0,508.65,383.97
2016,8,5,12,0,101.0,457.0,1.7,18.0,551.0,552.02,415.41
2016,8,5,12,15,77.5,439.0,1.7,18.0,511.0,514.27,387.44
2016,8,5,12,30,54.0,421.0,1.7,18.0,471.0,475.38,358.97
2016,8,5,12,45,78.0,436.5,1.75,18.0,508.5,516.79,390.17
2016,8,5,13,0,102.0,452.0,1.8,18.0,546.0,558.35,420.7
2016,8,5,13,15,481.0,301.0,1.8,18.0,731.5,798.37,601.84
2016,8,5,13,30,860.0,150.0,1.8,18.0,917.0,1010.25,745.56
2016,8,5,13,45,854.5,148.5,1.85,18.0,895.5,997.74,736.19
2016,8,5,14,0,849.0,147.0,1.9,18.0,874.0,982.14,727.57
2016,8,5,14,15,554.0,265.0,1.95,17.5,733.5,816.81,616.91
2016,8,5,14,30,259.0,383.0,2.0,17.0,593.0,651.08,495.29
2016,8,5,14,45,365.0,329.5,2.05,17.0,611.0,685.36,525.84
2016,8,5,15,0,471.0,276.0,2.1,17.0,629.0,721.44,555.59
2016,8,5,15,15,323.0,296.5,2.15,17.0,532.5,596.36,462.9
2016,8,5,15,30,175.0,317.0,2.2,17.0,436.0,479.65,374.38
2016,8,5,15,45,467.5,218.5,2.25,17.0,507.5,614.05,484.01
2016,8,5,16,0,760.0,120.0,2.3,17.0,579.0,713.08,561.94
2016,8,5,16,15,488.5,170.5,2.35,16.5,456.5,541.34,431.91
2016,8,5,16,30,217.0,221.0,2.4,16.0,334.0,380.49,305.35
2016,8,5,16,45,439.5,160.0,2.45,16.0,359.0,456.94,369.9
2016,8,5,17,0,662.0,99.0,2.5,16.0,384.0,501.35,406.18
2016,8,5,17,15,621.5,92.5,2.6,15.5,332.5,440.32,357.45
2016,8,5,17,30,581.0,86.0,2.7,15.0,281.0,382.14,309.89
2016,8,5,17,45,526.5,77.5,2.8,15.0,231.5,319.03,256.31
2016,8,5,18,0,472.0,69.0,2.9,15.0,182.0,260.86,205.51
2016,8,5,18,15,390.0,58.5,2.9,14.5,136.5,196.09,149.4
2016,8,5,18,30,308.0,48.0,2.9,14.0,91.0,141.83,102.1
2016,8,5,18,45,194.5,32.5,2.95,13.5,56.0,84.41,52.52
2016,8,5,19,0,81.0,17.0,3.0,13.0,21.0,33.25,0.0
2016,8,5,19,15,40.5,8.5,3.0,12.5,10.5,12.61,0.0
2016,8,5,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,9.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,10.0,10.0,9.83,0.0
2016,8,6,5,45,173.0,24.0,3.05,10.5,42.0,18.76,5.87
2016,8,6,6,0,304.0,38.0,3.1,11.0,74.0,29.89,20.23
2016,8,6,6,15,395.0,48.5,3.0,11.5,118.5,36.43,26.79
2016,8,6,6,30,486.0,59.0,2.9,12.0,163.0,42.56,32.62
2016,8,6,6,45,550.5,66.0,2.85,13.0,214.0,77.9,44.09
2016,8,6,7,0,615.0,73.0,2.8,14.0,265.0,123.25,72.61
2016,8,6,7,15,656.5,78.5,2.75,14.5,316.5,170.85,109.95
2016,8,6,7,30,698.0,84.0,2.7,15.0,368.0,223.02,154.35
2016,8,6,7,45,355.5,127.5,2.7,15.5,273.0,208.67,157.23
2016,8,6,8,0,13.0,171.0,2.7,16.0,178.0,166.0,131.49
2016,8,6,8,15,19.5,195.0,2.65,16.5,206.0,192.09,151.94
2016,8,6,8,30,26.0,219.0,2.6,17.0,234.0,219.02,172.67
2016,8,6,8,45,129.5,259.5,2.55,17.5,344.0,305.24,239.99
2016,8,6,9,0,233.0,300.0,2.5,18.0,454.0,406.35,317.49
2016,8,6,9,15,130.5,290.5,2.45,18.5,378.0,351.36,273.67
2016,8,6,9,30,28.0,281.0,2.4,19.0,302.0,286.15,221.42
2016,8,6,9,45,463.0,194.0,2.4,19.5,561.0,500.9,392.64
2016,8,6,10,0,898.0,107.0,2.4,20.0,820.0,751.27,577.22
2016,8,6,10,15,905.0,108.5,2.4,20.0,850.0,793.99,604.07
2016,8,6,10,30,912.0,110.0,2.4,20.0,880.0,834.82,631.05
2016,8,6,10,45,677.5,236.0,2.4,20.5,816.5,798.49,602.59
2016,8,6,11,0,443.0,362.0,2.4,21.0,753.0,742.99,556.36
2016,8,6,11,15,458.0,370.0,2.45,21.0,781.0,779.59,582.32
2016,8,6,11,30,473.0,378.0,2.5,21.0,809.0,815.55,606.9
2016,8,6,11,45,699.5,248.0,2.55,21.0,891.5,910.98,678.61
2016,8,6,12,0,926.0,118.0,2.6,21.0,974.0,1001.84,738.14
2016,8,6,12,15,926.0,118.0,2.65,21.0,974.5,1015.68,746.68
2016,8,6,12,30,926.0,118.0,2.7,21.0,975.0,1026.24,753.95
2016,8,6,12,45,922.5,119.0,2.8,21.5,967.5,1031.05,756.65
2016,8,6,13,0,919.0,120.0,2.9,22.0,960.0,1032.48,757.29
2016,8,6,13,15,916.0,119.0,3.0,21.5,945.5,1028.95,757.75
2016,8,6,13,30,913.0,118.0,3.1,21.0,931.0,1022.06,756.12
2016,8,6,13,45,908.0,117.0,3.25,21.0,909.5,1009.91,750.04
2016,8,6,14,0,903.0,116.0,3.4,21.0,888.0,994.54,741.85
2016,8,6,14,15,896.5,114.5,3.5,21.0,859.5,974.09,729.89
2016,8,6,14,30,890.0,113.0,3.6,21.0,831.0,950.68,715.92
2016,8,6,14,45,881.5,111.0,3.7,21.0,796.0,922.09,698.35
2016,8,6,15,0,873.0,109.0,3.8,21.0,761.0,890.92,678.9
2016,8,6,15,15,861.0,106.5,3.9,20.5,721.0,853.82,656.38
2016,8,6,15,30,849.0,104.0,4.0,20.0,681.0,819.23,635.32
2016,8,6,15,45,835.5,100.5,4.1,19.5,636.5,775.84,607.53
2016,8,6,16,0,822.0,97.0,4.2,19.0,592.0,730.98,578.17
2016,8,6,16,15,802.0,93.5,4.25,18.5,543.5,680.3,543.68
2016,8,6,16,30,782.0,90.0,4.3,18.0,495.0,629.18,507.22
2016,8,6,16,45,759.0,85.0,4.35,18.0,445.0,574.41,465.1
2016,8,6,17,0,736.0,80.0,4.4,18.0,395.0,520.06,422.07
2016,8,6,17,15,699.0,75.0,4.4,17.0,343.0,460.51,374.86
2016,8,6,17,30,662.0,70.0,4.4,16.0,291.0,401.98,326.71
2016,8,6,17,45,614.5,63.0,4.4,15.5,240.5,339.52,273.13
2016,8,6,18,0,567.0,56.0,4.4,15.0,190.0,281.24,221.48
2016,8,6,18,15,485.5,48.0,4.35,14.5,142.5,215.59,163.45
2016,8,6,18,30,404.0,40.0,4.3,14.0,95.0,158.43,112.58
2016,8,6,18,45,277.0,28.0,4.25,13.5,58.5,96.68,57.9
2016,8,6,19,0,150.0,16.0,4.2,13.0,22.0,38.75,0.0
2016,8,6,19,15,75.0,8.0,4.15,12.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,45,205.5,16.0,3.85,11.5,39.5,11.74,0.91
2016,8,7,6,0,411.0,32.0,3.9,12.0,79.0,24.25,15.2
2016,8,7,6,15,501.0,39.5,3.85,12.5,126.0,28.37,19.51
2016,8,7,6,30,591.0,47.0,3.8,13.0,173.0,32.28,23.28
2016,8,7,6,45,649.0,52.5,3.8,13.5,225.0,72.94,37.23
2016,8,7,7,0,707.0,58.0,3.8,14.0,277.0,121.48,67.35
2016,8,7,7,15,745.0,62.0,3.7,14.5,330.0,172.02,107.22
2016,8,7,7,30,783.0,66.0,3.6,15.0,383.0,226.72,154.4
2016,8,7,7,45,811.5,69.0,3.5,16.0,435.5,281.86,203.34
2016,8,7,8,0,840.0,72.0,3.4,17.0,488.0,342.55,256.4
2016,8,7,8,15,860.0,74.5,3.3,17.5,538.5,398.78,305.47
2016,8,7,8,30,880.0,77.0,3.2,18.0,589.0,456.14,353.97
2016,8,7,8,45,896.0,78.5,3.1,19.0,636.0,511.51,398.6
2016,8,7,9,0,912.0,80.0,3.0,20.0,683.0,567.07,441.57
2016,8,7,9,15,923.0,82.0,2.9,20.5,725.0,620.12,481.85
2016,8,7,9,30,934.0,84.0,2.8,21.0,767.0,672.39,520.12
2016,8,7,9,45,941.5,86.0,2.75,21.5,803.5,721.27,554.31
2016,8,7,10,0,949.0,88.0,2.7,22.0,840.0,768.57,584.91
2016,8,7,10,15,955.0,89.5,2.7,22.0,870.0,812.46,614.09
2016,8,7,10,30,961.0,91.0,2.7,22.0,900.0,854.23,641.53
2016,8,7,10,45,966.0,91.5,2.7,22.5,924.0,891.88,664.66
2016,8,7,11,0,971.0,92.0,2.7,23.0,948.0,926.95,685.84
2016,8,7,11,15,974.0,92.5,2.75,23.0,964.0,957.52,705.64
2016,8,7,11,30,977.0,93.0,2.8,23.0,980.0,985.09,723.49
2016,8,7,11,45,979.0,93.0,2.9,23.0,989.0,1008.11,738.84
2016,8,7,12,0,981.0,93.0,3.0,23.0,998.0,1027.85,752.17
2016,8,7,12,15,981.0,93.0,3.05,23.0,998.5,1042.29,761.73
2016,8,7,12,30,981.0,93.0,3.1,23.0,999.0,1053.25,769.18
2016,8,7,12,45,975.5,95.0,3.2,23.5,990.5,1057.35,771.28
2016,8,7,13,0,970.0,97.0,3.3,24.0,982.0,1057.87,771.21
2016,8,7,13,15,967.0,96.5,3.4,23.5,967.0,1054.66,771.87
2016,8,7,13,30,964.0,96.0,3.5,23.0,952.0,1047.9,770.33
2016,8,7,13,45,958.5,95.5,3.6,23.0,929.5,1035.22,763.5
2016,8,7,14,0,953.0,95.0,3.7,23.0,907.0,1019.16,754.52
2016,8,7,14,15,946.5,94.0,3.75,23.0,878.0,998.33,742.07
2016,8,7,14,30,940.0,93.0,3.8,23.0,849.0,974.37,727.57
2016,8,7,14,45,930.5,92.0,3.9,23.0,813.5,944.72,709.49
2016,8,7,15,0,921.0,91.0,4.0,23.0,778.0,912.38,689.47
2016,8,7,15,15,910.0,89.0,4.1,22.5,737.0,875.17,667.19
2016,8,7,15,30,899.0,87.0,4.2,22.0,696.0,835.76,643.02
2016,8,7,15,45,883.5,85.0,4.3,22.0,650.0,790.85,613.3
2016,8,7,16,0,868.0,83.0,4.4,22.0,604.0,744.53,582.17
2016,8,7,16,15,848.5,80.5,4.4,21.5,554.5,693.68,547.97
2016,8,7,16,30,829.0,78.0,4.4,21.0,505.0,645.67,514.79
2016,8,7,16,45,802.0,75.0,4.45,21.0,453.0,588.56,471.27
2016,8,7,17,0,775.0,72.0,4.5,21.0,401.0,532.16,427.04
2016,8,7,17,15,739.0,67.5,4.45,20.0,348.0,470.4,378.51
2016,8,7,17,30,703.0,63.0,4.4,19.0,295.0,410.88,329.9
2016,8,7,17,45,649.5,57.5,4.35,18.5,243.0,345.43,274.3
2016,8,7,18,0,596.0,52.0,4.3,18.0,191.0,286.24,222.25
2016,8,7,18,15,513.5,44.5,4.2,17.5,143.0,219.48,163.73
2016,8,7,18,30,431.0,37.0,4.1,17.0,95.0,161.36,112.37
2016,8,7,18,45,215.5,28.5,4.05,16.5,57.5,82.93,47.82
2016,8,7,19,0,0.0,20.0,4.0,16.0,20.0,19.66,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,5,45,186.5,16.0,3.8,12.5,37.0,11.83,0.17
2016,8,8,6,0,373.0,32.0,3.8,13.0,74.0,24.39,15.18
2016,8,8,6,15,465.0,40.5,3.7,13.5,119.5,29.39,20.29
2016,8,8,6,30,557.0,49.0,3.6,14.0,165.0,34.09,24.78
2016,8,8,6,45,616.0,54.5,3.55,14.5,216.0,69.09,35.23
2016,8,8,7,0,675.0,60.0,3.5,15.0,267.0,118.77,66.28
2016,8,8,7,15,714.0,64.0,3.45,15.5,319.5,167.66,104.44
2016,8,8,7,30,753.0,68.0,3.4,16.0,372.0,220.85,149.96
2016,8,8,7,45,784.5,70.5,3.4,17.0,424.0,274.71,197.44
2016,8,8,8,0,816.0,73.0,3.4,18.0,476.0,331.54,247.16
2016,8,8,8,15,836.0,76.0,3.4,18.5,525.5,389.88,297.75
2016,8,8,8,30,856.0,79.0,3.4,19.0,575.0,446.49,345.66
2016,8,8,8,45,872.5,80.5,3.45,20.0,621.5,500.91,389.83
2016,8,8,9,0,889.0,82.0,3.5,21.0,668.0,555.62,432.63
2016,8,8,9,15,900.5,84.0,3.55,21.0,709.5,607.91,473.92
2016,8,8,9,30,912.0,86.0,3.6,21.0,751.0,659.49,513.64
2016,8,8,9,45,922.0,86.5,3.7,21.5,787.5,707.67,548.69
2016,8,8,10,0,932.0,87.0,3.8,22.0,824.0,754.52,580.31
2016,8,8,10,15,938.5,88.5,3.85,22.0,854.0,798.14,610.22
2016,8,8,10,30,945.0,90.0,3.9,22.0,884.0,839.72,638.48
2016,8,8,10,45,949.5,90.5,4.0,22.5,907.5,876.42,662.14
2016,8,8,11,0,954.0,91.0,4.1,23.0,931.0,910.56,683.9
2016,8,8,11,15,957.5,92.0,4.15,23.0,947.0,941.61,704.53
2016,8,8,11,30,961.0,93.0,4.2,23.0,963.0,969.74,723.19
2016,8,8,11,45,963.0,92.5,4.3,23.0,972.0,991.91,738.15
2016,8,8,12,0,965.0,92.0,4.4,23.0,981.0,1010.84,751.05
2016,8,8,12,15,965.0,92.5,4.45,23.0,982.0,1025.56,760.96
2016,8,8,12,30,965.0,93.0,4.5,23.0,983.0,1036.84,768.7
2016,8,8,12,45,964.0,92.5,4.6,23.0,976.0,1042.61,773.56
2016,8,8,13,0,963.0,92.0,4.7,23.0,969.0,1044.84,776.23
2016,8,8,13,15,960.0,91.5,4.7,22.5,954.0,1041.57,775.99
2016,8,8,13,30,957.0,91.0,4.7,22.0,939.0,1034.77,773.55
2016,8,8,13,45,952.5,90.5,4.75,22.0,917.0,1023.04,766.82
2016,8,8,14,0,948.0,90.0,4.8,22.0,895.0,1007.93,757.9
2016,8,8,14,15,941.5,88.5,4.8,22.0,866.0,986.56,744.38
2016,8,8,14,30,935.0,87.0,4.8,22.0,837.0,962.07,728.79
2016,8,8,14,45,927.0,85.5,4.8,22.0,802.0,933.25,710.22
2016,8,8,15,0,919.0,84.0,4.8,22.0,767.0,901.68,689.72
2016,8,8,15,15,908.0,82.5,4.7,21.5,726.5,864.99,666.2
2016,8,8,15,30,897.0,81.0,4.6,21.0,686.0,826.12,640.95
2016,8,8,15,45,884.0,78.5,4.6,21.0,640.5,782.61,611.47
2016,8,8,16,0,871.0,76.0,4.6,21.0,595.0,737.49,580.51
2016,8,8,16,15,852.5,73.5,4.55,20.5,546.5,687.17,546.11
2016,8,8,16,30,834.0,71.0,4.5,20.0,498.0,636.22,510.53
2016,8,8,16,45,809.5,67.5,4.5,19.5,446.5,583.18,470.4
2016,8,8,17,0,785.0,64.0,4.5,19.0,395.0,527.32,426.85
2016,8,8,17,15,750.5,60.5,4.45,18.5,343.0,467.04,378.16
2016,8,8,17,30,716.0,57.0,4.4,18.0,291.0,408.86,329.49
2016,8,8,17,45,665.0,52.0,4.35,17.5,239.5,344.48,274.31
2016,8,8,18,0,614.0,47.0,4.3,17.0,188.0,284.58,221.23
2016,8,8,18,15,533.5,40.5,4.2,16.5,140.5,220.07,164.04
2016,8,8,18,30,453.0,34.0,4.1,16.0,93.0,162.77,112.82
2016,8,8,18,45,226.5,26.5,4.05,15.5,56.0,82.41,45.69
2016,8,8,19,0,0.0,19.0,4.0,15.0,19.0,18.68,0.0
2016,8,8,19,15,0.0,9.5,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,15.5,2.65,13.0,35.5,11.48,0.0
2016,8,9,6,0,362.0,31.0,2.6,14.0,71.0,23.6,14.35
2016,8,9,6,15,454.0,39.5,2.45,14.5,116.0,28.63,19.53
2016,8,9,6,30,546.0,48.0,2.3,15.0,161.0,33.37,24.03
2016,8,9,6,45,604.5,54.5,2.2,16.0,212.0,67.44,34.4
2016,8,9,7,0,663.0,61.0,2.1,17.0,263.0,117.31,65.11
2016,8,9,7,15,702.5,65.5,2.0,17.5,315.0,166.05,102.53
2016,8,9,7,30,742.0,70.0,1.9,18.0,367.0,219.16,147.19
2016,8,9,7,45,771.5,73.5,1.8,19.0,419.0,272.8,193.59
2016,8,9,8,0,801.0,77.0,1.7,20.0,471.0,329.22,241.82
2016,8,9,8,15,822.0,80.0,1.65,20.5,520.5,384.48,288.72
2016,8,9,8,30,843.0,83.0,1.6,21.0,570.0,443.5,336.92
2016,8,9,8,45,858.5,85.5,1.55,21.5,616.0,497.78,379.97
2016,8,9,9,0,874.0,88.0,1.5,22.0,662.0,552.27,421.55
2016,8,9,9,15,886.0,90.0,1.55,22.5,703.5,604.2,460.35
2016,8,9,9,30,898.0,92.0,1.6,23.0,745.0,655.51,497.49
2016,8,9,9,45,906.5,94.0,1.65,23.5,781.0,703.58,531.21
2016,8,9,10,0,915.0,96.0,1.7,24.0,817.0,750.24,561.22
2016,8,9,10,15,921.5,97.5,1.8,24.0,847.0,793.26,589.93
2016,8,9,10,30,928.0,99.0,1.9,24.0,877.0,834.29,617.13
2016,8,9,10,45,931.5,100.5,2.0,24.5,900.0,870.65,639.87
2016,8,9,11,0,935.0,102.0,2.1,25.0,923.0,904.45,660.8
2016,8,9,11,15,938.0,102.5,2.2,25.0,939.0,934.1,680.26
2016,8,9,11,30,941.0,103.0,2.3,25.0,955.0,960.86,697.89
2016,8,9,11,45,941.5,104.0,2.45,25.0,963.0,982.79,712.96
2016,8,9,12,0,942.0,105.0,2.6,25.0,971.0,1001.52,726.07
2016,8,9,12,15,942.0,105.5,2.7,24.5,971.5,1015.98,737.51
2016,8,9,12,30,942.0,106.0,2.8,24.0,972.0,1027.08,746.96
2016,8,9,12,45,938.0,107.0,2.95,24.0,964.5,1031.38,751.17
2016,8,9,13,0,934.0,108.0,3.1,24.0,957.0,1032.23,753.28
2016,8,9,13,15,931.0,107.5,3.15,24.0,942.0,1029.04,752.04
2016,8,9,13,30,928.0,107.0,3.2,24.0,927.0,1022.43,748.71
2016,8,9,13,45,922.0,107.0,3.3,24.0,905.0,1010.07,742.13
2016,8,9,14,0,916.0,107.0,3.4,24.0,883.0,994.46,733.5
2016,8,9,14,15,909.0,105.5,3.45,24.0,854.0,973.16,720.78
2016,8,9,14,30,902.0,104.0,3.5,24.0,825.0,948.86,706.09
2016,8,9,14,45,891.5,103.0,3.6,24.0,789.5,919.1,688.0
2016,8,9,15,0,881.0,102.0,3.7,24.0,754.0,886.83,668.06
2016,8,9,15,15,869.0,100.0,3.75,23.5,713.5,849.88,645.71
2016,8,9,15,30,857.0,98.0,3.8,23.0,673.0,810.9,621.64
2016,8,9,15,45,839.0,96.0,3.85,23.0,627.5,769.67,594.43
2016,8,9,16,0,821.0,94.0,3.9,23.0,582.0,722.88,562.85
2016,8,9,16,15,800.0,91.0,3.95,22.5,533.0,671.99,528.81
2016,8,9,16,30,779.0,88.0,4.0,22.0,484.0,620.77,492.58
2016,8,9,16,45,749.0,84.5,4.1,22.0,432.5,563.4,449.04
2016,8,9,17,0,719.0,81.0,4.2,22.0,381.0,508.66,406.22
2016,8,9,17,15,679.5,76.0,4.2,21.5,329.5,447.27,357.5
2016,8,9,17,30,640.0,71.0,4.2,21.0,278.0,388.6,309.33
2016,8,9,17,45,578.5,65.0,4.2,20.5,226.5,322.68,253.99
2016,8,9,18,0,517.0,59.0,4.2,20.0,175.0,262.42,201.92
2016,8,9,18,15,429.5,49.5,4.1,19.0,129.0,196.38,145.34
2016,8,9,18,30,342.0,40.0,4.0,18.0,83.0,139.57,96.36
2016,8,9,18,45,210.0,26.5,3.95,17.5,49.0,77.49,40.47
2016,8,9,19,0,78.0,13.0,3.9,17.0,15.0,24.15,0.0
2016,8,9,19,15,39.0,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,16.5,2.35,12.5,33.0,12.48,0.0
2016,8,10,6,0,305.0,33.0,2.3,13.0,66.0,25.69,16.1
2016,8,10,6,15,400.0,43.0,2.2,13.5,110.0,31.97,22.53
2016,8,10,6,30,495.0,53.0,2.1,14.0,154.0,37.86,28.12
2016,8,10,6,45,558.5,59.5,2.05,14.5,204.0,68.6,37.33
2016,8,10,7,0,622.0,66.0,2.0,15.0,254.0,113.62,64.39
2016,8,10,7,15,664.0,71.5,1.9,15.5,306.0,161.63,101.26
2016,8,10,7,30,706.0,77.0,1.8,16.0,358.0,214.25,145.51
2016,8,10,7,45,738.5,80.5,1.7,17.0,409.5,269.28,193.0
2016,8,10,8,0,771.0,84.0,1.6,18.0,461.0,324.89,240.61
2016,8,10,8,15,793.0,87.0,1.5,18.5,510.5,378.98,286.6
2016,8,10,8,30,815.0,90.0,1.4,19.0,560.0,434.55,332.23
2016,8,10,8,45,417.5,162.5,1.35,19.5,404.0,352.22,272.85
2016,8,10,9,0,20.0,235.0,1.3,20.0,248.0,235.12,181.05
2016,8,10,9,15,54.5,284.0,1.25,20.5,323.0,301.52,231.76
2016,8,10,9,30,89.0,333.0,1.2,21.0,398.0,373.08,284.3
2016,8,10,9,45,247.5,328.0,1.2,21.5,520.0,480.98,364.78
2016,8,10,10,0,406.0,323.0,1.2,22.0,642.0,603.14,452.5
2016,8,10,10,15,660.5,213.0,1.2,22.0,755.0,708.94,530.62
2016,8,10,10,30,915.0,103.0,1.2,22.0,868.0,827.11,610.59
2016,8,10,10,45,919.5,104.0,1.3,22.0,891.0,863.4,633.63
2016,8,10,11,0,924.0,105.0,1.4,22.0,914.0,897.21,655.96
2016,8,10,11,15,927.0,106.0,1.5,22.0,930.0,927.08,675.73
2016,8,10,11,30,930.0,107.0,1.6,22.0,946.0,954.09,693.71
2016,8,10,11,45,564.5,284.5,1.7,22.0,795.5,820.01,603.67
2016,8,10,12,0,199.0,462.0,1.8,22.0,645.0,655.51,482.26
2016,8,10,12,15,142.5,454.0,1.8,22.0,585.0,598.44,442.51
2016,8,10,12,30,86.0,446.0,1.8,22.0,525.0,532.58,395.06
2016,8,10,12,45,236.5,421.0,1.85,22.0,636.0,670.05,496.92
2016,8,10,13,0,387.0,396.0,1.9,22.0,747.0,794.53,585.38
2016,8,10,13,15,655.5,251.0,1.95,22.0,833.5,917.73,675.84
2016,8,10,13,30,924.0,106.0,2.0,22.0,920.0,1016.47,739.8
2016,8,10,13,45,919.5,104.5,2.05,22.0,898.5,1003.95,731.92
2016,8,10,14,0,915.0,103.0,2.1,22.0,877.0,988.14,723.22
2016,8,10,14,15,908.5,102.0,2.1,21.5,848.0,967.79,712.44
2016,8,10,14,30,902.0,101.0,2.1,21.0,819.0,944.44,699.71
2016,8,10,14,45,894.0,98.5,2.1,21.0,784.5,915.23,681.75
2016,8,10,15,0,886.0,96.0,2.1,21.0,750.0,883.37,661.99
2016,8,10,15,15,874.5,94.0,2.1,20.5,709.5,846.62,640.02
2016,8,10,15,30,863.0,92.0,2.1,20.0,669.0,807.8,616.36
2016,8,10,15,45,849.5,89.0,2.15,20.0,624.5,764.48,588.44
2016,8,10,16,0,836.0,86.0,2.2,20.0,580.0,723.59,561.82
2016,8,10,16,15,597.0,138.0,2.2,19.5,476.0,581.88,458.79
2016,8,10,16,30,358.0,190.0,2.2,19.0,372.0,444.82,353.49
2016,8,10,16,45,551.5,131.0,2.2,19.0,376.5,490.21,391.91
2016,8,10,17,0,745.0,72.0,2.2,19.0,381.0,510.42,408.29
2016,8,10,17,15,707.5,67.5,2.2,18.5,329.0,449.37,359.7
2016,8,10,17,30,670.0,63.0,2.2,18.0,277.0,390.77,311.75
2016,8,10,17,45,616.5,57.0,2.2,18.0,226.5,328.15,258.46
2016,8,10,18,0,563.0,51.0,2.2,18.0,176.0,269.04,206.65
2016,8,10,18,15,477.5,43.0,2.15,17.0,129.5,203.1,149.82
2016,8,10,18,30,392.0,35.0,2.1,16.0,83.0,146.21,100.14
2016,8,10,18,45,196.0,24.5,2.05,15.5,48.5,71.38,34.74
2016,8,10,19,0,0.0,14.0,2.0,15.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
