Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,162.5,16.0,0.4,13.5,32.5,12.13,0.0
2016,8,11,6,0,325.0,32.0,0.4,14.0,65.0,24.9,15.32
2016,8,11,6,15,420.0,42.0,0.45,14.0,110.0,31.22,21.86
2016,8,11,6,30,515.0,52.0,0.5,14.0,155.0,37.15,27.54
2016,8,11,6,45,572.5,59.5,0.6,14.5,205.5,68.2,37.06
2016,8,11,7,0,630.0,67.0,0.7,15.0,256.0,114.23,64.56
2016,8,11,7,15,330.5,107.0,0.7,15.5,207.5,140.3,97.63
2016,8,11,7,30,31.0,147.0,0.7,16.0,159.0,141.04,110.66
2016,8,11,7,45,39.5,170.5,0.75,17.0,188.0,167.32,131.1
2016,8,11,8,0,48.0,194.0,0.8,18.0,217.0,194.78,152.07
2016,8,11,8,15,431.0,144.5,0.8,18.0,389.0,292.67,224.11
2016,8,11,8,30,814.0,95.0,0.8,18.0,561.0,437.81,333.94
2016,8,11,8,45,573.0,184.5,0.8,18.5,526.0,446.82,342.03
2016,8,11,9,0,332.0,274.0,0.8,19.0,491.0,433.04,331.12
2016,8,11,9,15,600.5,190.5,0.8,19.5,613.5,529.58,404.69
2016,8,11,9,30,869.0,107.0,0.8,20.0,736.0,649.79,492.57
2016,8,11,9,45,496.0,241.5,0.85,20.5,604.5,566.33,427.44
2016,8,11,10,0,123.0,376.0,0.9,21.0,473.0,450.13,337.05
2016,8,11,10,15,94.0,378.5,0.95,21.0,454.0,436.93,327.79
2016,8,11,10,30,65.0,381.0,1.0,21.0,435.0,421.76,316.1
2016,8,11,10,45,167.5,401.5,1.05,21.5,546.5,532.48,397.03
2016,8,11,11,0,270.0,422.0,1.1,22.0,658.0,650.59,479.26
2016,8,11,11,15,601.5,267.0,1.15,22.0,805.0,804.09,591.53
2016,8,11,11,30,933.0,112.0,1.2,22.0,952.0,961.0,693.89
2016,8,11,11,45,932.5,113.5,1.25,22.0,959.5,982.38,705.83
2016,8,11,12,0,932.0,115.0,1.3,22.0,967.0,1000.55,717.61
2016,8,11,12,15,648.0,264.0,1.35,22.0,857.0,902.16,654.77
2016,8,11,12,30,364.0,413.0,1.4,22.0,747.0,781.17,568.22
2016,8,11,12,45,639.5,268.0,1.45,22.0,848.5,913.49,666.1
2016,8,11,13,0,915.0,123.0,1.5,22.0,950.0,1027.33,738.94
2016,8,11,13,15,705.5,236.0,1.5,21.5,868.0,950.54,690.51
2016,8,11,13,30,496.0,349.0,1.5,21.0,786.0,860.44,628.68
2016,8,11,13,45,365.0,379.5,1.55,21.0,696.5,756.32,557.92
2016,8,11,14,0,234.0,410.0,1.6,21.0,607.0,652.6,485.04
2016,8,11,14,15,307.5,374.5,1.6,20.5,624.5,690.26,516.0
2016,8,11,14,30,381.0,339.0,1.6,20.0,642.0,715.38,537.16
2016,8,11,14,45,414.5,308.5,1.6,20.0,624.5,713.25,537.4
2016,8,11,15,0,448.0,278.0,1.6,20.0,607.0,700.33,530.61
2016,8,11,15,15,518.5,236.0,1.6,19.5,596.5,702.64,536.5
2016,8,11,15,30,589.0,194.0,1.6,19.0,586.0,701.61,539.72
2016,8,11,15,45,478.0,212.5,1.6,19.0,516.5,611.9,474.22
2016,8,11,16,0,367.0,231.0,1.6,19.0,447.0,524.33,409.45
2016,8,11,16,15,372.0,208.0,1.6,18.5,411.0,488.48,385.21
2016,8,11,16,30,377.0,185.0,1.6,18.0,375.0,451.18,358.78
2016,8,11,16,45,367.0,165.0,1.6,18.0,333.5,406.64,325.1
2016,8,11,17,0,357.0,145.0,1.6,18.0,292.0,368.73,295.61
2016,8,11,17,15,327.0,130.5,1.55,17.5,251.0,313.87,252.29
2016,8,11,17,30,297.0,116.0,1.5,17.0,210.0,268.03,214.99
2016,8,11,17,45,269.0,97.0,1.5,16.5,170.5,220.59,175.42
2016,8,11,18,0,241.0,78.0,1.5,16.0,131.0,175.76,136.98
2016,8,11,18,15,197.0,59.5,1.45,15.5,95.0,129.4,96.97
2016,8,11,18,30,153.0,41.0,1.4,15.0,59.0,87.64,60.65
2016,8,11,18,45,76.5,24.5,1.35,14.5,33.5,44.45,19.07
2016,8,11,19,0,0.0,8.0,1.3,14.0,8.0,7.86,0.0
2016,8,11,19,15,0.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,16.0,0.85,11.5,31.0,12.24,0.0
2016,8,12,6,0,301.0,32.0,0.8,12.0,62.0,25.07,15.45
2016,8,12,6,15,397.0,42.5,0.75,12.5,106.5,31.86,22.52
2016,8,12,6,30,493.0,53.0,0.7,13.0,151.0,38.21,28.57
2016,8,12,6,45,556.5,60.5,0.7,13.5,202.0,67.41,37.42
2016,8,12,7,0,620.0,68.0,0.7,14.0,253.0,113.08,64.41
2016,8,12,7,15,663.0,74.0,0.7,14.5,305.0,161.53,101.14
2016,8,12,7,30,706.0,80.0,0.7,15.0,357.0,214.75,145.39
2016,8,12,7,45,737.5,84.0,0.75,15.5,409.0,270.14,193.19
2016,8,12,8,0,769.0,88.0,0.8,16.0,461.0,325.86,241.2
2016,8,12,8,15,792.0,91.5,0.8,16.5,511.0,380.74,287.65
2016,8,12,8,30,815.0,95.0,0.8,17.0,561.0,437.24,333.9
2016,8,12,8,45,581.0,182.0,0.85,17.5,528.0,447.73,344.27
2016,8,12,9,0,347.0,269.0,0.9,18.0,495.0,436.11,335.31
2016,8,12,9,15,611.5,187.5,0.95,18.0,616.5,532.54,410.28
2016,8,12,9,30,876.0,106.0,1.0,18.0,738.0,652.3,500.11
2016,8,12,9,45,890.0,106.0,1.1,18.5,775.5,701.34,534.59
2016,8,12,10,0,904.0,106.0,1.2,19.0,813.0,749.43,566.9
2016,8,12,10,15,911.0,107.0,1.25,19.0,843.0,792.03,595.07
2016,8,12,10,30,918.0,108.0,1.3,19.0,873.0,832.68,621.73
2016,8,12,10,45,923.0,109.0,1.4,19.5,896.5,869.53,645.13
2016,8,12,11,0,928.0,110.0,1.5,20.0,920.0,903.92,666.78
2016,8,12,11,15,931.5,111.0,1.55,20.0,936.0,934.36,686.4
2016,8,12,11,30,935.0,112.0,1.6,20.0,952.0,961.95,704.19
2016,8,12,11,45,937.0,112.0,1.65,20.0,960.5,984.17,718.57
2016,8,12,12,0,939.0,112.0,1.7,20.0,969.0,1003.23,731.04
2016,8,12,12,15,939.0,112.0,1.7,20.0,970.0,1017.12,739.62
2016,8,12,12,30,939.0,112.0,1.7,20.0,971.0,1027.64,746.19
2016,8,12,12,45,691.0,243.0,1.75,20.0,872.0,937.66,688.9
2016,8,12,13,0,443.0,374.0,1.8,20.0,773.0,832.37,613.53
2016,8,12,13,15,688.5,241.5,1.8,20.0,850.5,938.94,693.22
2016,8,12,13,30,934.0,109.0,1.8,20.0,928.0,1027.24,749.74
2016,8,12,13,45,930.0,107.5,1.8,20.5,906.0,1015.05,740.12
2016,8,12,14,0,926.0,106.0,1.8,21.0,884.0,999.51,729.69
2016,8,12,14,15,919.5,104.5,1.8,21.0,855.0,978.38,717.16
2016,8,12,14,30,913.0,103.0,1.8,21.0,826.0,954.18,702.73
2016,8,12,14,45,905.0,101.0,1.8,21.0,791.0,925.18,685.17
2016,8,12,15,0,897.0,99.0,1.8,21.0,756.0,893.49,665.78
2016,8,12,15,15,885.5,97.0,1.8,21.0,715.0,856.34,642.63
2016,8,12,15,30,874.0,95.0,1.8,21.0,674.0,817.09,617.87
2016,8,12,15,45,859.5,92.0,1.85,21.0,628.5,772.53,589.6
2016,8,12,16,0,845.0,89.0,1.9,21.0,583.0,730.49,562.65
2016,8,12,16,15,650.5,127.0,1.9,20.5,488.0,605.0,473.38
2016,8,12,16,30,456.0,165.0,1.9,20.0,393.0,487.69,385.15
2016,8,12,16,45,603.0,119.5,1.9,20.0,387.0,510.02,404.68
2016,8,12,17,0,750.0,74.0,1.9,20.0,381.0,512.14,406.66
2016,8,12,17,15,711.0,69.5,1.85,19.5,328.0,450.08,357.56
2016,8,12,17,30,672.0,65.0,1.8,19.0,275.0,392.19,310.32
2016,8,12,17,45,615.5,58.5,1.8,18.5,223.5,326.46,255.44
2016,8,12,18,0,559.0,52.0,1.8,18.0,172.0,265.91,203.1
2016,8,12,18,15,469.5,43.0,1.8,17.0,125.0,198.23,145.11
2016,8,12,18,30,380.0,34.0,1.8,16.0,78.0,140.13,94.46
2016,8,12,18,45,190.0,17.0,1.8,15.5,39.0,60.68,21.99
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,15.0,1.95,13.5,31.0,11.42,0.0
2016,8,13,6,0,332.0,30.0,1.9,14.0,62.0,23.29,13.63
2016,8,13,6,15,430.0,39.0,1.8,14.5,107.0,28.78,19.55
2016,8,13,6,30,528.0,48.0,1.7,15.0,152.0,33.94,24.49
2016,8,13,6,45,590.0,54.5,1.6,15.5,203.0,62.52,32.59
2016,8,13,7,0,652.0,61.0,1.5,16.0,254.0,108.99,59.42
2016,8,13,7,15,693.5,66.0,1.45,16.5,306.0,160.65,98.59
2016,8,13,7,30,735.0,71.0,1.4,17.0,358.0,214.1,143.17
2016,8,13,7,45,552.0,124.0,1.4,17.5,356.5,254.15,185.33
2016,8,13,8,0,369.0,177.0,1.4,18.0,355.0,277.47,211.0
2016,8,13,8,15,363.5,200.0,1.45,18.5,391.0,318.18,244.56
2016,8,13,8,30,358.0,223.0,1.5,19.0,427.0,358.19,276.5
2016,8,13,8,45,258.0,260.5,1.55,20.0,414.0,365.3,281.91
2016,8,13,9,0,158.0,298.0,1.6,21.0,401.0,363.32,279.1
2016,8,13,9,15,528.0,195.0,1.65,21.0,569.5,490.36,378.54
2016,8,13,9,30,898.0,92.0,1.7,21.0,738.0,651.71,500.3
2016,8,13,9,45,910.5,92.0,1.75,21.5,775.0,700.63,534.22
2016,8,13,10,0,923.0,92.0,1.8,22.0,812.0,748.42,565.44
2016,8,13,10,15,929.5,93.5,1.85,22.0,842.0,791.81,594.24
2016,8,13,10,30,936.0,95.0,1.9,22.0,872.0,833.17,621.46
2016,8,13,10,45,941.0,95.5,2.0,22.5,895.5,870.06,644.75
2016,8,13,11,0,946.0,96.0,2.1,23.0,919.0,904.43,666.24
2016,8,13,11,15,949.5,96.5,2.1,23.0,935.0,934.78,685.3
2016,8,13,11,30,953.0,97.0,2.1,23.0,951.0,962.21,702.43
2016,8,13,11,45,955.0,97.0,2.1,23.0,959.5,984.7,716.37
2016,8,13,12,0,957.0,97.0,2.1,23.0,968.0,1003.95,728.31
2016,8,13,12,15,957.0,97.0,2.15,23.0,968.5,1017.97,737.58
2016,8,13,12,30,957.0,97.0,2.2,23.0,969.0,1028.55,744.82
2016,8,13,12,45,653.0,255.5,2.25,23.0,848.5,912.82,670.07
2016,8,13,13,0,349.0,414.0,2.3,23.0,728.0,775.5,569.98
2016,8,13,13,15,636.0,262.5,2.35,23.0,823.5,908.6,670.73
2016,8,13,13,30,923.0,111.0,2.4,23.0,919.0,1017.53,742.56
2016,8,13,13,45,920.5,108.5,2.45,23.0,897.5,1005.77,735.03
2016,8,13,14,0,918.0,106.0,2.5,23.0,876.0,990.66,726.63
2016,8,13,14,15,911.5,105.0,2.5,23.0,847.0,970.13,714.28
2016,8,13,14,30,905.0,104.0,2.5,23.0,818.0,946.58,700.02
2016,8,13,14,45,899.5,100.5,2.55,23.0,783.5,918.31,683.08
2016,8,13,15,0,894.0,97.0,2.6,23.0,749.0,887.23,664.18
2016,8,13,15,15,882.5,95.0,2.6,22.5,708.0,850.1,641.88
2016,8,13,15,30,871.0,93.0,2.6,22.0,667.0,810.88,617.88
2016,8,13,15,45,859.0,89.0,2.6,22.0,622.5,767.19,589.24
2016,8,13,16,0,847.0,85.0,2.6,22.0,578.0,721.89,559.09
2016,8,13,16,15,827.0,82.0,2.6,21.5,529.0,674.45,527.95
2016,8,13,16,30,807.0,79.0,2.6,21.0,480.0,622.65,491.76
2016,8,13,16,45,783.0,74.5,2.65,21.0,429.0,566.56,449.65
2016,8,13,17,0,759.0,70.0,2.7,21.0,378.0,510.98,406.54
2016,8,13,17,15,720.5,65.5,2.7,20.5,325.0,448.81,357.39
2016,8,13,17,30,682.0,61.0,2.7,20.0,272.0,389.19,308.43
2016,8,13,17,45,629.0,54.5,2.75,19.5,221.0,325.86,254.92
2016,8,13,18,0,576.0,48.0,2.8,19.0,170.0,266.0,202.62
2016,8,13,18,15,484.0,40.0,2.8,18.0,123.0,198.03,144.05
2016,8,13,18,30,392.0,32.0,2.8,17.0,76.0,139.93,93.04
2016,8,13,18,45,196.0,16.0,2.85,16.5,38.0,59.69,16.64
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,5,45,186.0,14.0,2.7,13.5,31.5,10.6,0.0
2016,8,14,6,0,372.0,28.0,2.7,14.0,63.0,21.53,12.01
2016,8,14,6,15,472.5,36.5,2.6,14.5,109.5,26.67,17.67
2016,8,14,6,30,573.0,45.0,2.5,15.0,156.0,31.52,22.31
2016,8,14,6,45,635.5,50.5,2.45,16.0,208.0,62.56,31.96
2016,8,14,7,0,698.0,56.0,2.4,17.0,260.0,110.43,58.71
2016,8,14,7,15,410.0,107.0,2.3,17.5,232.5,150.63,102.3
2016,8,14,7,30,122.0,158.0,2.2,18.0,205.0,165.91,127.08
2016,8,14,7,45,480.0,114.0,2.15,18.5,339.0,225.45,164.63
2016,8,14,8,0,838.0,70.0,2.1,19.0,473.0,331.82,244.04
2016,8,14,8,15,858.5,73.0,2.1,19.5,523.5,388.8,292.94
2016,8,14,8,30,879.0,76.0,2.1,20.0,574.0,446.96,341.52
2016,8,14,8,45,484.5,182.5,2.15,20.5,461.0,400.83,309.93
2016,8,14,9,0,90.0,289.0,2.2,21.0,348.0,320.19,246.88
2016,8,14,9,15,513.0,186.0,2.2,21.5,551.0,472.75,366.86
2016,8,14,9,30,936.0,83.0,2.2,22.0,754.0,665.74,511.68
2016,8,14,9,45,936.5,88.5,2.25,22.5,789.0,713.63,544.6
2016,8,14,10,0,937.0,94.0,2.3,23.0,824.0,759.37,574.37
2016,8,14,10,15,944.0,95.5,2.3,23.0,854.5,803.71,603.58
2016,8,14,10,30,951.0,97.0,2.3,23.0,885.0,846.01,631.09
2016,8,14,10,45,958.0,96.5,2.3,23.5,909.0,884.07,654.24
2016,8,14,11,0,965.0,96.0,2.3,24.0,933.0,919.67,675.51
2016,8,14,11,15,968.0,96.5,2.3,24.0,949.5,950.1,694.56
2016,8,14,11,30,971.0,97.0,2.3,24.0,966.0,977.52,711.64
2016,8,14,11,45,974.0,96.5,2.3,24.0,975.0,1000.78,726.04
2016,8,14,12,0,977.0,96.0,2.3,24.0,984.0,1020.77,738.41
2016,8,14,12,15,977.0,96.0,2.35,24.0,984.5,1035.03,747.79
2016,8,14,12,30,977.0,96.0,2.4,24.0,985.0,1045.78,755.09
2016,8,14,12,45,967.5,101.0,2.45,24.0,975.0,1048.95,757.72
2016,8,14,13,0,958.0,106.0,2.5,24.0,965.0,1048.51,758.25
2016,8,14,13,15,955.0,105.5,2.55,24.0,950.0,1045.09,757.04
2016,8,14,13,30,952.0,105.0,2.6,24.0,935.0,1038.13,753.7
2016,8,14,13,45,744.5,206.5,2.65,24.0,845.5,948.85,696.87
2016,8,14,14,0,537.0,308.0,2.7,24.0,756.0,848.31,627.53
2016,8,14,14,15,730.0,205.5,2.7,23.5,792.5,916.08,680.3
2016,8,14,14,30,923.0,103.0,2.7,23.0,829.0,960.58,711.71
2016,8,14,14,45,911.0,102.5,2.75,23.0,792.0,929.31,692.1
2016,8,14,15,0,899.0,102.0,2.8,23.0,755.0,895.52,671.36
2016,8,14,15,15,886.5,99.5,2.8,23.0,713.0,856.84,646.74
2016,8,14,15,30,874.0,97.0,2.8,23.0,671.0,816.1,620.5
2016,8,14,15,45,856.0,95.0,2.8,23.0,624.5,774.1,593.11
2016,8,14,16,0,838.0,93.0,2.8,23.0,578.0,726.47,561.36
2016,8,14,16,15,816.0,89.5,2.8,22.5,528.0,673.5,526.27
2016,8,14,16,30,794.0,86.0,2.8,22.0,478.0,620.24,488.6
2016,8,14,16,45,764.0,82.0,2.8,21.5,425.5,561.62,445.24
2016,8,14,17,0,734.0,78.0,2.8,21.0,373.0,504.07,401.2
2016,8,14,17,15,692.0,73.0,2.75,20.5,319.5,442.44,352.26
2016,8,14,17,30,650.0,68.0,2.7,20.0,266.0,382.19,302.74
2016,8,14,17,45,588.5,61.0,2.65,19.5,214.5,315.17,246.37
2016,8,14,18,0,527.0,54.0,2.6,19.0,163.0,253.9,193.24
2016,8,14,18,15,430.0,44.0,2.55,18.0,116.5,185.04,134.46
2016,8,14,18,30,333.0,34.0,2.5,17.0,70.0,126.64,83.71
2016,8,14,18,45,166.5,17.0,2.5,16.5,35.0,54.34,9.11
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,15.5,1.2,11.5,29.5,12.13,0.0
2016,8,15,6,0,308.0,31.0,1.2,12.0,59.0,24.66,14.54
2016,8,15,6,15,414.0,41.0,1.2,12.5,105.0,30.99,21.62
2016,8,15,6,30,520.0,51.0,1.2,13.0,151.0,36.94,27.36
2016,8,15,6,45,585.0,58.5,1.2,13.5,202.5,63.73,35.04
2016,8,15,7,0,650.0,66.0,1.2,14.0,254.0,110.97,61.94
2016,8,15,7,15,370.5,111.0,1.15,14.0,222.5,147.54,102.57
2016,8,15,7,30,91.0,156.0,1.1,14.0,191.0,160.33,125.26
2016,8,15,7,45,141.5,179.0,1.05,14.5,242.5,198.23,154.51
2016,8,15,8,0,192.0,202.0,1.0,15.0,294.0,244.57,190.65
2016,8,15,8,15,519.5,147.0,1.0,15.5,432.0,325.62,250.59
2016,8,15,8,30,847.0,92.0,1.0,16.0,570.0,444.96,341.91
2016,8,15,8,45,584.0,182.5,1.0,17.0,525.0,447.69,345.5
2016,8,15,9,0,321.0,273.0,1.0,18.0,480.0,425.11,327.5
2016,8,15,9,15,614.0,187.5,1.05,18.0,615.5,532.2,410.79
2016,8,15,9,30,907.0,102.0,1.1,18.0,751.0,664.96,510.18
2016,8,15,9,45,927.0,98.5,1.15,18.5,791.0,716.0,545.6
2016,8,15,10,0,947.0,95.0,1.2,19.0,831.0,766.46,578.62
2016,8,15,10,15,732.5,201.5,1.25,19.5,784.0,748.95,563.06
2016,8,15,10,30,518.0,308.0,1.3,20.0,737.0,712.51,532.48
2016,8,15,10,45,530.5,316.5,1.4,20.5,766.0,751.5,559.36
2016,8,15,11,0,543.0,325.0,1.5,21.0,795.0,789.78,584.62
2016,8,15,11,15,405.5,380.0,1.55,21.0,734.5,738.12,546.01
2016,8,15,11,30,268.0,435.0,1.6,21.0,674.0,681.9,504.18
2016,8,15,11,45,210.0,446.0,1.65,21.5,634.5,643.37,475.86
2016,8,15,12,0,152.0,457.0,1.7,22.0,595.0,606.22,447.93
2016,8,15,12,15,562.0,281.0,1.7,22.0,791.0,835.0,617.64
2016,8,15,12,30,972.0,105.0,1.7,22.0,987.0,1049.21,756.6
2016,8,15,12,45,541.5,273.5,1.7,22.0,764.5,821.61,604.3
2016,8,15,13,0,111.0,442.0,1.7,22.0,542.0,557.31,411.79
2016,8,15,13,15,532.0,275.5,1.65,22.0,740.0,817.49,606.5
2016,8,15,13,30,953.0,109.0,1.6,22.0,938.0,1042.09,752.34
2016,8,15,13,45,501.5,237.0,1.6,22.0,672.5,743.46,552.71
2016,8,15,14,0,50.0,365.0,1.6,22.0,407.0,420.9,314.65
2016,8,15,14,15,146.5,368.5,1.55,21.5,485.0,523.92,395.02
2016,8,15,14,30,243.0,372.0,1.5,21.0,563.0,614.48,462.14
2016,8,15,14,45,438.5,289.0,1.5,21.0,614.0,712.05,535.98
2016,8,15,15,0,634.0,206.0,1.5,21.0,665.0,785.07,591.41
2016,8,15,15,15,584.0,207.0,1.45,20.5,611.0,725.94,550.63
2016,8,15,15,30,534.0,208.0,1.4,20.0,557.0,665.39,509.46
2016,8,15,15,45,286.5,218.0,1.4,20.0,403.5,458.99,357.04
2016,8,15,16,0,39.0,228.0,1.4,20.0,250.0,263.94,205.08
2016,8,15,16,15,177.0,209.5,1.4,19.5,297.5,345.73,273.56
2016,8,15,16,30,315.0,191.0,1.4,19.0,345.0,415.04,329.41
2016,8,15,16,45,522.0,135.5,1.45,19.0,357.5,471.67,375.03
2016,8,15,17,0,729.0,80.0,1.5,19.0,370.0,503.41,399.7
2016,8,15,17,15,686.5,74.0,1.5,18.5,316.5,439.06,348.75
2016,8,15,17,30,644.0,68.0,1.5,18.0,263.0,377.79,298.97
2016,8,15,17,45,570.0,62.0,1.5,17.5,210.0,307.28,240.3
2016,8,15,18,0,496.0,56.0,1.5,17.0,157.0,243.79,185.85
2016,8,15,18,15,399.0,45.0,1.45,16.0,111.0,175.76,127.94
2016,8,15,18,30,302.0,34.0,1.4,15.0,65.0,118.26,77.8
2016,8,15,18,45,151.0,17.0,1.4,14.5,32.5,50.57,0.71
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,50.5,15.5,1.15,13.5,20.0,15.24,0.0
2016,8,16,6,0,101.0,31.0,1.1,14.0,40.0,25.73,15.0
2016,8,16,6,15,154.5,49.5,1.05,14.0,74.0,40.19,29.44
2016,8,16,6,30,208.0,68.0,1.0,14.0,108.0,54.14,42.41
2016,8,16,6,45,243.5,87.0,0.95,14.5,147.5,78.65,55.65
2016,8,16,7,0,279.0,106.0,0.9,15.0,187.0,114.01,79.35
2016,8,16,7,15,316.0,119.5,0.85,15.5,228.0,149.29,105.65
2016,8,16,7,30,353.0,133.0,0.8,16.0,269.0,185.76,134.67
2016,8,16,7,45,534.0,116.5,0.8,16.5,355.0,240.29,174.69
2016,8,16,8,0,715.0,100.0,0.8,17.0,441.0,313.38,231.43
2016,8,16,8,15,442.0,174.5,0.8,17.5,392.5,321.16,245.07
2016,8,16,8,30,169.0,249.0,0.8,18.0,344.0,301.96,233.58
2016,8,16,8,45,119.0,264.5,0.8,19.0,334.0,303.54,234.31
2016,8,16,9,0,69.0,280.0,0.8,20.0,324.0,300.8,230.89
2016,8,16,9,15,451.5,200.5,0.85,20.0,520.0,450.05,346.78
2016,8,16,9,30,834.0,121.0,0.9,20.0,716.0,636.23,484.49
2016,8,16,9,45,841.5,125.0,0.95,20.5,751.0,683.52,516.09
2016,8,16,10,0,849.0,129.0,1.0,21.0,786.0,729.48,547.26
2016,8,16,10,15,680.0,219.0,1.0,21.5,758.5,726.03,539.91
2016,8,16,10,30,511.0,309.0,1.0,22.0,731.0,707.61,522.18
2016,8,16,10,45,693.5,222.5,1.05,22.5,811.5,793.26,584.01
2016,8,16,11,0,876.0,136.0,1.1,23.0,892.0,881.86,640.63
2016,8,16,11,15,879.5,137.0,1.1,23.0,908.0,910.99,657.66
2016,8,16,11,30,883.0,138.0,1.1,23.0,924.0,937.42,673.67
2016,8,16,11,45,694.5,252.0,1.15,23.0,874.0,905.1,653.18
2016,8,16,12,0,506.0,366.0,1.2,23.0,824.0,856.5,616.82
2016,8,16,12,15,696.0,252.5,1.2,23.0,882.5,933.54,672.97
2016,8,16,12,30,886.0,139.0,1.2,23.0,941.0,1000.18,713.95
2016,8,16,12,45,499.5,290.5,1.3,23.0,742.0,796.33,580.2
2016,8,16,13,0,113.0,442.0,1.4,23.0,543.0,559.3,410.19
2016,8,16,13,15,497.0,287.5,1.45,23.0,720.0,795.52,586.65
2016,8,16,13,30,881.0,133.0,1.5,23.0,897.0,996.42,719.55
2016,8,16,13,45,695.5,223.0,1.6,23.0,816.5,917.36,668.5
2016,8,16,14,0,510.0,313.0,1.7,23.0,736.0,826.69,606.84
2016,8,16,14,15,683.0,219.5,1.75,23.0,765.0,885.0,652.62
2016,8,16,14,30,856.0,126.0,1.8,23.0,794.0,926.79,681.03
2016,8,16,14,45,846.5,123.0,1.85,23.0,758.5,896.39,662.33
2016,8,16,15,0,837.0,120.0,1.9,23.0,723.0,863.51,642.6
2016,8,16,15,15,823.0,117.0,1.95,22.5,682.0,824.59,619.77
2016,8,16,15,30,809.0,114.0,2.0,22.0,641.0,783.85,595.31
2016,8,16,15,45,642.5,153.5,2.1,22.0,553.0,673.65,519.5
2016,8,16,16,0,476.0,193.0,2.2,22.0,465.0,567.17,441.08
2016,8,16,16,15,441.0,182.0,2.2,21.5,416.5,511.84,401.78
2016,8,16,16,30,406.0,171.0,2.2,21.0,368.0,458.25,362.42
2016,8,16,16,45,376.0,155.0,2.25,21.0,322.0,404.35,321.41
2016,8,16,17,0,346.0,139.0,2.3,21.0,276.0,345.87,275.89
2016,8,16,17,15,314.0,124.5,2.25,20.5,235.0,297.33,237.27
2016,8,16,17,30,282.0,110.0,2.2,20.0,194.0,251.55,199.8
2016,8,16,17,45,364.5,83.5,2.2,19.5,170.0,245.71,192.53
2016,8,16,18,0,447.0,57.0,2.2,19.0,146.0,226.52,171.92
2016,8,16,18,15,350.5,45.0,2.15,18.5,102.5,160.51,115.68
2016,8,16,18,30,254.0,33.0,2.1,18.0,59.0,104.8,67.26
2016,8,16,18,45,127.0,16.5,2.05,17.5,29.5,44.07,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.0,0.8,13.5,24.0,14.74,0.0
2016,8,17,6,0,205.0,30.0,0.8,14.0,48.0,23.32,12.8
2016,8,17,6,15,305.5,43.0,0.8,14.5,90.0,32.64,22.79
2016,8,17,6,30,406.0,56.0,0.8,15.0,132.0,41.94,31.5
2016,8,17,6,45,473.0,65.5,0.85,15.5,180.5,64.44,38.8
2016,8,17,7,0,540.0,75.0,0.9,16.0,229.0,107.13,62.98
2016,8,17,7,15,587.5,82.0,0.9,16.5,280.0,152.48,96.19
2016,8,17,7,30,635.0,89.0,0.9,17.0,331.0,203.2,137.41
2016,8,17,7,45,322.5,124.5,0.9,17.5,248.0,192.05,142.07
2016,8,17,8,0,10.0,160.0,0.9,18.0,165.0,154.64,120.98
2016,8,17,8,15,25.5,191.5,0.9,18.5,205.5,190.62,148.92
2016,8,17,8,30,41.0,223.0,0.9,19.0,246.0,226.31,176.02
2016,8,17,8,45,210.5,239.5,0.95,20.0,372.5,324.23,250.32
2016,8,17,9,0,380.0,256.0,1.0,21.0,499.0,439.84,336.04
2016,8,17,9,15,350.5,283.5,1.0,21.0,519.5,469.41,356.98
2016,8,17,9,30,321.0,311.0,1.0,21.0,540.0,495.82,375.58
2016,8,17,9,45,596.0,212.5,1.0,21.5,663.0,603.22,456.25
2016,8,17,10,0,871.0,114.0,1.0,22.0,786.0,729.24,546.02
2016,8,17,10,15,652.5,222.5,1.0,22.5,737.0,708.31,525.55
2016,8,17,10,30,434.0,331.0,1.0,23.0,688.0,668.16,492.09
2016,8,17,10,45,666.0,225.5,1.05,23.5,790.5,773.15,568.57
2016,8,17,11,0,898.0,120.0,1.1,24.0,893.0,883.87,639.78
2016,8,17,11,15,476.0,260.5,1.15,24.0,671.0,684.26,503.27
2016,8,17,11,30,54.0,401.0,1.2,24.0,449.0,446.31,327.86
2016,8,17,11,45,68.0,417.5,1.25,24.0,478.5,478.63,352.81
2016,8,17,12,0,82.0,434.0,1.3,24.0,508.0,511.45,376.07
2016,8,17,12,15,496.5,278.0,1.35,24.0,725.5,767.41,564.79
2016,8,17,12,30,911.0,122.0,1.4,24.0,943.0,1005.82,720.22
2016,8,17,12,45,901.0,126.5,1.45,24.0,933.5,1007.57,719.23
2016,8,17,13,0,891.0,131.0,1.5,24.0,924.0,1005.92,719.24
2016,8,17,13,15,887.5,130.0,1.55,23.5,909.0,1001.57,719.1
2016,8,17,13,30,884.0,129.0,1.6,23.0,894.0,993.92,716.98
2016,8,17,13,45,879.5,127.0,1.65,23.0,871.5,981.0,710.23
2016,8,17,14,0,875.0,125.0,1.7,23.0,849.0,964.9,701.55
2016,8,17,14,15,867.0,123.5,1.7,22.5,820.0,943.0,689.86
2016,8,17,14,30,859.0,122.0,1.7,22.0,791.0,918.26,676.34
2016,8,17,14,45,850.5,119.0,1.75,22.0,755.5,894.07,662.46
2016,8,17,15,0,842.0,116.0,1.8,22.0,720.0,861.89,643.12
2016,8,17,15,15,828.0,113.5,1.8,21.5,679.0,823.32,620.03
2016,8,17,15,30,814.0,111.0,1.8,21.0,638.0,782.93,595.39
2016,8,17,15,45,622.0,158.5,1.85,21.0,544.0,662.03,511.26
2016,8,17,16,0,430.0,206.0,1.9,21.0,450.0,546.83,425.65
2016,8,17,16,15,393.0,193.0,1.9,20.5,401.0,489.89,385.1
2016,8,17,16,30,356.0,180.0,1.9,20.0,352.0,427.96,339.41
2016,8,17,16,45,238.5,169.5,1.9,20.0,279.5,330.82,263.44
2016,8,17,17,0,121.0,159.0,1.9,20.0,207.0,238.27,189.58
2016,8,17,17,15,109.5,137.5,1.9,19.5,176.0,203.91,162.51
2016,8,17,17,30,98.0,116.0,1.9,19.0,145.0,170.48,135.33
2016,8,17,17,45,85.0,94.0,1.9,18.5,115.5,136.87,107.35
2016,8,17,18,0,72.0,72.0,1.9,18.0,86.0,104.41,79.76
2016,8,17,18,15,49.0,51.5,1.9,17.5,60.0,72.02,52.18
2016,8,17,18,30,26.0,31.0,1.9,17.0,34.0,38.8,23.43
2016,8,17,18,45,13.0,15.5,1.9,16.5,17.0,17.83,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,5,45,19.0,14.0,1.15,13.5,16.0,13.76,0.0
2016,8,18,6,0,38.0,28.0,1.1,14.0,32.0,24.69,13.52
2016,8,18,6,15,72.0,48.0,1.0,14.0,60.0,41.07,30.08
2016,8,18,6,30,106.0,68.0,0.9,14.0,88.0,57.01,44.87
2016,8,18,6,45,126.5,90.0,0.85,14.5,120.5,79.56,59.23
2016,8,18,7,0,147.0,112.0,0.8,15.0,153.0,109.25,80.79
2016,8,18,7,15,166.5,131.5,0.75,15.5,187.5,139.48,104.04
2016,8,18,7,30,186.0,151.0,0.7,16.0,222.0,172.0,129.86
2016,8,18,7,45,214.5,172.0,0.7,16.5,265.0,210.34,160.34
2016,8,18,8,0,243.0,193.0,0.7,17.0,308.0,249.65,191.53
2016,8,18,8,15,250.5,215.5,0.7,17.5,345.0,288.24,222.15
2016,8,18,8,30,258.0,238.0,0.7,18.0,382.0,327.6,252.63
2016,8,18,8,45,285.5,255.0,0.7,18.5,426.5,372.11,286.23
2016,8,18,9,0,313.0,272.0,0.7,19.0,471.0,419.14,320.98
2016,8,18,9,15,567.5,196.0,0.75,19.5,587.0,511.85,391.39
2016,8,18,9,30,822.0,120.0,0.8,20.0,703.0,626.06,475.68
2016,8,18,9,45,439.5,230.0,0.85,20.5,543.5,515.0,391.05
2016,8,18,10,0,57.0,340.0,0.9,21.0,384.0,368.37,277.31
2016,8,18,10,15,75.0,365.5,0.95,21.0,425.5,410.28,309.03
2016,8,18,10,30,93.0,391.0,1.0,21.0,467.0,453.67,340.19
2016,8,18,10,45,466.5,269.5,1.05,21.5,668.5,652.2,489.34
2016,8,18,11,0,840.0,148.0,1.1,22.0,870.0,864.24,633.62
2016,8,18,11,15,451.5,278.5,1.15,22.0,667.5,680.47,503.9
2016,8,18,11,30,63.0,409.0,1.2,22.0,465.0,462.52,342.21
2016,8,18,11,45,64.5,410.0,1.25,22.5,468.0,467.9,347.13
2016,8,18,12,0,66.0,411.0,1.3,23.0,471.0,473.06,350.29
2016,8,18,12,15,452.0,284.5,1.3,23.0,691.5,731.37,541.76
2016,8,18,12,30,838.0,158.0,1.3,23.0,912.0,976.97,703.87
2016,8,18,12,45,819.0,167.5,1.35,23.0,899.5,975.22,700.56
2016,8,18,13,0,800.0,177.0,1.4,23.0,887.0,970.21,698.47
2016,8,18,13,15,627.0,262.0,1.4,22.5,812.5,895.78,651.48
2016,8,18,13,30,454.0,347.0,1.4,22.0,738.0,814.38,595.14
2016,8,18,13,45,359.5,370.5,1.45,22.0,675.0,739.27,544.38
2016,8,18,14,0,265.0,394.0,1.5,22.0,612.0,672.52,497.72
2016,8,18,14,15,507.5,282.0,1.45,21.5,681.5,783.44,583.01
2016,8,18,14,30,750.0,170.0,1.4,21.0,751.0,878.49,650.95
2016,8,18,14,45,516.5,246.0,1.4,21.0,638.0,733.37,549.95
2016,8,18,15,0,283.0,322.0,1.4,21.0,525.0,593.52,448.23
2016,8,18,15,15,485.5,239.5,1.4,20.5,562.5,673.11,513.09
2016,8,18,15,30,688.0,157.0,1.4,20.0,600.0,733.77,561.45
2016,8,18,15,45,531.0,187.5,1.4,20.0,514.5,619.2,477.91
2016,8,18,16,0,374.0,218.0,1.4,20.0,429.0,510.79,397.69
2016,8,18,16,15,483.0,175.0,1.4,19.5,422.0,531.06,416.94
2016,8,18,16,30,592.0,132.0,1.4,19.0,415.0,535.89,423.18
2016,8,18,16,45,373.0,144.5,1.4,19.0,315.5,389.43,309.87
2016,8,18,17,0,154.0,157.0,1.4,19.0,216.0,253.95,202.35
2016,8,18,17,15,293.0,125.0,1.35,18.5,217.0,286.14,229.2
2016,8,18,17,30,432.0,93.0,1.3,18.0,218.0,303.49,241.07
2016,8,18,17,45,370.5,79.5,1.3,17.5,171.5,241.73,189.27
2016,8,18,18,0,309.0,66.0,1.3,17.0,125.0,186.19,141.92
2016,8,18,18,15,226.5,49.0,1.2,16.5,85.0,127.29,92.11
2016,8,18,18,30,144.0,32.0,1.1,16.0,45.0,77.58,48.39
2016,8,18,18,45,72.0,16.0,1.05,15.5,22.5,28.19,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,14.0,0.75,11.5,19.5,13.76,0.0
2016,8,19,6,0,129.0,28.0,0.8,12.0,39.0,21.77,11.02
2016,8,19,6,15,214.5,45.5,0.8,12.5,78.0,34.84,24.81
2016,8,19,6,30,300.0,63.0,0.8,13.0,117.0,47.27,36.44
2016,8,19,6,45,365.0,76.0,0.85,13.5,163.5,68.31,45.41
2016,8,19,7,0,430.0,89.0,0.9,14.0,210.0,108.02,68.91
2016,8,19,7,15,217.5,107.5,0.95,14.5,169.0,123.76,89.3
2016,8,19,7,30,5.0,126.0,1.0,15.0,128.0,119.51,94.67
2016,8,19,7,45,85.0,162.5,1.05,15.5,202.0,171.28,134.05
2016,8,19,8,0,165.0,199.0,1.1,16.0,276.0,232.49,181.16
2016,8,19,8,15,94.5,202.0,1.1,16.0,247.5,222.87,175.05
2016,8,19,8,30,24.0,205.0,1.1,16.0,219.0,204.77,161.26
2016,8,19,8,45,190.0,232.5,1.15,16.5,352.5,307.79,241.63
2016,8,19,9,0,356.0,260.0,1.2,17.0,486.0,430.26,334.84
2016,8,19,9,15,188.5,258.0,1.2,17.5,378.5,353.28,274.84
2016,8,19,9,30,21.0,256.0,1.2,18.0,271.0,258.87,200.08
2016,8,19,9,45,20.0,263.0,1.25,18.5,278.0,266.5,205.67
2016,8,19,10,0,19.0,270.0,1.3,19.0,285.0,273.97,210.65
2016,8,19,10,15,32.5,311.5,1.3,19.0,338.0,326.56,250.27
2016,8,19,10,30,46.0,353.0,1.3,19.0,391.0,380.01,289.66
2016,8,19,10,45,263.5,345.5,1.35,19.5,571.0,558.22,424.09
2016,8,19,11,0,481.0,338.0,1.4,20.0,751.0,748.46,558.77
2016,8,19,11,15,456.5,352.0,1.4,20.0,749.5,757.25,561.86
2016,8,19,11,30,432.0,366.0,1.4,20.0,748.0,763.37,565.02
2016,8,19,11,45,303.0,409.0,1.4,20.0,678.5,696.17,515.58
2016,8,19,12,0,174.0,452.0,1.4,20.0,609.0,621.83,460.82
2016,8,19,12,15,179.5,452.0,1.4,20.0,614.0,631.91,468.64
2016,8,19,12,30,185.0,452.0,1.4,20.0,619.0,641.36,475.31
2016,8,19,12,45,289.0,417.5,1.4,20.0,675.0,716.51,530.35
2016,8,19,13,0,393.0,383.0,1.4,20.0,731.0,784.14,578.8
2016,8,19,13,15,406.0,364.5,1.4,19.5,718.5,785.82,581.19
2016,8,19,13,30,419.0,346.0,1.4,19.0,706.0,779.14,578.91
2016,8,19,13,45,596.0,259.0,1.4,19.0,756.5,856.88,637.38
2016,8,19,14,0,773.0,172.0,1.4,19.0,807.0,921.81,681.81
2016,8,19,14,15,553.0,258.0,1.4,18.5,704.0,799.25,598.76
2016,8,19,14,30,333.0,344.0,1.4,18.0,601.0,673.79,508.86
2016,8,19,14,45,324.5,328.5,1.4,18.0,569.5,643.14,489.37
2016,8,19,15,0,316.0,313.0,1.4,18.0,538.0,611.66,468.14
2016,8,19,15,15,280.5,299.5,1.4,17.5,490.5,559.32,431.78
2016,8,19,15,30,245.0,286.0,1.4,17.0,443.0,508.21,395.71
2016,8,19,15,45,271.5,259.0,1.4,17.0,421.5,490.93,385.05
2016,8,19,16,0,298.0,232.0,1.4,17.0,400.0,470.75,371.7
2016,8,19,16,15,261.5,214.5,1.4,16.5,352.0,415.22,330.49
2016,8,19,16,30,225.0,197.0,1.4,16.0,304.0,355.22,285.13
2016,8,19,16,45,186.0,176.0,1.45,16.0,257.5,299.84,241.81
2016,8,19,17,0,147.0,155.0,1.5,16.0,211.0,247.7,200.12
2016,8,19,17,15,127.0,134.5,1.5,15.5,178.0,209.02,168.96
2016,8,19,17,30,107.0,114.0,1.5,15.0,145.0,172.15,138.51
2016,8,19,17,45,87.5,91.5,1.55,14.5,113.5,135.01,107.19
2016,8,19,18,0,68.0,69.0,1.6,14.0,82.0,99.68,76.88
2016,8,19,18,15,37.0,48.5,1.55,13.5,55.0,62.1,44.85
2016,8,19,18,30,6.0,28.0,1.5,13.0,28.0,29.57,16.34
2016,8,19,18,45,3.0,14.0,1.5,13.0,14.0,14.27,0.0
2016,8,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,13.0,0.7,11.5,18.0,12.78,0.0
2016,8,20,6,0,126.0,26.0,0.7,12.0,36.0,20.17,9.38
2016,8,20,6,15,209.5,43.5,0.7,12.5,75.0,33.27,23.4
2016,8,20,6,30,293.0,61.0,0.7,13.0,114.0,45.76,35.07
2016,8,20,6,45,359.5,74.5,0.75,13.5,160.0,66.27,44.14
2016,8,20,7,0,426.0,88.0,0.8,14.0,206.0,106.12,67.6
2016,8,20,7,15,266.0,119.5,0.8,14.5,198.5,140.1,100.66
2016,8,20,7,30,106.0,151.0,0.8,15.0,191.0,155.55,120.15
2016,8,20,7,45,91.5,172.0,0.85,15.5,210.0,180.81,141.27
2016,8,20,8,0,77.0,193.0,0.9,16.0,229.0,202.0,158.56
2016,8,20,8,15,161.5,215.0,0.95,16.5,301.0,256.72,200.41
2016,8,20,8,30,246.0,237.0,1.0,17.0,373.0,321.15,249.82
2016,8,20,8,45,472.0,191.5,1.05,17.5,480.5,400.11,310.4
2016,8,20,9,0,698.0,146.0,1.1,18.0,588.0,501.57,387.87
2016,8,20,9,15,361.0,204.0,1.15,18.0,433.5,400.1,311.32
2016,8,20,9,30,24.0,262.0,1.2,18.0,279.0,266.4,205.7
2016,8,20,9,45,26.5,280.5,1.3,18.5,300.0,287.59,221.94
2016,8,20,10,0,29.0,299.0,1.4,19.0,321.0,309.47,237.82
2016,8,20,10,15,44.5,333.5,1.45,19.0,369.0,356.78,273.28
2016,8,20,10,30,60.0,368.0,1.5,19.0,417.0,405.59,309.28
2016,8,20,10,45,229.0,366.0,1.55,19.5,560.5,550.19,418.0
2016,8,20,11,0,398.0,364.0,1.6,20.0,704.0,700.62,525.64
2016,8,20,11,15,286.0,403.0,1.6,20.0,650.0,655.63,489.73
2016,8,20,11,30,174.0,442.0,1.6,20.0,596.0,599.92,447.54
2016,8,20,11,45,126.5,435.0,1.65,20.0,547.5,555.51,415.55
2016,8,20,12,0,79.0,428.0,1.7,20.0,499.0,502.73,377.01
2016,8,20,12,15,99.5,437.0,1.7,19.5,526.0,534.21,401.24
2016,8,20,12,30,120.0,446.0,1.7,19.0,553.0,572.89,429.85
2016,8,20,12,45,452.0,313.5,1.75,19.0,713.0,772.34,580.58
2016,8,20,13,0,784.0,181.0,1.8,19.0,873.0,956.75,708.63
2016,8,20,13,15,468.0,303.5,1.8,18.5,714.5,782.01,586.07
2016,8,20,13,30,152.0,426.0,1.8,18.0,556.0,591.11,445.24
2016,8,20,13,45,263.0,391.5,1.8,18.0,610.0,669.04,506.07
2016,8,20,14,0,374.0,357.0,1.8,18.0,664.0,734.86,555.41
2016,8,20,14,15,290.0,363.0,1.8,18.0,595.5,659.24,500.25
2016,8,20,14,30,206.0,369.0,1.8,18.0,527.0,576.73,440.41
2016,8,20,14,45,162.0,350.0,1.8,18.0,470.5,514.06,395.19
2016,8,20,15,0,118.0,331.0,1.8,18.0,414.0,452.87,350.06
2016,8,20,15,15,97.0,305.5,1.8,17.5,371.5,397.11,309.65
2016,8,20,15,30,76.0,280.0,1.8,17.0,329.0,350.88,275.52
2016,8,20,15,45,105.0,263.5,1.85,17.0,325.5,353.61,279.57
2016,8,20,16,0,134.0,247.0,1.9,17.0,322.0,361.36,287.06
2016,8,20,16,15,159.5,223.0,1.95,16.5,304.0,347.87,278.53
2016,8,20,16,30,185.0,199.0,2.0,16.0,286.0,331.76,267.65
2016,8,20,16,45,185.5,175.0,2.05,16.0,254.0,298.15,241.5
2016,8,20,17,0,186.0,151.0,2.1,16.0,222.0,264.04,214.33
2016,8,20,17,15,161.5,131.5,2.1,15.5,186.5,222.38,180.38
2016,8,20,17,30,137.0,112.0,2.1,15.0,151.0,182.96,147.54
2016,8,20,17,45,114.5,90.0,2.15,15.0,118.0,143.7,113.96
2016,8,20,18,0,92.0,68.0,2.2,15.0,85.0,106.56,81.76
2016,8,20,18,15,54.5,47.5,2.15,14.5,56.5,69.23,49.87
2016,8,20,18,30,17.0,27.0,2.1,14.0,28.0,32.26,17.11
2016,8,20,18,45,8.5,13.5,2.1,14.0,14.0,14.69,0.0
2016,8,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
