Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,6.5,1.8,11.5,6.5,6.39,0.0
2016,8,21,6,0,0.0,13.0,1.9,12.0,13.0,12.54,3.35
2016,8,21,6,15,0.0,28.0,1.9,12.0,28.0,27.04,17.92
2016,8,21,6,30,0.0,43.0,1.9,12.0,43.0,41.21,31.11
2016,8,21,6,45,0.0,60.5,1.95,12.5,60.5,57.32,43.46
2016,8,21,7,0,0.0,78.0,2.0,13.0,78.0,73.71,57.48
2016,8,21,7,15,0.0,97.0,2.0,13.5,97.0,91.58,72.45
2016,8,21,7,30,0.0,116.0,2.0,14.0,116.0,109.59,87.22
2016,8,21,7,45,156.0,147.5,2.0,14.5,220.0,173.73,134.73
2016,8,21,8,0,312.0,179.0,2.0,15.0,324.0,257.72,199.54
2016,8,21,8,15,378.5,186.5,1.95,15.5,381.5,308.01,239.79
2016,8,21,8,30,445.0,194.0,1.9,16.0,439.0,363.6,284.17
2016,8,21,8,45,571.5,171.5,1.9,16.5,514.0,427.75,334.9
2016,8,21,9,0,698.0,149.0,1.9,17.0,589.0,503.63,394.1
2016,8,21,9,15,478.5,234.5,1.85,17.0,545.5,495.1,386.54
2016,8,21,9,30,259.0,320.0,1.8,17.0,502.0,465.16,361.29
2016,8,21,9,45,195.0,343.0,1.8,17.5,484.5,458.55,354.68
2016,8,21,10,0,131.0,366.0,1.8,18.0,467.0,446.24,343.23
2016,8,21,10,15,291.0,343.0,1.8,18.0,576.5,551.91,424.41
2016,8,21,10,30,451.0,320.0,1.8,18.0,686.0,669.57,511.25
2016,8,21,10,45,458.5,329.0,1.85,18.0,711.0,702.75,533.82
2016,8,21,11,0,466.0,338.0,1.9,18.0,736.0,735.09,556.33
2016,8,21,11,15,333.5,388.5,1.9,18.0,676.0,682.37,515.37
2016,8,21,11,30,201.0,439.0,1.9,18.0,616.0,621.04,468.25
2016,8,21,11,45,259.5,430.5,1.95,18.5,661.0,677.84,509.67
2016,8,21,12,0,318.0,422.0,2.0,19.0,706.0,731.18,547.22
2016,8,21,12,15,258.5,435.0,2.0,18.5,666.0,695.42,521.2
2016,8,21,12,30,199.0,448.0,2.0,18.0,626.0,650.53,489.28
2016,8,21,12,45,239.0,436.5,2.0,18.0,648.5,680.5,512.23
2016,8,21,13,0,279.0,425.0,2.0,18.0,671.0,717.47,539.17
2016,8,21,13,15,265.5,420.0,2.0,18.0,650.5,701.12,527.49
2016,8,21,13,30,252.0,415.0,2.0,18.0,630.0,683.67,515.5
2016,8,21,13,45,508.0,295.0,2.05,18.0,714.0,807.3,611.24
2016,8,21,14,0,764.0,175.0,2.1,18.0,798.0,917.87,690.93
2016,8,21,14,15,754.5,172.5,2.1,17.5,769.0,895.16,676.65
2016,8,21,14,30,745.0,170.0,2.1,17.0,740.0,869.96,662.02
2016,8,21,14,45,638.5,202.0,2.15,17.0,674.0,794.13,611.0
2016,8,21,15,0,532.0,234.0,2.2,17.0,608.0,718.0,556.35
2016,8,21,15,15,519.5,224.0,2.25,17.0,571.5,681.65,531.98
2016,8,21,15,30,507.0,214.0,2.3,17.0,535.0,644.31,506.12
2016,8,21,15,45,579.5,177.0,2.35,17.0,518.0,640.91,506.87
2016,8,21,16,0,652.0,140.0,2.4,17.0,501.0,633.98,504.27
2016,8,21,16,15,401.0,169.0,2.45,16.5,385.0,465.81,374.65
2016,8,21,16,30,150.0,198.0,2.5,16.0,269.0,308.29,248.67
2016,8,21,16,45,215.0,169.0,2.6,16.0,257.0,314.78,255.89
2016,8,21,17,0,280.0,140.0,2.7,16.0,245.0,307.71,250.82
2016,8,21,17,15,243.5,124.0,2.7,15.5,205.5,258.98,210.71
2016,8,21,17,30,207.0,108.0,2.7,15.0,166.0,213.63,172.64
2016,8,21,17,45,173.0,87.5,2.75,14.5,129.0,167.56,133.27
2016,8,21,18,0,139.0,67.0,2.8,14.0,92.0,124.88,96.21
2016,8,21,18,15,90.5,46.5,2.65,13.5,60.5,78.06,56.06
2016,8,21,18,30,42.0,26.0,2.5,13.0,29.0,38.98,19.97
2016,8,21,18,45,21.0,13.0,2.45,13.0,14.5,16.21,0.0
2016,8,21,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,6.0,12.0,2.0,11.5,12.5,11.8,0.0
2016,8,22,6,0,12.0,24.0,2.0,12.0,25.0,22.29,9.66
2016,8,22,6,15,51.0,44.0,1.95,12.5,52.0,37.8,27.12
2016,8,22,6,30,90.0,64.0,1.9,13.0,79.0,53.83,42.07
2016,8,22,6,45,114.0,85.5,1.9,13.5,112.0,74.47,55.84
2016,8,22,7,0,138.0,107.0,1.9,14.0,145.0,103.25,76.72
2016,8,22,7,15,160.0,127.0,1.85,14.0,179.5,133.59,100.37
2016,8,22,7,30,182.0,147.0,1.8,14.0,214.0,166.57,127.09
2016,8,22,7,45,411.0,129.0,1.75,14.5,310.5,216.01,160.79
2016,8,22,8,0,640.0,111.0,1.7,15.0,407.0,294.78,221.24
2016,8,22,8,15,373.5,175.5,1.7,15.5,353.0,294.16,228.51
2016,8,22,8,30,107.0,240.0,1.7,16.0,299.0,268.64,211.64
2016,8,22,8,45,422.5,185.0,1.7,16.5,446.5,369.97,290.81
2016,8,22,9,0,738.0,130.0,1.7,17.0,594.0,505.57,395.58
2016,8,22,9,15,753.5,133.5,1.7,17.5,634.5,555.5,433.22
2016,8,22,9,30,769.0,137.0,1.7,18.0,675.0,606.35,470.91
2016,8,22,9,45,470.0,252.0,1.75,18.5,586.0,554.5,428.16
2016,8,22,10,0,171.0,367.0,1.8,19.0,497.0,475.19,363.5
2016,8,22,10,15,215.0,377.0,1.85,19.0,547.0,526.67,402.43
2016,8,22,10,30,259.0,387.0,1.9,19.0,597.0,583.15,443.64
2016,8,22,10,45,310.5,384.0,1.95,19.0,643.0,633.76,480.6
2016,8,22,11,0,362.0,381.0,2.0,19.0,689.0,686.61,518.79
2016,8,22,11,15,268.5,410.0,2.0,19.0,641.0,647.16,487.81
2016,8,22,11,30,175.0,439.0,2.0,19.0,593.0,597.78,450.13
2016,8,22,11,45,488.0,307.0,2.0,19.0,739.5,766.55,578.93
2016,8,22,12,0,801.0,175.0,2.0,19.0,886.0,933.03,695.02
2016,8,22,12,15,569.5,295.5,2.0,19.0,801.5,851.9,635.77
2016,8,22,12,30,338.0,416.0,2.0,19.0,717.0,756.84,564.14
2016,8,22,12,45,549.5,305.5,2.0,19.0,789.0,856.72,640.46
2016,8,22,13,0,761.0,195.0,2.0,19.0,861.0,950.86,706.33
2016,8,22,13,15,510.0,303.5,2.0,19.0,746.5,821.23,614.44
2016,8,22,13,30,259.0,412.0,2.0,19.0,632.0,687.0,515.2
2016,8,22,13,45,502.5,297.5,2.0,19.0,710.5,803.97,606.11
2016,8,22,14,0,746.0,183.0,2.0,19.0,789.0,908.36,681.09
2016,8,22,14,15,736.5,180.0,2.0,18.5,760.0,885.37,666.71
2016,8,22,14,30,727.0,177.0,2.0,18.0,731.0,859.94,651.96
2016,8,22,14,45,719.0,171.0,2.0,18.0,697.0,830.3,633.05
2016,8,22,15,0,711.0,165.0,2.0,18.0,663.0,798.47,612.55
2016,8,22,15,15,694.5,160.5,2.0,17.5,623.0,759.28,587.84
2016,8,22,15,30,678.0,156.0,2.0,17.0,583.0,718.79,561.77
2016,8,22,15,45,662.0,148.0,2.05,17.0,539.5,673.85,530.61
2016,8,22,16,0,646.0,140.0,2.1,17.0,496.0,628.08,498.14
2016,8,22,16,15,618.0,133.5,2.05,16.5,448.0,575.28,459.8
2016,8,22,16,30,590.0,127.0,2.0,16.0,400.0,523.16,420.98
2016,8,22,16,45,395.5,136.5,1.95,15.5,310.5,390.12,316.46
2016,8,22,17,0,201.0,146.0,1.9,15.0,221.0,265.77,216.12
2016,8,22,17,15,317.0,116.5,1.85,14.5,213.0,285.45,232.55
2016,8,22,17,30,433.0,87.0,1.8,14.0,205.0,292.49,235.87
2016,8,22,17,45,372.5,73.0,1.8,14.0,159.0,231.15,182.66
2016,8,22,18,0,312.0,59.0,1.8,14.0,113.0,175.98,134.15
2016,8,22,18,15,222.0,42.0,1.7,13.5,74.0,115.92,82.59
2016,8,22,18,30,132.0,25.0,1.6,13.0,35.0,62.85,30.83
2016,8,22,18,45,66.0,12.5,1.55,12.5,17.5,22.87,0.0
2016,8,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,12.5,1.1,11.5,18.0,12.29,0.0
2016,8,23,6,0,162.0,25.0,1.1,12.0,36.0,19.54,7.06
2016,8,23,6,15,263.0,39.5,1.05,12.0,76.0,30.26,20.62
2016,8,23,6,30,364.0,54.0,1.0,12.0,116.0,40.45,30.4
2016,8,23,6,45,435.0,64.5,1.0,12.5,163.5,58.08,37.28
2016,8,23,7,0,506.0,75.0,1.0,13.0,211.0,99.35,59.55
2016,8,23,7,15,302.5,111.0,0.95,13.5,197.5,136.66,96.68
2016,8,23,7,30,99.0,147.0,0.9,14.0,184.0,150.27,116.62
2016,8,23,7,45,154.0,168.5,0.9,14.5,235.5,190.6,147.81
2016,8,23,8,0,209.0,190.0,0.9,15.0,287.0,237.2,184.24
2016,8,23,8,15,225.0,212.0,0.9,15.5,326.0,276.31,215.38
2016,8,23,8,30,241.0,234.0,0.9,16.0,365.0,315.64,246.17
2016,8,23,8,45,169.5,257.5,0.9,16.5,354.0,320.06,249.64
2016,8,23,9,0,98.0,281.0,0.9,17.0,343.0,316.38,246.03
2016,8,23,9,15,151.5,303.0,0.95,17.0,405.5,373.44,289.72
2016,8,23,9,30,205.0,325.0,1.0,17.0,468.0,436.28,336.86
2016,8,23,9,45,205.5,343.5,1.05,17.5,493.5,465.69,357.36
2016,8,23,10,0,206.0,362.0,1.1,18.0,519.0,494.83,377.58
2016,8,23,10,15,253.0,369.0,1.15,18.0,568.5,548.59,417.03
2016,8,23,10,30,300.0,376.0,1.2,18.0,618.0,604.13,457.06
2016,8,23,10,45,243.0,398.0,1.25,18.5,598.0,589.91,444.32
2016,8,23,11,0,186.0,420.0,1.3,19.0,578.0,573.76,430.63
2016,8,23,11,15,108.5,386.0,1.3,19.0,479.0,480.28,362.28
2016,8,23,11,30,31.0,352.0,1.3,19.0,380.0,376.96,285.28
2016,8,23,11,45,447.0,247.0,1.35,19.0,643.5,667.68,508.62
2016,8,23,12,0,863.0,142.0,1.4,19.0,907.0,951.21,700.93
2016,8,23,12,15,473.0,284.0,1.4,18.5,703.5,748.44,559.38
2016,8,23,12,30,83.0,426.0,1.4,18.0,500.0,509.92,382.6
2016,8,23,12,45,261.5,392.0,1.4,18.0,621.0,662.74,498.63
2016,8,23,13,0,440.0,358.0,1.4,18.0,742.0,808.42,601.97
2016,8,23,13,15,275.0,385.5,1.4,18.0,624.0,673.4,504.11
2016,8,23,13,30,110.0,413.0,1.4,18.0,506.0,528.53,398.39
2016,8,23,13,45,109.0,401.0,1.45,18.0,491.5,515.34,390.8
2016,8,23,14,0,108.0,389.0,1.5,18.0,477.0,501.69,381.81
2016,8,23,14,15,178.0,372.5,1.5,17.5,510.5,556.82,425.37
2016,8,23,14,30,248.0,356.0,1.5,17.0,544.0,608.69,465.63
2016,8,23,14,45,238.5,339.0,1.55,17.0,513.0,568.68,437.61
2016,8,23,15,0,229.0,322.0,1.6,17.0,482.0,537.14,415.96
2016,8,23,15,15,137.0,289.5,1.65,17.0,383.5,420.7,328.65
2016,8,23,15,30,45.0,257.0,1.7,17.0,285.0,301.36,236.48
2016,8,23,15,45,83.0,248.5,1.75,17.0,295.5,320.44,253.7
2016,8,23,16,0,121.0,240.0,1.8,17.0,306.0,344.04,273.57
2016,8,23,16,15,68.5,201.5,1.85,16.5,238.5,255.32,203.98
2016,8,23,16,30,16.0,163.0,1.9,16.0,171.0,172.9,137.81
2016,8,23,16,45,8.0,134.0,2.0,16.0,138.0,137.92,109.7
2016,8,23,17,0,0.0,105.0,2.1,16.0,105.0,103.7,81.63
2016,8,23,17,15,228.0,93.0,2.1,15.5,154.5,214.9,175.15
2016,8,23,17,30,456.0,81.0,2.1,15.0,204.0,294.33,236.81
2016,8,23,17,45,387.5,68.5,2.15,14.5,157.0,230.6,181.66
2016,8,23,18,0,319.0,56.0,2.2,14.0,110.0,173.94,132.12
2016,8,23,18,15,226.0,40.0,2.15,13.5,71.5,114.13,80.57
2016,8,23,18,30,133.0,24.0,2.1,13.0,33.0,60.9,25.85
2016,8,23,18,45,66.5,12.0,2.1,13.0,16.5,22.25,0.0
2016,8,23,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,123.5,11.5,1.9,11.5,19.5,11.3,0.0
2016,8,24,6,0,247.0,23.0,1.9,12.0,39.0,18.26,5.37
2016,8,24,6,15,363.0,34.0,1.9,12.5,82.0,25.91,16.71
2016,8,24,6,30,479.0,45.0,1.9,13.0,125.0,33.03,23.66
2016,8,24,6,45,551.0,52.5,1.9,13.5,176.0,48.73,27.97
2016,8,24,7,0,623.0,60.0,1.9,14.0,227.0,94.01,50.59
2016,8,24,7,15,448.0,98.0,1.9,14.5,231.0,141.54,94.21
2016,8,24,7,30,273.0,136.0,1.9,15.0,235.0,171.48,126.97
2016,8,24,7,45,264.0,160.0,1.9,15.5,268.0,207.96,158.3
2016,8,24,8,0,255.0,184.0,1.9,16.0,301.0,243.56,188.49
2016,8,24,8,15,226.0,210.5,1.85,16.5,323.0,275.05,214.9
2016,8,24,8,30,197.0,237.0,1.8,17.0,345.0,301.35,236.13
2016,8,24,8,45,267.0,248.0,1.8,17.5,407.0,355.48,278.05
2016,8,24,9,0,337.0,259.0,1.8,18.0,469.0,417.8,325.71
2016,8,24,9,15,615.5,177.0,1.8,18.5,593.0,517.44,403.16
2016,8,24,9,30,894.0,95.0,1.8,19.0,717.0,640.92,496.61
2016,8,24,9,45,538.5,229.0,1.8,19.5,609.5,576.6,443.81
2016,8,24,10,0,183.0,363.0,1.8,20.0,502.0,479.62,365.59
2016,8,24,10,15,129.0,368.5,1.8,20.0,468.5,454.87,346.66
2016,8,24,10,30,75.0,374.0,1.8,20.0,435.0,423.25,321.88
2016,8,24,10,45,119.0,396.5,1.85,20.0,496.0,488.14,370.39
2016,8,24,11,0,163.0,419.0,1.9,20.0,557.0,553.44,417.94
2016,8,24,11,15,131.0,421.5,1.9,20.0,534.0,535.29,403.36
2016,8,24,11,30,99.0,424.0,1.9,20.0,511.0,510.18,384.34
2016,8,24,11,45,516.5,268.5,1.95,20.0,724.5,752.48,569.24
2016,8,24,12,0,934.0,113.0,2.0,20.0,938.0,986.45,727.85
2016,8,24,12,15,544.5,278.5,2.0,20.0,759.5,809.54,604.51
2016,8,24,12,30,155.0,444.0,2.0,20.0,581.0,604.33,451.23
2016,8,24,12,45,536.0,282.0,2.05,20.0,749.0,817.97,614.39
2016,8,24,13,0,917.0,120.0,2.1,20.0,917.0,1010.36,744.38
2016,8,24,13,15,913.0,119.0,2.15,20.0,901.0,1005.04,739.82
2016,8,24,13,30,909.0,118.0,2.2,20.0,885.0,996.31,735.35
2016,8,24,13,45,905.0,116.0,2.25,20.0,862.0,983.15,728.1
2016,8,24,14,0,901.0,114.0,2.3,20.0,839.0,966.69,718.78
2016,8,24,14,15,893.0,112.5,2.35,19.5,809.0,943.91,706.65
2016,8,24,14,30,885.0,111.0,2.4,19.0,779.0,918.19,692.52
2016,8,24,14,45,876.5,107.5,2.45,19.0,743.0,887.09,673.3
2016,8,24,15,0,868.0,104.0,2.5,19.0,707.0,853.38,652.18
2016,8,24,15,15,854.5,101.5,2.55,19.0,665.0,819.01,630.4
2016,8,24,15,30,841.0,99.0,2.6,19.0,623.0,777.82,603.54
2016,8,24,15,45,827.5,94.5,2.65,19.0,577.0,732.73,573.53
2016,8,24,16,0,814.0,90.0,2.7,19.0,531.0,686.23,542.0
2016,8,24,16,15,594.0,126.5,2.7,18.5,432.0,548.42,438.41
2016,8,24,16,30,374.0,163.0,2.7,18.0,333.0,421.93,339.46
2016,8,24,16,45,266.5,154.0,2.75,18.0,267.5,326.3,263.67
2016,8,24,17,0,159.0,145.0,2.8,18.0,202.0,241.77,194.98
2016,8,24,17,15,144.5,124.0,2.8,17.5,169.5,204.75,164.88
2016,8,24,17,30,130.0,103.0,2.8,17.0,137.0,168.93,134.89
2016,8,24,17,45,114.5,81.5,2.8,16.5,106.5,133.42,104.46
2016,8,24,18,0,99.0,60.0,2.8,16.0,76.0,99.26,74.66
2016,8,24,18,15,62.0,41.0,2.8,15.0,49.5,63.92,44.21
2016,8,24,18,30,25.0,22.0,2.8,14.0,23.0,30.0,8.14
2016,8,24,18,45,12.5,11.0,2.8,13.5,11.5,12.74,0.0
2016,8,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2016,8,25,6,0,0.0,21.0,1.7,12.0,21.0,19.96,5.26
2016,8,25,6,15,29.0,40.0,1.65,12.5,44.5,36.11,25.39
2016,8,25,6,30,58.0,59.0,1.6,13.0,68.0,49.98,38.57
2016,8,25,6,45,70.5,80.5,1.6,14.0,96.0,69.0,52.01
2016,8,25,7,0,83.0,102.0,1.6,15.0,124.0,94.25,71.08
2016,8,25,7,15,92.5,123.5,1.55,15.5,153.0,120.85,92.16
2016,8,25,7,30,102.0,145.0,1.5,16.0,182.0,148.78,114.66
2016,8,25,7,45,154.0,167.0,1.45,16.5,232.0,188.82,145.61
2016,8,25,8,0,206.0,189.0,1.4,17.0,282.0,234.82,181.59
2016,8,25,8,15,286.0,198.5,1.4,17.0,344.5,283.79,220.01
2016,8,25,8,30,366.0,208.0,1.4,17.0,407.0,343.04,266.74
2016,8,25,8,45,386.5,224.0,1.4,17.5,450.0,388.65,302.34
2016,8,25,9,0,407.0,240.0,1.4,18.0,493.0,435.51,338.11
2016,8,25,9,15,331.5,278.0,1.4,18.5,493.0,451.09,348.79
2016,8,25,9,30,256.0,316.0,1.4,19.0,493.0,458.9,352.92
2016,8,25,9,45,340.0,308.5,1.45,19.5,556.5,520.95,399.23
2016,8,25,10,0,424.0,301.0,1.5,20.0,620.0,590.5,449.77
2016,8,25,10,15,686.0,196.5,1.5,20.0,737.0,702.7,534.37
2016,8,25,10,30,948.0,92.0,1.5,20.0,854.0,827.07,620.04
2016,8,25,10,45,647.5,239.0,1.55,20.5,766.5,766.33,573.95
2016,8,25,11,0,347.0,386.0,1.6,21.0,679.0,678.24,504.92
2016,8,25,11,15,263.0,410.5,1.6,21.0,634.5,642.55,478.53
2016,8,25,11,30,179.0,435.0,1.6,21.0,590.0,597.25,444.59
2016,8,25,11,45,184.0,434.5,1.65,21.0,595.5,607.51,452.5
2016,8,25,12,0,189.0,434.0,1.7,21.0,601.0,617.21,459.61
2016,8,25,12,15,126.5,421.5,1.75,21.0,533.0,550.46,411.18
2016,8,25,12,30,64.0,409.0,1.8,21.0,465.0,474.33,355.59
2016,8,25,12,45,169.5,414.5,1.9,21.0,561.5,590.46,442.91
2016,8,25,13,0,275.0,420.0,2.0,21.0,658.0,707.54,527.26
2016,8,25,13,15,203.0,417.5,2.05,21.0,591.5,629.65,470.89
2016,8,25,13,30,131.0,415.0,2.1,21.0,525.0,559.31,420.03
2016,8,25,13,45,167.0,403.0,2.15,21.0,539.5,580.98,437.89
2016,8,25,14,0,203.0,391.0,2.2,21.0,554.0,601.11,454.02
2016,8,25,14,15,160.5,374.5,2.2,20.5,500.5,542.77,412.41
2016,8,25,14,30,118.0,358.0,2.2,20.0,447.0,485.23,371.08
2016,8,25,14,45,111.5,338.5,2.25,19.5,419.5,448.26,345.65
2016,8,25,15,0,105.0,319.0,2.3,19.0,392.0,420.06,326.14
2016,8,25,15,15,153.5,299.5,2.25,18.5,398.5,444.98,347.78
2016,8,25,15,30,202.0,280.0,2.2,18.0,405.0,457.67,359.94
2016,8,25,15,45,229.0,254.0,2.2,18.0,385.5,443.07,350.48
2016,8,25,16,0,256.0,228.0,2.2,18.0,366.0,433.32,344.51
2016,8,25,16,15,232.0,207.5,2.15,17.5,323.5,384.93,308.04
2016,8,25,16,30,208.0,187.0,2.1,17.0,281.0,331.13,266.82
2016,8,25,16,45,106.5,153.5,2.05,16.5,201.5,226.99,183.17
2016,8,25,17,0,5.0,120.0,2.0,16.0,122.0,122.52,97.16
2016,8,25,17,15,2.5,101.0,1.95,15.5,102.0,102.07,80.61
2016,8,25,17,30,0.0,82.0,1.9,15.0,82.0,81.83,63.74
2016,8,25,17,45,0.0,63.0,1.85,14.5,63.0,62.69,47.46
2016,8,25,18,0,0.0,44.0,1.8,14.0,44.0,43.41,30.79
2016,8,25,18,15,0.0,28.0,1.7,13.5,28.0,27.24,16.41
2016,8,25,18,30,0.0,12.0,1.6,13.0,12.0,11.58,0.0
2016,8,25,18,45,0.0,6.0,1.5,12.5,6.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,115.5,10.5,0.85,11.5,17.5,10.32,0.0
2016,8,26,6,0,231.0,21.0,0.9,12.0,35.0,16.59,2.27
2016,8,26,6,15,348.5,32.0,0.9,12.5,76.5,24.34,15.25
2016,8,26,6,30,466.0,43.0,0.9,13.0,118.0,31.54,22.33
2016,8,26,6,45,539.0,50.5,0.95,13.5,168.0,44.91,26.23
2016,8,26,7,0,612.0,58.0,1.0,14.0,218.0,89.43,47.59
2016,8,26,7,15,306.0,62.0,1.0,14.0,142.0,91.08,58.32
2016,8,26,7,30,0.0,66.0,1.0,14.0,66.0,63.79,48.75
2016,8,26,7,45,0.0,78.0,1.05,14.5,78.0,75.35,58.25
2016,8,26,8,0,0.0,90.0,1.1,15.0,90.0,86.81,67.46
2016,8,26,8,15,0.0,108.5,1.15,15.0,108.5,104.43,81.77
2016,8,26,8,30,0.0,127.0,1.2,15.0,127.0,122.12,95.95
2016,8,26,8,45,0.0,130.0,1.25,15.5,130.0,125.21,97.94
2016,8,26,9,0,0.0,133.0,1.3,16.0,133.0,128.26,99.93
2016,8,26,9,15,0.0,142.0,1.35,16.0,142.0,137.03,106.72
2016,8,26,9,30,0.0,151.0,1.4,16.0,151.0,145.82,113.5
2016,8,26,9,45,3.0,167.5,1.45,16.5,170.0,163.81,127.42
2016,8,26,10,0,6.0,184.0,1.5,17.0,189.0,182.13,141.45
2016,8,26,10,15,8.0,203.5,1.5,17.0,210.0,202.92,157.53
2016,8,26,10,30,10.0,223.0,1.5,17.0,231.0,223.94,173.67
2016,8,26,10,45,9.5,212.5,1.55,17.5,220.5,213.94,165.36
2016,8,26,11,0,9.0,202.0,1.6,18.0,210.0,203.81,157.1
2016,8,26,11,15,12.0,236.0,1.6,18.0,246.5,240.16,185.17
2016,8,26,11,30,15.0,270.0,1.6,18.0,283.0,276.88,213.06
2016,8,26,11,45,13.5,258.0,1.65,18.0,270.0,264.33,203.29
2016,8,26,12,0,12.0,246.0,1.7,18.0,257.0,251.6,193.59
2016,8,26,12,15,12.0,245.0,1.7,18.0,256.0,251.04,193.2
2016,8,26,12,30,12.0,244.0,1.7,18.0,255.0,250.42,192.76
2016,8,26,12,45,14.5,267.0,1.75,18.0,280.0,276.13,212.58
2016,8,26,13,0,17.0,290.0,1.8,18.0,305.0,302.01,232.35
2016,8,26,13,15,18.5,295.0,1.75,17.5,311.0,308.89,238.03
2016,8,26,13,30,20.0,300.0,1.7,17.0,317.0,315.75,243.83
2016,8,26,13,45,23.5,304.5,1.65,17.0,324.0,323.98,250.34
2016,8,26,14,0,27.0,309.0,1.6,17.0,331.0,340.87,263.38
2016,8,26,14,15,18.5,263.0,1.55,17.0,278.0,277.31,215.04
2016,8,26,14,30,10.0,217.0,1.5,17.0,225.0,222.85,173.22
2016,8,26,14,45,10.0,215.5,1.45,17.0,223.0,221.45,172.62
2016,8,26,15,0,10.0,214.0,1.4,17.0,221.0,220.08,171.88
2016,8,26,15,15,6.0,190.5,1.3,16.5,195.0,192.9,150.99
2016,8,26,15,30,2.0,167.0,1.2,16.0,169.0,165.97,130.12
2016,8,26,15,45,1.5,162.0,1.2,16.0,163.5,160.84,126.47
2016,8,26,16,0,1.0,157.0,1.2,16.0,158.0,155.83,122.83
2016,8,26,16,15,0.5,133.5,1.15,15.5,134.0,131.77,103.91
2016,8,26,16,30,0.0,110.0,1.1,15.0,110.0,107.77,84.76
2016,8,26,16,45,0.0,96.5,1.1,15.0,96.5,94.4,73.99
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,81.02,63.04
2016,8,26,17,15,298.0,71.0,1.1,14.5,147.5,227.45,185.52
2016,8,26,17,30,596.0,59.0,1.1,14.0,212.0,326.55,260.26
2016,8,26,17,45,520.0,51.0,1.1,13.5,162.0,257.73,200.14
2016,8,26,18,0,444.0,43.0,1.1,13.0,112.0,196.5,146.16
2016,8,26,18,15,323.5,31.0,1.05,12.5,71.0,127.8,86.23
2016,8,26,18,30,203.0,19.0,1.0,12.0,30.0,66.75,2.6
2016,8,26,18,45,101.5,9.5,1.0,11.5,15.0,24.32,0.0
2016,8,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,45,101.5,10.0,1.0,10.5,16.0,9.83,0.0
2016,8,27,6,0,203.0,20.0,1.0,11.0,32.0,15.75,0.52
2016,8,27,6,15,320.0,32.5,1.0,11.5,73.5,24.98,15.78
2016,8,27,6,30,437.0,45.0,1.0,12.0,115.0,33.57,24.18
2016,8,27,6,45,513.0,53.5,1.05,12.5,164.5,46.28,28.47
2016,8,27,7,0,589.0,62.0,1.1,13.0,214.0,90.32,49.65
2016,8,27,7,15,294.5,60.0,1.05,13.5,136.0,87.43,55.88
2016,8,27,7,30,0.0,58.0,1.0,14.0,58.0,56.04,42.2
2016,8,27,7,45,0.0,69.0,1.0,14.5,69.0,66.7,51.01
2016,8,27,8,0,0.0,80.0,1.0,15.0,80.0,77.37,59.62
2016,8,27,8,15,0.0,96.5,1.0,15.0,96.5,93.11,72.44
2016,8,27,8,30,0.0,113.0,1.0,15.0,113.0,108.89,85.13
2016,8,27,8,45,0.0,110.5,1.05,15.5,110.5,106.67,82.85
2016,8,27,9,0,0.0,108.0,1.1,16.0,108.0,104.38,80.59
2016,8,27,9,15,0.0,115.5,1.15,16.0,115.5,111.65,86.26
2016,8,27,9,30,0.0,123.0,1.2,16.0,123.0,118.93,91.92
2016,8,27,9,45,0.0,131.0,1.25,16.5,131.0,126.72,97.78
2016,8,27,10,0,0.0,139.0,1.3,17.0,139.0,134.53,103.62
2016,8,27,10,15,3.5,163.5,1.3,17.0,166.0,160.91,124.46
2016,8,27,10,30,7.0,188.0,1.3,17.0,193.0,187.65,145.34
2016,8,27,10,45,9.0,207.5,1.35,17.5,214.5,208.68,161.26
2016,8,27,11,0,11.0,227.0,1.4,18.0,236.0,229.91,177.21
2016,8,27,11,15,12.5,247.0,1.4,18.0,258.0,251.39,193.51
2016,8,27,11,30,14.0,267.0,1.4,18.0,280.0,273.05,209.84
2016,8,27,11,45,15.0,276.0,1.45,18.0,290.0,283.51,217.69
2016,8,27,12,0,16.0,285.0,1.5,18.0,300.0,294.01,225.64
2016,8,27,12,15,18.0,298.5,1.5,18.0,315.0,309.97,237.68
2016,8,27,12,30,20.0,312.0,1.5,18.0,330.0,326.01,249.73
2016,8,27,12,45,40.0,353.0,1.55,18.0,388.0,395.11,301.93
2016,8,27,13,0,60.0,394.0,1.6,18.0,446.0,458.46,348.8
2016,8,27,13,15,60.5,387.0,1.6,17.5,438.5,452.86,345.24
2016,8,27,13,30,61.0,380.0,1.6,17.0,431.0,446.97,341.96
2016,8,27,13,45,84.0,381.0,1.6,17.0,449.0,470.48,360.46
2016,8,27,14,0,107.0,382.0,1.6,17.0,467.0,493.29,378.2
2016,8,27,14,15,97.5,363.5,1.6,17.0,439.0,464.42,357.22
2016,8,27,14,30,88.0,345.0,1.6,17.0,411.0,435.46,336.37
2016,8,27,14,45,308.0,285.0,1.6,17.0,498.0,577.44,448.8
2016,8,27,15,0,528.0,225.0,1.6,17.0,585.0,698.19,540.72
2016,8,27,15,15,322.0,250.5,1.6,16.5,466.0,535.38,418.98
2016,8,27,15,30,116.0,276.0,1.6,16.0,347.0,386.03,303.86
2016,8,27,15,45,102.0,252.0,1.6,16.0,310.5,338.53,268.75
2016,8,27,16,0,88.0,228.0,1.6,16.0,274.0,299.84,239.23
2016,8,27,16,15,47.5,188.0,1.6,15.5,212.5,226.61,181.49
2016,8,27,16,30,7.0,148.0,1.6,15.0,151.0,151.82,121.04
2016,8,27,16,45,3.5,130.5,1.6,14.5,132.0,132.09,105.5
2016,8,27,17,0,0.0,113.0,1.6,14.0,113.0,112.69,89.8
2016,8,27,17,15,0.0,94.0,1.6,13.5,94.0,93.64,74.13
2016,8,27,17,30,0.0,75.0,1.6,13.0,75.0,74.53,58.04
2016,8,27,17,45,235.5,57.0,1.65,13.0,92.5,157.67,123.95
2016,8,27,18,0,471.0,39.0,1.7,13.0,110.0,198.95,147.68
2016,8,27,18,15,347.0,28.0,1.7,12.5,69.0,129.46,85.73
2016,8,27,18,30,223.0,17.0,1.7,12.0,28.0,67.31,0.0
2016,8,27,18,45,111.5,8.5,1.7,11.5,14.0,24.46,0.0
2016,8,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,9.0,1.05,10.5,17.0,8.85,0.0
2016,8,28,6,0,281.0,18.0,1.0,11.0,34.0,13.96,0.0
2016,8,28,6,15,403.0,28.0,0.95,11.5,77.0,20.92,12.22
2016,8,28,6,30,525.0,38.0,0.9,12.0,120.0,27.39,18.69
2016,8,28,6,45,597.0,44.0,0.9,12.5,171.0,40.9,23.76
2016,8,28,7,0,669.0,50.0,0.9,13.0,222.0,86.89,44.07
2016,8,28,7,15,334.5,76.5,0.85,13.5,162.5,105.95,69.7
2016,8,28,7,30,0.0,103.0,0.8,14.0,103.0,97.73,77.22
2016,8,28,7,45,0.0,108.0,0.8,14.5,108.0,103.09,81.33
2016,8,28,8,0,0.0,113.0,0.8,15.0,113.0,108.26,85.15
2016,8,28,8,15,2.0,139.0,0.85,15.5,140.0,133.61,105.37
2016,8,28,8,30,4.0,165.0,0.9,16.0,167.0,159.31,125.49
2016,8,28,8,45,11.0,191.0,1.0,16.5,197.5,187.67,147.46
2016,8,28,9,0,18.0,217.0,1.1,17.0,228.0,216.9,169.86
2016,8,28,9,15,30.5,250.0,1.15,17.0,270.5,256.07,200.07
2016,8,28,9,30,43.0,283.0,1.2,17.0,313.0,297.6,231.71
2016,8,28,9,45,88.0,320.0,1.3,17.5,384.5,365.52,283.17
2016,8,28,10,0,133.0,357.0,1.4,18.0,456.0,438.92,337.55
2016,8,28,10,15,543.5,222.0,1.45,18.0,651.0,620.95,479.37
2016,8,28,10,30,954.0,87.0,1.5,18.0,846.0,822.97,623.18
2016,8,28,10,45,958.5,88.0,1.6,18.5,869.0,860.32,645.33
2016,8,28,11,0,963.0,89.0,1.7,19.0,892.0,894.97,667.37
2016,8,28,11,15,966.0,89.5,1.75,19.0,907.0,924.97,686.94
2016,8,28,11,30,969.0,90.0,1.8,19.0,922.0,951.87,704.5
2016,8,28,11,45,970.0,90.0,1.85,19.5,929.5,973.22,717.14
2016,8,28,12,0,971.0,90.0,1.9,20.0,937.0,991.17,727.64
2016,8,28,12,15,970.5,90.0,1.9,19.5,936.0,1004.22,737.23
2016,8,28,12,30,970.0,90.0,1.9,19.0,935.0,1013.68,744.69
2016,8,28,12,45,968.5,89.5,1.9,19.0,926.5,1018.04,747.61
2016,8,28,13,0,967.0,89.0,1.9,19.0,918.0,1018.74,748.36
2016,8,28,13,15,963.5,88.5,1.9,19.0,901.5,1013.88,745.7
2016,8,28,13,30,960.0,88.0,1.9,19.0,885.0,1005.42,740.89
2016,8,28,13,45,954.5,87.5,1.9,19.0,861.0,991.53,732.71
2016,8,28,14,0,949.0,87.0,1.9,19.0,837.0,974.22,722.44
2016,8,28,14,15,941.5,85.5,1.85,18.5,806.5,950.69,708.89
2016,8,28,14,30,934.0,84.0,1.8,18.0,776.0,924.03,693.31
2016,8,28,14,45,923.5,83.0,1.8,18.0,738.5,892.39,673.66
2016,8,28,15,0,913.0,82.0,1.8,18.0,701.0,858.13,652.16
2016,8,28,15,15,899.5,80.0,1.8,18.0,658.0,817.93,626.4
2016,8,28,15,30,886.0,78.0,1.8,18.0,615.0,775.74,599.0
2016,8,28,15,45,867.0,76.0,1.8,18.0,567.5,727.77,567.12
2016,8,28,16,0,848.0,74.0,1.8,18.0,520.0,678.75,533.99
2016,8,28,16,15,824.5,71.0,1.8,17.5,469.5,628.52,499.59
2016,8,28,16,30,801.0,68.0,1.8,17.0,419.0,574.37,459.68
2016,8,28,16,45,766.0,64.5,1.8,17.0,366.0,513.41,412.29
2016,8,28,17,0,731.0,61.0,1.8,17.0,313.0,454.12,364.55
2016,8,28,17,15,682.0,56.0,1.85,16.5,260.0,388.66,310.99
2016,8,28,17,30,633.0,51.0,1.9,16.0,207.0,327.0,258.37
2016,8,28,17,45,552.5,44.5,1.95,15.5,157.0,258.54,198.92
2016,8,28,18,0,472.0,38.0,2.0,15.0,107.0,196.52,143.83
2016,8,28,18,15,340.0,27.0,2.0,14.5,66.5,125.49,80.71
2016,8,28,18,30,208.0,16.0,2.0,14.0,26.0,61.99,0.0
2016,8,28,18,45,104.0,8.0,2.05,13.5,13.0,7.86,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,45,121.0,9.0,2.35,11.5,15.5,8.85,0.0
2016,8,29,6,0,242.0,18.0,2.4,12.0,31.0,14.1,0.0
2016,8,29,6,15,365.5,28.0,2.45,12.5,72.5,21.05,12.13
2016,8,29,6,30,489.0,38.0,2.5,13.0,114.0,27.52,18.64
2016,8,29,6,45,562.0,44.5,2.55,13.5,163.5,37.26,21.56
2016,8,29,7,0,635.0,51.0,2.6,14.0,213.0,84.41,43.33
2016,8,29,7,15,557.0,75.0,2.6,14.5,240.5,131.57,81.31
2016,8,29,7,30,479.0,99.0,2.6,15.0,268.0,172.55,119.49
2016,8,29,7,45,635.0,83.5,2.65,15.5,344.0,224.78,159.79
2016,8,29,8,0,791.0,68.0,2.7,16.0,420.0,295.74,217.7
2016,8,29,8,15,609.0,128.5,2.7,16.0,418.0,331.26,254.61
2016,8,29,8,30,427.0,189.0,2.7,16.0,416.0,347.66,272.7
2016,8,29,8,45,650.0,134.0,2.7,16.5,514.0,423.6,333.39
2016,8,29,9,0,873.0,79.0,2.7,17.0,612.0,521.9,411.3
2016,8,29,9,15,886.5,80.5,2.7,17.0,654.5,574.36,453.28
2016,8,29,9,30,900.0,82.0,2.7,17.0,697.0,626.23,493.88
2016,8,29,9,45,916.5,80.5,2.75,17.0,734.5,676.25,532.37
2016,8,29,10,0,933.0,79.0,2.8,17.0,772.0,725.37,567.77
2016,8,29,10,15,940.5,80.0,2.8,17.0,802.5,769.24,598.0
2016,8,29,10,30,948.0,81.0,2.8,17.0,833.0,811.02,626.46
2016,8,29,10,45,724.5,199.0,2.8,17.5,783.0,785.62,606.01
2016,8,29,11,0,501.0,317.0,2.8,18.0,733.0,740.17,566.4
2016,8,29,11,15,438.5,348.0,2.8,18.0,717.0,733.85,560.3
2016,8,29,11,30,376.0,379.0,2.8,18.0,701.0,719.19,547.97
2016,8,29,11,45,310.5,403.0,2.85,18.0,671.0,694.9,528.98
2016,8,29,12,0,245.0,427.0,2.9,18.0,641.0,661.23,503.27
2016,8,29,12,15,605.5,256.0,2.95,18.0,782.5,841.57,643.12
2016,8,29,12,30,966.0,85.0,3.0,18.0,924.0,1002.92,753.88
2016,8,29,12,45,634.0,244.5,3.05,18.0,793.5,870.29,662.04
2016,8,29,13,0,302.0,404.0,3.1,18.0,663.0,715.31,543.89
2016,8,29,13,15,609.0,255.5,3.15,18.0,764.0,861.5,658.85
2016,8,29,13,30,916.0,107.0,3.2,18.0,865.0,982.46,743.19
2016,8,29,13,45,913.0,104.5,3.25,18.0,842.0,969.21,734.25
2016,8,29,14,0,910.0,102.0,3.3,18.0,819.0,952.59,724.3
2016,8,29,14,15,633.5,210.0,3.3,18.0,700.0,813.81,628.48
2016,8,29,14,30,357.0,318.0,3.3,18.0,581.0,661.74,512.86
2016,8,29,14,45,268.5,316.5,3.35,18.0,508.5,576.81,450.13
2016,8,29,15,0,180.0,315.0,3.4,18.0,436.0,486.77,381.79
2016,8,29,15,15,514.0,202.0,3.4,18.0,518.0,643.93,510.19
2016,8,29,15,30,848.0,89.0,3.4,18.0,600.0,760.83,600.09
2016,8,29,15,45,434.5,140.0,3.45,18.0,401.0,481.96,388.01
2016,8,29,16,0,21.0,191.0,3.5,18.0,202.0,205.67,162.65
2016,8,29,16,15,296.0,151.0,3.5,17.5,280.5,361.22,294.53
2016,8,29,16,30,571.0,111.0,3.5,17.0,359.0,482.32,393.28
2016,8,29,16,45,529.5,105.5,3.55,17.0,312.5,425.9,347.1
2016,8,29,17,0,488.0,100.0,3.6,17.0,266.0,369.93,300.97
2016,8,29,17,15,533.0,78.5,3.55,16.5,231.5,344.45,278.52
2016,8,29,17,30,578.0,57.0,3.5,16.0,197.0,310.93,247.35
2016,8,29,17,45,498.0,48.5,3.5,15.5,148.0,241.8,186.74
2016,8,29,18,0,418.0,40.0,3.5,15.0,99.0,180.79,132.32
2016,8,29,18,15,286.0,28.0,3.45,14.5,60.5,112.16,70.49
2016,8,29,18,30,154.0,16.0,3.4,14.0,22.0,44.92,0.0
2016,8,29,18,45,77.0,8.0,3.35,14.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,134.5,8.5,3.4,12.5,15.0,8.36,0.0
2016,8,30,6,0,269.0,17.0,3.4,13.0,30.0,13.27,0.0
2016,8,30,6,15,396.5,26.0,3.35,13.5,72.5,21.07,11.95
2016,8,30,6,30,524.0,35.0,3.3,14.0,115.0,27.29,18.31
2016,8,30,6,45,600.5,40.5,3.3,14.5,166.0,35.69,26.1
2016,8,30,7,0,677.0,46.0,3.3,15.0,217.0,81.6,39.59
2016,8,30,7,15,722.5,50.5,3.25,15.5,270.0,131.59,73.89
2016,8,30,7,30,768.0,55.0,3.2,16.0,323.0,186.63,118.84
2016,8,30,7,45,801.0,57.5,3.15,17.0,376.0,244.39,169.21
2016,8,30,8,0,834.0,60.0,3.1,18.0,429.0,302.4,220.34
2016,8,30,8,15,855.5,62.5,3.05,18.5,479.0,359.16,270.55
2016,8,30,8,30,877.0,65.0,3.0,19.0,529.0,417.17,320.45
2016,8,30,8,45,893.5,66.5,3.0,20.0,576.0,472.93,366.49
2016,8,30,9,0,910.0,68.0,3.0,21.0,623.0,528.86,410.9
2016,8,30,9,15,921.5,70.0,3.0,21.0,664.5,582.4,453.55
2016,8,30,9,30,933.0,72.0,3.0,21.0,706.0,635.1,494.34
2016,8,30,9,45,941.0,73.0,3.05,21.5,741.5,683.44,530.09
2016,8,30,10,0,949.0,74.0,3.1,22.0,777.0,730.13,561.93
2016,8,30,10,15,954.5,75.0,3.15,22.0,806.5,773.12,591.35
2016,8,30,10,30,960.0,76.0,3.2,22.0,836.0,813.81,618.96
2016,8,30,10,45,965.0,76.0,3.25,22.5,858.0,850.61,642.46
2016,8,30,11,0,970.0,76.0,3.3,23.0,880.0,884.7,663.92
2016,8,30,11,15,972.0,76.5,3.3,23.0,894.5,913.85,682.92
2016,8,30,11,30,974.0,77.0,3.3,23.0,909.0,939.84,699.77
2016,8,30,11,45,975.5,76.5,3.3,23.0,915.5,961.03,713.45
2016,8,30,12,0,977.0,76.0,3.3,23.0,922.0,978.79,724.94
2016,8,30,12,15,976.0,76.0,3.3,23.0,921.0,991.23,733.0
2016,8,30,12,30,975.0,76.0,3.3,23.0,920.0,1000.05,738.82
2016,8,30,12,45,969.5,78.0,3.35,23.0,910.5,1003.11,741.36
2016,8,30,13,0,964.0,80.0,3.4,23.0,901.0,1002.49,741.66
2016,8,30,13,15,960.5,79.5,3.35,22.5,884.5,997.44,739.87
2016,8,30,13,30,957.0,79.0,3.3,22.0,868.0,988.79,735.83
2016,8,30,13,45,953.0,77.5,3.3,22.0,844.0,975.03,727.47
2016,8,30,14,0,949.0,76.0,3.3,22.0,820.0,957.8,716.93
2016,8,30,14,15,942.0,75.0,3.3,22.0,789.5,935.06,702.74
2016,8,30,14,30,935.0,74.0,3.3,22.0,759.0,909.19,686.49
2016,8,30,14,45,926.5,72.0,3.3,22.0,722.0,877.93,666.53
2016,8,30,15,0,918.0,70.0,3.3,22.0,685.0,843.94,644.62
2016,8,30,15,15,905.5,68.5,3.25,21.5,643.0,804.79,619.86
2016,8,30,15,30,893.0,67.0,3.2,21.0,601.0,763.57,593.35
2016,8,30,15,45,877.5,64.5,3.2,21.0,554.5,717.21,561.86
2016,8,30,16,0,862.0,62.0,3.2,21.0,508.0,669.51,528.94
2016,8,30,16,15,840.0,59.5,3.15,20.5,458.0,616.56,491.94
2016,8,30,16,30,818.0,57.0,3.1,20.0,408.0,563.43,451.83
2016,8,30,16,45,785.5,54.5,3.1,19.5,356.0,504.6,405.99
2016,8,30,17,0,753.0,52.0,3.1,19.0,304.0,450.08,361.71
2016,8,30,17,15,706.5,47.5,3.1,18.5,252.0,385.53,307.84
2016,8,30,17,30,660.0,43.0,3.1,18.0,200.0,324.59,254.91
2016,8,30,17,45,581.0,37.5,3.1,17.5,150.5,255.08,193.96
2016,8,30,18,0,502.0,32.0,3.1,17.0,101.0,193.38,138.55
2016,8,30,18,15,362.0,23.0,3.1,16.5,61.0,121.17,71.76
2016,8,30,18,30,222.0,14.0,3.1,16.0,21.0,55.04,0.0
2016,8,30,18,45,111.0,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
