Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,8.0,3.9,12.0,14.0,7.86,0.0
2016,8,31,6,0,254.0,16.0,4.0,12.0,28.0,12.43,0.0
2016,8,31,6,15,384.5,25.5,4.05,12.5,69.5,19.03,10.18
2016,8,31,6,30,515.0,35.0,4.1,13.0,111.0,27.44,18.5
2016,8,31,6,45,587.5,41.0,4.15,13.5,161.0,35.06,25.62
2016,8,31,7,0,660.0,47.0,4.2,14.0,211.0,80.31,39.58
2016,8,31,7,15,706.0,51.5,4.2,14.5,263.5,129.34,73.1
2016,8,31,7,30,752.0,56.0,4.2,15.0,316.0,183.5,117.43
2016,8,31,7,45,784.0,59.0,4.2,16.0,368.5,237.85,165.31
2016,8,31,8,0,816.0,62.0,4.2,17.0,421.0,297.75,218.39
2016,8,31,8,15,838.5,65.0,4.2,17.5,471.0,354.36,268.93
2016,8,31,8,30,861.0,68.0,4.2,18.0,521.0,412.35,319.4
2016,8,31,8,45,878.5,69.5,4.2,18.5,567.5,467.75,366.47
2016,8,31,9,0,896.0,71.0,4.2,19.0,614.0,523.44,412.27
2016,8,31,9,15,908.0,73.0,4.2,19.0,656.0,576.58,455.53
2016,8,31,9,30,920.0,75.0,4.2,19.0,698.0,628.95,497.01
2016,8,31,9,45,927.0,77.5,4.2,19.5,733.5,677.57,533.59
2016,8,31,10,0,934.0,80.0,4.2,20.0,769.0,724.48,566.51
2016,8,31,10,15,941.0,81.0,4.2,20.0,799.0,767.98,596.82
2016,8,31,10,30,948.0,82.0,4.2,20.0,829.0,809.34,625.34
2016,8,31,10,45,953.5,82.5,4.25,20.5,851.5,846.64,649.76
2016,8,31,11,0,959.0,83.0,4.3,21.0,874.0,881.3,672.13
2016,8,31,11,15,961.5,83.5,4.3,21.0,889.0,910.59,691.72
2016,8,31,11,30,964.0,84.0,4.3,21.0,904.0,936.75,709.16
2016,8,31,11,45,965.5,84.0,4.3,21.0,911.0,958.26,723.43
2016,8,31,12,0,967.0,84.0,4.3,21.0,918.0,976.37,735.47
2016,8,31,12,15,966.5,84.0,4.35,21.0,917.5,989.14,744.27
2016,8,31,12,30,966.0,84.0,4.4,21.0,917.0,998.33,750.8
2016,8,31,12,45,960.0,86.0,4.45,21.0,907.0,1000.84,752.97
2016,8,31,13,0,954.0,88.0,4.5,21.0,897.0,999.72,753.01
2016,8,31,13,15,950.5,87.5,4.5,21.0,880.5,994.67,750.08
2016,8,31,13,30,947.0,87.0,4.5,21.0,864.0,986.06,744.89
2016,8,31,13,45,943.0,85.5,4.5,21.0,840.0,972.37,736.38
2016,8,31,14,0,939.0,84.0,4.5,21.0,816.0,955.26,725.64
2016,8,31,14,15,931.5,82.5,4.5,21.0,785.5,931.66,710.51
2016,8,31,14,30,924.0,81.0,4.5,21.0,755.0,904.98,693.29
2016,8,31,14,45,915.5,79.0,4.5,21.0,718.0,873.97,673.02
2016,8,31,15,0,907.0,77.0,4.5,21.0,681.0,840.27,650.77
2016,8,31,15,15,894.0,75.0,4.5,20.5,639.0,800.48,625.24
2016,8,31,15,30,881.0,73.0,4.5,20.0,597.0,758.69,597.92
2016,8,31,15,45,864.5,70.5,4.55,20.0,550.0,712.04,565.7
2016,8,31,16,0,848.0,68.0,4.6,20.0,503.0,664.18,532.06
2016,8,31,16,15,824.5,65.5,4.55,19.5,453.0,610.89,493.42
2016,8,31,16,30,801.0,63.0,4.5,19.0,403.0,560.92,454.76
2016,8,31,16,45,768.5,59.0,4.45,18.5,351.0,500.93,407.05
2016,8,31,17,0,736.0,55.0,4.4,18.0,299.0,442.42,358.84
2016,8,31,17,15,687.0,50.5,4.3,17.5,246.5,377.67,303.82
2016,8,31,17,30,638.0,46.0,4.2,17.0,194.0,316.78,250.17
2016,8,31,17,45,557.0,39.5,4.1,16.5,145.0,246.79,188.27
2016,8,31,18,0,476.0,33.0,4.0,16.0,96.0,184.83,132.33
2016,8,31,18,15,330.0,23.0,3.95,15.5,57.0,113.56,64.21
2016,8,31,18,30,184.0,13.0,3.9,15.0,18.0,46.32,0.0
2016,8,31,18,45,92.0,6.5,3.85,14.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.0,3.4,11.5,12.5,7.86,0.0
2016,9,1,6,0,190.0,16.0,3.4,12.0,25.0,12.55,0.0
2016,9,1,6,15,322.0,27.5,3.35,12.5,65.0,21.03,11.69
2016,9,1,6,30,454.0,39.0,3.3,13.0,105.0,28.89,19.74
2016,9,1,6,45,525.0,47.5,3.25,13.5,153.5,36.78,27.14
2016,9,1,7,0,596.0,56.0,3.2,14.0,202.0,80.73,42.46
2016,9,1,7,15,646.5,61.5,3.15,14.5,254.5,127.77,74.37
2016,9,1,7,30,697.0,67.0,3.1,15.0,307.0,182.73,118.81
2016,9,1,7,45,727.5,72.5,3.05,16.0,358.0,235.94,165.16
2016,9,1,8,0,758.0,78.0,3.0,17.0,409.0,292.1,214.5
2016,9,1,8,15,783.0,82.0,2.9,17.5,459.0,347.63,263.27
2016,9,1,8,30,808.0,86.0,2.8,18.0,509.0,404.96,312.26
2016,9,1,8,45,823.5,90.0,2.75,19.0,554.5,459.49,357.07
2016,9,1,9,0,839.0,94.0,2.7,20.0,600.0,514.26,400.33
2016,9,1,9,15,853.0,96.5,2.7,20.0,642.0,566.74,442.06
2016,9,1,9,30,867.0,99.0,2.7,20.0,684.0,619.3,482.67
2016,9,1,9,45,876.0,102.0,2.7,20.5,719.5,667.47,518.02
2016,9,1,10,0,885.0,105.0,2.7,21.0,755.0,714.24,551.14
2016,9,1,10,15,893.0,106.5,2.85,21.0,785.0,757.17,581.13
2016,9,1,10,30,901.0,108.0,3.0,21.0,815.0,798.17,609.62
2016,9,1,10,45,902.5,111.0,3.2,21.5,836.5,833.35,633.03
2016,9,1,11,0,904.0,114.0,3.4,22.0,858.0,865.82,654.47
2016,9,1,11,15,907.5,114.5,3.5,22.0,873.0,894.62,674.05
2016,9,1,11,30,911.0,115.0,3.6,22.0,888.0,920.53,691.71
2016,9,1,11,45,910.0,117.0,3.75,22.0,894.5,940.92,705.98
2016,9,1,12,0,909.0,119.0,3.9,22.0,901.0,958.04,718.17
2016,9,1,12,15,908.5,119.0,3.9,22.0,900.0,970.23,726.25
2016,9,1,12,30,908.0,119.0,3.9,22.0,899.0,979.05,732.2
2016,9,1,12,45,916.5,112.5,3.9,22.0,893.0,986.1,737.12
2016,9,1,13,0,925.0,106.0,3.9,22.0,887.0,989.65,739.81
2016,9,1,13,15,921.0,105.5,3.95,22.0,870.5,984.23,736.95
2016,9,1,13,30,917.0,105.0,4.0,22.0,854.0,975.36,731.94
2016,9,1,13,45,909.5,104.5,4.1,22.0,829.5,959.86,722.83
2016,9,1,14,0,902.0,104.0,4.2,22.0,805.0,941.13,711.6
2016,9,1,14,15,893.5,102.5,4.3,21.5,774.0,917.32,698.24
2016,9,1,14,30,885.0,101.0,4.4,21.0,743.0,890.6,682.75
2016,9,1,14,45,870.5,100.5,4.5,21.0,705.0,857.13,661.38
2016,9,1,15,0,856.0,100.0,4.6,21.0,667.0,821.44,638.23
2016,9,1,15,15,841.0,97.5,4.6,20.5,624.5,785.8,615.49
2016,9,1,15,30,826.0,95.0,4.6,20.0,582.0,743.57,587.61
2016,9,1,15,45,680.0,122.5,4.65,20.0,501.5,640.95,512.35
2016,9,1,16,0,534.0,150.0,4.7,20.0,421.0,540.8,434.58
2016,9,1,16,15,435.5,152.0,4.65,19.5,358.5,457.55,369.83
2016,9,1,16,30,337.0,154.0,4.6,19.0,296.0,374.57,303.89
2016,9,1,16,45,313.5,137.5,4.6,19.0,256.0,328.23,266.47
2016,9,1,17,0,290.0,121.0,4.6,19.0,216.0,283.53,229.43
2016,9,1,17,15,265.5,101.5,4.55,18.0,176.5,236.71,190.55
2016,9,1,17,30,241.0,82.0,4.5,17.0,137.0,191.96,152.24
2016,9,1,17,45,200.0,63.0,4.5,16.5,100.5,144.38,110.74
2016,9,1,18,0,159.0,44.0,4.5,16.0,64.0,100.95,72.44
2016,9,1,18,15,79.5,27.0,4.4,15.5,37.0,53.3,27.18
2016,9,1,18,30,0.0,10.0,4.3,15.0,10.0,9.83,0.0
2016,9,1,18,45,0.0,5.0,4.25,15.0,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,2,5,45,80.5,7.5,3.95,11.5,11.0,7.37,0.0
2016,9,2,6,0,161.0,15.0,4.0,12.0,22.0,14.74,0.0
2016,9,2,6,15,290.0,27.0,3.95,12.5,60.5,20.71,11.23
2016,9,2,6,30,419.0,39.0,3.9,13.0,99.0,29.05,19.84
2016,9,2,6,45,505.5,46.0,3.85,13.5,148.0,34.51,25.1
2016,9,2,7,0,592.0,53.0,3.8,14.0,197.0,76.9,39.65
2016,9,2,7,15,486.5,82.0,3.75,14.5,219.0,126.29,80.17
2016,9,2,7,30,381.0,111.0,3.7,15.0,241.0,162.85,115.5
2016,9,2,7,45,578.5,89.5,3.7,16.0,323.0,213.44,152.05
2016,9,2,8,0,776.0,68.0,3.7,17.0,405.0,286.85,210.18
2016,9,2,8,15,800.0,71.5,3.75,17.5,454.5,342.48,259.6
2016,9,2,8,30,824.0,75.0,3.8,18.0,504.0,399.75,309.32
2016,9,2,8,45,844.0,76.5,3.85,18.5,550.5,456.38,357.21
2016,9,2,9,0,864.0,78.0,3.9,19.0,597.0,511.61,402.6
2016,9,2,9,15,877.0,79.5,3.9,19.5,638.0,563.28,443.83
2016,9,2,9,30,890.0,81.0,3.9,20.0,679.0,614.32,483.29
2016,9,2,9,45,897.5,83.5,3.95,20.5,714.0,661.92,519.13
2016,9,2,10,0,905.0,86.0,4.0,21.0,749.0,707.92,551.95
2016,9,2,10,15,912.5,87.5,4.0,21.0,779.0,751.12,582.0
2016,9,2,10,30,920.0,89.0,4.0,21.0,809.0,792.28,610.35
2016,9,2,10,45,927.5,88.5,4.0,21.5,832.0,829.19,634.25
2016,9,2,11,0,935.0,88.0,4.0,22.0,855.0,863.63,656.21
2016,9,2,11,15,939.0,88.5,4.0,22.0,870.0,893.48,676.12
2016,9,2,11,30,943.0,89.0,4.0,22.0,885.0,920.35,693.98
2016,9,2,11,45,947.0,88.0,4.05,22.5,893.0,942.54,707.57
2016,9,2,12,0,951.0,87.0,4.1,23.0,901.0,961.48,718.99
2016,9,2,12,15,951.0,87.0,4.15,23.0,900.5,974.4,727.83
2016,9,2,12,30,951.0,87.0,4.2,23.0,900.0,983.79,734.46
2016,9,2,12,45,943.5,90.0,4.3,23.0,890.0,985.78,736.53
2016,9,2,13,0,936.0,93.0,4.4,23.0,880.0,984.19,736.36
2016,9,2,13,15,932.5,92.5,4.5,23.0,864.0,979.07,733.99
2016,9,2,13,30,929.0,92.0,4.6,23.0,848.0,970.44,729.66
2016,9,2,13,45,924.5,91.0,4.7,23.0,824.5,956.9,722.05
2016,9,2,14,0,920.0,90.0,4.8,23.0,801.0,940.01,712.21
2016,9,2,14,15,912.5,88.5,4.85,22.5,770.5,916.64,698.93
2016,9,2,14,30,905.0,87.0,4.9,22.0,740.0,890.26,683.5
2016,9,2,14,45,892.0,87.0,4.95,22.0,702.5,858.04,662.48
2016,9,2,15,0,879.0,87.0,5.0,22.0,665.0,823.45,639.66
2016,9,2,15,15,865.5,84.5,5.0,21.5,623.0,783.52,613.73
2016,9,2,15,30,852.0,82.0,5.0,21.0,581.0,741.72,586.08
2016,9,2,15,45,620.5,133.5,5.05,20.5,481.5,608.18,487.05
2016,9,2,16,0,389.0,185.0,5.1,20.0,382.0,479.05,385.12
2016,9,2,16,15,571.0,129.0,5.05,19.5,383.5,520.26,421.67
2016,9,2,16,30,753.0,73.0,5.0,19.0,385.0,538.55,438.41
2016,9,2,16,45,713.0,69.0,5.0,18.5,333.0,476.73,388.55
2016,9,2,17,0,673.0,65.0,5.0,18.0,281.0,419.01,340.56
2016,9,2,17,15,617.5,59.0,4.9,17.5,229.5,353.13,284.33
2016,9,2,17,30,562.0,53.0,4.8,17.0,178.0,291.96,230.38
2016,9,2,17,45,471.0,44.5,4.7,16.5,130.0,221.05,168.05
2016,9,2,18,0,380.0,36.0,4.6,16.0,82.0,159.56,113.09
2016,9,2,18,15,190.0,24.0,4.5,15.5,47.0,77.67,35.51
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,4.35,14.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,10.0,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,10.0,19.0,18.68,0.0
2016,9,3,6,15,180.0,31.5,3.55,10.5,56.5,24.5,14.2
2016,9,3,6,30,360.0,44.0,3.5,11.0,94.0,34.03,24.37
2016,9,3,6,45,444.0,54.0,3.5,11.5,142.5,40.77,30.9
2016,9,3,7,0,528.0,64.0,3.5,12.0,191.0,81.96,46.76
2016,9,3,7,15,581.5,71.0,3.4,12.5,242.0,126.63,76.94
2016,9,3,7,30,635.0,78.0,3.3,13.0,293.0,177.4,117.74
2016,9,3,7,45,675.5,83.0,3.25,14.0,345.0,229.19,162.49
2016,9,3,8,0,716.0,88.0,3.2,15.0,397.0,285.08,211.39
2016,9,3,8,15,743.0,92.5,3.1,15.5,446.5,339.7,259.58
2016,9,3,8,30,770.0,97.0,3.0,16.0,496.0,398.1,309.66
2016,9,3,8,45,792.0,99.5,2.9,17.0,542.5,452.16,354.34
2016,9,3,9,0,814.0,102.0,2.8,18.0,589.0,507.18,398.08
2016,9,3,9,15,829.0,105.0,2.8,18.5,631.0,559.48,439.22
2016,9,3,9,30,844.0,108.0,2.8,19.0,673.0,611.49,478.84
2016,9,3,9,45,875.0,100.5,2.8,19.5,713.5,662.89,517.21
2016,9,3,10,0,906.0,93.0,2.8,20.0,754.0,714.23,553.97
2016,9,3,10,15,913.5,94.5,2.85,20.0,783.5,757.47,583.78
2016,9,3,10,30,921.0,96.0,2.9,20.0,813.0,798.68,611.96
2016,9,3,10,45,925.5,97.5,3.0,20.0,835.5,835.26,637.05
2016,9,3,11,0,930.0,99.0,3.1,20.0,858.0,869.23,660.28
2016,9,3,11,15,933.5,99.5,3.2,20.0,873.5,898.53,680.29
2016,9,3,11,30,937.0,100.0,3.3,20.0,889.0,924.85,698.31
2016,9,3,11,45,937.0,101.5,3.4,20.0,896.0,945.95,712.85
2016,9,3,12,0,937.0,103.0,3.5,20.0,903.0,963.71,725.25
2016,9,3,12,15,937.5,103.0,3.6,20.0,902.5,976.96,734.72
2016,9,3,12,30,938.0,103.0,3.7,20.0,902.0,986.73,742.0
2016,9,3,12,45,929.5,106.5,3.85,20.0,891.5,988.26,744.18
2016,9,3,13,0,921.0,110.0,4.0,20.0,881.0,986.25,744.13
2016,9,3,13,15,918.0,109.5,4.05,20.0,865.0,981.67,741.84
2016,9,3,13,30,915.0,109.0,4.1,20.0,849.0,973.63,737.34
2016,9,3,13,45,912.0,106.5,4.2,20.0,826.0,960.02,729.44
2016,9,3,14,0,909.0,104.0,4.3,20.0,803.0,943.05,719.3
2016,9,3,14,15,901.5,102.5,4.35,20.0,772.5,919.89,704.66
2016,9,3,14,30,894.0,101.0,4.4,20.0,742.0,893.76,688.0
2016,9,3,14,45,883.5,99.0,4.5,20.0,705.0,861.71,667.6
2016,9,3,15,0,873.0,97.0,4.6,20.0,668.0,827.18,645.22
2016,9,3,15,15,858.0,94.5,4.7,19.5,625.0,790.89,622.53
2016,9,3,15,30,843.0,92.0,4.8,19.0,582.0,748.01,594.56
2016,9,3,15,45,820.0,90.0,4.9,19.0,534.0,698.43,559.89
2016,9,3,16,0,797.0,88.0,5.0,19.0,486.0,648.2,523.68
2016,9,3,16,15,769.0,84.0,4.95,18.5,435.0,592.22,481.17
2016,9,3,16,30,741.0,80.0,4.9,18.0,384.0,536.68,437.75
2016,9,3,16,45,699.0,75.5,4.9,17.5,331.0,475.87,388.75
2016,9,3,17,0,657.0,71.0,4.9,17.0,278.0,415.63,338.62
2016,9,3,17,15,597.0,64.0,4.85,16.0,226.0,347.52,281.0
2016,9,3,17,30,537.0,57.0,4.8,15.0,174.0,284.57,225.84
2016,9,3,17,45,433.5,48.0,4.8,14.5,125.5,210.42,160.79
2016,9,3,18,0,330.0,39.0,4.8,14.0,77.0,146.88,104.26
2016,9,3,18,15,165.0,19.5,4.7,13.5,38.5,66.26,24.04
2016,9,3,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,55.5,7.5,3.8,10.0,9.5,0.0,0.0
2016,9,4,6,0,111.0,15.0,3.8,10.0,19.0,14.74,0.0
2016,9,4,6,15,245.0,29.0,3.75,10.5,57.0,23.03,12.71
2016,9,4,6,30,379.0,43.0,3.7,11.0,95.0,33.28,23.65
2016,9,4,6,45,476.5,51.5,3.7,11.5,145.5,37.78,28.2
2016,9,4,7,0,574.0,60.0,3.7,12.0,196.0,80.19,43.99
2016,9,4,7,15,628.0,66.5,3.65,12.5,249.0,127.08,75.35
2016,9,4,7,30,682.0,73.0,3.6,13.0,302.0,180.08,117.97
2016,9,4,7,45,729.0,75.5,3.6,14.0,356.0,235.92,166.11
2016,9,4,8,0,776.0,78.0,3.6,15.0,410.0,294.0,217.07
2016,9,4,8,15,801.5,81.5,3.55,15.5,461.0,350.16,267.1
2016,9,4,8,30,827.0,85.0,3.5,16.0,512.0,408.14,317.48
2016,9,4,8,45,851.5,85.5,3.5,16.5,560.0,464.3,365.14
2016,9,4,9,0,876.0,86.0,3.5,17.0,608.0,522.82,413.11
2016,9,4,9,15,889.5,88.5,3.5,17.5,650.0,576.35,455.8
2016,9,4,9,30,903.0,91.0,3.5,18.0,692.0,629.27,496.67
2016,9,4,9,45,915.0,91.5,3.5,18.5,729.0,678.38,533.55
2016,9,4,10,0,927.0,92.0,3.5,19.0,766.0,726.2,567.82
2016,9,4,10,15,934.0,93.5,3.6,19.0,795.5,769.87,598.51
2016,9,4,10,30,941.0,95.0,3.7,19.0,825.0,811.4,627.47
2016,9,4,10,45,946.0,96.0,3.8,19.5,847.5,848.49,651.92
2016,9,4,11,0,951.0,97.0,3.9,20.0,870.0,882.92,674.35
2016,9,4,11,15,953.5,97.5,3.95,20.0,885.0,911.87,693.95
2016,9,4,11,30,956.0,98.0,4.0,20.0,900.0,937.71,711.43
2016,9,4,11,45,956.0,98.5,4.1,20.0,906.0,958.09,725.5
2016,9,4,12,0,956.0,99.0,4.2,20.0,912.0,975.04,737.36
2016,9,4,12,15,955.5,99.0,4.25,20.0,911.0,987.51,746.01
2016,9,4,12,30,955.0,99.0,4.3,20.0,910.0,996.42,752.39
2016,9,4,12,45,951.0,99.5,4.35,20.0,900.0,998.99,754.61
2016,9,4,13,0,947.0,100.0,4.4,20.0,890.0,997.94,754.48
2016,9,4,13,15,943.0,99.5,4.4,20.0,872.5,992.23,751.12
2016,9,4,13,30,939.0,99.0,4.4,20.0,855.0,982.97,745.5
2016,9,4,13,45,931.5,98.5,4.45,20.0,830.0,967.02,735.87
2016,9,4,14,0,924.0,98.0,4.5,20.0,805.0,947.77,724.05
2016,9,4,14,15,915.5,96.5,4.5,19.5,773.5,923.36,709.68
2016,9,4,14,30,907.0,95.0,4.5,19.0,742.0,895.97,693.18
2016,9,4,14,45,893.5,94.0,4.55,19.0,703.0,862.1,671.01
2016,9,4,15,0,880.0,93.0,4.6,19.0,664.0,825.89,647.01
2016,9,4,15,15,864.5,90.5,4.6,19.0,620.5,784.32,618.58
2016,9,4,15,30,849.0,88.0,4.6,19.0,577.0,745.37,591.83
2016,9,4,15,45,824.5,86.0,4.65,19.0,528.5,694.5,556.06
2016,9,4,16,0,800.0,84.0,4.7,19.0,480.0,643.1,518.92
2016,9,4,16,15,771.5,80.5,4.75,18.5,429.0,587.29,476.89
2016,9,4,16,30,743.0,77.0,4.8,18.0,378.0,531.96,433.83
2016,9,4,16,45,697.5,72.5,4.85,17.5,324.5,469.16,383.26
2016,9,4,17,0,652.0,68.0,4.9,17.0,271.0,407.42,331.85
2016,9,4,17,15,591.5,61.5,4.8,16.5,219.5,340.12,274.14
2016,9,4,17,30,531.0,55.0,4.7,16.0,168.0,278.06,219.23
2016,9,4,17,45,428.0,45.5,4.65,15.5,120.0,204.3,154.7
2016,9,4,18,0,325.0,36.0,4.6,15.0,72.0,141.29,98.56
2016,9,4,18,15,162.5,18.0,4.5,14.5,36.0,62.69,14.41
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,6.5,2.15,10.5,8.5,0.0,0.0
2016,9,5,6,0,135.0,13.0,2.2,11.0,17.0,12.78,0.0
2016,9,5,6,15,268.5,26.0,2.15,12.0,55.0,20.24,10.11
2016,9,5,6,30,402.0,39.0,2.1,13.0,93.0,29.6,20.21
2016,9,5,6,45,483.0,48.0,2.1,14.0,141.0,34.66,25.14
2016,9,5,7,0,564.0,57.0,2.1,15.0,189.0,76.01,40.57
2016,9,5,7,15,617.0,63.5,2.0,15.5,241.0,122.16,70.81
2016,9,5,7,30,670.0,70.0,1.9,16.0,293.0,174.28,111.97
2016,9,5,7,45,705.5,75.0,1.8,16.5,344.5,226.8,157.13
2016,9,5,8,0,741.0,80.0,1.7,17.0,396.0,284.78,207.48
2016,9,5,8,15,768.0,84.0,1.7,17.5,446.0,339.98,255.48
2016,9,5,8,30,795.0,88.0,1.7,18.0,496.0,397.2,303.94
2016,9,5,8,45,814.0,91.5,1.7,18.5,542.5,452.09,349.25
2016,9,5,9,0,833.0,95.0,1.7,19.0,589.0,507.58,393.46
2016,9,5,9,15,848.0,97.5,1.75,19.5,630.5,560.23,434.31
2016,9,5,9,30,863.0,100.0,1.8,20.0,672.0,612.94,473.89
2016,9,5,9,45,881.0,98.5,1.85,20.5,710.0,662.19,509.98
2016,9,5,10,0,899.0,97.0,1.9,21.0,748.0,710.7,544.36
2016,9,5,10,15,907.0,98.5,1.95,21.0,778.0,753.98,573.65
2016,9,5,10,30,915.0,100.0,2.0,21.0,808.0,795.27,601.35
2016,9,5,10,45,919.5,102.0,2.1,21.5,830.5,832.09,625.06
2016,9,5,11,0,924.0,104.0,2.2,22.0,853.0,866.3,646.86
2016,9,5,11,15,927.5,104.5,2.25,22.0,868.0,895.37,665.96
2016,9,5,11,30,931.0,105.0,2.3,22.0,883.0,921.46,683.11
2016,9,5,11,45,931.0,106.5,2.4,22.0,889.5,942.35,697.36
2016,9,5,12,0,931.0,108.0,2.5,22.0,896.0,959.92,709.55
2016,9,5,12,15,930.5,108.0,2.6,22.0,895.0,972.07,718.29
2016,9,5,12,30,930.0,108.0,2.7,22.0,894.0,980.74,724.91
2016,9,5,12,45,923.5,110.5,2.8,22.0,883.5,982.95,727.42
2016,9,5,13,0,917.0,113.0,2.9,22.0,873.0,981.64,727.77
2016,9,5,13,15,912.5,112.0,3.0,22.0,856.0,975.01,724.73
2016,9,5,13,30,908.0,111.0,3.1,22.0,839.0,964.94,719.51
2016,9,5,13,45,901.5,110.0,3.25,22.0,814.5,949.68,711.25
2016,9,5,14,0,895.0,109.0,3.4,22.0,790.0,931.19,700.83
2016,9,5,14,15,886.0,107.0,3.45,22.0,758.5,906.3,685.36
2016,9,5,14,30,877.0,105.0,3.5,22.0,727.0,878.54,667.93
2016,9,5,14,45,865.0,103.0,3.55,22.0,689.0,845.56,646.8
2016,9,5,15,0,853.0,101.0,3.6,22.0,651.0,815.1,627.31
2016,9,5,15,15,836.5,98.5,3.6,21.5,608.0,773.39,600.55
2016,9,5,15,30,820.0,96.0,3.6,21.0,565.0,730.05,572.26
2016,9,5,15,45,798.0,92.5,3.6,21.0,517.0,680.32,537.73
2016,9,5,16,0,776.0,89.0,3.6,21.0,469.0,629.94,501.31
2016,9,5,16,15,746.5,84.5,3.65,20.5,418.5,573.39,459.42
2016,9,5,16,30,717.0,80.0,3.7,20.0,368.0,519.56,418.16
2016,9,5,16,45,672.5,75.0,3.75,20.0,315.5,456.2,367.27
2016,9,5,17,0,628.0,70.0,3.8,20.0,263.0,395.68,317.08
2016,9,5,17,15,566.5,62.5,3.75,19.0,211.5,328.19,260.82
2016,9,5,17,30,505.0,55.0,3.7,18.0,160.0,266.11,207.21
2016,9,5,17,45,405.5,44.5,3.7,17.0,113.5,194.2,145.28
2016,9,5,18,0,306.0,34.0,3.7,16.0,67.0,132.83,90.84
2016,9,5,18,15,153.0,17.0,3.6,15.5,33.5,58.19,2.16
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,7.5,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,9,6,6,15,186.0,27.0,2.05,14.5,51.5,20.97,10.14
2016,9,6,6,30,372.0,39.0,2.0,15.0,88.0,29.79,20.14
2016,9,6,6,45,453.5,48.5,1.95,16.0,135.5,35.28,25.44
2016,9,6,7,0,535.0,58.0,1.9,17.0,183.0,74.42,40.13
2016,9,6,7,15,589.5,65.0,1.9,17.5,234.0,119.44,69.23
2016,9,6,7,30,644.0,72.0,1.9,18.0,285.0,170.65,109.15
2016,9,6,7,45,684.5,77.0,1.9,18.5,336.5,222.79,153.38
2016,9,6,8,0,725.0,82.0,1.9,19.0,388.0,279.02,201.87
2016,9,6,8,15,751.5,86.0,1.85,19.5,437.5,335.17,250.25
2016,9,6,8,30,778.0,90.0,1.8,20.0,487.0,391.29,297.45
2016,9,6,8,45,803.0,91.5,1.8,21.0,534.0,446.02,341.72
2016,9,6,9,0,828.0,93.0,1.8,22.0,581.0,501.96,385.26
2016,9,6,9,15,842.5,95.5,1.8,22.0,622.5,554.05,425.97
2016,9,6,9,30,857.0,98.0,1.8,22.0,664.0,606.16,465.5
2016,9,6,9,45,873.5,97.0,1.85,22.5,701.0,654.61,500.8
2016,9,6,10,0,890.0,96.0,1.9,23.0,738.0,702.21,534.42
2016,9,6,10,15,898.0,97.5,1.95,23.0,767.5,745.09,563.3
2016,9,6,10,30,906.0,99.0,2.0,23.0,797.0,786.0,590.6
2016,9,6,10,45,914.0,99.0,2.1,23.5,820.0,823.2,614.45
2016,9,6,11,0,922.0,99.0,2.2,24.0,843.0,858.0,636.52
2016,9,6,11,15,925.5,99.5,2.3,24.0,858.0,886.93,655.85
2016,9,6,11,30,929.0,100.0,2.4,24.0,873.0,912.87,673.28
2016,9,6,11,45,933.0,99.0,2.55,24.0,880.5,934.59,688.42
2016,9,6,12,0,937.0,98.0,2.7,24.0,888.0,953.08,701.56
2016,9,6,12,15,937.0,98.0,2.85,24.0,887.5,965.63,710.89
2016,9,6,12,30,937.0,98.0,3.0,24.0,887.0,974.68,718.07
2016,9,6,12,45,935.0,98.0,3.15,24.0,878.0,978.34,721.83
2016,9,6,13,0,933.0,98.0,3.3,24.0,869.0,978.45,723.37
2016,9,6,13,15,929.5,97.0,3.4,24.0,852.0,972.53,720.68
2016,9,6,13,30,926.0,96.0,3.5,24.0,835.0,963.11,715.79
2016,9,6,13,45,921.5,94.5,3.6,24.0,811.0,948.79,707.7
2016,9,6,14,0,917.0,93.0,3.7,24.0,787.0,931.11,697.42
2016,9,6,14,15,909.0,91.5,3.7,24.0,755.5,907.11,682.29
2016,9,6,14,30,901.0,90.0,3.7,24.0,724.0,880.13,665.17
2016,9,6,14,45,891.0,87.5,3.75,24.0,687.0,847.55,644.39
2016,9,6,15,0,881.0,85.0,3.8,24.0,650.0,812.44,621.72
2016,9,6,15,15,866.0,83.0,3.8,23.5,606.5,771.68,595.79
2016,9,6,15,30,851.0,81.0,3.8,23.0,563.0,729.16,568.22
2016,9,6,15,45,831.0,78.0,3.8,23.0,516.0,684.55,537.59
2016,9,6,16,0,811.0,75.0,3.8,23.0,469.0,634.8,502.39
2016,9,6,16,15,783.0,71.5,3.8,22.5,418.0,578.94,461.02
2016,9,6,16,30,755.0,68.0,3.8,22.0,367.0,523.53,418.63
2016,9,6,16,45,715.5,63.5,3.8,21.5,315.0,461.68,369.7
2016,9,6,17,0,676.0,59.0,3.8,21.0,263.0,402.09,320.76
2016,9,6,17,15,615.5,53.0,3.75,20.0,211.0,336.34,265.7
2016,9,6,17,30,555.0,47.0,3.7,19.0,159.0,274.18,211.76
2016,9,6,17,45,455.5,38.5,3.7,18.5,112.5,202.32,149.33
2016,9,6,18,0,356.0,30.0,3.7,18.0,66.0,141.06,93.69
2016,9,6,18,15,178.0,15.0,3.65,17.5,33.0,60.08,0.0
2016,9,6,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,54.0,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,108.0,11.0,1.5,15.0,14.0,10.81,0.0
2016,9,7,6,15,240.5,24.5,1.5,15.5,50.0,19.11,8.27
2016,9,7,6,30,373.0,38.0,1.5,16.0,86.0,29.02,19.34
2016,9,7,6,45,459.0,47.5,1.5,16.5,134.0,34.56,24.74
2016,9,7,7,0,545.0,57.0,1.5,17.0,182.0,73.21,39.12
2016,9,7,7,15,599.5,63.5,1.45,17.5,233.0,118.3,67.89
2016,9,7,7,30,654.0,70.0,1.4,18.0,284.0,169.56,107.64
2016,9,7,7,45,694.0,74.5,1.4,19.0,336.0,221.65,151.41
2016,9,7,8,0,734.0,79.0,1.4,20.0,388.0,279.68,200.69
2016,9,7,8,15,760.5,83.0,1.35,20.5,437.5,334.26,247.44
2016,9,7,8,30,787.0,87.0,1.3,21.0,487.0,390.81,294.52
2016,9,7,8,45,809.0,89.5,1.3,22.0,533.5,445.59,338.34
2016,9,7,9,0,831.0,92.0,1.3,23.0,580.0,501.27,381.12
2016,9,7,9,15,845.5,94.5,1.35,23.0,621.5,553.46,421.62
2016,9,7,9,30,860.0,97.0,1.4,23.0,663.0,605.66,461.0
2016,9,7,9,45,867.5,101.0,1.45,23.5,698.0,653.37,495.19
2016,9,7,10,0,875.0,105.0,1.5,24.0,733.0,699.54,527.37
2016,9,7,10,15,883.5,106.5,1.55,24.0,762.5,742.21,556.06
2016,9,7,10,30,892.0,108.0,1.6,24.0,792.0,782.98,582.96
2016,9,7,10,45,899.0,108.5,1.65,24.5,814.5,819.44,605.63
2016,9,7,11,0,906.0,109.0,1.7,25.0,837.0,853.49,626.52
2016,9,7,11,15,909.5,109.5,1.75,25.0,851.5,881.99,644.92
2016,9,7,11,30,913.0,110.0,1.8,25.0,866.0,907.56,661.45
2016,9,7,11,45,914.5,110.5,1.9,25.5,873.0,928.3,674.17
2016,9,7,12,0,916.0,111.0,2.0,26.0,880.0,945.81,684.87
2016,9,7,12,15,916.0,111.0,2.05,26.0,879.0,958.11,693.12
2016,9,7,12,30,916.0,111.0,2.1,26.0,878.0,966.99,699.35
2016,9,7,12,45,895.5,120.5,2.2,26.0,863.5,963.4,698.25
2016,9,7,13,0,875.0,130.0,2.3,26.0,849.0,956.34,695.11
2016,9,7,13,15,870.5,129.0,2.35,25.5,832.0,949.79,693.28
2016,9,7,13,30,866.0,128.0,2.4,25.0,815.0,939.95,689.38
2016,9,7,13,45,858.5,126.5,2.45,25.0,790.5,929.27,683.69
2016,9,7,14,0,851.0,125.0,2.5,25.0,766.0,909.87,672.3
2016,9,7,14,15,841.0,123.0,2.5,25.0,734.5,884.76,656.78
2016,9,7,14,30,831.0,121.0,2.5,25.0,703.0,856.92,639.45
2016,9,7,14,45,818.0,118.5,2.55,25.0,665.5,823.48,618.63
2016,9,7,15,0,805.0,116.0,2.6,25.0,628.0,787.86,596.13
2016,9,7,15,15,787.0,112.5,2.6,24.5,585.0,745.3,569.35
2016,9,7,15,30,769.0,109.0,2.6,24.0,542.0,701.33,541.15
2016,9,7,15,45,746.0,104.5,2.6,24.0,495.0,654.17,508.79
2016,9,7,16,0,723.0,100.0,2.6,24.0,448.0,604.11,472.49
2016,9,7,16,15,690.5,95.0,2.55,23.5,397.5,547.49,431.0
2016,9,7,16,30,658.0,90.0,2.5,23.0,347.0,491.93,389.03
2016,9,7,16,45,615.0,83.0,2.45,22.5,296.0,430.02,340.74
2016,9,7,17,0,572.0,76.0,2.4,22.0,245.0,370.9,293.0
2016,9,7,17,15,505.5,67.0,2.3,21.0,195.0,302.76,237.06
2016,9,7,17,30,439.0,58.0,2.2,20.0,145.0,240.62,184.35
2016,9,7,17,45,340.5,45.5,2.15,19.5,101.0,171.13,125.31
2016,9,7,18,0,242.0,33.0,2.1,19.0,57.0,112.61,73.1
2016,9,7,18,15,121.0,16.5,2.05,18.0,28.5,47.83,0.0
2016,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.0,11.5,6.0,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.0,12.0,12.0,10.81,0.0
2016,9,8,6,15,193.0,25.5,0.9,12.0,46.5,19.85,8.47
2016,9,8,6,30,323.0,40.0,0.8,12.0,81.0,31.17,21.56
2016,9,8,6,45,413.0,50.5,0.75,12.5,128.0,37.52,27.82
2016,9,8,7,0,503.0,61.0,0.7,13.0,175.0,73.85,41.93
2016,9,8,7,15,560.0,68.5,0.65,13.5,225.5,117.59,70.03
2016,9,8,7,30,617.0,76.0,0.6,14.0,276.0,167.84,109.02
2016,9,8,7,45,308.5,81.5,0.55,14.5,181.5,141.1,101.44
2016,9,8,8,0,0.0,87.0,0.5,15.0,87.0,83.87,64.96
2016,9,8,8,15,0.0,99.5,0.5,15.5,99.5,95.86,74.67
2016,9,8,8,30,0.0,112.0,0.5,16.0,112.0,107.89,84.07
2016,9,8,8,45,0.0,135.5,0.5,16.5,136.0,130.4,101.8
2016,9,8,9,0,0.0,159.0,0.5,17.0,160.0,153.02,119.27
2016,9,8,9,15,3.5,176.5,0.5,17.5,179.5,171.94,133.58
2016,9,8,9,30,7.0,194.0,0.5,18.0,199.0,191.27,148.08
2016,9,8,9,45,10.0,213.5,0.5,18.5,221.0,212.6,163.93
2016,9,8,10,0,13.0,233.0,0.5,19.0,243.0,234.29,179.85
2016,9,8,10,15,14.5,246.0,0.55,19.0,257.0,248.91,190.69
2016,9,8,10,30,16.0,259.0,0.6,19.0,271.0,263.67,201.66
2016,9,8,10,45,54.5,320.5,0.65,19.5,364.0,358.68,272.76
2016,9,8,11,0,93.0,382.0,0.7,20.0,457.0,454.66,341.67
2016,9,8,11,15,58.0,345.0,0.75,20.0,392.5,391.91,295.02
2016,9,8,11,30,23.0,308.0,0.8,20.0,328.0,321.77,243.22
2016,9,8,11,45,23.5,310.0,0.85,20.5,330.5,325.18,245.83
2016,9,8,12,0,24.0,312.0,0.9,21.0,333.0,328.54,247.93
2016,9,8,12,15,80.0,362.5,0.95,21.0,430.0,439.42,330.51
2016,9,8,12,30,136.0,413.0,1.0,21.0,527.0,553.67,412.05
2016,9,8,12,45,97.5,391.5,1.1,21.0,472.5,490.03,366.1
2016,9,8,13,0,59.0,370.0,1.2,21.0,418.0,433.1,325.33
2016,9,8,13,15,63.0,365.5,1.2,21.0,416.0,433.26,326.28
2016,9,8,13,30,67.0,361.0,1.2,21.0,414.0,433.15,326.67
2016,9,8,13,45,55.0,339.0,1.3,21.0,381.5,399.26,302.46
2016,9,8,14,0,43.0,317.0,1.4,21.0,349.0,365.33,278.07
2016,9,8,14,15,40.0,300.0,1.45,20.5,328.5,344.82,264.05
2016,9,8,14,30,37.0,283.0,1.5,20.0,308.0,324.21,249.71
2016,9,8,14,45,43.0,274.0,1.6,20.0,302.0,319.81,247.41
2016,9,8,15,0,49.0,265.0,1.7,20.0,296.0,315.03,244.73
2016,9,8,15,15,89.0,257.0,1.75,19.5,308.5,337.19,264.14
2016,9,8,15,30,129.0,249.0,1.8,19.0,321.0,364.63,287.3
2016,9,8,15,45,80.5,215.5,1.85,19.0,259.5,282.12,223.12
2016,9,8,16,0,32.0,182.0,1.9,19.0,198.0,211.05,166.85
2016,9,8,16,15,111.5,169.0,1.9,18.5,214.0,252.76,202.76
2016,9,8,16,30,191.0,156.0,1.9,18.0,230.0,280.19,226.13
2016,9,8,16,45,175.0,135.5,1.9,18.0,196.0,241.15,194.31
2016,9,8,17,0,159.0,115.0,1.9,18.0,162.0,203.29,162.99
2016,9,8,17,15,139.5,93.5,1.85,17.5,128.5,164.02,130.05
2016,9,8,17,30,120.0,72.0,1.8,17.0,95.0,126.44,97.8
2016,9,8,17,45,87.5,51.5,1.8,16.5,65.5,87.73,64.45
2016,9,8,18,0,55.0,31.0,1.8,16.0,36.0,51.92,31.96
2016,9,8,18,15,27.5,15.5,1.75,15.5,18.0,20.89,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,5.5,0.25,12.0,5.5,0.0,0.0
2016,9,9,6,0,0.0,11.0,0.2,12.0,11.0,10.81,0.0
2016,9,9,6,15,158.5,25.5,0.2,12.5,45.0,19.91,7.85
2016,9,9,6,30,317.0,40.0,0.2,13.0,79.0,31.4,21.65
2016,9,9,6,45,407.0,51.0,0.25,13.5,126.0,38.21,28.33
2016,9,9,7,0,497.0,62.0,0.3,14.0,173.0,73.72,42.14
2016,9,9,7,15,555.5,69.5,0.3,14.5,223.5,117.17,69.58
2016,9,9,7,30,614.0,77.0,0.3,15.0,274.0,167.33,107.99
2016,9,9,7,45,657.0,82.0,0.35,15.5,326.0,218.2,150.53
2016,9,9,8,0,700.0,87.0,0.4,16.0,378.0,273.47,197.57
2016,9,9,8,15,352.5,124.5,0.45,16.5,271.0,232.38,176.76
2016,9,9,8,30,5.0,162.0,0.5,17.0,164.0,156.77,122.54
2016,9,9,8,45,405.0,131.5,0.55,18.0,367.0,303.33,236.08
2016,9,9,9,0,805.0,101.0,0.6,19.0,570.0,494.75,379.11
2016,9,9,9,15,821.0,104.0,0.65,19.5,611.5,546.97,417.31
2016,9,9,9,30,837.0,107.0,0.7,20.0,653.0,598.97,455.51
2016,9,9,9,45,438.5,201.0,0.75,20.5,488.5,476.21,363.72
2016,9,9,10,0,40.0,295.0,0.8,21.0,324.0,313.99,237.87
2016,9,9,10,15,52.5,319.5,0.85,21.5,359.0,349.77,264.96
2016,9,9,10,30,65.0,344.0,0.9,22.0,394.0,386.66,291.24
2016,9,9,10,45,296.5,317.5,0.95,22.5,553.0,552.18,414.67
2016,9,9,11,0,528.0,291.0,1.0,23.0,712.0,729.16,538.6
2016,9,9,11,15,295.0,333.0,1.05,23.0,569.5,588.21,436.05
2016,9,9,11,30,62.0,375.0,1.1,23.0,427.0,428.68,318.4
2016,9,9,11,45,288.0,346.5,1.2,23.0,586.5,613.35,456.95
2016,9,9,12,0,514.0,318.0,1.3,23.0,746.0,799.98,587.6
2016,9,9,12,15,507.5,318.5,1.35,23.0,740.5,803.48,588.38
2016,9,9,12,30,501.0,319.0,1.4,23.0,735.0,804.81,589.81
2016,9,9,12,45,489.0,317.5,1.5,23.0,719.5,796.83,585.62
2016,9,9,13,0,477.0,316.0,1.6,23.0,704.0,786.73,580.07
2016,9,9,13,15,382.0,342.5,1.65,22.5,649.0,720.04,534.5
2016,9,9,13,30,287.0,369.0,1.7,22.0,594.0,660.9,493.31
2016,9,9,13,45,389.5,320.0,1.75,22.0,616.0,699.49,524.94
2016,9,9,14,0,492.0,271.0,1.8,22.0,638.0,742.63,558.41
2016,9,9,14,15,463.5,269.5,1.8,21.5,603.5,708.46,535.55
2016,9,9,14,30,435.0,268.0,1.8,21.0,569.0,673.57,512.58
2016,9,9,14,45,505.0,227.0,1.8,21.0,558.0,677.31,518.59
2016,9,9,15,0,575.0,186.0,1.8,21.0,547.0,674.81,519.75
2016,9,9,15,15,548.0,179.5,1.8,20.5,504.0,629.41,488.64
2016,9,9,15,30,521.0,173.0,1.8,20.0,461.0,583.98,457.18
2016,9,9,15,45,463.5,169.5,1.8,20.0,409.5,520.94,410.61
2016,9,9,16,0,406.0,166.0,1.8,20.0,358.0,460.97,365.44
2016,9,9,16,15,536.5,125.5,1.75,19.5,349.0,478.71,381.78
2016,9,9,16,30,667.0,85.0,1.7,19.0,340.0,486.62,388.72
2016,9,9,16,45,622.5,78.5,1.7,18.5,288.5,424.32,339.37
2016,9,9,17,0,578.0,72.0,1.7,18.0,237.0,364.98,290.97
2016,9,9,17,15,509.0,63.5,1.7,17.5,187.0,296.51,233.72
2016,9,9,17,30,440.0,55.0,1.7,17.0,137.0,234.3,180.03
2016,9,9,17,45,333.5,42.5,1.7,16.5,93.0,163.08,119.13
2016,9,9,18,0,227.0,30.0,1.7,16.0,49.0,102.93,62.71
2016,9,9,18,15,113.5,15.0,1.65,15.5,24.5,37.63,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
