Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,3.5,1.0,10.5,3.5,0.0,0.0
2016,9,10,6,0,0.0,7.0,1.0,11.0,7.0,6.88,0.0
2016,9,10,6,15,48.5,24.5,1.0,11.5,30.5,21.64,8.12
2016,9,10,6,30,97.0,42.0,1.0,12.0,54.0,34.38,24.17
2016,9,10,6,45,129.0,63.0,1.05,12.5,86.5,50.37,39.1
2016,9,10,7,0,161.0,84.0,1.1,13.0,119.0,77.49,55.65
2016,9,10,7,15,181.0,105.5,1.05,13.5,155.0,109.8,79.9
2016,9,10,7,30,201.0,127.0,1.0,14.0,191.0,144.67,107.75
2016,9,10,7,45,219.0,146.0,1.0,14.5,226.5,179.36,136.23
2016,9,10,8,0,237.0,165.0,1.0,15.0,262.0,216.08,166.49
2016,9,10,8,15,267.5,183.0,1.0,15.5,306.0,257.98,200.36
2016,9,10,8,30,298.0,201.0,1.0,16.0,350.0,303.04,236.29
2016,9,10,8,45,306.0,221.0,1.05,16.5,386.5,343.02,267.92
2016,9,10,9,0,314.0,241.0,1.1,17.0,423.0,383.53,299.2
2016,9,10,9,15,561.0,177.5,1.15,17.0,531.0,474.72,370.69
2016,9,10,9,30,808.0,114.0,1.2,17.0,639.0,587.57,457.23
2016,9,10,9,45,478.5,225.5,1.25,17.5,541.0,524.53,406.4
2016,9,10,10,0,149.0,337.0,1.3,18.0,443.0,429.88,330.53
2016,9,10,10,15,100.5,334.0,1.3,18.0,407.0,398.14,306.44
2016,9,10,10,30,52.0,331.0,1.3,18.0,371.0,364.11,279.76
2016,9,10,10,45,454.5,229.5,1.35,18.5,589.5,591.14,456.7
2016,9,10,11,0,857.0,128.0,1.4,19.0,808.0,830.74,625.44
2016,9,10,11,15,484.5,263.5,1.4,19.0,649.5,681.0,514.91
2016,9,10,11,30,112.0,399.0,1.4,19.0,491.0,496.3,374.3
2016,9,10,11,45,290.5,362.5,1.4,19.0,603.0,631.64,477.38
2016,9,10,12,0,469.0,326.0,1.4,19.0,715.0,766.9,574.16
2016,9,10,12,15,463.5,327.0,1.4,19.0,711.0,771.29,575.65
2016,9,10,12,30,458.0,328.0,1.4,19.0,707.0,773.68,577.25
2016,9,10,12,45,401.0,348.0,1.4,19.0,677.0,739.48,552.66
2016,9,10,13,0,344.0,368.0,1.4,19.0,647.0,710.62,531.72
2016,9,10,13,15,299.0,370.5,1.4,19.0,609.5,672.98,505.21
2016,9,10,13,30,254.0,373.0,1.4,19.0,572.0,634.57,477.95
2016,9,10,13,45,353.5,329.0,1.4,19.0,596.0,675.88,511.12
2016,9,10,14,0,453.0,285.0,1.4,19.0,620.0,721.6,546.04
2016,9,10,14,15,477.0,262.0,1.4,18.5,601.5,710.94,540.9
2016,9,10,14,30,501.0,239.0,1.4,18.0,583.0,697.25,534.18
2016,9,10,14,45,501.5,224.0,1.4,18.0,552.5,669.69,515.98
2016,9,10,15,0,502.0,209.0,1.4,18.0,522.0,640.21,496.31
2016,9,10,15,15,497.5,195.0,1.4,18.0,486.5,606.15,472.96
2016,9,10,15,30,493.0,181.0,1.4,18.0,451.0,570.69,448.2
2016,9,10,15,45,443.5,174.0,1.4,18.0,400.5,510.54,403.79
2016,9,10,16,0,394.0,167.0,1.4,18.0,350.0,452.9,360.48
2016,9,10,16,15,330.0,155.5,1.4,17.5,297.0,377.2,302.86
2016,9,10,16,30,266.0,144.0,1.4,17.0,244.0,314.34,253.63
2016,9,10,16,45,237.0,126.5,1.45,16.5,206.0,268.03,216.76
2016,9,10,17,0,208.0,109.0,1.5,16.0,168.0,224.11,180.64
2016,9,10,17,15,285.5,83.5,1.5,15.5,146.0,222.83,177.58
2016,9,10,17,30,363.0,58.0,1.5,15.0,124.0,207.12,160.18
2016,9,10,17,45,263.5,43.5,1.55,15.0,83.0,141.14,103.18
2016,9,10,18,0,164.0,29.0,1.6,15.0,42.0,84.07,48.23
2016,9,10,18,15,82.0,14.5,1.6,14.5,21.0,30.47,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,0.0,18.0,1.75,11.0,18.0,17.38,4.52
2016,9,11,6,30,0.0,36.0,1.8,11.0,36.0,33.87,23.71
2016,9,11,6,45,12.0,57.5,1.85,11.5,60.0,52.91,41.43
2016,9,11,7,0,24.0,79.0,1.9,12.0,84.0,71.89,55.16
2016,9,11,7,15,34.5,100.5,1.85,12.5,110.0,94.63,73.8
2016,9,11,7,30,45.0,122.0,1.8,13.0,136.0,118.89,93.58
2016,9,11,7,45,54.0,143.0,1.8,13.5,163.0,143.8,113.87
2016,9,11,8,0,63.0,164.0,1.8,14.0,190.0,169.87,134.96
2016,9,11,8,15,45.0,175.5,1.75,14.5,195.0,179.63,143.06
2016,9,11,8,30,27.0,187.0,1.7,15.0,200.0,188.4,149.92
2016,9,11,8,45,101.5,223.0,1.7,15.5,280.0,255.88,203.05
2016,9,11,9,0,176.0,259.0,1.7,16.0,360.0,332.48,262.53
2016,9,11,9,15,250.5,267.5,1.7,16.0,423.5,391.8,308.63
2016,9,11,9,30,325.0,276.0,1.7,16.0,487.0,457.62,359.3
2016,9,11,9,45,225.0,305.0,1.75,16.5,454.5,438.16,342.41
2016,9,11,10,0,125.0,334.0,1.8,17.0,422.0,410.81,319.29
2016,9,11,10,15,481.5,230.0,1.85,17.0,590.0,573.92,448.95
2016,9,11,10,30,838.0,126.0,1.9,17.0,758.0,756.3,584.84
2016,9,11,10,45,553.0,251.0,1.95,17.0,673.0,688.6,530.38
2016,9,11,11,0,268.0,376.0,2.0,17.0,588.0,598.59,458.65
2016,9,11,11,15,225.5,389.5,2.0,17.0,570.5,581.89,445.99
2016,9,11,11,30,183.0,403.0,2.0,17.0,553.0,566.75,433.72
2016,9,11,11,45,527.5,264.5,2.05,17.0,699.5,744.41,571.77
2016,9,11,12,0,872.0,126.0,2.1,17.0,846.0,914.3,691.42
2016,9,11,12,15,592.0,255.5,2.1,17.0,744.0,814.68,619.36
2016,9,11,12,30,312.0,385.0,2.1,17.0,642.0,692.36,526.04
2016,9,11,12,45,233.0,391.5,2.1,17.0,582.5,622.52,475.52
2016,9,11,13,0,154.0,398.0,2.1,17.0,523.0,559.0,427.97
2016,9,11,13,15,184.5,387.5,2.1,16.5,533.5,577.16,443.85
2016,9,11,13,30,215.0,377.0,2.1,16.0,544.0,594.18,458.39
2016,9,11,13,45,251.5,357.5,2.1,16.0,547.0,614.3,474.55
2016,9,11,14,0,288.0,338.0,2.1,16.0,550.0,623.51,482.96
2016,9,11,14,15,258.0,327.5,2.1,16.0,511.5,582.45,452.99
2016,9,11,14,30,228.0,317.0,2.1,16.0,473.0,532.55,416.67
2016,9,11,14,45,222.0,298.5,2.1,16.0,443.5,503.07,395.82
2016,9,11,15,0,216.0,280.0,2.1,16.0,414.0,473.07,374.21
2016,9,11,15,15,211.5,259.5,2.1,15.5,382.5,441.54,351.92
2016,9,11,15,30,207.0,239.0,2.1,15.0,351.0,409.58,328.89
2016,9,11,15,45,156.0,217.5,2.15,15.0,298.0,344.1,277.63
2016,9,11,16,0,105.0,196.0,2.2,15.0,245.0,274.97,222.62
2016,9,11,16,15,52.5,143.5,2.25,14.5,168.0,180.94,146.53
2016,9,11,16,30,0.0,91.0,2.3,14.0,91.0,89.19,70.05
2016,9,11,16,45,0.0,77.0,2.35,14.0,77.0,75.27,58.55
2016,9,11,17,0,0.0,63.0,2.4,14.0,63.0,61.34,46.76
2016,9,11,17,15,232.0,56.5,2.4,13.5,97.0,168.3,135.2
2016,9,11,17,30,464.0,50.0,2.4,13.0,131.0,234.06,181.97
2016,9,11,17,45,347.5,38.5,2.45,12.5,87.5,160.52,117.35
2016,9,11,18,0,231.0,27.0,2.5,12.0,44.0,96.43,51.01
2016,9,11,18,15,115.5,13.5,2.5,11.5,22.0,35.67,0.0
2016,9,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,12,6,15,156.5,20.0,2.95,9.5,38.0,15.52,2.47
2016,9,12,6,30,313.0,40.0,3.0,10.0,76.0,32.14,22.2
2016,9,12,6,45,422.5,49.5,3.15,10.5,124.5,37.46,27.81
2016,9,12,7,0,532.0,59.0,3.3,11.0,173.0,70.25,39.66
2016,9,12,7,15,595.0,65.5,3.3,11.5,226.0,115.04,67.48
2016,9,12,7,30,658.0,72.0,3.3,12.0,279.0,167.04,107.96
2016,9,12,7,45,359.0,117.5,3.3,12.5,233.0,182.39,135.28
2016,9,12,8,0,60.0,163.0,3.3,13.0,187.0,168.05,134.35
2016,9,12,8,15,120.0,188.0,3.25,13.5,244.5,214.29,171.06
2016,9,12,8,30,180.0,213.0,3.2,14.0,302.0,268.66,214.47
2016,9,12,8,45,200.0,233.5,3.2,14.5,341.0,307.91,245.87
2016,9,12,9,0,220.0,254.0,3.2,15.0,380.0,349.06,278.36
2016,9,12,9,15,302.0,257.5,3.2,15.0,443.5,409.66,326.68
2016,9,12,9,30,384.0,261.0,3.2,15.0,507.0,477.23,379.99
2016,9,12,9,45,206.5,268.0,3.25,15.5,401.5,390.74,310.6
2016,9,12,10,0,29.0,275.0,3.3,16.0,296.0,287.28,226.04
2016,9,12,10,15,30.5,288.0,3.3,16.0,311.0,303.39,238.61
2016,9,12,10,30,32.0,301.0,3.3,16.0,326.0,319.63,250.9
2016,9,12,10,45,39.5,321.5,3.3,16.5,353.0,348.14,272.27
2016,9,12,11,0,47.0,342.0,3.3,17.0,380.0,377.26,293.86
2016,9,12,11,15,60.5,360.5,3.3,17.0,410.0,409.88,318.7
2016,9,12,11,30,74.0,379.0,3.3,17.0,440.0,443.21,343.92
2016,9,12,11,45,77.0,384.5,3.35,17.0,448.0,454.5,352.32
2016,9,12,12,0,80.0,390.0,3.4,17.0,456.0,465.67,360.76
2016,9,12,12,15,81.0,389.5,3.35,16.5,456.0,468.59,363.57
2016,9,12,12,30,82.0,389.0,3.3,16.0,456.0,471.22,366.26
2016,9,12,12,45,134.0,392.5,3.3,16.0,501.0,532.57,413.97
2016,9,12,13,0,186.0,396.0,3.3,16.0,546.0,586.06,455.13
2016,9,12,13,15,125.0,373.5,3.25,16.0,473.0,507.48,395.04
2016,9,12,13,30,64.0,351.0,3.2,16.0,400.0,419.89,327.79
2016,9,12,13,45,60.0,336.5,3.15,16.0,382.0,401.39,314.33
2016,9,12,14,0,56.0,322.0,3.1,16.0,364.0,382.69,300.4
2016,9,12,14,15,55.5,307.5,3.0,15.5,347.0,366.89,289.29
2016,9,12,14,30,55.0,293.0,2.9,15.0,330.0,350.87,277.94
2016,9,12,14,45,54.5,276.5,2.85,15.0,311.5,332.47,264.22
2016,9,12,15,0,54.0,260.0,2.8,15.0,293.0,313.88,250.31
2016,9,12,15,15,35.5,226.0,2.65,14.5,247.0,261.98,209.7
2016,9,12,15,30,17.0,192.0,2.5,14.0,201.0,204.41,163.9
2016,9,12,15,45,59.0,192.5,2.45,14.0,220.5,241.45,195.69
2016,9,12,16,0,101.0,193.0,2.4,14.0,240.0,268.91,219.1
2016,9,12,16,15,52.0,158.0,2.3,13.5,182.0,197.22,160.44
2016,9,12,16,30,3.0,123.0,2.2,13.0,124.0,125.04,100.43
2016,9,12,16,45,1.5,103.5,2.15,12.5,104.0,104.5,83.61
2016,9,12,17,0,0.0,84.0,2.1,12.0,84.0,84.05,66.43
2016,9,12,17,15,0.0,65.0,2.0,11.5,65.0,64.82,49.94
2016,9,12,17,30,0.0,46.0,1.9,11.0,46.0,45.44,33.04
2016,9,12,17,45,0.0,30.0,1.85,10.5,30.0,29.19,18.58
2016,9,12,18,0,0.0,14.0,1.8,10.0,14.0,13.51,2.19
2016,9,12,18,15,0.0,7.0,1.7,10.0,7.0,6.88,0.0
2016,9,12,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,6,15,121.0,20.0,2.15,9.5,33.5,15.56,1.25
2016,9,13,6,30,242.0,40.0,2.2,10.0,67.0,30.96,21.08
2016,9,13,6,45,333.0,53.5,2.25,10.5,112.0,40.34,30.35
2016,9,13,7,0,424.0,67.0,2.3,11.0,157.0,71.38,43.95
2016,9,13,7,15,486.5,76.5,2.2,11.5,207.0,113.39,70.74
2016,9,13,7,30,549.0,86.0,2.1,12.0,257.0,161.68,107.95
2016,9,13,7,45,596.5,92.5,2.05,12.5,307.5,210.94,149.63
2016,9,13,8,0,644.0,99.0,2.0,13.0,358.0,265.21,196.7
2016,9,13,8,15,675.5,104.5,2.0,13.5,407.0,318.0,243.04
2016,9,13,8,30,707.0,110.0,2.0,14.0,456.0,373.42,290.66
2016,9,13,8,45,734.5,112.5,2.0,14.5,502.5,426.57,335.38
2016,9,13,9,0,762.0,115.0,2.0,15.0,549.0,481.28,380.0
2016,9,13,9,15,779.5,118.0,2.0,15.5,590.0,533.35,421.21
2016,9,13,9,30,797.0,121.0,2.0,16.0,631.0,584.17,460.23
2016,9,13,9,45,810.5,123.5,2.05,16.5,666.5,631.72,495.93
2016,9,13,10,0,824.0,126.0,2.1,17.0,702.0,678.37,530.04
2016,9,13,10,15,833.5,128.0,2.1,17.0,731.0,720.55,560.83
2016,9,13,10,30,843.0,130.0,2.1,17.0,760.0,761.02,588.53
2016,9,13,10,45,853.0,129.5,2.1,17.5,783.0,797.42,611.88
2016,9,13,11,0,863.0,129.0,2.1,18.0,806.0,831.68,633.51
2016,9,13,11,15,867.0,130.0,2.05,18.0,820.0,860.17,651.77
2016,9,13,11,30,871.0,131.0,2.0,18.0,834.0,882.17,665.57
2016,9,13,11,45,877.0,129.0,2.0,18.5,841.5,903.18,677.99
2016,9,13,12,0,883.0,127.0,2.0,19.0,849.0,921.19,688.41
2016,9,13,12,15,882.5,127.0,1.95,19.0,847.5,932.3,695.06
2016,9,13,12,30,882.0,127.0,1.9,19.0,846.0,940.09,699.66
2016,9,13,12,45,886.5,122.5,1.9,19.0,837.5,944.35,702.66
2016,9,13,13,0,891.0,118.0,1.9,19.0,829.0,945.18,703.57
2016,9,13,13,15,886.0,117.5,1.85,19.0,811.5,938.17,698.87
2016,9,13,13,30,881.0,117.0,1.8,19.0,794.0,927.83,692.18
2016,9,13,13,45,874.0,115.0,1.8,19.0,768.5,910.83,681.8
2016,9,13,14,0,867.0,113.0,1.8,19.0,743.0,890.71,669.46
2016,9,13,14,15,856.5,111.5,1.75,19.0,711.0,870.43,656.55
2016,9,13,14,30,846.0,110.0,1.7,19.0,679.0,842.08,638.19
2016,9,13,14,45,832.0,107.5,1.65,19.0,640.5,807.22,615.41
2016,9,13,15,0,818.0,105.0,1.6,19.0,602.0,770.2,591.07
2016,9,13,15,15,530.0,167.5,1.55,18.5,480.5,595.44,465.71
2016,9,13,15,30,242.0,230.0,1.5,18.0,359.0,431.79,340.31
2016,9,13,15,45,486.0,160.5,1.45,18.0,389.5,520.1,413.34
2016,9,13,16,0,730.0,91.0,1.4,18.0,420.0,582.86,462.94
2016,9,13,16,15,695.5,85.5,1.3,17.5,369.5,524.59,418.18
2016,9,13,16,30,661.0,80.0,1.2,17.0,319.0,467.61,374.07
2016,9,13,16,45,611.0,74.0,1.2,16.5,267.5,403.92,323.62
2016,9,13,17,0,561.0,68.0,1.2,16.0,216.0,343.77,274.03
2016,9,13,17,15,487.0,58.5,1.1,15.5,167.0,274.09,215.08
2016,9,13,17,30,413.0,49.0,1.0,15.0,118.0,211.33,160.53
2016,9,13,17,45,296.5,36.0,0.9,14.5,76.5,140.01,99.16
2016,9,13,18,0,180.0,23.0,0.8,14.0,35.0,76.28,25.81
2016,9,13,18,15,90.0,11.5,0.75,13.5,17.5,28.07,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,147.5,18.0,0.7,11.5,34.0,13.97,0.0
2016,9,14,6,30,295.0,36.0,0.7,12.0,68.0,28.51,18.74
2016,9,14,6,45,389.5,47.5,0.7,12.5,114.0,35.97,26.26
2016,9,14,7,0,484.0,59.0,0.7,13.0,160.0,66.61,38.29
2016,9,14,7,15,545.5,67.0,0.7,13.5,210.5,109.65,64.53
2016,9,14,7,30,607.0,75.0,0.7,14.0,261.0,159.74,102.54
2016,9,14,7,45,649.0,80.5,0.7,14.5,312.0,210.14,144.87
2016,9,14,8,0,691.0,86.0,0.7,15.0,363.0,264.82,191.84
2016,9,14,8,15,721.0,91.0,0.7,15.0,412.0,319.12,239.04
2016,9,14,8,30,751.0,96.0,0.7,15.0,461.0,375.79,287.22
2016,9,14,8,45,773.0,99.5,0.75,15.5,507.0,431.03,332.77
2016,9,14,9,0,795.0,103.0,0.8,16.0,553.0,485.58,376.37
2016,9,14,9,15,811.5,106.0,0.8,16.5,594.0,537.36,416.17
2016,9,14,9,30,828.0,109.0,0.8,17.0,635.0,588.96,454.44
2016,9,14,9,45,856.0,103.5,0.85,17.5,674.0,638.81,491.0
2016,9,14,10,0,884.0,98.0,0.9,18.0,713.0,688.19,526.32
2016,9,14,10,15,892.5,99.5,0.9,18.0,742.0,730.78,555.0
2016,9,14,10,30,901.0,101.0,0.9,18.0,771.0,771.4,581.42
2016,9,14,10,45,908.0,101.5,0.95,18.5,793.0,807.67,604.24
2016,9,14,11,0,915.0,102.0,1.0,19.0,815.0,841.46,625.26
2016,9,14,11,15,918.5,102.5,1.05,19.0,829.5,869.69,643.72
2016,9,14,11,30,922.0,103.0,1.1,19.0,844.0,894.92,660.3
2016,9,14,11,45,924.0,103.0,1.15,19.0,850.0,915.21,673.73
2016,9,14,12,0,926.0,103.0,1.2,19.0,856.0,932.22,685.18
2016,9,14,12,15,925.5,103.0,1.2,19.0,854.0,943.61,692.33
2016,9,14,12,30,925.0,103.0,1.2,19.0,852.0,951.52,697.42
2016,9,14,12,45,706.0,202.0,1.25,19.0,770.0,870.66,645.54
2016,9,14,13,0,487.0,301.0,1.3,19.0,688.0,774.67,577.97
2016,9,14,13,15,698.0,201.0,1.3,19.0,742.0,863.55,644.57
2016,9,14,13,30,909.0,101.0,1.3,19.0,796.0,933.19,690.07
2016,9,14,13,45,903.5,99.5,1.3,19.0,771.0,917.6,679.8
2016,9,14,14,0,898.0,98.0,1.3,19.0,746.0,898.76,668.56
2016,9,14,14,15,888.5,96.0,1.3,19.0,714.0,872.8,652.67
2016,9,14,14,30,879.0,94.0,1.3,19.0,682.0,844.01,634.93
2016,9,14,14,45,867.5,91.5,1.3,19.0,644.0,810.39,613.84
2016,9,14,15,0,856.0,89.0,1.3,19.0,606.0,774.42,591.01
2016,9,14,15,15,839.0,86.0,1.3,18.5,562.5,736.1,567.37
2016,9,14,15,30,822.0,83.0,1.3,18.0,519.0,691.6,538.93
2016,9,14,15,45,801.0,79.5,1.3,18.0,471.5,642.54,505.61
2016,9,14,16,0,780.0,76.0,1.3,18.0,424.0,592.82,469.29
2016,9,14,16,15,748.0,71.5,1.35,17.5,373.0,535.08,426.88
2016,9,14,16,30,716.0,67.0,1.4,17.0,322.0,478.28,383.46
2016,9,14,16,45,672.5,61.5,1.45,17.0,270.5,415.91,333.15
2016,9,14,17,0,629.0,56.0,1.5,17.0,219.0,358.54,284.78
2016,9,14,17,15,557.5,48.5,1.5,16.0,169.0,289.04,226.06
2016,9,14,17,30,486.0,41.0,1.5,15.0,119.0,226.24,171.05
2016,9,14,17,45,368.5,30.5,1.55,14.5,76.5,154.04,107.53
2016,9,14,18,0,251.0,20.0,1.6,14.0,34.0,88.5,16.87
2016,9,14,18,15,125.5,10.0,1.65,13.5,17.0,32.74,0.0
2016,9,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,1.75,12.5,35.5,11.66,0.0
2016,9,15,6,30,381.0,31.0,1.7,13.0,71.0,23.8,14.5
2016,9,15,6,45,475.0,39.5,1.7,13.5,118.0,28.75,19.72
2016,9,15,7,0,569.0,48.0,1.7,14.0,165.0,59.21,30.05
2016,9,15,7,15,627.0,54.0,1.65,14.5,216.5,105.0,57.18
2016,9,15,7,30,685.0,60.0,1.6,15.0,268.0,159.34,98.76
2016,9,15,7,45,724.0,64.5,1.55,16.0,320.0,212.25,143.55
2016,9,15,8,0,763.0,69.0,1.5,17.0,372.0,269.03,192.71
2016,9,15,8,15,552.0,127.5,1.45,17.5,362.0,296.89,224.21
2016,9,15,8,30,341.0,186.0,1.4,18.0,352.0,303.56,234.96
2016,9,15,8,45,307.0,213.5,1.35,18.5,373.5,334.5,260.12
2016,9,15,9,0,273.0,241.0,1.3,19.0,395.0,361.78,281.12
2016,9,15,9,15,579.0,163.0,1.3,19.0,520.0,467.21,363.38
2016,9,15,9,30,885.0,85.0,1.3,19.0,645.0,596.97,462.18
2016,9,15,9,45,480.5,199.0,1.35,19.5,505.5,496.56,384.11
2016,9,15,10,0,76.0,313.0,1.4,20.0,366.0,355.6,272.51
2016,9,15,10,15,498.5,202.5,1.45,20.0,570.0,555.61,430.18
2016,9,15,10,30,921.0,92.0,1.5,20.0,774.0,775.26,588.7
2016,9,15,10,45,482.0,211.5,1.6,20.5,569.5,590.46,451.87
2016,9,15,11,0,43.0,331.0,1.7,21.0,365.0,363.14,275.38
2016,9,15,11,15,272.5,316.0,1.8,21.0,534.0,549.84,419.95
2016,9,15,11,30,502.0,301.0,1.9,21.0,703.0,743.23,560.19
2016,9,15,11,45,512.0,295.0,2.0,21.0,707.5,758.08,569.79
2016,9,15,12,0,522.0,289.0,2.1,21.0,712.0,771.21,579.87
2016,9,15,12,15,523.0,294.0,2.2,21.0,717.0,785.82,590.52
2016,9,15,12,30,524.0,299.0,2.3,21.0,722.0,798.39,599.81
2016,9,15,12,45,506.5,299.0,2.45,21.0,703.5,786.88,592.77
2016,9,15,13,0,489.0,299.0,2.6,21.0,685.0,773.19,584.34
2016,9,15,13,15,490.5,290.0,2.7,21.0,670.0,765.22,580.17
2016,9,15,13,30,492.0,281.0,2.8,21.0,655.0,755.11,574.46
2016,9,15,13,45,526.0,258.5,2.9,21.0,647.0,757.28,578.4
2016,9,15,14,0,560.0,236.0,3.0,21.0,639.0,756.19,579.99
2016,9,15,14,15,568.5,220.0,3.05,21.0,613.0,736.86,567.81
2016,9,15,14,30,577.0,204.0,3.1,21.0,587.0,714.89,553.77
2016,9,15,14,45,604.5,180.0,3.15,21.0,561.0,700.45,545.45
2016,9,15,15,0,632.0,156.0,3.2,21.0,535.0,679.06,531.98
2016,9,15,15,15,593.5,153.5,3.25,20.5,488.5,627.54,495.53
2016,9,15,15,30,555.0,151.0,3.3,20.0,442.0,573.19,456.37
2016,9,15,15,45,658.5,114.5,3.35,20.0,428.5,585.44,468.18
2016,9,15,16,0,762.0,78.0,3.4,20.0,415.0,580.73,466.23
2016,9,15,16,15,728.5,74.0,3.4,19.5,364.0,523.5,422.14
2016,9,15,16,30,695.0,70.0,3.4,19.0,313.0,469.44,379.23
2016,9,15,16,45,645.5,64.0,3.45,18.5,261.5,404.79,326.47
2016,9,15,17,0,596.0,58.0,3.5,18.0,210.0,343.66,274.67
2016,9,15,17,15,519.5,50.5,3.45,17.5,160.5,274.13,214.61
2016,9,15,17,30,443.0,43.0,3.4,17.0,111.0,211.8,159.35
2016,9,15,17,45,313.5,31.0,3.4,16.5,70.0,137.36,94.14
2016,9,15,18,0,184.0,19.0,3.4,16.0,29.0,70.04,0.0
2016,9,15,18,15,92.0,9.5,3.35,15.5,14.5,25.79,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,186.5,15.0,0.85,12.5,34.0,11.31,0.0
2016,9,16,6,30,373.0,30.0,0.8,13.0,68.0,23.01,13.75
2016,9,16,6,45,470.5,38.5,0.75,14.0,115.5,28.01,19.03
2016,9,16,7,0,568.0,47.0,0.7,15.0,163.0,57.36,28.84
2016,9,16,7,15,626.5,53.0,0.6,15.5,214.5,103.05,55.4
2016,9,16,7,30,685.0,59.0,0.5,16.0,266.0,157.3,96.24
2016,9,16,7,45,725.0,63.5,0.4,17.0,317.5,210.36,140.23
2016,9,16,8,0,765.0,68.0,0.3,18.0,369.0,267.39,188.29
2016,9,16,8,15,497.0,135.5,0.25,18.5,341.0,285.65,212.67
2016,9,16,8,30,229.0,203.0,0.2,19.0,313.0,277.07,211.71
2016,9,16,8,45,328.5,204.5,0.15,20.0,379.5,334.95,254.93
2016,9,16,9,0,428.0,206.0,0.1,21.0,446.0,403.3,304.74
2016,9,16,9,15,451.0,215.5,0.2,21.5,484.5,447.81,337.56
2016,9,16,9,30,474.0,225.0,0.3,22.0,523.0,493.61,370.95
2016,9,16,9,45,371.5,270.0,0.4,22.5,512.0,495.31,370.89
2016,9,16,10,0,269.0,315.0,0.5,23.0,501.0,489.3,364.98
2016,9,16,10,15,596.0,203.5,0.65,23.0,637.0,625.43,467.99
2016,9,16,10,30,923.0,92.0,0.8,23.0,773.0,774.89,573.01
2016,9,16,10,45,752.5,176.0,0.95,23.5,741.5,763.45,563.55
2016,9,16,11,0,582.0,260.0,1.1,24.0,710.0,734.82,541.09
2016,9,16,11,15,760.5,178.0,1.2,24.0,777.0,818.07,601.47
2016,9,16,11,30,939.0,96.0,1.3,24.0,844.0,897.86,653.52
2016,9,16,11,45,753.0,190.5,1.4,24.0,793.0,860.34,629.25
2016,9,16,12,0,567.0,285.0,1.5,24.0,742.0,805.58,590.93
2016,9,16,12,15,753.5,191.0,1.55,24.0,796.5,885.68,648.58
2016,9,16,12,30,940.0,97.0,1.6,24.0,851.0,953.82,692.56
2016,9,16,12,45,587.0,239.0,1.7,24.0,708.0,797.84,589.15
2016,9,16,13,0,234.0,381.0,1.8,24.0,565.0,612.44,454.47
2016,9,16,13,15,578.0,239.0,1.85,24.0,679.5,788.53,588.22
2016,9,16,13,30,922.0,97.0,1.9,24.0,794.0,935.08,687.08
2016,9,16,13,45,750.0,163.0,1.95,24.0,717.5,854.41,633.57
2016,9,16,14,0,578.0,229.0,2.0,24.0,641.0,762.58,571.34
2016,9,16,14,15,733.5,160.0,2.0,24.0,659.0,814.14,610.54
2016,9,16,14,30,889.0,91.0,2.0,24.0,677.0,843.11,630.89
2016,9,16,14,45,756.5,124.0,2.05,24.0,602.5,759.16,574.93
2016,9,16,15,0,624.0,157.0,2.1,24.0,528.0,671.73,514.9
2016,9,16,15,15,726.0,119.5,2.15,23.5,520.0,686.47,529.88
2016,9,16,15,30,828.0,82.0,2.2,23.0,512.0,688.68,534.22
2016,9,16,15,45,804.5,78.5,2.25,23.0,463.5,637.75,498.87
2016,9,16,16,0,781.0,75.0,2.3,23.0,415.0,586.36,461.2
2016,9,16,16,15,747.0,71.0,2.35,22.5,364.0,528.1,417.93
2016,9,16,16,30,713.0,67.0,2.4,22.0,313.0,470.96,373.83
2016,9,16,16,45,662.0,62.0,2.5,21.5,261.0,408.01,323.47
2016,9,16,17,0,611.0,57.0,2.6,21.0,209.0,346.74,272.46
2016,9,16,17,15,532.5,49.0,2.7,20.0,159.0,275.39,212.37
2016,9,16,17,30,454.0,41.0,2.8,19.0,109.0,211.51,156.79
2016,9,16,17,45,227.0,34.0,2.9,18.5,68.0,114.86,76.79
2016,9,16,18,0,0.0,27.0,3.0,18.0,27.0,29.98,0.0
2016,9,16,18,15,0.0,13.5,3.0,17.5,13.5,13.27,0.0
2016,9,16,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,14.5,0.95,14.0,33.0,10.96,0.0
2016,9,17,6,30,372.0,29.0,0.9,15.0,66.0,22.23,12.81
2016,9,17,6,45,470.0,37.5,0.85,16.0,112.5,27.28,18.17
2016,9,17,7,0,568.0,46.0,0.8,17.0,159.0,55.54,27.51
2016,9,17,7,15,627.0,51.5,0.7,17.5,210.5,102.92,54.97
2016,9,17,7,30,686.0,57.0,0.6,18.0,262.0,154.46,93.14
2016,9,17,7,45,726.0,61.0,0.55,18.5,313.5,207.04,136.83
2016,9,17,8,0,766.0,65.0,0.5,19.0,365.0,263.56,184.97
2016,9,17,8,15,574.5,120.0,0.5,19.5,362.0,296.1,219.17
2016,9,17,8,30,383.0,175.0,0.5,20.0,359.0,307.76,233.59
2016,9,17,8,45,423.0,185.5,0.5,21.0,406.5,357.13,271.52
2016,9,17,9,0,463.0,196.0,0.5,22.0,454.0,409.96,310.74
2016,9,17,9,15,547.0,182.5,0.55,22.5,509.0,466.17,352.79
2016,9,17,9,30,631.0,169.0,0.6,23.0,564.0,529.96,399.54
2016,9,17,9,45,584.0,198.5,0.7,23.5,580.0,558.37,419.28
2016,9,17,10,0,537.0,228.0,0.8,24.0,596.0,582.8,435.79
2016,9,17,10,15,730.0,157.0,0.9,24.0,679.5,671.62,501.86
2016,9,17,10,30,923.0,86.0,1.0,24.0,763.0,766.88,567.65
2016,9,17,10,45,927.5,87.5,1.15,24.5,784.0,802.65,590.34
2016,9,17,11,0,932.0,89.0,1.3,25.0,805.0,835.73,611.79
2016,9,17,11,15,935.0,89.5,1.35,25.0,819.0,863.68,629.82
2016,9,17,11,30,938.0,90.0,1.4,25.0,833.0,888.54,645.91
2016,9,17,11,45,752.0,186.5,1.5,25.0,785.0,853.59,623.85
2016,9,17,12,0,566.0,283.0,1.6,25.0,737.0,801.36,587.07
2016,9,17,12,15,542.0,289.5,1.7,25.0,723.5,795.67,584.35
2016,9,17,12,30,518.0,296.0,1.8,25.0,710.0,787.39,579.38
2016,9,17,12,45,480.5,304.0,1.9,25.0,684.0,766.15,565.38
2016,9,17,13,0,443.0,312.0,2.0,25.0,658.0,742.79,549.88
2016,9,17,13,15,511.0,280.5,2.1,25.0,671.0,770.99,572.47
2016,9,17,13,30,579.0,249.0,2.2,25.0,684.0,795.8,592.33
2016,9,17,13,45,583.0,236.0,2.3,25.0,661.5,780.2,583.23
2016,9,17,14,0,587.0,223.0,2.4,25.0,639.0,762.09,572.66
2016,9,17,14,15,727.5,158.5,2.45,25.0,650.5,805.03,605.56
2016,9,17,14,30,868.0,94.0,2.5,25.0,662.0,826.13,621.2
2016,9,17,14,45,854.5,92.0,2.6,25.0,623.5,791.64,599.31
2016,9,17,15,0,841.0,90.0,2.7,25.0,585.0,759.62,579.34
2016,9,17,15,15,822.5,87.0,2.75,24.5,541.5,716.0,551.64
2016,9,17,15,30,804.0,84.0,2.8,24.0,498.0,671.0,522.45
2016,9,17,15,45,780.5,80.5,2.9,24.0,450.5,621.0,487.44
2016,9,17,16,0,757.0,77.0,3.0,24.0,403.0,570.6,450.12
2016,9,17,16,15,721.5,72.5,3.05,23.5,352.5,512.01,406.04
2016,9,17,16,30,686.0,68.0,3.1,23.0,302.0,456.84,362.91
2016,9,17,16,45,636.0,62.0,3.15,22.5,250.5,392.71,311.19
2016,9,17,17,0,586.0,56.0,3.2,22.0,199.0,332.2,260.45
2016,9,17,17,15,505.5,48.0,3.25,21.0,150.5,261.7,200.87
2016,9,17,17,30,425.0,40.0,3.3,20.0,102.0,198.92,146.27
2016,9,17,17,45,290.5,28.0,3.35,19.5,62.5,125.35,80.94
2016,9,17,18,0,156.0,16.0,3.4,19.0,23.0,50.51,0.0
2016,9,17,18,15,78.0,8.0,3.4,18.5,11.5,7.86,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,184.0,13.5,1.1,17.0,31.5,10.15,0.0
2016,9,18,6,30,368.0,27.0,1.1,18.0,63.0,20.5,11.03
2016,9,18,6,45,467.5,35.0,1.1,19.0,109.0,25.21,16.09
2016,9,18,7,0,567.0,43.0,1.1,20.0,155.0,54.26,26.56
2016,9,18,7,15,625.0,48.5,1.05,20.5,205.5,98.88,51.23
2016,9,18,7,30,683.0,54.0,1.0,21.0,256.0,150.07,88.75
2016,9,18,7,45,722.5,58.0,0.95,21.5,307.0,202.29,131.9
2016,9,18,8,0,762.0,62.0,0.9,22.0,358.0,258.39,179.58
2016,9,18,8,15,788.5,65.0,0.9,22.5,406.5,312.97,226.37
2016,9,18,8,30,815.0,68.0,0.9,23.0,455.0,369.39,273.53
2016,9,18,8,45,835.5,70.0,0.9,24.0,500.5,425.22,318.21
2016,9,18,9,0,856.0,72.0,0.9,25.0,546.0,479.97,360.34
2016,9,18,9,15,870.0,74.0,0.95,25.0,586.5,531.6,400.43
2016,9,18,9,30,884.0,76.0,1.0,25.0,627.0,582.61,438.94
2016,9,18,9,45,899.0,75.5,1.05,25.5,662.5,630.86,473.62
2016,9,18,10,0,914.0,75.0,1.1,26.0,698.0,678.02,506.57
2016,9,18,10,15,921.0,76.0,1.25,26.0,726.5,719.78,535.27
2016,9,18,10,30,928.0,77.0,1.4,26.0,755.0,759.36,562.23
2016,9,18,10,45,933.5,77.5,1.55,26.5,776.0,794.9,585.25
2016,9,18,11,0,939.0,78.0,1.7,27.0,797.0,827.76,606.39
2016,9,18,11,15,942.0,78.5,1.85,27.0,810.5,855.74,625.48
2016,9,18,11,30,945.0,79.0,2.0,27.0,824.0,880.6,642.6
2016,9,18,11,45,946.5,79.5,2.15,27.5,830.0,900.94,655.55
2016,9,18,12,0,948.0,80.0,2.3,28.0,836.0,917.9,666.35
2016,9,18,12,15,947.5,79.5,2.4,28.0,833.5,928.54,674.02
2016,9,18,12,30,947.0,79.0,2.5,28.0,831.0,935.6,679.54
2016,9,18,12,45,942.5,80.0,2.6,28.0,820.5,937.09,681.59
2016,9,18,13,0,938.0,81.0,2.7,28.0,810.0,935.0,681.46
2016,9,18,13,15,933.5,80.5,2.75,27.5,792.0,927.69,679.0
2016,9,18,13,30,929.0,80.0,2.8,27.0,774.0,916.89,674.36
2016,9,18,13,45,923.0,78.5,2.9,27.0,748.5,900.22,664.95
2016,9,18,14,0,917.0,77.0,3.0,27.0,723.0,880.26,653.39
2016,9,18,14,15,908.0,76.0,3.05,27.0,691.0,855.16,638.02
2016,9,18,14,30,899.0,75.0,3.1,27.0,659.0,827.17,620.66
2016,9,18,14,45,887.0,73.0,3.15,27.0,621.0,792.94,598.9
2016,9,18,15,0,875.0,71.0,3.2,27.0,583.0,756.35,575.32
2016,9,18,15,15,858.5,69.0,3.25,26.5,539.5,714.33,548.69
2016,9,18,15,30,842.0,67.0,3.3,26.0,496.0,670.76,520.44
2016,9,18,15,45,820.0,64.5,3.35,26.0,448.5,621.69,486.57
2016,9,18,16,0,798.0,62.0,3.4,26.0,401.0,575.78,452.24
2016,9,18,16,15,766.0,58.5,3.4,25.5,351.0,518.76,409.18
2016,9,18,16,30,734.0,55.0,3.4,25.0,301.0,462.72,365.3
2016,9,18,16,45,687.5,50.5,3.4,24.5,250.0,399.85,314.43
2016,9,18,17,0,641.0,46.0,3.4,24.0,199.0,340.11,264.12
2016,9,18,17,15,564.5,39.5,3.35,23.0,150.0,270.25,204.85
2016,9,18,17,30,488.0,33.0,3.3,22.0,101.0,207.5,149.89
2016,9,18,17,45,349.5,23.5,3.3,21.5,61.5,135.05,83.12
2016,9,18,18,0,211.0,14.0,3.3,21.0,22.0,59.94,0.0
2016,9,18,18,15,105.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,6,15,204.0,12.0,2.55,16.5,31.5,9.58,0.0
2016,9,19,6,30,408.0,24.0,2.6,17.0,63.0,19.43,10.02
2016,9,19,6,45,503.5,31.5,2.65,18.0,109.0,24.26,15.29
2016,9,19,7,0,599.0,39.0,2.7,19.0,155.0,50.62,23.41
2016,9,19,7,15,655.5,43.5,2.7,19.5,205.5,95.98,48.04
2016,9,19,7,30,712.0,48.0,2.7,20.0,256.0,147.67,86.19
2016,9,19,7,45,749.0,51.5,2.7,21.0,306.5,200.46,130.37
2016,9,19,8,0,786.0,55.0,2.7,22.0,357.0,258.89,180.69
2016,9,19,8,15,811.5,57.5,2.7,22.5,406.0,313.68,228.82
2016,9,19,8,30,837.0,60.0,2.7,23.0,455.0,370.1,277.34
2016,9,19,8,45,855.5,62.0,2.75,23.5,500.5,424.43,323.11
2016,9,19,9,0,874.0,64.0,2.8,24.0,546.0,479.09,367.69
2016,9,19,9,15,888.0,66.0,2.8,24.0,586.5,531.45,409.79
2016,9,19,9,30,902.0,68.0,2.8,24.0,627.0,583.17,450.19
2016,9,19,9,45,911.5,69.5,2.85,24.5,661.5,630.71,485.7
2016,9,19,10,0,921.0,71.0,2.9,25.0,696.0,676.68,519.09
2016,9,19,10,15,928.5,72.0,2.9,25.0,724.5,718.97,548.03
2016,9,19,10,30,936.0,73.0,2.9,25.0,753.0,759.08,575.05
2016,9,19,10,45,940.5,74.5,2.95,25.5,774.5,795.04,598.11
2016,9,19,11,0,945.0,76.0,3.0,26.0,796.0,828.26,619.11
2016,9,19,11,15,948.5,76.5,3.0,26.0,809.5,856.71,637.69
2016,9,19,11,30,952.0,77.0,3.0,26.0,823.0,882.05,654.18
2016,9,19,11,45,952.0,78.0,3.05,26.0,829.0,901.67,667.23
2016,9,19,12,0,952.0,79.0,3.1,26.0,835.0,917.84,678.1
2016,9,19,12,15,952.0,79.0,3.15,26.0,833.0,929.42,686.04
2016,9,19,12,30,952.0,79.0,3.2,26.0,831.0,937.42,691.77
2016,9,19,12,45,942.5,83.0,3.25,26.0,819.0,937.66,692.5
2016,9,19,13,0,933.0,87.0,3.3,26.0,807.0,934.32,691.04
2016,9,19,13,15,929.0,86.0,3.3,25.5,789.5,926.9,688.04
2016,9,19,13,30,925.0,85.0,3.3,25.0,772.0,915.98,682.82
2016,9,19,13,45,920.0,83.5,3.35,25.0,747.0,900.21,673.42
2016,9,19,14,0,915.0,82.0,3.4,25.0,722.0,881.12,661.85
2016,9,19,14,15,906.0,80.5,3.4,25.0,690.0,855.48,645.55
2016,9,19,14,30,897.0,79.0,3.4,25.0,658.0,826.95,627.28
2016,9,19,14,45,886.0,77.0,3.4,25.0,620.0,793.56,605.55
2016,9,19,15,0,875.0,75.0,3.4,25.0,582.0,757.77,582.0
2016,9,19,15,15,858.5,72.5,3.35,24.5,538.5,715.2,554.25
2016,9,19,15,30,842.0,70.0,3.3,24.0,495.0,671.07,524.95
2016,9,19,15,45,820.0,67.0,3.3,23.5,447.0,625.39,493.72
2016,9,19,16,0,798.0,64.0,3.3,23.0,399.0,575.02,456.53
2016,9,19,16,15,765.0,60.5,3.25,22.5,348.5,517.5,412.44
2016,9,19,16,30,732.0,57.0,3.2,22.0,298.0,461.03,367.6
2016,9,19,16,45,683.5,52.0,3.2,21.5,247.0,396.85,315.09
2016,9,19,17,0,635.0,47.0,3.2,21.0,196.0,336.0,263.27
2016,9,19,17,15,555.0,40.5,3.15,20.0,146.5,265.37,202.71
2016,9,19,17,30,475.0,34.0,3.1,19.0,97.0,205.0,148.98
2016,9,19,17,45,328.5,23.5,3.1,18.5,58.0,126.84,75.03
2016,9,19,18,0,182.0,13.0,3.1,18.0,19.0,51.88,0.0
2016,9,19,18,15,91.0,6.5,3.05,17.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
