Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,20,6,15,142.5,15.5,2.35,11.5,28.5,15.24,0.0
2016,9,20,6,30,285.0,31.0,2.4,12.0,57.0,24.79,14.45
2016,9,20,6,45,394.0,41.0,2.5,12.5,102.5,31.05,21.62
2016,9,20,7,0,503.0,51.0,2.6,13.0,148.0,55.25,30.54
2016,9,20,7,15,569.0,58.0,2.65,13.5,198.5,98.32,54.89
2016,9,20,7,30,635.0,65.0,2.7,14.0,249.0,148.9,92.59
2016,9,20,7,45,684.0,69.0,2.75,14.5,300.5,200.47,136.05
2016,9,20,8,0,733.0,73.0,2.8,15.0,352.0,258.77,186.95
2016,9,20,8,15,762.5,76.5,2.8,15.5,401.5,313.11,235.44
2016,9,20,8,30,792.0,80.0,2.8,16.0,451.0,369.68,284.95
2016,9,20,8,45,819.5,80.5,2.8,16.5,497.5,424.38,331.83
2016,9,20,9,0,847.0,81.0,2.8,17.0,544.0,480.41,378.36
2016,9,20,9,15,522.5,182.0,2.85,17.5,474.5,450.21,355.68
2016,9,20,9,30,198.0,283.0,2.9,18.0,405.0,387.07,304.27
2016,9,20,9,45,552.0,184.5,2.95,18.5,551.5,522.05,412.43
2016,9,20,10,0,906.0,86.0,3.0,19.0,698.0,680.22,534.4
2016,9,20,10,15,914.0,87.0,3.05,19.0,726.5,722.31,564.06
2016,9,20,10,30,922.0,88.0,3.1,19.0,755.0,762.3,591.94
2016,9,20,10,45,929.0,88.0,3.2,19.5,776.5,798.18,615.83
2016,9,20,11,0,936.0,88.0,3.3,20.0,798.0,831.49,637.77
2016,9,20,11,15,939.0,89.0,3.35,20.0,811.5,859.82,657.1
2016,9,20,11,30,942.0,90.0,3.4,20.0,825.0,885.05,674.33
2016,9,20,11,45,942.5,90.5,3.5,20.0,830.5,904.39,687.86
2016,9,20,12,0,943.0,91.0,3.6,20.0,836.0,920.32,699.18
2016,9,20,12,15,942.0,91.0,3.65,20.0,833.5,930.91,706.67
2016,9,20,12,30,941.0,91.0,3.7,20.0,831.0,937.94,711.89
2016,9,20,12,45,757.5,176.0,3.8,20.0,766.5,877.68,670.96
2016,9,20,13,0,574.0,261.0,3.9,20.0,702.0,802.54,616.43
2016,9,20,13,15,748.0,176.0,3.95,20.0,736.5,869.26,667.8
2016,9,20,13,30,922.0,91.0,4.0,20.0,771.0,917.04,701.72
2016,9,20,13,45,915.0,90.0,4.05,20.0,745.0,900.09,690.7
2016,9,20,14,0,908.0,89.0,4.1,20.0,719.0,879.91,677.94
2016,9,20,14,15,898.5,87.0,4.1,19.5,686.5,853.42,661.78
2016,9,20,14,30,889.0,85.0,4.1,19.0,654.0,824.09,643.53
2016,9,20,14,45,876.5,83.0,4.1,19.0,615.5,789.73,620.32
2016,9,20,15,0,864.0,81.0,4.1,19.0,577.0,753.08,595.31
2016,9,20,15,15,846.0,78.5,4.1,18.5,533.0,709.82,566.23
2016,9,20,15,30,828.0,76.0,4.1,18.0,489.0,669.3,538.74
2016,9,20,15,45,806.5,72.0,4.15,18.0,441.5,619.23,501.71
2016,9,20,16,0,785.0,68.0,4.2,18.0,394.0,568.57,462.3
2016,9,20,16,15,750.0,64.0,4.15,17.5,343.0,509.96,416.0
2016,9,20,16,30,715.0,60.0,4.1,17.0,292.0,452.61,369.11
2016,9,20,16,45,664.0,55.0,4.1,17.0,240.5,388.16,314.27
2016,9,20,17,0,613.0,50.0,4.1,17.0,189.0,329.59,262.46
2016,9,20,17,15,528.5,42.5,4.05,16.5,140.5,257.84,199.46
2016,9,20,17,30,444.0,35.0,4.0,16.0,92.0,194.32,142.13
2016,9,20,17,45,287.0,23.5,3.95,15.5,54.0,113.35,62.89
2016,9,20,18,0,130.0,12.0,3.9,15.0,16.0,39.21,0.0
2016,9,20,18,15,65.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,15.0,4.1,11.0,27.5,14.74,0.0
2016,9,21,6,30,284.0,30.0,4.2,11.0,55.0,24.0,13.55
2016,9,21,6,45,391.5,41.0,4.3,11.5,100.5,31.26,21.84
2016,9,21,7,0,499.0,52.0,4.4,12.0,146.0,55.26,31.2
2016,9,21,7,15,567.0,59.0,4.45,12.0,197.0,98.14,55.32
2016,9,21,7,30,635.0,66.0,4.5,12.0,248.0,148.77,93.32
2016,9,21,7,45,682.0,71.0,4.6,12.5,300.0,200.77,137.7
2016,9,21,8,0,729.0,76.0,4.7,13.0,352.0,259.37,189.63
2016,9,21,8,15,760.5,80.0,4.7,13.0,402.0,314.54,240.01
2016,9,21,8,30,792.0,84.0,4.7,13.0,452.0,372.16,291.95
2016,9,21,8,45,821.0,85.0,4.75,13.5,500.0,427.93,340.97
2016,9,21,9,0,850.0,86.0,4.8,14.0,548.0,485.19,389.91
2016,9,21,9,15,866.5,88.5,4.8,14.0,590.5,538.58,435.19
2016,9,21,9,30,883.0,91.0,4.8,14.0,633.0,591.8,479.14
2016,9,21,9,45,906.0,88.5,4.85,14.5,671.5,642.79,519.68
2016,9,21,10,0,929.0,86.0,4.9,15.0,710.0,693.28,558.85
2016,9,21,10,15,938.5,87.0,4.95,15.0,740.0,737.21,591.95
2016,9,21,10,30,948.0,88.0,5.0,15.0,770.0,779.07,622.39
2016,9,21,10,45,957.0,88.0,5.05,15.5,793.0,817.23,648.68
2016,9,21,11,0,966.0,88.0,5.1,16.0,816.0,852.83,672.92
2016,9,21,11,15,969.5,88.5,5.1,16.0,830.0,881.74,693.19
2016,9,21,11,30,973.0,89.0,5.1,16.0,844.0,907.45,711.19
2016,9,21,11,45,974.5,89.5,5.2,16.5,850.0,928.14,724.89
2016,9,21,12,0,976.0,90.0,5.3,17.0,856.0,945.33,736.19
2016,9,21,12,15,975.0,90.0,5.35,17.0,853.0,956.22,744.2
2016,9,21,12,30,974.0,90.0,5.4,17.0,850.0,963.41,749.77
2016,9,21,12,45,967.5,91.0,5.45,17.0,838.0,963.09,750.17
2016,9,21,13,0,961.0,92.0,5.5,17.0,826.0,959.07,748.11
2016,9,21,13,15,956.0,91.0,5.5,16.5,807.0,950.55,744.11
2016,9,21,13,30,951.0,90.0,5.5,16.0,788.0,938.44,737.67
2016,9,21,13,45,946.0,88.0,5.55,16.0,761.5,921.72,726.9
2016,9,21,14,0,941.0,86.0,5.6,16.0,735.0,901.59,713.72
2016,9,21,14,15,931.5,84.5,5.55,16.0,701.5,874.98,695.3
2016,9,21,14,30,922.0,83.0,5.5,16.0,668.0,845.42,674.74
2016,9,21,14,45,910.0,80.5,5.45,16.0,628.5,810.0,649.79
2016,9,21,15,0,898.0,78.0,5.4,16.0,589.0,772.15,622.93
2016,9,21,15,15,880.0,75.5,5.35,15.5,543.5,727.78,592.04
2016,9,21,15,30,862.0,73.0,5.3,15.0,498.0,681.89,559.52
2016,9,21,15,45,838.0,69.5,5.25,14.5,449.0,633.63,523.68
2016,9,21,16,0,814.0,66.0,5.2,14.0,400.0,580.78,482.05
2016,9,21,16,15,778.5,62.5,5.1,13.5,348.0,521.3,433.61
2016,9,21,16,30,743.0,59.0,5.0,13.0,296.0,463.07,384.58
2016,9,21,16,45,690.5,53.5,4.95,13.0,243.0,396.19,326.25
2016,9,21,17,0,638.0,48.0,4.9,13.0,190.0,333.01,269.27
2016,9,21,17,15,548.5,41.0,4.85,12.5,140.0,261.33,204.79
2016,9,21,17,30,459.0,34.0,4.8,12.0,90.0,196.13,144.61
2016,9,21,17,45,285.5,22.5,4.75,12.0,52.0,109.61,54.81
2016,9,21,18,0,112.0,11.0,4.7,12.0,14.0,34.0,0.0
2016,9,21,18,15,56.0,5.5,4.65,11.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,6,15,172.0,13.5,4.75,10.0,28.0,13.27,0.0
2016,9,22,6,30,344.0,27.0,4.7,10.0,56.0,21.2,11.04
2016,9,22,6,45,458.5,35.5,4.7,10.5,103.0,26.3,17.52
2016,9,22,7,0,573.0,44.0,4.7,11.0,150.0,49.21,25.18
2016,9,22,7,15,636.5,49.5,4.55,11.5,201.5,96.71,51.59
2016,9,22,7,30,700.0,55.0,4.4,12.0,253.0,148.91,90.54
2016,9,22,7,45,746.0,58.0,4.25,12.5,306.0,202.15,136.11
2016,9,22,8,0,792.0,61.0,4.1,13.0,359.0,259.95,187.7
2016,9,22,8,15,819.0,64.5,4.0,13.5,408.5,316.56,239.21
2016,9,22,8,30,846.0,68.0,3.9,14.0,458.0,376.55,292.61
2016,9,22,8,45,866.0,70.0,3.85,14.5,504.5,431.88,341.1
2016,9,22,9,0,886.0,72.0,3.8,15.0,551.0,487.64,388.41
2016,9,22,9,15,900.0,74.0,3.75,15.5,592.0,540.46,431.9
2016,9,22,9,30,914.0,76.0,3.7,16.0,633.0,592.58,473.41
2016,9,22,9,45,923.0,78.0,3.7,16.5,667.5,640.7,510.72
2016,9,22,10,0,932.0,80.0,3.7,17.0,702.0,687.18,545.71
2016,9,22,10,15,939.5,81.0,3.7,17.0,730.5,729.72,576.72
2016,9,22,10,30,947.0,82.0,3.7,17.0,759.0,770.04,605.05
2016,9,22,10,45,950.5,83.5,3.7,17.5,780.0,805.44,628.44
2016,9,22,11,0,954.0,85.0,3.7,18.0,801.0,837.99,649.6
2016,9,22,11,15,957.0,85.5,3.75,18.0,814.5,866.07,669.0
2016,9,22,11,30,960.0,86.0,3.8,18.0,828.0,890.99,686.21
2016,9,22,11,45,959.5,87.0,3.9,18.5,832.5,910.16,698.43
2016,9,22,12,0,959.0,88.0,4.0,19.0,837.0,925.83,708.3
2016,9,22,12,15,958.0,88.0,4.05,19.0,834.5,936.42,715.84
2016,9,22,12,30,957.0,88.0,4.1,19.0,832.0,943.39,721.05
2016,9,22,12,45,951.0,89.5,4.2,19.0,820.0,943.92,722.24
2016,9,22,13,0,945.0,91.0,4.3,19.0,808.0,940.82,721.08
2016,9,22,13,15,940.5,90.0,4.35,19.0,789.5,932.73,716.34
2016,9,22,13,30,936.0,89.0,4.4,19.0,771.0,921.1,709.37
2016,9,22,13,45,927.0,88.5,4.5,19.0,744.5,902.7,698.19
2016,9,22,14,0,918.0,88.0,4.6,19.0,718.0,881.09,684.78
2016,9,22,14,15,908.0,86.5,4.65,18.5,684.5,854.47,668.71
2016,9,22,14,30,898.0,85.0,4.7,18.0,651.0,825.0,650.47
2016,9,22,14,45,881.5,84.0,4.8,18.0,611.0,788.38,625.83
2016,9,22,15,0,865.0,83.0,4.9,18.0,571.0,749.7,599.4
2016,9,22,15,15,846.0,80.5,4.9,17.5,526.5,710.06,572.55
2016,9,22,15,30,827.0,78.0,4.9,17.0,482.0,664.52,540.74
2016,9,22,15,45,799.0,75.0,4.95,17.0,433.0,611.5,500.23
2016,9,22,16,0,771.0,72.0,5.0,17.0,384.0,558.42,458.14
2016,9,22,16,15,733.0,67.5,4.95,16.5,332.5,498.32,409.8
2016,9,22,16,30,695.0,63.0,4.9,16.0,281.0,439.78,361.09
2016,9,22,16,45,639.5,57.0,4.85,15.5,229.5,375.69,306.19
2016,9,22,17,0,584.0,51.0,4.8,15.0,178.0,313.7,251.31
2016,9,22,17,15,491.0,43.0,4.65,14.5,130.0,240.45,186.34
2016,9,22,17,30,398.0,35.0,4.5,14.0,82.0,176.32,127.85
2016,9,22,17,45,199.0,17.5,4.4,13.5,41.0,79.73,31.39
2016,9,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,12.0,2.7,10.5,26.0,11.8,0.0
2016,9,23,6,30,338.0,24.0,2.7,11.0,52.0,18.45,8.49
2016,9,23,6,45,444.5,32.5,2.7,12.0,96.5,23.73,15.13
2016,9,23,7,0,551.0,41.0,2.7,13.0,141.0,47.31,24.34
2016,9,23,7,15,612.5,46.5,2.6,13.5,191.0,90.76,47.27
2016,9,23,7,30,674.0,52.0,2.5,14.0,241.0,141.19,84.34
2016,9,23,7,45,716.5,55.5,2.4,14.5,291.5,192.62,127.84
2016,9,23,8,0,759.0,59.0,2.3,15.0,342.0,248.24,176.86
2016,9,23,8,15,786.5,62.0,2.2,15.5,390.0,302.61,225.55
2016,9,23,8,30,814.0,65.0,2.1,16.0,438.0,360.45,276.09
2016,9,23,8,45,834.0,67.5,2.05,17.0,483.0,414.49,321.8
2016,9,23,9,0,854.0,70.0,2.0,18.0,528.0,469.03,366.17
2016,9,23,9,15,868.0,71.5,1.95,18.0,568.0,519.72,407.44
2016,9,23,9,30,882.0,73.0,1.9,18.0,608.0,569.77,446.92
2016,9,23,9,45,891.0,75.5,1.9,18.5,642.0,616.9,482.38
2016,9,23,10,0,900.0,78.0,1.9,19.0,676.0,662.47,515.6
2016,9,23,10,15,908.0,79.0,1.95,19.5,704.0,704.04,544.35
2016,9,23,10,30,916.0,80.0,2.0,20.0,732.0,743.51,570.37
2016,9,23,10,45,920.5,81.0,2.1,20.5,752.5,778.05,593.08
2016,9,23,11,0,925.0,82.0,2.2,21.0,773.0,809.88,613.81
2016,9,23,11,15,928.0,82.5,2.35,21.0,786.0,837.12,632.93
2016,9,23,11,30,931.0,83.0,2.5,21.0,799.0,861.29,650.02
2016,9,23,11,45,930.5,84.5,2.65,21.0,804.0,880.36,663.72
2016,9,23,12,0,930.0,86.0,2.8,21.0,809.0,896.03,675.26
2016,9,23,12,15,929.5,86.0,2.95,20.5,806.0,906.64,684.79
2016,9,23,12,30,929.0,86.0,3.1,20.0,803.0,913.75,692.11
2016,9,23,12,45,927.0,85.0,3.3,20.0,792.5,914.9,694.52
2016,9,23,13,0,925.0,84.0,3.5,20.0,782.0,912.51,694.6
2016,9,23,13,15,920.5,83.5,3.6,20.0,764.0,904.93,690.59
2016,9,23,13,30,916.0,83.0,3.7,20.0,746.0,893.91,684.31
2016,9,23,13,45,910.5,81.0,3.8,20.0,720.5,876.98,674.0
2016,9,23,14,0,905.0,79.0,3.9,20.0,695.0,856.79,661.45
2016,9,23,14,15,894.5,77.5,3.9,20.0,662.0,829.9,643.68
2016,9,23,14,30,884.0,76.0,3.9,20.0,629.0,800.25,623.94
2016,9,23,14,45,866.0,76.0,3.95,20.0,589.5,763.92,599.47
2016,9,23,15,0,848.0,76.0,4.0,20.0,550.0,725.69,573.41
2016,9,23,15,15,828.0,73.5,3.95,19.5,506.0,681.52,543.33
2016,9,23,15,30,808.0,71.0,3.9,19.0,462.0,640.24,514.96
2016,9,23,15,45,781.5,68.0,3.9,18.5,414.0,589.0,477.11
2016,9,23,16,0,755.0,65.0,3.9,18.0,366.0,537.67,437.56
2016,9,23,16,15,717.0,61.0,3.85,17.5,316.0,479.02,390.8
2016,9,23,16,30,679.0,57.0,3.8,17.0,266.0,422.0,343.73
2016,9,23,16,45,629.5,50.5,3.75,17.0,216.5,358.88,289.53
2016,9,23,17,0,580.0,44.0,3.7,17.0,167.0,299.36,236.66
2016,9,23,17,15,489.5,36.5,3.6,16.5,120.5,230.38,175.8
2016,9,23,17,30,399.0,29.0,3.5,16.0,74.0,168.5,119.3
2016,9,23,17,45,199.5,14.5,3.4,15.5,37.0,74.54,18.91
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,190.5,11.0,1.55,12.5,26.0,10.81,0.0
2016,9,24,6,30,381.0,22.0,1.5,13.0,52.0,18.2,7.79
2016,9,24,6,45,487.0,29.5,1.5,14.0,98.0,23.09,14.4
2016,9,24,7,0,593.0,37.0,1.5,15.0,144.0,43.59,20.84
2016,9,24,7,15,654.0,42.5,1.45,15.5,194.5,89.37,44.28
2016,9,24,7,30,715.0,48.0,1.4,16.0,245.0,142.0,82.4
2016,9,24,7,45,754.5,51.5,1.35,16.5,296.5,195.07,126.84
2016,9,24,8,0,794.0,55.0,1.3,17.0,348.0,251.93,176.42
2016,9,24,8,15,821.0,58.0,1.3,17.5,397.5,309.74,227.29
2016,9,24,8,30,848.0,61.0,1.3,18.0,447.0,367.35,277.04
2016,9,24,8,45,867.5,63.0,1.35,19.0,492.5,422.35,323.0
2016,9,24,9,0,887.0,65.0,1.4,20.0,538.0,477.73,367.56
2016,9,24,9,15,901.0,66.5,1.35,20.5,578.5,529.88,408.33
2016,9,24,9,30,915.0,68.0,1.3,21.0,619.0,581.33,446.99
2016,9,24,9,45,927.0,68.5,1.3,21.5,654.0,629.56,482.31
2016,9,24,10,0,939.0,69.0,1.3,22.0,689.0,676.37,515.5
2016,9,24,10,15,946.0,70.0,1.3,22.5,717.0,718.6,543.08
2016,9,24,10,30,953.0,71.0,1.3,23.0,745.0,758.54,568.09
2016,9,24,10,45,957.5,71.5,1.35,23.5,766.0,793.6,590.03
2016,9,24,11,0,962.0,72.0,1.4,24.0,787.0,825.83,609.96
2016,9,24,11,15,964.5,72.5,1.45,24.0,799.5,853.47,627.98
2016,9,24,11,30,967.0,73.0,1.5,24.0,812.0,877.87,643.94
2016,9,24,11,45,967.5,73.5,1.6,24.5,817.0,897.24,656.03
2016,9,24,12,0,968.0,74.0,1.7,25.0,822.0,913.09,665.93
2016,9,24,12,15,966.5,74.0,1.8,25.0,819.0,923.09,673.45
2016,9,24,12,30,965.0,74.0,1.9,25.0,816.0,929.43,678.77
2016,9,24,12,45,954.5,78.0,2.0,25.0,803.0,928.57,679.54
2016,9,24,13,0,944.0,82.0,2.1,25.0,790.0,924.08,678.11
2016,9,24,13,15,939.0,81.5,2.15,25.0,771.0,915.91,673.89
2016,9,24,13,30,934.0,81.0,2.2,25.0,752.0,904.23,667.48
2016,9,24,13,45,925.5,80.5,2.3,25.0,725.5,886.14,657.35
2016,9,24,14,0,917.0,80.0,2.4,25.0,699.0,864.83,645.09
2016,9,24,14,15,907.0,78.5,2.45,25.0,666.0,838.1,628.72
2016,9,24,14,30,897.0,77.0,2.5,25.0,633.0,808.55,610.36
2016,9,24,14,45,882.0,75.5,2.55,25.0,593.5,772.49,587.35
2016,9,24,15,0,867.0,74.0,2.6,25.0,554.0,734.29,562.6
2016,9,24,15,15,848.0,71.5,2.65,24.5,510.0,690.23,534.36
2016,9,24,15,30,829.0,69.0,2.7,24.0,466.0,644.84,504.54
2016,9,24,15,45,787.5,69.5,2.75,24.0,415.0,591.46,465.53
2016,9,24,16,0,746.0,70.0,2.8,24.0,364.0,534.99,422.65
2016,9,24,16,15,707.0,65.5,2.85,23.0,314.0,475.68,377.89
2016,9,24,16,30,668.0,61.0,2.9,22.0,264.0,418.09,332.5
2016,9,24,16,45,587.5,57.0,3.0,21.0,211.0,346.68,274.38
2016,9,24,17,0,507.0,53.0,3.1,20.0,158.0,279.78,217.99
2016,9,24,17,15,412.0,43.0,3.15,19.0,112.5,208.31,156.9
2016,9,24,17,30,317.0,33.0,3.2,18.0,67.0,146.42,101.7
2016,9,24,17,45,158.5,16.5,3.3,17.5,33.5,65.26,3.34
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,6,15,141.0,12.0,1.1,16.5,22.5,11.8,0.0
2016,9,25,6,30,282.0,24.0,1.1,17.0,45.0,18.79,7.49
2016,9,25,6,45,388.5,35.5,1.1,18.0,89.5,26.83,17.25
2016,9,25,7,0,495.0,47.0,1.1,19.0,134.0,47.24,25.64
2016,9,25,7,15,562.5,54.5,1.05,19.5,184.0,89.83,47.6
2016,9,25,7,30,630.0,62.0,1.0,20.0,234.0,140.07,83.06
2016,9,25,7,45,671.0,68.5,1.0,21.0,284.5,191.6,124.74
2016,9,25,8,0,712.0,75.0,1.0,22.0,335.0,247.21,171.32
2016,9,25,8,15,743.0,79.5,0.95,22.5,384.5,303.26,218.81
2016,9,25,8,30,774.0,84.0,0.9,23.0,434.0,359.89,265.8
2016,9,25,8,45,789.5,89.5,0.9,23.5,478.0,413.2,309.27
2016,9,25,9,0,805.0,95.0,0.9,24.0,522.0,466.71,351.34
2016,9,25,9,15,822.0,98.0,0.85,24.5,562.5,518.46,390.3
2016,9,25,9,30,839.0,101.0,0.8,25.0,603.0,569.98,427.56
2016,9,25,9,45,866.0,97.0,0.75,26.0,641.5,619.96,461.64
2016,9,25,10,0,893.0,93.0,0.7,27.0,680.0,669.15,493.83
2016,9,25,10,15,901.5,94.5,0.7,27.5,708.5,711.26,521.24
2016,9,25,10,30,910.0,96.0,0.7,28.0,737.0,751.31,545.29
2016,9,25,10,45,880.5,113.5,0.7,28.5,748.5,777.11,559.79
2016,9,25,11,0,851.0,131.0,0.7,29.0,760.0,801.25,573.29
2016,9,25,11,15,855.0,132.0,0.65,29.0,773.0,828.53,589.06
2016,9,25,11,30,859.0,133.0,0.6,29.0,786.0,853.01,602.89
2016,9,25,11,45,830.5,147.5,0.55,29.5,782.5,861.32,605.42
2016,9,25,12,0,802.0,162.0,0.5,30.0,779.0,865.6,605.73
2016,9,25,12,15,801.0,162.0,0.45,30.0,776.0,874.98,610.53
2016,9,25,12,30,800.0,162.0,0.4,30.0,773.0,881.25,613.44
2016,9,25,12,45,819.5,150.0,0.35,30.5,768.5,889.79,616.65
2016,9,25,13,0,839.0,138.0,0.3,31.0,764.0,894.95,617.88
2016,9,25,13,15,833.0,136.5,0.4,30.5,745.0,885.62,615.84
2016,9,25,13,30,827.0,135.0,0.5,30.0,726.0,873.11,612.13
2016,9,25,13,45,782.5,147.5,0.6,30.0,690.5,843.24,596.35
2016,9,25,14,0,738.0,160.0,0.7,30.0,655.0,808.58,577.44
2016,9,25,14,15,724.0,156.5,0.85,29.5,622.0,779.96,563.88
2016,9,25,14,30,710.0,153.0,1.0,29.0,589.0,749.21,548.27
2016,9,25,14,45,678.5,152.0,1.15,29.0,547.5,705.76,521.96
2016,9,25,15,0,647.0,151.0,1.3,29.0,506.0,661.56,493.9
2016,9,25,15,15,621.5,144.5,1.4,28.5,463.0,615.35,464.28
2016,9,25,15,30,596.0,138.0,1.5,28.0,420.0,568.78,433.34
2016,9,25,15,45,573.5,127.0,1.65,27.5,375.0,519.32,399.56
2016,9,25,16,0,551.0,116.0,1.8,27.0,330.0,467.55,362.69
2016,9,25,16,15,506.5,105.5,1.9,26.0,281.5,407.55,318.38
2016,9,25,16,30,462.0,95.0,2.0,25.0,233.0,350.37,274.42
2016,9,25,16,45,423.0,80.0,2.15,24.0,187.5,293.74,229.15
2016,9,25,17,0,384.0,65.0,2.3,23.0,142.0,240.19,184.47
2016,9,25,17,15,297.5,49.5,2.25,22.0,98.5,172.87,128.12
2016,9,25,17,30,211.0,34.0,2.2,21.0,55.0,114.6,77.21
2016,9,25,17,45,105.5,17.0,2.2,20.5,27.5,50.59,0.0
2016,9,25,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,26,6,15,119.5,12.0,1.05,14.5,20.5,11.8,0.0
2016,9,26,6,30,239.0,24.0,1.1,15.0,41.0,18.97,7.03
2016,9,26,6,45,350.5,36.0,1.15,16.0,84.5,27.5,17.93
2016,9,26,7,0,462.0,48.0,1.2,17.0,128.0,46.66,26.39
2016,9,26,7,15,532.0,56.0,1.2,17.5,177.5,87.85,47.71
2016,9,26,7,30,602.0,64.0,1.2,18.0,227.0,137.01,82.46
2016,9,26,7,45,650.0,70.0,1.2,19.0,278.0,187.75,123.45
2016,9,26,8,0,698.0,76.0,1.2,20.0,329.0,243.38,170.15
2016,9,26,8,15,730.0,80.5,1.15,20.5,377.5,297.3,216.45
2016,9,26,8,30,762.0,85.0,1.1,21.0,426.0,355.11,264.89
2016,9,26,8,45,786.5,88.0,1.1,22.0,472.0,408.98,308.68
2016,9,26,9,0,811.0,91.0,1.1,23.0,518.0,463.94,351.67
2016,9,26,9,15,828.0,93.5,1.05,23.5,558.5,515.36,390.93
2016,9,26,9,30,845.0,96.0,1.0,24.0,599.0,566.54,428.51
2016,9,26,9,45,857.0,98.5,1.0,25.0,634.0,614.21,461.74
2016,9,26,10,0,869.0,101.0,1.0,26.0,669.0,660.65,492.9
2016,9,26,10,15,878.5,102.5,0.95,26.0,697.5,701.68,520.88
2016,9,26,10,30,888.0,104.0,0.9,26.0,726.0,741.61,546.1
2016,9,26,10,45,892.5,106.0,0.85,26.5,746.5,776.21,566.05
2016,9,26,11,0,897.0,108.0,0.8,27.0,767.0,808.19,584.01
2016,9,26,11,15,900.5,108.5,0.8,27.0,780.0,835.06,600.41
2016,9,26,11,30,904.0,109.0,0.8,27.0,793.0,858.96,614.95
2016,9,26,11,45,904.0,110.5,0.85,27.5,798.0,877.89,626.01
2016,9,26,12,0,904.0,112.0,0.9,28.0,803.0,893.53,635.1
2016,9,26,12,15,903.5,111.5,0.95,27.5,799.5,903.26,643.14
2016,9,26,12,30,903.0,111.0,1.0,27.0,796.0,909.58,649.26
2016,9,26,12,45,924.5,98.5,1.05,27.0,791.5,918.72,656.06
2016,9,26,13,0,946.0,86.0,1.1,27.0,787.0,924.11,660.6
2016,9,26,13,15,941.5,85.5,1.15,27.0,768.0,916.27,656.96
2016,9,26,13,30,937.0,85.0,1.2,27.0,749.0,904.91,651.33
2016,9,26,13,45,929.5,83.5,1.25,27.0,722.5,886.44,641.24
2016,9,26,14,0,922.0,82.0,1.3,27.0,696.0,864.72,629.12
2016,9,26,14,15,912.0,80.5,1.3,26.5,662.5,837.84,614.19
2016,9,26,14,30,902.0,79.0,1.3,26.0,629.0,808.13,597.31
2016,9,26,14,45,888.0,77.0,1.3,26.0,589.5,772.14,574.92
2016,9,26,15,0,874.0,75.0,1.3,26.0,550.0,733.94,550.84
2016,9,26,15,15,855.0,72.5,1.3,25.5,505.5,689.7,523.29
2016,9,26,15,30,836.0,70.0,1.3,25.0,461.0,648.19,497.1
2016,9,26,15,45,810.5,66.5,1.35,25.0,412.5,596.1,460.23
2016,9,26,16,0,785.0,63.0,1.4,25.0,364.0,543.77,421.91
2016,9,26,16,15,746.5,59.0,1.35,24.5,313.0,483.9,376.74
2016,9,26,16,30,708.0,55.0,1.3,24.0,262.0,425.67,331.02
2016,9,26,16,45,651.0,49.5,1.3,23.5,211.0,359.45,277.53
2016,9,26,17,0,594.0,44.0,1.3,23.0,160.0,297.45,225.26
2016,9,26,17,15,496.5,35.5,1.3,22.0,112.5,225.77,164.78
2016,9,26,17,30,399.0,27.0,1.3,21.0,65.0,161.61,105.7
2016,9,26,17,45,199.5,13.5,1.3,20.0,32.5,68.89,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,145.5,11.0,0.7,16.5,21.0,10.81,0.0
2016,9,27,6,30,291.0,22.0,0.7,17.0,42.0,17.19,5.0
2016,9,27,6,45,402.0,32.0,0.75,18.0,85.5,23.93,14.67
2016,9,27,7,0,513.0,42.0,0.8,19.0,129.0,41.31,21.56
2016,9,27,7,15,580.5,49.0,0.7,19.5,178.5,84.26,42.73
2016,9,27,7,30,648.0,56.0,0.6,20.0,228.0,136.76,79.47
2016,9,27,7,45,690.5,61.0,0.55,21.0,278.5,187.74,120.3
2016,9,27,8,0,733.0,66.0,0.5,22.0,329.0,242.95,166.23
2016,9,27,8,15,763.5,69.5,0.4,22.5,378.0,297.02,211.78
2016,9,27,8,30,794.0,73.0,0.3,23.0,427.0,353.35,257.93
2016,9,27,8,45,815.0,76.5,0.25,23.5,472.0,407.78,301.42
2016,9,27,9,0,836.0,80.0,0.2,24.0,517.0,462.87,343.68
2016,9,27,9,15,851.5,82.0,0.2,24.5,557.0,514.55,382.26
2016,9,27,9,30,867.0,84.0,0.2,25.0,597.0,564.94,418.54
2016,9,27,9,45,885.5,83.0,0.2,25.5,633.0,613.34,452.25
2016,9,27,10,0,904.0,82.0,0.2,26.0,669.0,660.92,484.3
2016,9,27,10,15,912.0,83.5,0.3,26.0,697.0,702.85,513.51
2016,9,27,10,30,920.0,85.0,0.4,26.0,725.0,742.67,539.82
2016,9,27,10,45,925.0,86.0,0.5,26.5,745.5,777.42,561.7
2016,9,27,11,0,930.0,87.0,0.6,27.0,766.0,809.47,581.8
2016,9,27,11,15,933.5,87.5,0.7,27.0,779.0,836.94,600.13
2016,9,27,11,30,937.0,88.0,0.8,27.0,792.0,861.33,616.59
2016,9,27,11,45,937.5,88.5,0.9,27.0,797.0,880.0,629.54
2016,9,27,12,0,938.0,89.0,1.0,27.0,802.0,895.28,640.49
2016,9,27,12,15,937.5,89.0,1.1,27.0,799.0,905.68,648.5
2016,9,27,12,30,937.0,89.0,1.2,27.0,796.0,912.55,654.42
2016,9,27,12,45,936.0,87.5,1.35,27.0,785.0,913.78,657.6
2016,9,27,13,0,935.0,86.0,1.5,27.0,774.0,911.42,658.54
2016,9,27,13,15,930.0,85.0,1.55,27.0,755.0,902.58,654.11
2016,9,27,13,30,925.0,84.0,1.6,27.0,736.0,890.26,647.58
2016,9,27,13,45,917.5,83.5,1.7,27.0,709.5,873.0,638.48
2016,9,27,14,0,910.0,83.0,1.8,27.0,683.0,852.55,627.26
2016,9,27,14,15,899.5,81.0,1.85,26.5,650.0,824.91,611.91
2016,9,27,14,30,889.0,79.0,1.9,26.0,617.0,794.5,594.55
2016,9,27,14,45,874.0,77.5,1.95,26.0,578.0,758.65,572.1
2016,9,27,15,0,859.0,76.0,2.0,26.0,539.0,720.72,547.93
2016,9,27,15,15,839.5,73.5,2.0,25.5,494.5,680.91,522.76
2016,9,27,15,30,820.0,71.0,2.0,25.0,450.0,635.4,492.72
2016,9,27,15,45,792.5,67.5,2.05,24.5,402.0,582.74,455.34
2016,9,27,16,0,765.0,64.0,2.1,24.0,354.0,530.05,416.56
2016,9,27,16,15,726.0,60.0,2.1,23.5,303.5,470.91,371.11
2016,9,27,16,30,687.0,56.0,2.1,23.0,253.0,413.48,325.17
2016,9,27,16,45,626.5,50.0,2.15,22.5,202.5,346.35,269.99
2016,9,27,17,0,566.0,44.0,2.2,22.0,152.0,286.48,218.54
2016,9,27,17,15,465.5,35.0,2.15,21.0,105.5,212.6,155.6
2016,9,27,17,30,365.0,26.0,2.1,20.0,59.0,149.17,95.25
2016,9,27,17,45,182.5,13.0,2.1,19.5,29.5,55.68,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,146.5,11.0,2.45,15.0,20.5,10.81,0.0
2016,9,28,6,30,293.0,22.0,2.4,15.0,41.0,17.36,4.19
2016,9,28,6,45,410.5,31.5,2.4,15.5,85.0,23.64,14.5
2016,9,28,7,0,528.0,41.0,2.4,16.0,129.0,39.78,20.96
2016,9,28,7,15,596.5,47.0,2.35,16.5,179.0,84.73,43.33
2016,9,28,7,30,665.0,53.0,2.3,17.0,229.0,134.98,78.53
2016,9,28,7,45,708.5,58.0,2.25,17.5,279.5,187.02,121.4
2016,9,28,8,0,752.0,63.0,2.2,18.0,330.0,243.37,170.15
2016,9,28,8,15,781.5,66.0,2.2,18.5,379.0,297.58,218.13
2016,9,28,8,30,811.0,69.0,2.2,19.0,428.0,353.91,267.15
2016,9,28,8,45,833.0,71.5,2.25,19.5,473.5,408.53,313.82
2016,9,28,9,0,855.0,74.0,2.3,20.0,519.0,464.69,360.25
2016,9,28,9,15,870.5,76.5,2.35,20.5,559.0,516.84,402.23
2016,9,28,9,30,886.0,79.0,2.4,21.0,599.0,568.46,442.48
2016,9,28,9,45,897.5,80.5,2.45,21.5,634.0,615.91,478.48
2016,9,28,10,0,909.0,82.0,2.5,22.0,669.0,661.95,512.44
2016,9,28,10,15,917.0,83.0,2.6,22.0,696.5,703.48,543.27
2016,9,28,10,30,925.0,84.0,2.7,22.0,724.0,742.86,570.68
2016,9,28,10,45,929.5,85.5,2.8,22.0,744.5,777.83,594.87
2016,9,28,11,0,934.0,87.0,2.9,22.0,765.0,810.06,617.12
2016,9,28,11,15,937.0,87.5,2.95,22.0,777.5,837.15,635.49
2016,9,28,11,30,940.0,88.0,3.0,22.0,790.0,861.12,651.77
2016,9,28,11,45,941.0,88.0,3.1,22.0,795.0,879.65,664.72
2016,9,28,12,0,942.0,88.0,3.2,22.0,800.0,894.78,675.49
2016,9,28,12,15,941.0,88.0,3.25,22.0,796.5,904.71,682.54
2016,9,28,12,30,940.0,88.0,3.3,22.0,793.0,911.09,687.33
2016,9,28,12,45,935.0,88.5,3.35,22.0,781.0,910.97,687.85
2016,9,28,13,0,930.0,89.0,3.4,22.0,769.0,907.28,686.12
2016,9,28,13,15,924.5,88.0,3.4,21.5,750.0,897.99,681.71
2016,9,28,13,30,919.0,87.0,3.4,21.0,731.0,885.25,675.06
2016,9,28,13,45,912.0,85.5,3.45,21.0,704.5,867.34,663.92
2016,9,28,14,0,905.0,84.0,3.5,21.0,678.0,846.23,650.61
2016,9,28,14,15,894.5,82.5,3.5,20.5,644.5,819.24,634.12
2016,9,28,14,30,884.0,81.0,3.5,20.0,611.0,789.5,615.59
2016,9,28,14,45,869.5,79.0,3.5,20.0,572.0,753.62,591.31
2016,9,28,15,0,855.0,77.0,3.5,20.0,533.0,715.63,565.3
2016,9,28,15,15,834.5,74.5,3.5,19.5,488.5,675.28,538.28
2016,9,28,15,30,814.0,72.0,3.5,19.0,444.0,629.33,505.96
2016,9,28,15,45,784.5,69.0,3.5,19.0,395.5,576.31,465.19
2016,9,28,16,0,755.0,66.0,3.5,19.0,347.0,523.43,423.39
2016,9,28,16,15,713.5,61.5,3.45,18.5,296.5,462.92,374.92
2016,9,28,16,30,672.0,57.0,3.4,18.0,246.0,404.37,326.25
2016,9,28,16,45,605.0,51.5,3.4,17.5,195.5,338.33,269.92
2016,9,28,17,0,538.0,46.0,3.4,17.0,145.0,275.58,214.63
2016,9,28,17,15,428.0,36.5,3.35,16.5,99.5,199.77,148.44
2016,9,28,17,30,318.0,27.0,3.3,16.0,54.0,134.13,83.57
2016,9,28,17,45,159.0,13.5,3.3,15.5,27.0,50.01,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,11.0,3.15,11.0,18.5,10.81,0.0
2016,9,29,6,30,234.0,22.0,3.2,11.0,37.0,17.54,3.19
2016,9,29,6,45,358.0,33.0,3.25,11.5,80.0,25.23,16.07
2016,9,29,7,0,482.0,44.0,3.3,12.0,123.0,40.91,23.5
2016,9,29,7,15,554.0,51.5,3.25,12.5,172.5,82.55,44.03
2016,9,29,7,30,626.0,59.0,3.2,13.0,222.0,132.32,79.31
2016,9,29,7,45,673.5,63.5,3.2,13.5,272.5,182.58,121.09
2016,9,29,8,0,721.0,68.0,3.2,14.0,323.0,239.21,170.64
2016,9,29,8,15,752.5,72.0,3.15,14.5,371.5,293.22,219.17
2016,9,29,8,30,784.0,76.0,3.1,15.0,420.0,349.62,269.09
2016,9,29,8,45,807.0,79.0,3.1,16.0,465.0,403.7,315.62
2016,9,29,9,0,830.0,82.0,3.1,17.0,510.0,458.65,361.3
2016,9,29,9,15,548.5,169.0,3.1,17.0,461.5,441.94,350.47
2016,9,29,9,30,267.0,256.0,3.1,17.0,413.0,397.78,315.22
2016,9,29,9,45,231.5,277.5,3.1,17.5,419.5,409.58,323.68
2016,9,29,10,0,196.0,299.0,3.1,18.0,426.0,419.69,330.12
2016,9,29,10,15,554.0,193.5,3.1,18.0,571.0,569.99,450.99
2016,9,29,10,30,912.0,88.0,3.1,18.0,716.0,735.48,577.29
2016,9,29,10,45,917.5,89.0,3.15,18.5,736.0,770.2,599.53
2016,9,29,11,0,923.0,90.0,3.2,19.0,756.0,802.26,620.65
2016,9,29,11,15,926.0,90.5,3.2,19.0,768.5,829.01,638.84
2016,9,29,11,30,929.0,91.0,3.2,19.0,781.0,852.68,654.9
2016,9,29,11,45,929.5,91.5,3.25,19.0,785.5,871.07,667.64
2016,9,29,12,0,930.0,92.0,3.3,19.0,790.0,886.09,678.17
2016,9,29,12,15,928.5,92.0,3.3,19.0,786.5,895.42,684.58
2016,9,29,12,30,927.0,92.0,3.3,19.0,783.0,901.24,688.73
2016,9,29,12,45,920.5,93.0,3.35,19.0,770.5,900.29,688.69
2016,9,29,13,0,914.0,94.0,3.4,19.0,758.0,895.83,686.4
2016,9,29,13,15,908.5,93.0,3.4,18.5,738.5,886.6,681.92
2016,9,29,13,30,903.0,92.0,3.4,18.0,719.0,873.98,675.21
2016,9,29,13,45,894.0,91.0,3.45,18.0,692.5,855.13,663.23
2016,9,29,14,0,885.0,90.0,3.5,18.0,666.0,833.22,649.14
2016,9,29,14,15,873.5,88.0,3.5,17.5,632.5,805.27,631.65
2016,9,29,14,30,862.0,86.0,3.5,17.0,599.0,774.68,612.16
2016,9,29,14,45,846.5,84.0,3.55,17.0,560.0,743.24,590.97
2016,9,29,15,0,831.0,82.0,3.6,17.0,521.0,705.1,564.59
2016,9,29,15,15,809.5,79.0,3.6,16.5,476.5,659.9,533.4
2016,9,29,15,30,788.0,76.0,3.6,16.0,432.0,613.63,499.77
2016,9,29,15,45,757.5,72.5,3.65,16.0,384.0,560.48,458.35
2016,9,29,16,0,727.0,69.0,3.7,16.0,336.0,507.62,415.96
2016,9,29,16,15,684.0,64.0,3.65,15.5,286.0,447.09,366.63
2016,9,29,16,30,641.0,59.0,3.6,15.0,236.0,391.16,319.24
2016,9,29,16,45,573.0,52.5,3.55,14.5,186.5,323.09,260.47
2016,9,29,17,0,505.0,46.0,3.5,14.0,137.0,260.64,204.78
2016,9,29,17,15,394.5,36.0,3.4,13.5,93.0,186.31,139.11
2016,9,29,17,30,284.0,26.0,3.3,13.0,49.0,120.96,71.55
2016,9,29,17,45,142.0,13.0,3.25,13.0,24.5,45.03,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
