Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,113.5,10.5,2.95,10.0,17.5,10.32,0.0
2016,9,30,6,30,227.0,21.0,3.0,10.0,35.0,16.72,1.28
2016,9,30,6,45,352.0,32.0,3.15,10.5,77.0,24.47,15.39
2016,9,30,7,0,477.0,43.0,3.3,11.0,119.0,39.07,22.74
2016,9,30,7,15,550.0,50.0,3.35,11.5,168.0,79.89,42.34
2016,9,30,7,30,623.0,57.0,3.4,12.0,217.0,128.95,76.92
2016,9,30,7,45,673.5,61.5,3.45,12.5,268.0,181.24,120.35
2016,9,30,8,0,724.0,66.0,3.5,13.0,319.0,236.62,168.96
2016,9,30,8,15,756.0,70.0,3.55,13.0,367.5,290.84,218.41
2016,9,30,8,30,788.0,74.0,3.6,13.0,416.0,347.49,269.57
2016,9,30,8,45,812.5,76.5,3.65,13.5,462.0,401.77,317.53
2016,9,30,9,0,837.0,79.0,3.7,14.0,508.0,457.06,364.97
2016,9,30,9,15,854.5,81.0,3.65,14.0,548.5,509.46,409.38
2016,9,30,9,30,872.0,83.0,3.6,14.0,589.0,560.79,451.75
2016,9,30,9,45,885.5,84.5,3.6,14.5,624.5,608.68,489.58
2016,9,30,10,0,899.0,86.0,3.6,15.0,660.0,655.34,525.42
2016,9,30,10,15,908.0,87.5,3.6,15.0,688.0,697.52,558.0
2016,9,30,10,30,917.0,89.0,3.6,15.0,716.0,737.66,586.83
2016,9,30,10,45,921.5,91.0,3.6,15.5,737.0,772.76,610.48
2016,9,30,11,0,926.0,93.0,3.6,16.0,758.0,805.15,631.97
2016,9,30,11,15,930.0,93.5,3.6,16.0,771.0,832.69,651.07
2016,9,30,11,30,934.0,94.0,3.6,16.0,784.0,857.19,668.0
2016,9,30,11,45,935.5,94.0,3.65,16.0,789.0,875.91,681.17
2016,9,30,12,0,937.0,94.0,3.7,16.0,794.0,891.26,692.09
2016,9,30,12,15,937.0,94.0,3.7,15.5,791.0,901.88,700.84
2016,9,30,12,30,937.0,94.0,3.7,15.0,788.0,908.98,707.29
2016,9,30,12,45,935.5,93.0,3.75,15.0,777.5,910.14,708.71
2016,9,30,13,0,934.0,92.0,3.8,15.0,767.0,907.72,707.78
2016,9,30,13,15,727.0,165.5,3.8,15.0,682.5,815.66,642.41
2016,9,30,13,30,520.0,239.0,3.8,15.0,598.0,711.27,563.38
2016,9,30,13,45,430.5,258.0,3.8,15.0,547.5,651.95,518.25
2016,9,30,14,0,341.0,277.0,3.8,15.0,497.0,585.74,467.16
2016,9,30,14,15,460.5,224.5,3.7,14.5,505.5,626.66,503.25
2016,9,30,14,30,580.0,172.0,3.6,14.0,514.0,651.85,526.81
2016,9,30,14,45,528.5,175.5,3.55,14.0,471.0,602.59,488.69
2016,9,30,15,0,477.0,179.0,3.5,14.0,428.0,554.35,451.29
2016,9,30,15,15,362.5,181.5,3.45,14.0,361.5,455.02,372.6
2016,9,30,15,30,248.0,184.0,3.4,14.0,295.0,371.85,305.09
2016,9,30,15,45,254.0,161.5,3.4,14.0,264.5,341.46,281.42
2016,9,30,16,0,260.0,139.0,3.4,14.0,234.0,309.75,255.84
2016,9,30,16,15,240.5,121.0,3.35,13.5,198.5,268.68,221.91
2016,9,30,16,30,221.0,103.0,3.3,13.0,163.0,228.81,188.09
2016,9,30,16,45,195.0,83.5,3.25,13.0,128.0,185.67,150.36
2016,9,30,17,0,169.0,64.0,3.2,13.0,93.0,144.66,113.78
2016,9,30,17,15,125.0,45.0,3.1,12.5,62.5,100.67,74.7
2016,9,30,17,30,81.0,26.0,3.0,12.0,32.0,57.91,29.91
2016,9,30,17,45,40.5,13.0,2.95,11.5,16.0,21.82,0.0
2016,9,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.0,10.5,1.1,8.5,16.5,10.32,0.0
2016,10,1,6,30,216.0,21.0,1.1,9.0,33.0,16.91,0.0
2016,10,1,6,45,345.5,32.0,1.15,10.0,75.5,24.67,15.53
2016,10,1,7,0,475.0,43.0,1.2,11.0,118.0,38.22,22.71
2016,10,1,7,15,551.0,50.5,1.25,11.5,167.5,79.43,42.15
2016,10,1,7,30,627.0,58.0,1.3,12.0,217.0,129.22,76.81
2016,10,1,7,45,676.5,62.5,1.4,12.5,268.0,179.66,118.28
2016,10,1,8,0,726.0,67.0,1.5,13.0,319.0,236.65,167.74
2016,10,1,8,15,758.5,71.0,1.55,13.5,367.5,291.03,216.23
2016,10,1,8,30,791.0,75.0,1.6,14.0,416.0,347.88,266.18
2016,10,1,8,45,815.5,77.5,1.65,14.5,462.0,402.23,313.15
2016,10,1,9,0,840.0,80.0,1.7,15.0,508.0,457.58,359.51
2016,10,1,9,15,856.5,82.5,1.7,15.0,548.0,509.62,402.48
2016,10,1,9,30,873.0,85.0,1.7,15.0,588.0,561.3,443.89
2016,10,1,9,45,890.5,84.5,1.75,15.5,624.0,609.47,481.02
2016,10,1,10,0,908.0,84.0,1.8,16.0,660.0,656.71,516.43
2016,10,1,10,15,916.5,85.0,1.85,16.0,687.5,698.28,547.78
2016,10,1,10,30,925.0,86.0,1.9,16.0,715.0,737.74,575.45
2016,10,1,10,45,930.5,87.0,2.0,16.5,736.0,772.68,598.87
2016,10,1,11,0,936.0,88.0,2.1,17.0,757.0,804.92,620.28
2016,10,1,11,15,939.5,88.5,2.2,17.0,769.5,832.2,639.37
2016,10,1,11,30,943.0,89.0,2.3,17.0,782.0,856.38,656.38
2016,10,1,11,45,943.5,89.5,2.45,17.5,786.5,874.85,668.71
2016,10,1,12,0,944.0,90.0,2.6,18.0,791.0,889.9,678.78
2016,10,1,12,15,943.5,90.0,2.65,18.0,787.5,900.07,686.09
2016,10,1,12,30,943.0,90.0,2.7,18.0,784.0,906.68,691.15
2016,10,1,12,45,941.0,89.0,2.8,18.0,772.5,907.33,692.68
2016,10,1,13,0,939.0,88.0,2.9,18.0,761.0,904.38,691.9
2016,10,1,13,15,934.0,87.0,2.95,17.5,741.5,895.31,687.96
2016,10,1,13,30,929.0,86.0,3.0,17.0,722.0,882.75,681.73
2016,10,1,13,45,922.0,84.5,3.1,17.0,695.5,864.59,670.69
2016,10,1,14,0,915.0,83.0,3.2,17.0,669.0,843.21,657.41
2016,10,1,14,15,904.0,81.5,3.25,17.0,635.5,815.55,639.32
2016,10,1,14,30,893.0,80.0,3.3,17.0,602.0,785.16,619.2
2016,10,1,14,45,878.0,77.5,3.35,17.0,562.0,748.1,594.05
2016,10,1,15,0,863.0,75.0,3.4,17.0,522.0,708.95,567.08
2016,10,1,15,15,842.0,72.5,3.45,16.5,477.0,668.07,539.46
2016,10,1,15,30,821.0,70.0,3.5,16.0,432.0,621.66,505.9
2016,10,1,15,45,791.0,66.5,3.55,16.0,383.5,567.74,463.84
2016,10,1,16,0,761.0,63.0,3.6,16.0,335.0,514.03,420.65
2016,10,1,16,15,717.0,58.5,3.55,15.5,284.0,452.42,370.26
2016,10,1,16,30,673.0,54.0,3.5,15.0,233.0,393.0,319.8
2016,10,1,16,45,604.0,48.0,3.45,14.5,182.5,323.85,259.77
2016,10,1,17,0,535.0,42.0,3.4,14.0,132.0,263.25,205.08
2016,10,1,17,15,414.5,32.5,3.25,13.5,87.5,185.77,136.26
2016,10,1,17,30,294.0,23.0,3.1,13.0,43.0,115.91,53.66
2016,10,1,17,45,147.0,11.5,3.0,12.5,21.5,43.56,0.0
2016,10,1,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.0,1.9,9.5,1.0,0.98,0.0
2016,10,2,6,30,0.0,2.0,2.0,10.0,2.0,1.93,0.0
2016,10,2,6,45,0.0,4.5,2.15,10.5,4.5,4.33,0.0
2016,10,2,7,0,0.0,7.0,2.3,11.0,7.0,6.74,0.07
2016,10,2,7,15,0.0,10.0,2.35,11.0,10.0,9.64,2.66
2016,10,2,7,30,0.0,13.0,2.4,11.0,13.0,12.53,5.22
2016,10,2,7,45,0.0,16.5,2.45,11.5,16.5,15.91,8.15
2016,10,2,8,0,0.0,20.0,2.5,12.0,20.0,19.3,11.04
2016,10,2,8,15,0.0,18.5,2.5,12.0,18.5,17.85,9.75
2016,10,2,8,30,0.0,17.0,2.5,12.0,17.0,16.41,8.47
2016,10,2,8,45,0.0,24.0,2.5,12.5,24.0,23.17,14.19
2016,10,2,9,0,0.0,31.0,2.5,13.0,31.0,29.94,19.86
2016,10,2,9,15,73.5,146.0,2.5,13.0,188.5,179.04,144.49
2016,10,2,9,30,147.0,261.0,2.5,13.0,346.0,334.66,269.5
2016,10,2,9,45,153.5,278.0,2.5,13.5,371.0,363.32,290.88
2016,10,2,10,0,160.0,295.0,2.5,14.0,396.0,392.3,312.71
2016,10,2,10,15,200.5,305.0,2.5,14.0,437.5,437.02,347.69
2016,10,2,10,30,241.0,315.0,2.5,14.0,479.0,484.13,384.1
2016,10,2,10,45,578.5,204.5,2.55,14.5,611.5,637.82,506.49
2016,10,2,11,0,916.0,94.0,2.6,15.0,744.0,793.45,621.81
2016,10,2,11,15,919.5,94.5,2.65,15.0,756.5,820.19,639.38
2016,10,2,11,30,923.0,95.0,2.7,15.0,769.0,843.89,655.94
2016,10,2,11,45,924.5,95.0,2.75,15.0,773.5,862.26,668.82
2016,10,2,12,0,926.0,95.0,2.8,15.0,778.0,877.29,679.51
2016,10,2,12,15,924.5,95.0,2.85,15.0,774.5,886.39,686.19
2016,10,2,12,30,923.0,95.0,2.9,15.0,771.0,891.98,690.6
2016,10,2,12,45,916.5,96.0,3.0,15.0,758.0,890.89,690.86
2016,10,2,13,0,910.0,97.0,3.1,15.0,745.0,886.31,688.85
2016,10,2,13,15,904.0,96.0,3.15,15.0,725.5,876.54,682.97
2016,10,2,13,30,898.0,95.0,3.2,15.0,706.0,863.41,674.86
2016,10,2,13,45,889.0,93.5,3.3,15.0,679.0,844.0,662.66
2016,10,2,14,0,880.0,92.0,3.4,15.0,652.0,821.55,648.29
2016,10,2,14,15,868.5,90.0,3.4,14.5,618.0,793.67,630.59
2016,10,2,14,30,857.0,88.0,3.4,14.0,584.0,767.88,614.34
2016,10,2,14,45,542.0,155.0,3.4,14.0,461.5,585.66,475.63
2016,10,2,15,0,227.0,222.0,3.4,14.0,339.0,404.66,329.23
2016,10,2,15,15,507.0,148.5,3.4,14.0,378.5,521.89,428.47
2016,10,2,15,30,787.0,75.0,3.4,14.0,418.0,602.24,494.84
2016,10,2,15,45,760.5,70.0,3.45,14.0,370.5,550.11,453.01
2016,10,2,16,0,734.0,65.0,3.5,14.0,323.0,497.98,410.66
2016,10,2,16,15,689.0,60.5,3.45,13.5,273.0,437.17,360.35
2016,10,2,16,30,644.0,56.0,3.4,13.0,223.0,381.16,312.1
2016,10,2,16,45,576.5,49.0,3.35,13.0,174.0,313.46,252.3
2016,10,2,17,0,509.0,42.0,3.3,13.0,125.0,251.39,195.82
2016,10,2,17,15,385.5,32.0,3.15,12.5,82.0,174.27,127.0
2016,10,2,17,30,262.0,22.0,3.0,12.0,39.0,104.01,36.99
2016,10,2,17,45,131.0,11.0,2.95,11.5,19.5,39.07,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.0,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,0.9,9.0,13.0,12.55,0.0
2016,10,3,6,45,0.0,31.5,1.0,9.5,31.5,29.66,19.5
2016,10,3,7,0,0.0,50.0,1.1,10.0,50.0,46.39,35.63
2016,10,3,7,15,9.0,69.5,1.15,10.0,72.0,65.37,50.23
2016,10,3,7,30,18.0,89.0,1.2,10.0,94.0,85.64,67.43
2016,10,3,7,45,24.5,108.0,1.3,10.5,116.0,105.05,83.67
2016,10,3,8,0,31.0,127.0,1.4,11.0,138.0,126.58,101.51
2016,10,3,8,15,23.5,140.0,1.5,11.0,149.5,140.12,113.08
2016,10,3,8,30,16.0,153.0,1.6,11.0,161.0,151.79,122.82
2016,10,3,8,45,8.0,111.0,1.75,11.5,115.0,110.21,87.85
2016,10,3,9,0,0.0,69.0,1.9,12.0,69.0,66.71,51.09
2016,10,3,9,15,0.0,69.0,2.0,12.0,69.0,66.72,50.99
2016,10,3,9,30,0.0,69.0,2.1,12.0,69.0,66.73,50.86
2016,10,3,9,45,0.0,73.5,2.25,12.5,73.5,71.1,54.28
2016,10,3,10,0,0.0,78.0,2.4,13.0,78.0,75.47,57.69
2016,10,3,10,15,2.5,132.5,2.5,13.0,134.5,130.12,102.74
2016,10,3,10,30,5.0,187.0,2.6,13.0,191.0,185.43,147.53
2016,10,3,10,45,5.0,185.5,2.75,13.0,189.0,184.3,146.36
2016,10,3,11,0,5.0,184.0,2.9,13.0,187.0,183.13,145.32
2016,10,3,11,15,2.5,157.0,2.95,13.0,158.5,154.78,122.22
2016,10,3,11,30,0.0,130.0,3.0,13.0,130.0,126.31,98.95
2016,10,3,11,45,5.0,176.5,3.1,13.0,180.5,176.46,139.89
2016,10,3,12,0,10.0,223.0,3.2,13.0,231.0,227.41,180.89
2016,10,3,12,15,8.0,208.0,3.2,13.0,214.0,210.99,167.58
2016,10,3,12,30,6.0,193.0,3.2,13.0,197.0,194.47,154.34
2016,10,3,12,45,8.0,206.0,3.2,13.0,212.0,209.55,166.66
2016,10,3,13,0,10.0,219.0,3.2,13.0,227.0,224.78,179.03
2016,10,3,13,15,5.0,183.0,3.15,13.0,187.0,184.16,146.3
2016,10,3,13,30,0.0,147.0,3.1,13.0,147.0,143.77,113.53
2016,10,3,13,45,0.0,147.0,3.1,13.0,147.0,143.92,113.89
2016,10,3,14,0,0.0,147.0,3.1,13.0,147.0,144.1,114.24
2016,10,3,14,15,0.0,142.0,3.05,12.5,142.0,139.25,110.7
2016,10,3,14,30,0.0,137.0,3.0,12.0,137.0,134.42,107.18
2016,10,3,14,45,0.0,126.0,2.95,12.0,126.0,123.48,98.38
2016,10,3,15,0,0.0,115.0,2.9,12.0,115.0,112.55,89.54
2016,10,3,15,15,371.0,97.5,2.8,12.0,257.5,369.45,310.06
2016,10,3,15,30,742.0,80.0,2.7,12.0,400.0,575.96,476.36
2016,10,3,15,45,705.5,77.0,2.6,12.0,352.5,524.24,433.11
2016,10,3,16,0,669.0,74.0,2.5,12.0,305.0,471.34,389.62
2016,10,3,16,15,620.5,68.0,2.35,12.0,256.5,410.15,338.17
2016,10,3,16,30,572.0,62.0,2.2,12.0,208.0,351.85,287.63
2016,10,3,16,45,494.0,54.5,2.05,12.0,160.5,282.81,227.17
2016,10,3,17,0,416.0,47.0,1.9,12.0,113.0,220.4,171.23
2016,10,3,17,15,291.0,35.0,1.8,11.5,72.5,145.81,105.29
2016,10,3,17,30,166.0,23.0,1.7,11.0,32.0,77.92,14.8
2016,10,3,17,45,83.0,11.5,1.65,11.0,16.0,28.9,0.0
2016,10,3,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,99.5,9.0,1.85,9.5,13.5,8.85,0.0
2016,10,4,6,30,199.0,18.0,1.9,10.0,27.0,14.43,0.0
2016,10,4,6,45,336.5,28.5,2.0,10.5,68.0,21.89,12.65
2016,10,4,7,0,474.0,39.0,2.1,11.0,109.0,31.94,22.65
2016,10,4,7,15,552.0,46.5,2.1,11.0,158.0,72.75,37.37
2016,10,4,7,30,630.0,54.0,2.1,11.0,207.0,122.31,71.3
2016,10,4,7,45,684.0,58.0,2.15,11.5,258.0,174.52,113.99
2016,10,4,8,0,738.0,62.0,2.2,12.0,309.0,230.26,162.55
2016,10,4,8,15,771.0,65.5,2.15,12.5,358.0,284.6,211.53
2016,10,4,8,30,804.0,69.0,2.1,13.0,407.0,341.43,262.05
2016,10,4,8,45,829.0,71.5,2.1,13.5,452.5,396.28,310.05
2016,10,4,9,0,854.0,74.0,2.1,14.0,498.0,452.14,357.41
2016,10,4,9,15,870.5,76.0,2.05,14.0,538.5,504.39,401.08
2016,10,4,9,30,887.0,78.0,2.0,14.0,579.0,555.47,442.51
2016,10,4,9,45,901.0,79.0,2.0,14.5,614.0,603.35,479.68
2016,10,4,10,0,915.0,80.0,2.0,15.0,649.0,649.99,514.79
2016,10,4,10,15,923.5,81.5,2.05,15.5,677.0,692.04,545.84
2016,10,4,10,30,932.0,83.0,2.1,16.0,705.0,731.94,573.29
2016,10,4,10,45,939.5,83.0,2.15,16.5,726.0,767.21,596.7
2016,10,4,11,0,947.0,83.0,2.2,17.0,747.0,799.85,618.09
2016,10,4,11,15,950.0,83.5,2.3,17.0,759.0,826.72,636.94
2016,10,4,11,30,953.0,84.0,2.4,17.0,771.0,850.42,653.68
2016,10,4,11,45,954.0,84.0,2.55,17.5,775.5,868.67,665.87
2016,10,4,12,0,955.0,84.0,2.7,18.0,780.0,883.47,675.77
2016,10,4,12,15,953.5,84.0,2.9,18.0,776.0,892.65,683.55
2016,10,4,12,30,952.0,84.0,3.1,18.0,772.0,898.22,688.97
2016,10,4,12,45,943.5,86.0,3.3,18.0,758.5,896.46,689.39
2016,10,4,13,0,935.0,88.0,3.5,18.0,745.0,891.12,687.43
2016,10,4,13,15,929.5,87.0,3.6,18.0,725.5,881.5,681.96
2016,10,4,13,30,924.0,86.0,3.7,18.0,706.0,868.43,674.16
2016,10,4,13,45,914.0,85.5,3.8,18.0,678.5,848.89,661.84
2016,10,4,14,0,904.0,85.0,3.9,18.0,651.0,826.27,647.35
2016,10,4,14,15,892.0,83.5,3.95,17.5,617.0,798.03,629.72
2016,10,4,14,30,880.0,82.0,4.0,17.0,583.0,767.16,610.01
2016,10,4,14,45,860.0,81.0,4.05,17.0,542.0,733.07,586.58
2016,10,4,15,0,840.0,80.0,4.1,17.0,501.0,692.6,558.13
2016,10,4,15,15,816.5,77.0,4.1,16.5,456.5,645.99,525.23
2016,10,4,15,30,793.0,74.0,4.1,16.0,412.0,598.46,489.37
2016,10,4,15,45,753.5,71.5,4.15,16.0,362.5,541.37,444.06
2016,10,4,16,0,714.0,69.0,4.2,16.0,313.0,485.26,398.29
2016,10,4,16,15,664.5,63.5,4.1,15.5,262.5,424.77,347.94
2016,10,4,16,30,615.0,58.0,4.0,15.0,212.0,364.8,296.42
2016,10,4,16,45,528.0,51.5,3.9,14.5,162.0,291.5,232.7
2016,10,4,17,0,441.0,45.0,3.8,14.0,112.0,225.62,173.98
2016,10,4,17,15,305.5,33.0,3.65,13.5,71.0,147.11,104.12
2016,10,4,17,30,170.0,21.0,3.5,13.0,30.0,75.11,0.0
2016,10,4,17,45,85.0,10.5,3.4,12.5,15.0,28.04,0.0
2016,10,4,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,121.5,8.5,2.65,8.5,13.5,8.36,0.0
2016,10,5,6,30,243.0,17.0,2.7,9.0,27.0,13.6,0.0
2016,10,5,6,45,386.0,26.5,2.75,9.5,69.5,20.18,11.09
2016,10,5,7,0,529.0,36.0,2.8,10.0,112.0,30.94,21.8
2016,10,5,7,15,604.5,42.0,2.75,10.5,162.0,72.78,35.98
2016,10,5,7,30,680.0,48.0,2.7,11.0,212.0,123.2,69.94
2016,10,5,7,45,727.5,52.0,2.7,12.0,263.0,175.01,112.33
2016,10,5,8,0,775.0,56.0,2.7,13.0,314.0,231.49,161.67
2016,10,5,8,15,805.5,59.5,2.65,13.5,362.5,286.98,211.92
2016,10,5,8,30,836.0,63.0,2.6,14.0,411.0,344.62,263.44
2016,10,5,8,45,858.5,65.0,2.6,14.5,456.5,400.51,312.58
2016,10,5,9,0,881.0,67.0,2.6,15.0,502.0,455.77,359.78
2016,10,5,9,15,896.0,69.0,2.55,15.5,542.0,507.7,402.81
2016,10,5,9,30,911.0,71.0,2.5,16.0,582.0,558.98,443.82
2016,10,5,9,45,921.5,72.5,2.45,16.5,616.5,606.22,480.41
2016,10,5,10,0,932.0,74.0,2.4,17.0,651.0,651.88,514.65
2016,10,5,10,15,939.5,75.5,2.45,17.0,678.0,693.77,546.63
2016,10,5,10,30,947.0,77.0,2.5,17.0,705.0,733.4,574.88
2016,10,5,10,45,952.0,77.5,2.55,17.5,725.0,767.72,597.69
2016,10,5,11,0,957.0,78.0,2.6,18.0,745.0,799.23,618.36
2016,10,5,11,15,959.5,78.5,2.7,18.0,757.0,825.84,637.04
2016,10,5,11,30,962.0,79.0,2.8,18.0,769.0,849.23,653.54
2016,10,5,11,45,962.5,79.5,2.9,18.0,772.5,867.65,666.68
2016,10,5,12,0,963.0,80.0,3.0,18.0,776.0,882.59,677.55
2016,10,5,12,15,961.5,79.5,3.1,18.0,772.0,891.2,684.17
2016,10,5,12,30,960.0,79.0,3.2,18.0,768.0,896.18,688.45
2016,10,5,12,45,948.0,83.0,3.3,18.5,754.0,893.64,686.36
2016,10,5,13,0,936.0,87.0,3.4,19.0,740.0,887.53,681.95
2016,10,5,13,15,930.0,86.0,3.5,18.5,720.0,877.42,677.48
2016,10,5,13,30,924.0,85.0,3.6,18.0,700.0,863.89,670.66
2016,10,5,13,45,913.5,84.5,3.75,18.0,672.0,843.92,658.3
2016,10,5,14,0,903.0,84.0,3.9,18.0,644.0,820.89,643.73
2016,10,5,14,15,891.0,82.0,3.95,18.0,610.0,792.09,624.48
2016,10,5,14,30,879.0,80.0,4.0,18.0,576.0,760.66,603.21
2016,10,5,14,45,859.5,79.0,4.05,18.0,535.5,726.96,580.11
2016,10,5,15,0,840.0,78.0,4.1,18.0,495.0,686.91,552.0
2016,10,5,15,15,816.5,75.0,4.1,17.5,450.0,640.37,519.08
2016,10,5,15,30,793.0,72.0,4.1,17.0,405.0,592.92,483.3
2016,10,5,15,45,756.0,69.0,4.15,17.0,356.0,536.9,438.89
2016,10,5,16,0,719.0,66.0,4.2,17.0,307.0,481.69,393.84
2016,10,5,16,15,669.0,60.5,4.15,16.5,257.0,420.78,343.27
2016,10,5,16,30,619.0,55.0,4.1,16.0,207.0,360.63,291.62
2016,10,5,16,45,533.0,48.5,4.1,15.5,157.5,287.98,228.51
2016,10,5,17,0,447.0,42.0,4.1,15.0,108.0,222.76,170.33
2016,10,5,17,15,308.5,30.5,4.05,14.5,67.5,144.29,99.75
2016,10,5,17,30,170.0,19.0,4.0,14.0,27.0,71.31,0.0
2016,10,5,17,45,85.0,9.5,3.95,13.5,13.5,26.76,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,113.0,7.5,1.4,9.5,12.5,7.37,0.0
2016,10,6,6,30,226.0,15.0,1.4,10.0,25.0,14.74,0.0
2016,10,6,6,45,370.5,25.0,1.4,10.5,66.0,18.93,9.8
2016,10,6,7,0,515.0,35.0,1.4,11.0,107.0,28.94,19.93
2016,10,6,7,15,590.5,41.0,1.35,11.5,156.0,69.82,34.16
2016,10,6,7,30,666.0,47.0,1.3,12.0,205.0,119.27,66.91
2016,10,6,7,45,714.5,51.0,1.3,13.0,255.5,170.31,108.07
2016,10,6,8,0,763.0,55.0,1.3,14.0,306.0,226.15,156.15
2016,10,6,8,15,794.0,58.0,1.25,14.5,354.0,280.52,204.63
2016,10,6,8,30,825.0,61.0,1.2,15.0,402.0,338.35,255.28
2016,10,6,8,45,847.0,63.5,1.15,15.5,447.0,392.59,301.93
2016,10,6,9,0,869.0,66.0,1.1,16.0,492.0,447.43,347.43
2016,10,6,9,15,884.5,68.0,1.05,16.5,532.0,498.93,388.73
2016,10,6,9,30,900.0,70.0,1.0,17.0,572.0,549.84,427.97
2016,10,6,9,45,914.0,70.5,0.95,17.5,606.0,597.48,463.36
2016,10,6,10,0,928.0,71.0,0.9,18.0,640.0,643.84,496.53
2016,10,6,10,15,935.5,72.0,0.95,18.0,667.0,684.95,526.94
2016,10,6,10,30,943.0,73.0,1.0,18.0,694.0,723.79,553.78
2016,10,6,10,45,948.0,73.5,1.05,18.5,714.0,757.87,575.7
2016,10,6,11,0,953.0,74.0,1.1,19.0,734.0,789.15,595.6
2016,10,6,11,15,955.5,74.5,1.15,19.0,745.5,815.55,613.29
2016,10,6,11,30,958.0,75.0,1.2,19.0,757.0,838.74,628.9
2016,10,6,11,45,959.0,75.0,1.3,19.5,761.0,856.85,640.67
2016,10,6,12,0,960.0,75.0,1.4,20.0,765.0,871.49,650.24
2016,10,6,12,15,958.5,75.0,1.5,20.0,761.0,880.52,657.42
2016,10,6,12,30,957.0,75.0,1.6,20.0,757.0,885.93,662.37
2016,10,6,12,45,944.0,79.0,1.7,20.0,742.5,882.51,661.56
2016,10,6,13,0,931.0,83.0,1.8,20.0,728.0,875.53,658.52
2016,10,6,13,15,925.0,82.5,1.9,20.0,708.0,865.94,653.81
2016,10,6,13,30,919.0,82.0,2.0,20.0,688.0,852.96,646.84
2016,10,6,13,45,908.5,81.0,2.1,20.0,660.5,832.45,634.73
2016,10,6,14,0,898.0,80.0,2.2,20.0,633.0,808.89,620.5
2016,10,6,14,15,886.0,78.5,2.25,20.0,599.0,780.74,602.55
2016,10,6,14,30,874.0,77.0,2.3,20.0,565.0,749.98,582.65
2016,10,6,14,45,855.0,75.5,2.4,20.0,525.0,711.76,557.48
2016,10,6,15,0,836.0,74.0,2.5,20.0,485.0,676.09,533.78
2016,10,6,15,15,813.0,71.0,2.6,19.5,440.5,630.09,502.5
2016,10,6,15,30,790.0,68.0,2.7,19.0,396.0,583.17,468.31
2016,10,6,15,45,753.5,65.5,2.8,19.0,348.0,528.3,425.84
2016,10,6,16,0,717.0,63.0,2.9,19.0,300.0,474.24,382.57
2016,10,6,16,15,667.5,58.0,2.95,18.0,250.0,412.04,332.57
2016,10,6,16,30,618.0,53.0,3.0,17.0,200.0,355.3,284.77
2016,10,6,16,45,534.5,46.0,3.05,16.5,152.0,283.55,222.87
2016,10,6,17,0,451.0,39.0,3.1,16.0,104.0,219.1,165.61
2016,10,6,17,15,225.5,31.5,3.1,15.0,64.0,118.9,79.88
2016,10,6,17,30,0.0,24.0,3.1,14.0,24.0,23.59,0.0
2016,10,6,17,45,0.0,12.0,3.15,13.5,12.0,11.8,0.0
2016,10,6,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,1.0,12.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,1.0,13.0,22.0,21.63,0.0
2016,10,7,6,45,236.5,28.5,1.05,13.5,61.0,22.48,12.19
2016,10,7,7,0,473.0,35.0,1.1,14.0,100.0,25.76,16.84
2016,10,7,7,15,550.5,42.0,1.05,14.5,147.5,65.37,31.66
2016,10,7,7,30,628.0,49.0,1.0,15.0,195.0,115.5,64.66
2016,10,7,7,45,678.5,53.0,1.0,15.5,244.5,164.6,103.62
2016,10,7,8,0,729.0,57.0,1.0,16.0,294.0,218.76,149.74
2016,10,7,8,15,761.0,60.5,0.95,16.5,341.5,271.95,196.51
2016,10,7,8,30,793.0,64.0,0.9,17.0,389.0,327.51,244.6
2016,10,7,8,45,817.5,66.0,0.85,18.0,433.5,380.74,289.21
2016,10,7,9,0,842.0,68.0,0.8,19.0,478.0,435.59,333.3
2016,10,7,9,15,858.5,70.5,0.75,19.5,517.5,486.71,373.51
2016,10,7,9,30,875.0,73.0,0.7,20.0,557.0,537.4,411.8
2016,10,7,9,45,873.5,79.5,0.65,20.5,587.5,581.19,443.54
2016,10,7,10,0,872.0,86.0,0.6,21.0,618.0,622.59,472.37
2016,10,7,10,15,881.0,87.5,0.65,21.0,645.0,663.12,501.92
2016,10,7,10,30,890.0,89.0,0.7,21.0,672.0,701.67,529.06
2016,10,7,10,45,898.0,89.0,0.75,21.5,692.0,735.75,550.74
2016,10,7,11,0,906.0,89.0,0.8,22.0,712.0,767.35,570.65
2016,10,7,11,15,800.0,137.5,0.9,22.0,694.5,763.04,568.3
2016,10,7,11,30,694.0,186.0,1.0,22.0,677.0,750.73,560.21
2016,10,7,11,45,806.0,137.0,1.1,22.5,711.0,800.76,594.78
2016,10,7,12,0,918.0,88.0,1.2,23.0,745.0,848.13,625.67
2016,10,7,12,15,917.0,88.0,1.25,23.0,741.0,857.18,631.79
2016,10,7,12,30,916.0,88.0,1.3,23.0,737.0,862.77,636.24
2016,10,7,12,45,901.5,93.0,1.4,23.5,722.5,859.11,634.17
2016,10,7,13,0,887.0,98.0,1.5,24.0,708.0,852.07,630.03
2016,10,7,13,15,760.5,142.0,1.55,24.0,654.5,799.6,596.2
2016,10,7,13,30,634.0,186.0,1.6,24.0,601.0,737.87,554.95
2016,10,7,13,45,647.0,171.5,1.7,24.0,580.5,725.85,549.27
2016,10,7,14,0,660.0,157.0,1.8,24.0,560.0,710.76,540.84
2016,10,7,14,15,744.0,123.0,1.85,23.5,554.0,725.5,554.12
2016,10,7,14,30,828.0,89.0,1.9,23.0,548.0,730.51,560.19
2016,10,7,14,45,762.0,95.0,1.95,23.0,494.0,668.02,517.44
2016,10,7,15,0,696.0,101.0,2.0,23.0,440.0,609.36,476.09
2016,10,7,15,15,718.5,89.0,2.05,22.5,410.5,587.62,462.22
2016,10,7,15,30,741.0,77.0,2.1,22.0,381.0,559.77,442.87
2016,10,7,15,45,706.5,73.0,2.15,22.0,334.0,508.65,403.63
2016,10,7,16,0,672.0,69.0,2.2,22.0,287.0,456.2,362.27
2016,10,7,16,15,619.5,63.0,2.3,21.0,238.5,393.7,312.99
2016,10,7,16,30,567.0,57.0,2.4,20.0,190.0,334.49,264.18
2016,10,7,16,45,486.0,48.5,2.5,19.5,143.0,264.76,204.95
2016,10,7,17,0,405.0,40.0,2.6,19.0,96.0,202.15,150.16
2016,10,7,17,15,202.5,30.0,2.65,18.5,58.0,109.15,69.74
2016,10,7,17,30,0.0,20.0,2.7,18.0,20.0,19.66,0.0
2016,10,7,17,45,0.0,10.0,2.75,17.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,77.5,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,155.0,14.0,1.2,14.0,19.0,13.76,0.0
2016,10,8,6,45,294.0,25.5,1.25,14.5,56.5,19.75,9.62
2016,10,8,7,0,433.0,37.0,1.3,15.0,94.0,27.79,18.46
2016,10,8,7,15,514.5,44.5,1.25,15.5,141.5,64.57,32.34
2016,10,8,7,30,596.0,52.0,1.2,16.0,189.0,111.63,62.63
2016,10,8,7,45,644.0,57.5,1.15,17.0,237.5,160.05,100.69
2016,10,8,8,0,692.0,63.0,1.1,18.0,286.0,214.71,146.54
2016,10,8,8,15,726.5,67.0,1.0,18.5,333.0,266.99,191.89
2016,10,8,8,30,761.0,71.0,0.9,19.0,380.0,321.97,238.84
2016,10,8,8,45,784.5,74.5,0.8,20.0,424.0,374.61,282.35
2016,10,8,9,0,808.0,78.0,0.7,21.0,468.0,428.18,324.72
2016,10,8,9,15,825.5,80.5,0.55,21.5,507.0,478.48,363.12
2016,10,8,9,30,843.0,83.0,0.4,22.0,546.0,528.53,399.42
2016,10,8,9,45,864.5,81.5,0.3,22.5,581.5,575.8,432.65
2016,10,8,10,0,886.0,80.0,0.2,23.0,617.0,622.56,464.22
2016,10,8,10,15,895.0,81.0,0.2,23.0,644.0,662.96,492.37
2016,10,8,10,30,904.0,82.0,0.2,23.0,671.0,701.32,517.94
2016,10,8,10,45,910.5,83.0,0.2,23.5,690.5,735.66,538.49
2016,10,8,11,0,917.0,84.0,0.2,24.0,710.0,767.43,557.14
2016,10,8,11,15,920.5,84.5,0.3,24.0,722.0,793.62,574.77
2016,10,8,11,30,924.0,85.0,0.4,24.0,734.0,816.76,590.71
2016,10,8,11,45,925.0,85.0,0.5,24.0,738.0,834.2,603.18
2016,10,8,12,0,926.0,85.0,0.6,24.0,742.0,848.3,613.71
2016,10,8,12,15,925.0,85.0,0.7,24.0,738.5,857.34,621.17
2016,10,8,12,30,924.0,85.0,0.8,24.0,735.0,862.9,626.56
2016,10,8,12,45,922.5,83.5,0.9,24.0,723.0,862.88,628.48
2016,10,8,13,0,921.0,82.0,1.0,24.0,711.0,859.35,628.26
2016,10,8,13,15,915.5,81.0,1.1,24.0,691.5,849.59,624.05
2016,10,8,13,30,910.0,80.0,1.2,24.0,672.0,836.45,617.68
2016,10,8,13,45,901.5,79.0,1.35,24.0,645.0,817.63,608.11
2016,10,8,14,0,893.0,78.0,1.5,24.0,618.0,795.74,596.3
2016,10,8,14,15,881.0,76.5,1.55,23.5,584.5,767.68,580.21
2016,10,8,14,30,869.0,75.0,1.6,23.0,551.0,737.05,562.14
2016,10,8,14,45,852.0,73.0,1.7,23.0,512.0,699.89,538.53
2016,10,8,15,0,835.0,71.0,1.8,23.0,473.0,665.15,516.22
2016,10,8,15,15,811.5,68.0,1.85,22.5,428.5,618.99,485.05
2016,10,8,15,30,788.0,65.0,1.9,22.0,384.0,571.97,451.33
2016,10,8,15,45,754.0,61.5,2.0,22.0,336.5,517.76,410.28
2016,10,8,16,0,720.0,58.0,2.1,22.0,289.0,464.21,368.21
2016,10,8,16,15,670.0,53.0,2.1,21.0,239.5,402.11,318.89
2016,10,8,16,30,620.0,48.0,2.1,20.0,190.0,342.9,269.73
2016,10,8,16,45,538.5,41.5,2.15,19.5,142.5,275.59,212.1
2016,10,8,17,0,457.0,35.0,2.2,19.0,95.0,213.13,156.9
2016,10,8,17,15,314.0,24.0,2.2,18.0,57.0,133.75,81.53
2016,10,8,17,30,171.0,13.0,2.2,17.0,19.0,54.37,0.0
2016,10,8,17,45,85.5,6.5,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,181.0,13.0,1.0,14.0,18.0,12.78,0.0
2016,10,9,6,45,325.5,23.5,1.0,14.5,56.5,18.02,7.91
2016,10,9,7,0,470.0,34.0,1.0,15.0,95.0,25.22,16.2
2016,10,9,7,15,550.5,41.0,1.0,15.5,143.0,64.24,31.31
2016,10,9,7,30,631.0,48.0,1.0,16.0,191.0,112.33,61.77
2016,10,9,7,45,680.0,53.0,1.05,17.0,240.5,162.01,100.63
2016,10,9,8,0,729.0,58.0,1.1,18.0,290.0,216.58,146.51
2016,10,9,8,15,762.5,61.5,1.05,18.5,338.0,269.95,193.08
2016,10,9,8,30,796.0,65.0,1.0,19.0,386.0,325.84,241.18
2016,10,9,8,45,818.5,68.5,1.0,19.5,430.0,379.74,286.89
2016,10,9,9,0,841.0,72.0,1.0,20.0,474.0,434.38,331.71
2016,10,9,9,15,858.0,74.0,0.95,20.5,514.0,485.64,372.22
2016,10,9,9,30,875.0,76.0,0.9,21.0,554.0,535.88,410.43
2016,10,9,9,45,888.5,77.5,0.9,21.5,588.0,582.94,445.34
2016,10,9,10,0,902.0,79.0,0.9,22.0,622.0,628.75,478.21
2016,10,9,10,15,911.0,80.0,0.9,22.0,649.0,669.63,507.64
2016,10,9,10,30,920.0,81.0,0.9,22.0,676.0,708.43,534.4
2016,10,9,10,45,924.5,82.5,0.9,22.5,695.5,742.29,555.29
2016,10,9,11,0,929.0,84.0,0.9,23.0,715.0,773.4,574.15
2016,10,9,11,15,932.0,85.0,0.9,23.0,727.0,799.96,590.98
2016,10,9,11,30,935.0,86.0,0.9,23.0,739.0,823.41,605.78
2016,10,9,11,45,934.0,87.0,0.9,23.0,742.5,840.46,616.46
2016,10,9,12,0,933.0,88.0,0.9,23.0,746.0,854.09,625.06
2016,10,9,12,15,931.5,88.0,0.9,23.0,741.5,862.74,630.58
2016,10,9,12,30,930.0,88.0,0.9,23.0,737.0,867.89,634.01
2016,10,9,12,45,926.0,87.5,0.95,23.0,725.0,866.89,634.46
2016,10,9,13,0,922.0,87.0,1.0,23.0,713.0,862.38,632.82
2016,10,9,13,15,916.0,86.5,1.0,22.5,693.0,852.76,628.44
2016,10,9,13,30,910.0,86.0,1.0,22.0,673.0,839.78,622.0
2016,10,9,13,45,899.0,85.5,1.05,22.0,645.5,819.55,610.38
2016,10,9,14,0,888.0,85.0,1.1,22.0,618.0,796.35,596.81
2016,10,9,14,15,875.5,83.0,1.1,21.5,584.0,767.5,579.81
2016,10,9,14,30,863.0,81.0,1.1,21.0,550.0,736.11,560.93
2016,10,9,14,45,845.0,78.5,1.1,21.0,510.0,702.31,539.11
2016,10,9,15,0,827.0,76.0,1.1,21.0,470.0,662.17,512.53
2016,10,9,15,15,802.5,73.0,1.1,20.5,425.5,615.69,480.78
2016,10,9,15,30,778.0,70.0,1.1,20.0,381.0,568.44,446.99
2016,10,9,15,45,744.5,65.5,1.1,20.0,333.5,513.84,405.71
2016,10,9,16,0,711.0,61.0,1.1,20.0,286.0,459.88,363.47
2016,10,9,16,15,659.5,56.0,1.1,19.0,236.5,397.56,314.41
2016,10,9,16,30,608.0,51.0,1.1,18.0,187.0,341.07,267.65
2016,10,9,16,45,525.5,43.0,1.1,17.5,139.5,270.13,207.48
2016,10,9,17,0,443.0,35.0,1.1,17.0,92.0,206.54,151.48
2016,10,9,17,15,296.0,23.5,1.1,16.5,54.0,125.54,71.7
2016,10,9,17,30,149.0,12.0,1.1,16.0,16.0,47.47,0.0
2016,10,9,17,45,74.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,0.65,10.0,7.5,0.0,0.0
2016,10,10,6,30,0.0,15.0,0.6,10.0,15.0,14.74,0.0
2016,10,10,6,45,202.5,26.0,0.6,10.5,52.0,20.22,9.26
2016,10,10,7,0,405.0,37.0,0.6,11.0,89.0,28.22,19.1
