Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,794.0,56.0,0.7,16.0,342.0,294.58,215.9
2016,10,20,8,45,819.5,58.5,0.7,17.0,385.0,347.8,261.48
2016,10,20,9,0,845.0,61.0,0.7,18.0,428.0,400.99,305.55
2016,10,20,9,15,862.5,63.0,0.75,18.5,466.5,450.73,346.44
2016,10,20,9,30,880.0,65.0,0.8,19.0,505.0,500.07,385.69
2016,10,20,9,45,894.0,66.0,0.85,19.5,537.5,545.83,421.11
2016,10,20,10,0,908.0,67.0,0.9,20.0,570.0,590.33,454.57
2016,10,20,10,15,916.5,68.0,0.95,20.5,596.0,629.98,483.64
2016,10,20,10,30,925.0,69.0,1.0,21.0,622.0,667.48,510.49
2016,10,20,10,45,930.5,69.5,1.1,21.5,640.5,700.11,533.12
2016,10,20,11,0,936.0,70.0,1.2,22.0,659.0,730.02,552.92
2016,10,20,11,15,939.0,70.5,1.3,22.0,670.0,755.27,570.57
2016,10,20,11,30,942.0,71.0,1.4,22.0,681.0,777.4,586.19
2016,10,20,11,45,942.0,71.5,1.55,22.0,684.0,794.05,598.69
2016,10,20,12,0,942.0,72.0,1.7,22.0,687.0,807.29,609.0
2016,10,20,12,15,940.5,72.0,1.85,22.0,682.5,815.36,615.9
2016,10,20,12,30,939.0,72.0,2.0,22.0,678.0,819.92,620.53
2016,10,20,12,45,934.0,72.0,2.15,22.0,665.0,818.22,620.97
2016,10,20,13,0,929.0,72.0,2.3,22.0,652.0,813.03,619.12
2016,10,20,13,15,922.5,71.0,2.4,22.0,632.0,802.11,612.99
2016,10,20,13,30,916.0,70.0,2.5,22.0,612.0,787.86,604.63
2016,10,20,13,45,907.5,68.5,2.6,22.0,584.5,768.31,592.56
2016,10,20,14,0,899.0,67.0,2.7,22.0,557.0,745.73,578.31
2016,10,20,14,15,885.5,65.5,2.75,21.5,523.5,716.69,560.14
2016,10,20,14,30,872.0,64.0,2.8,21.0,490.0,685.19,539.96
2016,10,20,14,45,853.0,62.0,2.85,21.0,450.5,647.21,513.66
2016,10,20,15,0,834.0,60.0,2.9,21.0,411.0,607.58,484.76
2016,10,20,15,15,807.5,57.5,2.95,20.5,367.5,565.37,453.22
2016,10,20,15,30,781.0,55.0,3.0,20.0,324.0,518.53,417.1
2016,10,20,15,45,741.5,51.5,3.1,19.5,277.0,463.41,373.23
2016,10,20,16,0,702.0,48.0,3.2,19.0,230.0,409.48,328.53
2016,10,20,16,15,640.5,43.0,3.25,18.0,183.0,345.68,274.68
2016,10,20,16,30,579.0,38.0,3.3,17.0,136.0,285.88,222.09
2016,10,20,16,45,470.0,30.0,3.35,16.5,92.5,210.89,155.78
2016,10,20,17,0,361.0,22.0,3.4,16.0,49.0,142.74,78.14
2016,10,20,17,15,180.5,11.0,3.4,15.5,24.5,55.92,0.0
2016,10,20,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,205.0,12.5,2.65,11.5,31.0,12.29,0.0
2016,10,21,7,0,410.0,25.0,2.6,12.0,62.0,20.78,11.02
2016,10,21,7,15,507.5,32.5,2.5,12.5,106.5,40.88,19.07
2016,10,21,7,30,605.0,40.0,2.4,13.0,151.0,85.8,43.19
2016,10,21,7,45,660.0,45.0,2.35,13.5,198.0,132.94,77.9
2016,10,21,8,0,715.0,50.0,2.3,14.0,245.0,185.54,121.84
2016,10,21,8,15,752.0,53.5,2.2,14.5,291.5,237.34,167.91
2016,10,21,8,30,789.0,57.0,2.1,15.0,338.0,291.97,216.63
2016,10,21,8,45,813.0,60.0,2.05,15.5,380.5,344.05,262.97
2016,10,21,9,0,837.0,63.0,2.0,16.0,423.0,397.43,309.1
2016,10,21,9,15,855.0,65.0,1.95,16.5,461.5,446.94,350.85
2016,10,21,9,30,873.0,67.0,1.9,17.0,500.0,496.09,390.91
2016,10,21,9,45,886.0,68.5,1.9,18.0,532.5,541.46,426.17
2016,10,21,10,0,899.0,70.0,1.9,19.0,565.0,585.51,459.19
2016,10,21,10,15,907.5,71.0,1.95,19.5,590.5,624.77,488.79
2016,10,21,10,30,916.0,72.0,2.0,20.0,616.0,661.91,516.13
2016,10,21,10,45,922.0,73.0,2.05,20.5,635.0,695.07,539.56
2016,10,21,11,0,928.0,74.0,2.1,21.0,654.0,725.59,559.75
2016,10,21,11,15,931.0,74.5,2.2,21.0,664.5,750.62,577.42
2016,10,21,11,30,934.0,75.0,2.3,21.0,675.0,772.56,593.01
2016,10,21,11,45,933.0,75.5,2.45,21.5,678.0,788.29,603.55
2016,10,21,12,0,932.0,76.0,2.6,22.0,681.0,800.64,611.83
2016,10,21,12,15,930.5,76.0,2.75,21.5,675.5,808.61,619.55
2016,10,21,12,30,929.0,76.0,2.9,21.0,670.0,813.11,625.01
2016,10,21,12,45,916.5,78.5,3.1,21.0,656.0,808.34,623.18
2016,10,21,13,0,904.0,81.0,3.3,21.0,642.0,800.19,619.05
2016,10,21,13,15,897.0,80.0,3.45,21.0,621.5,789.1,612.63
2016,10,21,13,30,890.0,79.0,3.6,21.0,601.0,774.78,603.95
2016,10,21,13,45,879.0,78.0,3.75,21.0,573.5,754.35,590.86
2016,10,21,14,0,868.0,77.0,3.9,21.0,546.0,731.09,575.67
2016,10,21,14,15,853.5,75.0,3.95,20.5,512.5,701.51,556.43
2016,10,21,14,30,839.0,73.0,4.0,20.0,479.0,673.93,538.5
2016,10,21,14,45,819.5,70.5,4.05,19.5,440.0,635.94,512.14
2016,10,21,15,0,800.0,68.0,4.1,19.0,401.0,596.37,482.85
2016,10,21,15,15,772.0,64.5,4.05,18.5,357.5,549.24,446.58
2016,10,21,15,30,744.0,61.0,4.0,18.0,314.0,501.73,408.89
2016,10,21,15,45,705.0,56.5,4.0,18.0,268.0,447.25,363.75
2016,10,21,16,0,666.0,52.0,4.0,18.0,222.0,393.98,318.12
2016,10,21,16,15,601.0,46.5,3.9,17.0,175.5,329.76,263.25
2016,10,21,16,30,536.0,41.0,3.8,16.0,129.0,273.22,212.84
2016,10,21,16,45,423.0,32.0,3.75,15.5,86.5,198.55,146.48
2016,10,21,17,0,310.0,23.0,3.7,15.0,44.0,129.59,63.67
2016,10,21,17,15,155.0,11.5,3.65,14.5,22.0,49.53,0.0
2016,10,21,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,19.5,14.5,2.8,10.0,16.5,14.25,0.0
2016,10,22,7,0,39.0,29.0,2.8,10.0,33.0,25.48,14.48
2016,10,22,7,15,60.5,48.5,2.8,10.5,58.0,44.07,30.25
2016,10,22,7,30,82.0,68.0,2.8,11.0,83.0,68.11,49.18
2016,10,22,7,45,95.5,88.0,2.8,11.5,110.0,94.17,70.69
2016,10,22,8,0,109.0,108.0,2.8,12.0,137.0,121.9,94.02
2016,10,22,8,15,117.0,126.5,2.7,12.5,163.5,148.47,116.66
2016,10,22,8,30,125.0,145.0,2.6,13.0,190.0,175.87,139.82
2016,10,22,8,45,255.5,150.0,2.55,13.5,255.0,234.25,186.07
2016,10,22,9,0,386.0,155.0,2.5,14.0,320.0,305.9,243.7
2016,10,22,9,15,379.5,172.5,2.4,14.5,346.5,338.21,270.53
2016,10,22,9,30,373.0,190.0,2.3,15.0,373.0,370.71,296.74
2016,10,22,9,45,190.0,185.0,2.25,15.5,279.0,284.19,227.92
2016,10,22,10,0,7.0,180.0,2.2,16.0,185.0,179.22,141.72
2016,10,22,10,15,21.0,209.0,2.2,16.5,222.0,216.87,171.84
2016,10,22,10,30,35.0,238.0,2.2,17.0,259.0,259.63,205.24
2016,10,22,10,45,87.5,265.0,2.25,17.5,319.0,324.16,256.04
2016,10,22,11,0,140.0,292.0,2.3,18.0,379.0,397.01,312.16
2016,10,22,11,15,85.0,272.5,2.3,18.0,325.5,336.53,264.35
2016,10,22,11,30,30.0,253.0,2.3,18.0,272.0,278.32,218.04
2016,10,22,11,45,68.5,277.5,2.35,18.0,321.5,334.58,262.88
2016,10,22,12,0,107.0,302.0,2.4,18.0,371.0,392.32,307.89
2016,10,22,12,15,166.5,300.0,2.45,18.0,406.5,445.65,349.89
2016,10,22,12,30,226.0,298.0,2.5,18.0,442.0,492.29,386.57
2016,10,22,12,45,268.0,284.5,2.55,18.0,452.0,520.2,408.7
2016,10,22,13,0,310.0,271.0,2.6,18.0,462.0,539.19,424.39
2016,10,22,13,15,401.0,237.5,2.65,17.5,476.5,572.01,452.74
2016,10,22,13,30,492.0,204.0,2.7,17.0,491.0,610.46,484.9
2016,10,22,13,45,462.5,201.5,2.75,17.0,461.5,580.33,462.33
2016,10,22,14,0,433.0,199.0,2.8,17.0,432.0,549.3,439.28
2016,10,22,14,15,656.0,135.5,2.8,17.0,462.5,633.13,507.69
2016,10,22,14,30,879.0,72.0,2.8,17.0,493.0,692.74,554.84
2016,10,22,14,45,815.5,70.5,2.8,17.0,436.0,630.16,508.26
2016,10,22,15,0,752.0,69.0,2.8,17.0,379.0,564.24,457.85
2016,10,22,15,15,769.0,64.5,2.8,16.5,351.0,544.52,443.19
2016,10,22,15,30,786.0,60.0,2.8,16.0,323.0,521.3,424.58
2016,10,22,15,45,745.0,55.5,2.8,15.5,275.5,464.31,378.21
2016,10,22,16,0,704.0,51.0,2.8,15.0,228.0,408.6,331.21
2016,10,22,16,15,637.5,45.5,2.7,14.0,179.5,342.33,274.38
2016,10,22,16,30,571.0,40.0,2.6,13.0,131.0,280.37,219.17
2016,10,22,16,45,450.5,31.0,2.55,12.5,87.0,205.4,151.56
2016,10,22,17,0,330.0,22.0,2.5,12.0,43.0,132.36,55.35
2016,10,22,17,15,165.0,11.0,2.45,11.5,21.5,51.0,0.0
2016,10,22,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,13.0,1.05,9.0,27.5,12.78,0.0
2016,10,23,7,0,356.0,26.0,1.1,9.0,55.0,20.41,10.12
2016,10,23,7,15,463.0,34.5,1.05,9.5,99.0,37.66,18.65
2016,10,23,7,30,570.0,43.0,1.0,10.0,143.0,81.46,41.89
2016,10,23,7,45,631.0,48.5,1.0,10.5,190.5,129.26,76.75
2016,10,23,8,0,692.0,54.0,1.0,11.0,238.0,181.51,119.89
2016,10,23,8,15,681.5,61.5,1.05,11.0,270.5,224.32,160.35
2016,10,23,8,30,671.0,69.0,1.1,11.0,303.0,264.12,198.46
2016,10,23,8,45,666.0,80.5,1.15,11.0,337.5,308.8,239.6
2016,10,23,9,0,661.0,92.0,1.2,11.0,372.0,351.89,278.29
2016,10,23,9,15,696.5,93.0,1.3,11.0,411.5,400.44,320.11
2016,10,23,9,30,732.0,94.0,1.4,11.0,451.0,450.56,362.33
2016,10,23,9,45,576.0,150.0,1.5,11.5,442.5,455.75,367.03
2016,10,23,10,0,420.0,206.0,1.6,12.0,434.0,448.67,360.8
2016,10,23,10,15,486.0,195.5,1.7,12.0,471.0,494.87,398.32
2016,10,23,10,30,552.0,185.0,1.8,12.0,508.0,543.86,437.32
2016,10,23,10,45,550.0,192.5,1.9,12.5,522.5,568.71,455.79
2016,10,23,11,0,548.0,200.0,2.0,13.0,537.0,591.73,472.77
2016,10,23,11,15,565.0,198.5,2.05,13.0,551.5,616.94,492.3
2016,10,23,11,30,582.0,197.0,2.1,13.0,566.0,640.84,510.71
2016,10,23,11,45,604.0,191.0,2.2,13.0,575.5,664.76,529.46
2016,10,23,12,0,626.0,185.0,2.3,13.0,585.0,684.74,545.34
2016,10,23,12,15,779.5,132.0,2.35,13.0,626.5,753.31,598.33
2016,10,23,12,30,933.0,79.0,2.4,13.0,668.0,812.66,641.28
2016,10,23,12,45,734.0,140.5,2.45,13.5,598.0,735.46,584.34
2016,10,23,13,0,535.0,202.0,2.5,14.0,528.0,644.63,513.87
2016,10,23,13,15,509.5,203.5,2.5,14.0,506.5,624.94,499.84
2016,10,23,13,30,484.0,205.0,2.5,14.0,485.0,603.67,484.0
2016,10,23,13,45,567.0,168.5,2.55,14.0,481.0,619.93,499.33
2016,10,23,14,0,650.0,132.0,2.6,14.0,477.0,635.16,513.39
2016,10,23,14,15,614.0,132.0,2.55,13.5,441.5,597.1,485.07
2016,10,23,14,30,578.0,132.0,2.5,13.0,406.0,558.26,456.07
2016,10,23,14,45,693.0,99.5,2.45,13.0,401.0,582.52,476.87
2016,10,23,15,0,808.0,67.0,2.4,13.0,396.0,594.13,486.88
2016,10,23,15,15,778.0,64.0,2.35,12.5,352.0,546.38,449.44
2016,10,23,15,30,748.0,61.0,2.3,12.0,308.0,498.35,410.98
2016,10,23,15,45,702.0,57.0,2.25,12.0,261.0,440.98,363.0
2016,10,23,16,0,656.0,53.0,2.2,12.0,214.0,385.33,314.9
2016,10,23,16,15,586.0,46.5,2.05,11.5,167.5,321.76,259.27
2016,10,23,16,30,516.0,40.0,1.9,11.0,121.0,260.6,204.2
2016,10,23,16,45,391.0,30.5,1.8,11.0,79.5,183.22,134.42
2016,10,23,17,0,266.0,21.0,1.7,11.0,38.0,110.77,34.16
2016,10,23,17,15,133.0,10.5,1.65,10.5,19.0,42.31,0.0
2016,10,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,12.0,6.0,5.9,0.0
2016,10,24,7,0,0.0,12.0,4.3,12.0,12.0,11.57,2.85
2016,10,24,7,15,0.0,23.5,4.3,12.0,23.5,22.68,13.19
2016,10,24,7,30,0.0,35.0,4.3,12.0,35.0,33.8,23.08
2016,10,24,7,45,0.0,47.0,4.35,12.0,47.0,45.41,33.3
2016,10,24,8,0,0.0,59.0,4.4,12.0,59.0,56.91,43.33
2016,10,24,8,15,0.0,71.5,4.45,12.0,71.5,68.94,53.66
2016,10,24,8,30,0.0,84.0,4.5,12.0,84.0,81.01,63.91
2016,10,24,8,45,0.0,55.0,4.55,12.0,55.0,53.14,40.01
2016,10,24,9,0,0.0,26.0,4.6,12.0,26.0,25.1,15.92
2016,10,24,9,15,0.0,54.5,4.6,12.0,54.5,52.66,39.42
2016,10,24,9,30,0.0,83.0,4.6,12.0,83.0,80.28,62.7
2016,10,24,9,45,0.0,50.5,4.7,12.5,50.5,48.8,35.85
2016,10,24,10,0,0.0,18.0,4.8,13.0,18.0,17.38,9.11
2016,10,24,10,15,0.0,45.0,4.8,13.0,45.0,43.49,31.17
2016,10,24,10,30,0.0,72.0,4.8,13.0,72.0,69.64,53.06
2016,10,24,10,45,0.0,80.0,4.85,13.0,80.0,77.4,59.46
2016,10,24,11,0,0.0,88.0,4.9,13.0,88.0,85.16,65.86
2016,10,24,11,15,6.5,152.0,4.85,13.0,156.0,152.89,122.03
2016,10,24,11,30,13.0,216.0,4.8,13.0,224.0,222.29,178.68
2016,10,24,11,45,6.5,146.5,4.8,13.0,150.5,147.82,117.63
2016,10,24,12,0,0.0,77.0,4.8,13.0,77.0,74.5,56.83
2016,10,24,12,15,0.0,75.0,4.7,13.0,75.0,72.56,55.26
2016,10,24,12,30,0.0,73.0,4.6,13.0,73.0,70.62,53.67
2016,10,24,12,45,0.0,74.5,4.6,13.0,74.5,72.07,54.92
2016,10,24,13,0,0.0,76.0,4.6,13.0,76.0,73.52,56.18
2016,10,24,13,15,0.0,44.5,4.6,13.0,44.5,43.01,30.67
2016,10,24,13,30,0.0,13.0,4.6,13.0,13.0,12.55,4.99
2016,10,24,13,45,0.0,19.5,4.65,13.0,19.5,18.83,10.33
2016,10,24,14,0,0.0,26.0,4.7,13.0,26.0,25.11,15.69
2016,10,24,14,15,0.0,17.5,4.55,13.0,17.5,16.89,8.75
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,8.69,1.77
2016,10,24,14,45,0.0,8.0,4.3,13.0,8.0,7.72,0.95
2016,10,24,15,0,0.0,7.0,4.2,13.0,7.0,6.75,0.14
2016,10,24,15,15,0.0,6.0,3.95,12.5,6.0,5.79,0.0
2016,10,24,15,30,0.0,5.0,3.7,12.0,5.0,4.82,0.0
2016,10,24,15,45,0.0,4.0,3.5,12.0,4.0,3.86,0.0
2016,10,24,16,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,3.1,12.0,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,2.9,12.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,2.75,12.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,12.0,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,2.9,12.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,14.0,2.9,12.0,14.0,13.5,5.54
2016,10,25,7,30,0.0,21.0,2.9,12.0,21.0,20.26,11.58
2016,10,25,7,45,0.0,29.5,2.9,12.5,29.5,28.47,18.77
2016,10,25,8,0,0.0,38.0,2.9,13.0,38.0,36.69,25.89
2016,10,25,8,15,0.0,45.5,2.9,13.0,45.5,43.94,32.14
2016,10,25,8,30,0.0,53.0,2.9,13.0,53.0,51.2,38.31
2016,10,25,8,45,0.0,63.0,2.95,13.0,63.0,60.89,46.47
2016,10,25,9,0,0.0,73.0,3.0,13.0,73.0,70.58,54.57
2016,10,25,9,15,0.0,75.5,3.05,13.0,75.5,73.0,56.47
2016,10,25,9,30,0.0,78.0,3.1,13.0,78.0,75.43,58.37
2016,10,25,9,45,0.0,69.0,3.2,13.5,69.0,66.71,50.8
2016,10,25,10,0,0.0,60.0,3.3,14.0,60.0,58.0,43.3
2016,10,25,10,15,0.0,85.0,3.4,14.0,85.0,82.23,63.45
2016,10,25,10,30,0.0,110.0,3.5,14.0,110.0,106.65,83.58
2016,10,25,10,45,0.0,95.5,3.6,14.0,95.5,92.46,71.7
2016,10,25,11,0,0.0,81.0,3.7,14.0,81.0,78.37,59.96
2016,10,25,11,15,0.0,114.5,3.75,14.0,114.5,111.15,87.03
2016,10,25,11,30,0.0,148.0,3.8,14.0,148.0,144.43,114.25
2016,10,25,11,45,0.0,125.0,3.85,14.0,125.0,121.61,95.48
2016,10,25,12,0,0.0,102.0,3.9,14.0,102.0,98.88,76.79
2016,10,25,12,15,1.0,138.0,3.85,14.0,138.5,135.47,106.95
2016,10,25,12,30,2.0,174.0,3.8,14.0,175.0,172.75,137.39
2016,10,25,12,45,3.5,179.5,3.8,14.0,181.5,179.79,143.2
2016,10,25,13,0,5.0,185.0,3.8,14.0,188.0,186.93,149.18
2016,10,25,13,15,7.5,189.0,3.75,14.0,193.5,193.4,154.66
2016,10,25,13,30,10.0,193.0,3.7,14.0,199.0,199.97,160.27
2016,10,25,13,45,5.0,158.5,3.7,14.0,161.5,160.59,128.25
2016,10,25,14,0,0.0,124.0,3.7,14.0,124.0,121.62,96.27
2016,10,25,14,15,0.5,136.5,3.65,14.0,136.5,135.31,107.87
2016,10,25,14,30,1.0,149.0,3.6,14.0,149.0,149.56,119.9
2016,10,25,14,45,0.5,96.0,3.55,14.0,96.0,94.1,73.98
2016,10,25,15,0,0.0,43.0,3.5,14.0,43.0,41.53,29.78
2016,10,25,15,15,0.0,38.0,3.45,14.0,38.0,36.69,25.75
2016,10,25,15,30,0.0,33.0,3.4,14.0,33.0,31.85,21.66
2016,10,25,15,45,0.0,27.5,3.4,14.0,27.5,26.54,17.11
2016,10,25,16,0,0.0,22.0,3.4,14.0,22.0,21.22,12.51
2016,10,25,16,15,0.0,17.0,3.4,13.5,17.0,16.39,8.31
2016,10,25,16,30,0.0,12.0,3.4,13.0,12.0,11.57,4.06
2016,10,25,16,45,0.0,7.5,3.4,13.0,7.5,7.23,0.09
2016,10,25,17,0,0.0,3.0,3.4,13.0,3.0,2.89,0.0
2016,10,25,17,15,0.0,1.5,3.4,13.0,1.5,1.47,0.0
2016,10,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,149.0,12.0,2.7,12.0,22.5,11.8,0.0
2016,10,26,7,0,298.0,24.0,2.8,12.0,45.0,19.07,6.84
2016,10,26,7,15,411.0,32.5,2.8,12.0,86.5,31.72,16.04
2016,10,26,7,30,524.0,41.0,2.8,12.0,128.0,72.15,36.27
2016,10,26,7,45,589.5,47.0,2.85,12.5,174.0,116.4,67.32
2016,10,26,8,0,655.0,53.0,2.9,13.0,220.0,168.48,109.68
2016,10,26,8,15,327.5,75.0,2.9,13.0,158.5,147.9,108.38
2016,10,26,8,30,0.0,97.0,2.9,13.0,97.0,93.37,74.03
2016,10,26,8,45,0.0,115.0,2.95,13.5,115.0,110.87,88.52
2016,10,26,9,0,0.0,133.0,3.0,14.0,133.0,128.48,102.81
2016,10,26,9,15,11.0,155.5,3.0,14.0,161.0,155.29,124.7
2016,10,26,9,30,22.0,178.0,3.0,14.0,189.0,183.25,147.42
2016,10,26,9,45,11.0,157.5,3.05,14.5,163.0,158.69,126.74
2016,10,26,10,0,0.0,137.0,3.1,15.0,137.0,133.07,105.2
2016,10,26,10,15,9.5,174.0,3.1,15.0,179.5,175.28,139.68
2016,10,26,10,30,19.0,211.0,3.1,15.0,222.0,218.59,174.55
2016,10,26,10,45,10.5,191.5,3.15,15.5,197.5,194.35,154.31
2016,10,26,11,0,2.0,172.0,3.2,16.0,173.0,169.54,133.75
2016,10,26,11,15,6.5,190.5,3.2,16.0,194.5,191.47,151.47
2016,10,26,11,30,11.0,209.0,3.2,16.0,216.0,213.79,169.35
2016,10,26,11,45,17.0,223.0,3.2,16.0,234.0,232.98,184.73
2016,10,26,12,0,23.0,237.0,3.2,16.0,252.0,252.48,200.35
2016,10,26,12,15,23.0,235.5,3.15,16.0,250.0,251.61,199.64
2016,10,26,12,30,23.0,234.0,3.1,16.0,248.0,250.7,198.99
2016,10,26,12,45,202.0,239.0,3.05,16.0,360.0,408.46,328.28
2016,10,26,13,0,381.0,244.0,3.0,16.0,472.0,559.35,447.01
2016,10,26,13,15,623.0,163.5,2.9,16.0,520.5,664.64,530.87
2016,10,26,13,30,865.0,83.0,2.8,16.0,569.0,743.89,590.89
2016,10,26,13,45,851.0,82.5,2.75,16.0,542.0,726.82,578.39
2016,10,26,14,0,837.0,82.0,2.7,16.0,515.0,702.66,561.48
2016,10,26,14,15,822.0,80.0,2.6,15.5,482.0,673.61,541.69
2016,10,26,14,30,807.0,78.0,2.5,15.0,449.0,642.35,519.83
2016,10,26,14,45,782.5,76.0,2.4,15.0,410.5,602.97,489.5
2016,10,26,15,0,758.0,74.0,2.3,15.0,372.0,562.4,457.71
2016,10,26,15,15,726.0,70.0,2.15,14.5,329.0,514.32,419.98
2016,10,26,15,30,694.0,66.0,2.0,14.0,286.0,468.89,383.16
2016,10,26,15,45,642.5,61.5,1.9,14.0,240.5,411.02,334.82
2016,10,26,16,0,591.0,57.0,1.8,14.0,195.0,355.56,287.04
2016,10,26,16,15,513.5,49.5,1.7,13.5,149.5,288.6,229.33
2016,10,26,16,30,436.0,42.0,1.6,13.0,104.0,227.39,174.99
2016,10,26,16,45,218.0,34.5,1.55,12.5,65.5,127.4,89.28
2016,10,26,17,0,0.0,27.0,1.5,12.0,27.0,31.2,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.0,13.5,13.27,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,3.3,12.0,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,3.4,12.0,7.0,6.75,0.0
2016,10,27,7,15,0.0,14.5,3.45,12.0,14.5,13.98,5.84
2016,10,27,7,30,0.0,22.0,3.5,12.0,22.0,21.22,12.34
2016,10,27,7,45,0.0,30.0,3.55,12.5,30.0,28.95,19.14
2016,10,27,8,0,0.0,38.0,3.6,13.0,38.0,36.69,25.86
2016,10,27,8,15,0.0,46.0,3.4,13.0,46.0,44.43,32.54
2016,10,27,8,30,0.0,54.0,3.2,13.0,54.0,52.17,39.14
2016,10,27,8,45,0.0,94.0,3.05,13.0,94.0,90.74,71.81
2016,10,27,9,0,0.0,134.0,2.9,13.0,134.0,129.46,104.07
2016,10,27,9,15,0.0,117.5,2.7,13.0,117.5,113.72,90.62
2016,10,27,9,30,0.0,101.0,2.5,13.0,101.0,97.77,77.1
2016,10,27,9,45,0.0,55.0,2.3,13.0,55.0,53.15,39.49
2016,10,27,10,0,0.0,9.0,2.1,13.0,9.0,8.69,1.75
2016,10,27,10,15,0.0,31.5,1.95,13.0,31.5,30.43,20.21
2016,10,27,10,30,0.0,54.0,1.8,13.0,54.0,52.2,38.52
2016,10,27,10,45,0.0,95.0,1.7,13.5,95.0,91.97,71.5
2016,10,27,11,0,0.0,136.0,1.6,14.0,136.0,132.39,104.39
2016,10,27,11,15,0.0,124.0,1.55,14.0,124.0,120.56,94.55
2016,10,27,11,30,0.0,112.0,1.5,14.0,112.0,108.72,84.83
2016,10,27,11,45,0.0,113.0,1.45,14.0,113.0,109.74,85.65
2016,10,27,12,0,0.0,114.0,1.4,14.0,114.0,110.76,86.47
2016,10,27,12,15,4.0,155.5,1.25,14.0,158.0,155.37,122.9
2016,10,27,12,30,8.0,197.0,1.1,14.0,202.0,200.97,159.46
2016,10,27,12,45,4.0,154.5,1.0,14.0,157.0,154.72,122.11
2016,10,27,13,0,0.0,112.0,0.9,14.0,112.0,108.95,84.97
2016,10,27,13,15,0.0,117.5,0.75,13.5,117.5,114.55,89.92
2016,10,27,13,30,0.0,123.0,0.6,13.0,123.0,120.24,94.82
2016,10,27,13,45,0.0,128.0,0.5,13.0,128.0,125.54,99.26
2016,10,27,14,0,0.0,133.0,0.4,13.0,133.0,131.01,103.84
2016,10,27,14,15,0.0,112.5,0.4,13.0,112.5,110.2,86.95
2016,10,27,14,30,0.0,92.0,0.4,13.0,92.0,89.48,70.04
2016,10,27,14,45,0.0,95.5,0.4,13.0,95.5,93.36,73.52
2016,10,27,15,0,0.0,99.0,0.4,13.0,99.0,97.52,77.15
2016,10,27,15,15,0.0,87.0,0.45,13.0,87.0,85.51,67.24
2016,10,27,15,30,0.0,75.0,0.5,13.0,75.0,73.51,57.24
2016,10,27,15,45,0.0,62.5,0.55,13.0,62.5,60.97,46.63
2016,10,27,16,0,0.0,50.0,0.6,13.0,50.0,48.41,35.82
2016,10,27,16,15,0.0,38.0,0.6,13.0,38.0,36.7,25.59
2016,10,27,16,30,0.0,26.0,0.6,13.0,26.0,25.1,15.37
2016,10,27,16,45,0.0,16.0,0.65,13.0,16.0,15.44,6.3
2016,10,27,17,0,0.0,6.0,0.7,13.0,6.0,5.78,0.0
2016,10,27,17,15,0.0,3.0,0.75,13.0,3.0,2.95,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.25,12.0,2.0,1.97,0.0
2016,10,28,7,0,0.0,4.0,0.3,12.0,4.0,3.85,0.0
2016,10,28,7,15,0.0,9.0,0.3,12.0,9.0,8.67,1.48
2016,10,28,7,30,0.0,14.0,0.3,12.0,14.0,13.5,5.85
2016,10,28,7,45,0.0,19.5,0.3,12.0,19.5,18.81,10.57
2016,10,28,8,0,0.0,25.0,0.3,12.0,25.0,24.12,15.26
2016,10,28,8,15,0.0,31.0,0.3,12.0,31.0,29.92,20.31
2016,10,28,8,30,0.0,37.0,0.3,12.0,37.0,35.72,25.3
2016,10,28,8,45,0.0,42.5,0.35,12.5,42.5,41.04,29.75
2016,10,28,9,0,0.0,48.0,0.4,13.0,48.0,46.37,34.13
2016,10,28,9,15,0.0,76.0,0.45,13.0,76.0,73.49,56.95
2016,10,28,9,30,0.0,104.0,0.5,13.0,104.0,100.69,79.44
2016,10,28,9,45,30.5,163.0,0.6,13.5,179.0,175.79,140.75
2016,10,28,10,0,61.0,222.0,0.7,14.0,254.0,253.45,202.23
2016,10,28,10,15,40.0,215.0,0.8,14.0,236.5,237.12,188.64
2016,10,28,10,30,19.0,208.0,0.9,14.0,219.0,215.59,171.25
2016,10,28,10,45,37.0,232.0,1.05,14.0,254.0,256.61,204.21
2016,10,28,11,0,55.0,256.0,1.2,14.0,289.0,295.44,234.92
2016,10,28,11,15,43.5,250.5,1.3,14.0,277.0,283.85,225.47
2016,10,28,11,30,32.0,245.0,1.4,14.0,265.0,271.57,215.69
2016,10,28,11,45,26.5,238.5,1.5,14.0,255.0,255.9,203.39
2016,10,28,12,0,21.0,232.0,1.6,14.0,245.0,245.89,195.5
2016,10,28,12,15,19.0,225.5,1.6,14.0,237.5,238.29,189.53
2016,10,28,12,30,17.0,219.0,1.6,14.0,230.0,230.6,183.49
2016,10,28,12,45,8.5,167.5,1.65,14.0,173.0,171.42,136.04
2016,10,28,13,0,0.0,116.0,1.7,14.0,116.0,112.97,88.43
2016,10,28,13,15,0.0,113.5,1.65,14.0,113.5,110.54,86.65
2016,10,28,13,30,0.0,111.0,1.6,14.0,111.0,108.13,84.79
2016,10,28,13,45,0.0,91.0,1.6,14.0,91.0,88.14,68.38
2016,10,28,14,0,0.0,71.0,1.6,14.0,71.0,68.65,52.29
2016,10,28,14,15,18.0,124.5,1.55,13.5,133.0,135.05,108.41
2016,10,28,14,30,36.0,178.0,1.5,13.0,195.0,212.31,172.41
2016,10,28,14,45,18.0,104.5,1.45,13.0,113.0,118.2,94.68
2016,10,28,15,0,0.0,31.0,1.4,13.0,31.0,29.92,20.03
2016,10,28,15,15,0.0,27.5,1.25,13.0,27.5,26.54,17.22
2016,10,28,15,30,0.0,24.0,1.1,13.0,24.0,23.16,14.34
2016,10,28,15,45,0.0,20.0,1.0,13.0,20.0,19.29,11.0
2016,10,28,16,0,0.0,16.0,0.9,13.0,16.0,15.43,7.63
2016,10,28,16,15,0.0,12.0,0.85,12.5,12.0,11.57,4.23
2016,10,28,16,30,0.0,8.0,0.8,12.0,8.0,7.71,0.82
2016,10,28,16,45,0.0,5.0,0.75,11.5,5.0,4.82,0.0
2016,10,28,17,0,0.0,2.0,0.7,11.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.7,11.0,1.0,0.98,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,0.5,1.55,11.5,0.5,0.49,0.0
2016,10,29,7,0,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2016,10,29,7,15,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,10,29,7,30,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,10,29,7,45,0.0,7.5,1.9,12.5,7.5,7.23,0.54
2016,10,29,8,0,0.0,10.0,2.0,13.0,10.0,9.64,2.65
2016,10,29,8,15,0.0,12.0,2.05,13.0,12.0,11.57,4.33
2016,10,29,8,30,0.0,14.0,2.1,13.0,14.0,13.5,6.0
2016,10,29,8,45,0.0,16.0,2.2,13.0,16.0,15.43,7.65
2016,10,29,9,0,0.0,18.0,2.3,13.0,18.0,17.37,9.28
2016,10,29,9,15,0.0,37.5,2.35,13.0,37.5,36.21,25.35
2016,10,29,9,30,0.0,57.0,2.4,13.0,57.0,55.08,41.29
2016,10,29,9,45,0.0,75.5,2.5,13.5,75.5,73.01,56.18
2016,10,29,10,0,0.0,94.0,2.6,14.0,94.0,90.99,70.94
2016,10,29,10,15,0.0,124.5,2.6,14.0,124.5,120.9,95.55
2016,10,29,10,30,0.0,155.0,2.6,14.0,155.0,151.11,120.14
2016,10,29,10,45,0.0,138.5,2.65,14.5,138.5,134.84,106.42
2016,10,29,11,0,0.0,122.0,2.7,15.0,122.0,118.56,92.84
2016,10,29,11,15,19.0,185.5,2.65,15.0,197.0,195.13,155.5
2016,10,29,11,30,38.0,249.0,2.6,15.0,272.0,280.09,223.37
2016,10,29,11,45,24.0,226.5,2.6,15.0,241.5,241.74,192.33
2016,10,29,12,0,10.0,204.0,2.6,15.0,211.0,208.96,165.87
2016,10,29,12,15,5.0,161.5,2.55,15.0,165.0,162.23,128.24
2016,10,29,12,30,0.0,119.0,2.5,15.0,119.0,115.85,90.45
2016,10,29,12,45,0.0,116.5,2.5,15.0,116.5,113.41,88.59
2016,10,29,13,0,0.0,114.0,2.5,15.0,114.0,110.98,86.68
2016,10,29,13,15,2.5,145.0,2.45,15.0,147.0,144.39,114.22
2016,10,29,13,30,5.0,176.0,2.4,15.0,180.0,178.72,142.29
2016,10,29,13,45,2.5,153.0,2.35,15.0,155.0,153.31,121.7
2016,10,29,14,0,0.0,130.0,2.3,15.0,130.0,128.02,101.18
2016,10,29,14,15,0.0,108.5,2.25,15.0,108.5,106.18,83.4
2016,10,29,14,30,0.0,87.0,2.2,15.0,87.0,84.45,65.54
2016,10,29,14,45,0.0,84.5,2.2,15.0,84.5,82.13,63.78
2016,10,29,15,0,0.0,82.0,2.2,15.0,82.0,79.88,62.05
2016,10,29,15,15,0.0,72.5,2.15,14.5,72.5,70.44,54.33
2016,10,29,15,30,0.0,63.0,2.1,14.0,63.0,61.01,46.5
2016,10,29,15,45,0.0,52.5,2.1,14.0,52.5,50.73,37.73
2016,10,29,16,0,0.0,42.0,2.1,14.0,42.0,40.56,28.94
2016,10,29,16,15,0.0,31.5,2.0,13.5,31.5,30.41,20.11
2016,10,29,16,30,0.0,21.0,1.9,13.0,21.0,20.26,11.2
2016,10,29,16,45,0.0,12.5,1.85,12.5,12.5,12.05,3.24
2016,10,29,17,0,0.0,4.0,1.8,12.0,4.0,3.93,0.0
2016,10,29,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.5,4.25,12.0,4.5,4.42,0.0
2016,10,30,7,0,0.0,9.0,4.3,12.0,9.0,8.68,0.0
2016,10,30,7,15,0.0,19.5,4.3,12.0,19.5,18.82,10.25
2016,10,30,7,30,0.0,30.0,4.3,12.0,30.0,28.96,18.76
2016,10,30,7,45,0.0,43.0,4.3,12.5,43.0,41.54,29.78
2016,10,30,8,0,0.0,56.0,4.3,13.0,56.0,53.98,40.57
2016,10,30,8,15,0.0,69.0,4.3,13.0,69.0,66.49,51.36
2016,10,30,8,30,0.0,82.0,4.3,13.0,82.0,79.07,62.05
2016,10,30,8,45,0.0,93.5,4.35,13.0,93.5,90.26,71.44
2016,10,30,9,0,0.0,105.0,4.4,13.0,105.0,101.49,80.77
2016,10,30,9,15,42.0,151.0,4.3,13.0,170.0,164.92,133.42
2016,10,30,9,30,84.0,197.0,4.2,13.0,235.0,232.14,188.69
2016,10,30,9,45,68.0,205.5,4.15,13.0,238.0,236.95,192.38
2016,10,30,10,0,52.0,214.0,4.1,13.0,241.0,240.33,194.83
2016,10,30,10,15,26.0,141.5,4.05,13.0,155.0,154.66,124.29
2016,10,30,10,30,0.0,69.0,4.0,13.0,69.0,66.72,50.66
2016,10,30,10,45,0.0,71.5,4.0,13.5,71.5,69.15,52.58
2016,10,30,11,0,0.0,74.0,4.0,14.0,74.0,71.58,54.43
2016,10,30,11,15,3.0,131.5,4.0,14.0,133.5,130.09,102.9
2016,10,30,11,30,6.0,189.0,4.0,14.0,193.0,190.08,151.83
2016,10,30,11,45,6.5,191.0,4.0,14.0,195.0,192.79,153.91
