Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,0,7.0,193.0,4.0,14.0,197.0,195.54,156.14
2016,10,30,12,15,6.5,191.0,4.0,14.0,195.0,193.47,154.48
2016,10,30,12,30,6.0,189.0,4.0,14.0,193.0,191.39,152.85
2016,10,30,12,45,46.0,225.0,4.05,14.0,252.0,266.46,214.89
2016,10,30,13,0,86.0,261.0,4.1,14.0,311.0,337.32,272.56
2016,10,30,13,15,43.0,142.0,4.0,14.0,167.0,175.85,141.79
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,22.21,13.12
2016,10,30,13,45,16.5,110.5,3.85,14.0,119.0,123.28,98.4
2016,10,30,14,0,33.0,198.0,3.8,14.0,215.0,231.36,187.53
2016,10,30,14,15,16.5,131.0,3.65,13.5,139.5,140.84,113.22
2016,10,30,14,30,0.0,64.0,3.5,13.0,64.0,61.86,47.02
2016,10,30,14,45,0.0,38.5,3.4,13.0,38.5,37.18,26.19
2016,10,30,15,0,0.0,13.0,3.3,13.0,13.0,12.54,5.13
2016,10,30,15,15,0.0,11.5,3.25,13.0,11.5,11.09,3.9
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,9.64,2.66
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,7.71,0.99
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,10.5,4.0,3.93,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2016,10,31,7,15,0.0,18.5,1.8,11.0,18.5,17.85,9.38
2016,10,31,7,30,0.0,29.0,1.9,11.0,29.0,28.0,18.03
2016,10,31,7,45,0.0,41.5,2.05,11.0,41.5,40.09,28.73
2016,10,31,8,0,0.0,54.0,2.2,11.0,54.0,52.08,39.28
2016,10,31,8,15,0.0,66.5,2.3,11.0,66.5,64.11,49.72
2016,10,31,8,30,0.0,79.0,2.4,11.0,79.0,76.2,60.07
2016,10,31,8,45,0.0,90.5,2.55,11.5,90.5,87.38,69.39
2016,10,31,9,0,0.0,102.0,2.7,12.0,102.0,98.6,78.6
2016,10,31,9,15,51.5,149.5,2.75,12.0,173.0,167.27,135.62
2016,10,31,9,30,103.0,197.0,2.8,12.0,244.0,240.61,195.83
2016,10,31,9,45,56.0,186.0,2.9,12.0,212.0,211.3,171.62
2016,10,31,10,0,9.0,175.0,3.0,12.0,180.0,175.52,141.7
2016,10,31,10,15,4.5,139.5,3.05,12.0,142.0,138.28,110.78
2016,10,31,10,30,0.0,104.0,3.1,12.0,104.0,100.8,79.44
2016,10,31,10,45,2.5,143.0,3.2,12.5,144.5,140.92,112.55
2016,10,31,11,0,5.0,182.0,3.3,13.0,185.0,181.74,145.66
2016,10,31,11,15,7.5,192.0,3.4,13.0,197.0,193.84,155.42
2016,10,31,11,30,10.0,202.0,3.5,13.0,209.0,206.13,165.39
2016,10,31,11,45,8.5,196.5,3.6,13.0,202.0,199.87,160.24
2016,10,31,12,0,7.0,191.0,3.7,13.0,195.0,193.53,155.08
2016,10,31,12,15,10.5,200.5,3.75,13.0,206.5,206.24,165.57
2016,10,31,12,30,14.0,210.0,3.8,13.0,218.0,219.14,176.21
2016,10,31,12,45,7.0,168.0,3.9,13.5,172.0,170.9,136.59
2016,10,31,13,0,0.0,126.0,4.0,14.0,126.0,123.1,97.1
2016,10,31,13,15,0.0,142.0,4.05,13.5,142.0,139.56,111.05
2016,10,31,13,30,0.0,158.0,4.1,13.0,158.0,156.41,125.31
2016,10,31,13,45,0.0,96.5,4.15,13.0,96.5,93.69,73.42
2016,10,31,14,0,0.0,35.0,4.2,13.0,35.0,33.81,23.12
2016,10,31,14,15,0.0,42.0,4.2,13.0,42.0,40.57,28.95
2016,10,31,14,30,0.0,49.0,4.2,13.0,49.0,47.34,34.77
2016,10,31,14,45,0.0,40.0,4.2,13.0,40.0,38.63,27.43
2016,10,31,15,0,0.0,31.0,4.2,13.0,31.0,29.92,20.05
2016,10,31,15,15,0.0,27.0,4.1,12.5,27.0,26.06,16.81
2016,10,31,15,30,0.0,23.0,4.0,12.0,23.0,22.19,13.53
2016,10,31,15,45,0.0,19.0,3.9,12.0,19.0,18.32,10.17
2016,10,31,16,0,0.0,15.0,3.8,12.0,15.0,14.46,6.78
2016,10,31,16,15,0.0,11.0,3.7,12.0,11.0,10.6,3.36
2016,10,31,16,30,0.0,7.0,3.6,12.0,7.0,6.74,0.0
2016,10,31,16,45,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2016,10,31,17,0,0.0,1.0,3.4,12.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,3.2,12.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,89.0,10.0,1.95,9.0,14.5,9.83,0.0
2016,11,1,7,0,178.0,20.0,1.9,9.0,29.0,16.34,0.0
2016,11,1,7,15,312.0,31.0,1.85,9.5,67.5,24.39,14.76
2016,11,1,7,30,446.0,42.0,1.8,10.0,106.0,60.93,31.69
2016,11,1,7,45,527.0,49.0,1.8,10.5,151.0,102.23,58.72
2016,11,1,8,0,608.0,56.0,1.8,11.0,196.0,151.87,97.37
2016,11,1,8,15,656.5,60.5,1.8,11.0,241.0,200.02,139.28
2016,11,1,8,30,705.0,65.0,1.8,11.0,286.0,253.17,186.68
2016,11,1,8,45,742.0,68.0,1.85,11.5,328.5,303.85,232.19
2016,11,1,9,0,779.0,71.0,1.9,12.0,371.0,356.76,278.83
2016,11,1,9,15,801.0,73.5,1.8,12.0,408.5,404.88,321.07
2016,11,1,9,30,823.0,76.0,1.7,12.0,446.0,453.14,362.2
2016,11,1,9,45,840.5,77.5,1.65,12.5,478.0,498.0,398.94
2016,11,1,10,0,858.0,79.0,1.6,13.0,510.0,542.03,433.85
2016,11,1,10,15,868.5,80.5,1.55,13.0,535.5,581.0,464.68
2016,11,1,10,30,879.0,82.0,1.5,13.0,561.0,616.47,492.16
2016,11,1,10,45,556.5,172.0,1.45,13.5,479.0,535.11,426.58
2016,11,1,11,0,234.0,262.0,1.4,14.0,397.0,423.88,336.7
2016,11,1,11,15,292.0,256.5,1.3,14.0,428.0,469.83,373.18
2016,11,1,11,30,350.0,251.0,1.2,14.0,459.0,511.89,405.16
2016,11,1,11,45,315.0,259.5,1.2,14.5,447.5,503.43,397.16
2016,11,1,12,0,280.0,268.0,1.2,15.0,436.0,492.96,388.07
2016,11,1,12,15,587.0,176.5,1.15,15.0,524.0,631.0,496.67
2016,11,1,12,30,894.0,85.0,1.1,15.0,612.0,759.72,589.99
2016,11,1,12,45,892.0,83.0,1.1,15.0,599.5,758.03,587.59
2016,11,1,13,0,890.0,81.0,1.1,15.0,587.0,753.03,584.62
2016,11,1,13,15,882.0,80.0,1.1,15.0,567.0,741.5,577.22
2016,11,1,13,30,874.0,79.0,1.1,15.0,547.0,726.88,567.78
2016,11,1,13,45,858.5,78.5,1.1,15.0,519.0,708.85,556.01
2016,11,1,14,0,843.0,78.0,1.1,15.0,491.0,683.91,539.29
2016,11,1,14,15,826.0,76.0,1.15,14.5,457.5,653.82,520.22
2016,11,1,14,30,809.0,74.0,1.2,14.0,424.0,621.62,498.1
2016,11,1,14,45,780.5,72.0,1.3,14.0,385.0,580.37,467.93
2016,11,1,15,0,752.0,70.0,1.4,14.0,346.0,538.18,436.08
2016,11,1,15,15,716.5,66.0,1.5,14.0,303.0,489.2,397.85
2016,11,1,15,30,681.0,62.0,1.6,14.0,260.0,443.22,360.49
2016,11,1,15,45,629.5,56.5,1.7,14.0,215.5,385.98,312.78
2016,11,1,16,0,578.0,51.0,1.8,14.0,171.0,331.21,265.36
2016,11,1,16,15,491.5,43.5,1.85,13.5,127.5,263.06,206.34
2016,11,1,16,30,405.0,36.0,1.9,13.0,84.0,201.57,150.93
2016,11,1,16,45,255.5,24.0,1.95,12.5,49.5,119.33,65.53
2016,11,1,17,0,106.0,12.0,2.0,12.0,15.0,39.51,0.0
2016,11,1,17,15,53.0,6.0,1.95,11.5,7.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,111.5,8.5,1.7,8.0,14.0,8.36,0.0
2016,11,2,7,0,223.0,17.0,1.7,8.0,28.0,13.49,0.0
2016,11,2,7,15,354.0,27.0,1.75,8.5,66.5,20.72,11.52
2016,11,2,7,30,485.0,37.0,1.8,9.0,105.0,57.01,27.68
2016,11,2,7,45,558.5,44.0,1.9,9.5,149.5,99.39,55.27
2016,11,2,8,0,632.0,51.0,2.0,10.0,194.0,150.42,95.36
2016,11,2,8,15,679.0,55.5,2.0,10.5,238.5,199.07,137.71
2016,11,2,8,30,726.0,60.0,2.0,11.0,283.0,251.66,184.64
2016,11,2,8,45,746.5,60.5,2.0,11.5,318.0,295.51,225.21
2016,11,2,9,0,767.0,61.0,2.0,12.0,353.0,339.92,265.54
2016,11,2,9,15,800.5,66.0,2.0,12.5,397.5,394.5,312.67
2016,11,2,9,30,834.0,71.0,2.0,13.0,442.0,450.3,359.41
2016,11,2,9,45,854.0,71.0,2.05,13.5,474.5,495.1,396.66
2016,11,2,10,0,874.0,71.0,2.1,14.0,507.0,538.29,431.7
2016,11,2,10,15,884.0,72.5,2.05,14.0,532.5,577.06,462.82
2016,11,2,10,30,894.0,74.0,2.0,14.0,558.0,613.92,491.71
2016,11,2,10,45,899.0,75.5,1.95,14.5,575.5,645.54,515.05
2016,11,2,11,0,904.0,77.0,1.9,15.0,593.0,674.57,535.9
2016,11,2,11,15,907.5,77.5,1.85,15.0,603.5,698.77,553.25
2016,11,2,11,30,911.0,78.0,1.8,15.0,614.0,720.04,567.79
2016,11,2,11,45,910.0,78.5,1.75,15.0,616.5,735.07,577.84
2016,11,2,12,0,909.0,79.0,1.7,15.0,619.0,746.84,585.68
2016,11,2,12,15,907.0,79.0,1.6,15.0,614.0,754.04,589.89
2016,11,2,12,30,905.0,79.0,1.5,15.0,609.0,757.9,591.83
2016,11,2,12,45,902.5,77.5,1.45,15.5,596.5,756.37,589.49
2016,11,2,13,0,900.0,76.0,1.4,16.0,584.0,751.51,584.99
2016,11,2,13,15,892.5,75.0,1.3,16.0,564.0,740.29,576.7
2016,11,2,13,30,885.0,74.0,1.2,16.0,544.0,725.94,566.35
2016,11,2,13,45,872.0,73.0,1.15,16.0,516.5,704.69,551.72
2016,11,2,14,0,859.0,72.0,1.1,16.0,489.0,680.76,535.24
2016,11,2,14,15,842.5,70.0,1.05,15.5,456.0,655.0,518.38
2016,11,2,14,30,826.0,68.0,1.0,15.0,423.0,622.83,495.6
2016,11,2,14,45,801.0,66.0,0.95,15.0,384.0,583.47,465.92
2016,11,2,15,0,776.0,64.0,0.9,15.0,345.0,542.93,434.7
2016,11,2,15,15,742.0,60.0,0.85,14.5,302.5,494.21,397.17
2016,11,2,15,30,708.0,56.0,0.8,14.0,260.0,445.61,358.44
2016,11,2,15,45,655.0,51.5,0.8,14.0,215.0,387.77,310.71
2016,11,2,16,0,602.0,47.0,0.8,14.0,170.0,335.33,265.54
2016,11,2,16,15,518.0,40.0,0.9,13.0,126.5,268.14,208.53
2016,11,2,16,30,434.0,33.0,1.0,12.0,83.0,207.45,154.1
2016,11,2,16,45,283.0,22.0,1.1,11.5,48.0,124.13,62.24
2016,11,2,17,0,132.0,11.0,1.2,11.0,13.0,44.99,0.0
2016,11,2,17,15,66.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.0,12.5,12.29,0.0
2016,11,3,7,0,0.0,25.0,1.4,9.0,25.0,24.57,0.0
2016,11,3,7,15,237.0,30.5,1.4,9.5,62.5,23.69,13.59
2016,11,3,7,30,474.0,36.0,1.4,10.0,100.0,54.24,25.98
2016,11,3,7,45,548.0,42.5,1.45,10.5,144.0,95.35,52.17
2016,11,3,8,0,622.0,49.0,1.5,11.0,188.0,145.11,90.76
2016,11,3,8,15,669.0,53.5,1.4,11.5,232.0,193.05,132.06
2016,11,3,8,30,716.0,58.0,1.3,12.0,276.0,244.93,177.85
2016,11,3,8,45,747.5,61.5,1.25,12.5,317.5,294.57,222.27
2016,11,3,9,0,779.0,65.0,1.2,13.0,359.0,345.9,267.2
2016,11,3,9,15,801.0,67.5,1.1,13.0,396.0,393.72,308.68
2016,11,3,9,30,823.0,70.0,1.0,13.0,433.0,441.69,348.94
2016,11,3,9,45,839.5,71.5,0.95,13.5,465.0,485.79,384.51
2016,11,3,10,0,856.0,73.0,0.9,14.0,497.0,528.05,417.48
2016,11,3,10,15,742.5,107.5,0.75,14.5,488.5,533.35,420.0
2016,11,3,10,30,629.0,142.0,0.6,15.0,480.0,527.57,413.58
2016,11,3,10,45,762.0,109.5,0.5,15.5,532.0,596.33,464.36
2016,11,3,11,0,895.0,77.0,0.4,16.0,584.0,665.6,513.15
2016,11,3,11,15,898.5,77.5,0.35,16.0,594.5,689.56,528.65
2016,11,3,11,30,902.0,78.0,0.3,16.0,605.0,710.62,541.85
2016,11,3,11,45,903.0,78.0,0.25,16.5,608.0,726.35,550.41
2016,11,3,12,0,904.0,78.0,0.2,17.0,611.0,738.91,556.9
2016,11,3,12,15,902.5,78.0,0.25,17.0,606.0,746.41,562.64
2016,11,3,12,30,901.0,78.0,0.3,17.0,601.0,750.62,566.4
2016,11,3,12,45,768.0,113.5,0.35,17.5,553.0,700.95,532.54
2016,11,3,13,0,635.0,149.0,0.4,18.0,505.0,642.21,490.84
2016,11,3,13,15,755.0,112.0,0.45,18.0,520.5,685.8,525.15
2016,11,3,13,30,875.0,75.0,0.5,18.0,536.0,716.83,547.52
2016,11,3,13,45,736.0,103.0,0.55,18.0,477.5,647.01,499.48
2016,11,3,14,0,597.0,131.0,0.6,18.0,419.0,571.36,445.07
2016,11,3,14,15,584.0,124.0,0.6,18.0,390.0,543.58,426.01
2016,11,3,14,30,571.0,117.0,0.6,18.0,361.0,514.24,404.86
2016,11,3,14,45,487.0,119.5,0.65,18.0,313.5,447.52,354.96
2016,11,3,15,0,403.0,122.0,0.7,18.0,266.0,387.54,309.08
2016,11,3,15,15,381.5,110.0,0.65,17.5,233.0,349.51,279.83
2016,11,3,15,30,360.0,98.0,0.6,17.0,200.0,311.81,249.76
2016,11,3,15,45,330.5,83.5,0.6,16.5,165.0,267.96,214.01
2016,11,3,16,0,301.0,69.0,0.6,16.0,130.0,225.61,178.29
2016,11,3,16,15,258.0,53.5,0.65,15.5,96.0,178.54,137.87
2016,11,3,16,30,215.0,38.0,0.7,15.0,62.0,134.87,98.53
2016,11,3,16,45,107.5,23.5,0.75,15.0,35.5,70.61,29.29
2016,11,3,17,0,0.0,9.0,0.8,15.0,9.0,8.85,0.0
2016,11,3,17,15,0.0,4.5,0.9,15.0,4.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,99.0,8.0,1.8,10.0,11.5,7.86,0.0
2016,11,4,7,0,198.0,16.0,1.8,10.0,23.0,15.73,0.0
2016,11,4,7,15,335.5,26.0,1.8,10.5,60.5,20.17,10.31
2016,11,4,7,30,473.0,36.0,1.8,11.0,98.0,52.95,25.24
2016,11,4,7,45,550.0,43.0,1.8,11.5,142.5,94.54,51.31
2016,11,4,8,0,627.0,50.0,1.8,12.0,187.0,145.13,90.13
2016,11,4,8,15,675.5,54.5,1.7,12.5,232.0,193.45,131.5
2016,11,4,8,30,724.0,59.0,1.6,13.0,277.0,245.86,177.63
2016,11,4,8,45,756.0,62.5,1.5,13.5,318.5,295.92,222.35
2016,11,4,9,0,788.0,66.0,1.4,14.0,360.0,347.69,267.59
2016,11,4,9,15,810.5,68.5,1.25,14.5,397.5,396.01,308.82
2016,11,4,9,30,833.0,71.0,1.1,15.0,435.0,444.5,348.62
2016,11,4,9,45,848.0,73.5,1.0,15.5,467.0,489.24,384.26
2016,11,4,10,0,863.0,76.0,0.9,16.0,499.0,532.96,417.72
2016,11,4,10,15,874.0,77.5,0.8,16.0,524.5,570.82,446.45
2016,11,4,10,30,885.0,79.0,0.7,16.0,550.0,607.85,473.58
2016,11,4,10,45,891.5,80.0,0.65,16.5,568.0,639.53,495.67
2016,11,4,11,0,898.0,81.0,0.6,17.0,586.0,668.74,515.38
2016,11,4,11,15,902.0,81.5,0.5,17.0,597.0,693.1,531.46
2016,11,4,11,30,906.0,82.0,0.4,17.0,608.0,714.57,544.2
2016,11,4,11,45,906.5,82.5,0.35,17.5,611.0,730.58,552.89
2016,11,4,12,0,907.0,83.0,0.3,18.0,614.0,743.39,559.49
2016,11,4,12,15,905.5,83.0,0.3,18.0,609.0,750.96,564.51
2016,11,4,12,30,904.0,83.0,0.3,18.0,604.0,755.23,567.51
2016,11,4,12,45,901.5,81.0,0.35,18.0,591.5,753.19,567.26
2016,11,4,13,0,899.0,79.0,0.4,18.0,579.0,747.84,564.99
2016,11,4,13,15,891.0,78.0,0.45,18.0,559.0,736.37,558.7
2016,11,4,13,30,883.0,77.0,0.5,18.0,539.0,721.8,550.41
2016,11,4,13,45,871.0,75.5,0.55,18.0,512.0,700.87,537.73
2016,11,4,14,0,859.0,74.0,0.6,18.0,485.0,681.43,526.08
2016,11,4,14,15,842.0,72.0,0.6,18.0,451.5,651.28,505.74
2016,11,4,14,30,825.0,70.0,0.6,18.0,418.0,618.98,482.87
2016,11,4,14,45,800.5,67.0,0.65,18.0,379.0,579.02,454.41
2016,11,4,15,0,776.0,64.0,0.7,18.0,340.0,537.86,424.18
2016,11,4,15,15,741.0,60.5,0.7,17.5,297.5,489.45,387.72
2016,11,4,15,30,706.0,57.0,0.7,17.0,255.0,441.21,349.98
2016,11,4,15,45,652.5,52.0,0.75,17.0,210.0,383.02,302.69
2016,11,4,16,0,599.0,47.0,0.8,17.0,165.0,330.5,258.0
2016,11,4,16,15,510.5,39.5,0.85,16.5,121.0,261.68,199.72
2016,11,4,16,30,422.0,32.0,0.9,16.0,77.0,199.78,144.02
2016,11,4,16,45,211.0,16.0,0.95,15.5,38.5,92.57,32.06
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.5,0.8,11.0,10.5,0.0,0.0
2016,11,5,7,0,0.0,21.0,0.8,11.0,21.0,20.64,0.0
2016,11,5,7,15,222.0,28.5,0.75,11.0,57.0,22.21,11.43
2016,11,5,7,30,444.0,36.0,0.7,11.0,93.0,50.42,24.39
2016,11,5,7,45,517.5,43.0,0.7,11.5,135.5,89.84,48.81
2016,11,5,8,0,591.0,50.0,0.7,12.0,178.0,136.73,84.31
2016,11,5,8,15,639.0,55.0,0.7,12.0,221.0,183.57,124.18
2016,11,5,8,30,687.0,60.0,0.7,12.0,264.0,235.31,169.54
2016,11,5,8,45,470.0,103.5,0.75,12.0,252.5,245.53,188.08
2016,11,5,9,0,253.0,147.0,0.8,12.0,241.0,234.43,185.9
2016,11,5,9,15,444.5,125.0,0.7,12.5,310.0,303.49,240.43
2016,11,5,9,30,636.0,103.0,0.6,13.0,379.0,387.9,306.51
2016,11,5,9,45,635.0,112.5,0.55,13.5,405.0,424.49,335.38
2016,11,5,10,0,634.0,122.0,0.5,14.0,431.0,459.46,362.32
2016,11,5,10,15,608.0,138.0,0.5,14.0,446.0,485.47,382.56
2016,11,5,10,30,582.0,154.0,0.5,14.0,461.0,505.83,398.09
2016,11,5,10,45,573.5,162.5,0.5,14.5,474.0,528.16,414.16
2016,11,5,11,0,565.0,171.0,0.5,15.0,487.0,548.28,428.17
2016,11,5,11,15,448.0,208.5,0.55,15.0,462.0,524.59,409.49
2016,11,5,11,30,331.0,246.0,0.6,15.0,437.0,489.12,382.14
2016,11,5,11,45,329.0,247.5,0.7,15.0,438.5,496.34,388.77
2016,11,5,12,0,327.0,249.0,0.8,15.0,440.0,502.33,394.03
2016,11,5,12,15,231.0,257.0,0.8,15.0,391.5,439.39,345.56
2016,11,5,12,30,135.0,265.0,0.8,15.0,343.0,381.4,300.29
2016,11,5,12,45,210.5,253.0,0.85,15.0,371.0,424.66,335.91
2016,11,5,13,0,286.0,241.0,0.9,15.0,399.0,474.92,375.46
2016,11,5,13,15,206.5,237.5,0.9,15.0,349.5,405.94,321.92
2016,11,5,13,30,127.0,234.0,0.9,15.0,300.0,345.43,274.66
2016,11,5,13,45,126.0,222.0,0.95,15.0,284.5,331.18,264.65
2016,11,5,14,0,125.0,210.0,1.0,15.0,269.0,316.5,253.87
2016,11,5,14,15,131.0,195.0,1.0,14.5,253.0,302.52,244.04
2016,11,5,14,30,137.0,180.0,1.0,14.0,237.0,287.83,233.44
2016,11,5,14,45,68.5,120.0,1.0,14.0,148.5,166.78,135.18
2016,11,5,15,0,0.0,60.0,1.0,14.0,60.0,57.98,43.75
2016,11,5,15,15,0.0,52.5,0.95,13.5,52.5,50.72,37.86
2016,11,5,15,30,0.0,45.0,0.9,13.0,45.0,43.46,31.74
2016,11,5,15,45,0.0,36.5,0.9,13.0,36.5,35.24,24.63
2016,11,5,16,0,0.0,28.0,0.9,13.0,28.0,27.02,17.44
2016,11,5,16,15,0.0,20.5,0.85,13.0,20.5,19.78,11.02
2016,11,5,16,30,0.0,13.0,0.8,13.0,13.0,12.53,4.48
2016,11,5,16,45,0.0,6.5,0.8,13.0,6.5,6.26,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.15,11.0,5.5,0.0,0.0
2016,11,6,7,0,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,11,6,7,15,37.0,27.5,1.05,11.0,32.0,24.16,12.25
2016,11,6,7,30,74.0,44.0,1.0,11.0,53.0,42.8,28.06
2016,11,6,7,45,90.5,63.0,1.0,11.5,78.5,66.93,47.35
2016,11,6,8,0,107.0,82.0,1.0,12.0,104.0,93.09,68.93
2016,11,6,8,15,117.5,100.0,0.95,12.0,130.0,118.99,91.07
2016,11,6,8,30,128.0,118.0,0.9,12.0,156.0,146.0,114.19
2016,11,6,8,45,135.0,135.5,0.9,12.0,180.5,172.5,136.87
2016,11,6,9,0,142.0,153.0,0.9,12.0,205.0,199.6,159.76
2016,11,6,9,15,179.0,167.5,0.85,12.0,239.5,236.06,189.57
2016,11,6,9,30,216.0,182.0,0.8,12.0,274.0,275.52,221.53
2016,11,6,9,45,535.0,126.0,0.8,12.0,377.5,386.57,310.19
2016,11,6,10,0,854.0,70.0,0.8,12.0,481.0,515.36,410.86
2016,11,6,10,15,865.0,71.0,0.8,12.0,506.0,553.15,440.06
2016,11,6,10,30,876.0,72.0,0.8,12.0,531.0,589.16,468.13
2016,11,6,10,45,885.5,72.0,0.8,12.5,549.5,621.18,491.77
2016,11,6,11,0,895.0,72.0,0.8,13.0,568.0,650.9,513.19
2016,11,6,11,15,899.0,72.5,0.8,13.0,578.5,675.06,531.09
2016,11,6,11,30,903.0,73.0,0.8,13.0,589.0,696.35,545.77
2016,11,6,11,45,761.0,117.0,0.85,13.5,554.0,665.61,522.06
2016,11,6,12,0,619.0,161.0,0.9,14.0,519.0,623.17,489.19
2016,11,6,12,15,762.5,115.5,0.85,14.0,552.0,683.72,535.88
2016,11,6,12,30,906.0,70.0,0.8,14.0,585.0,735.7,571.62
2016,11,6,12,45,889.5,74.0,0.75,14.0,570.5,730.32,566.81
2016,11,6,13,0,873.0,78.0,0.7,14.0,556.0,721.75,560.64
2016,11,6,13,15,675.5,129.0,0.7,14.0,491.0,640.12,501.85
2016,11,6,13,30,478.0,180.0,0.7,14.0,426.0,548.14,432.58
2016,11,6,13,45,432.5,178.5,0.7,14.0,392.5,509.89,405.01
2016,11,6,14,0,387.0,177.0,0.7,14.0,359.0,463.24,370.26
2016,11,6,14,15,341.5,170.5,0.65,13.5,323.0,419.71,337.6
2016,11,6,14,30,296.0,164.0,0.6,13.0,287.0,377.07,304.98
2016,11,6,14,45,287.5,150.0,0.55,13.0,260.0,349.39,283.58
2016,11,6,15,0,279.0,136.0,0.5,13.0,233.0,321.24,261.27
2016,11,6,15,15,268.5,119.0,0.45,12.5,203.0,288.04,234.89
2016,11,6,15,30,258.0,102.0,0.4,12.0,173.0,254.71,207.65
2016,11,6,15,45,238.0,85.5,0.4,12.0,141.5,217.55,176.2
2016,11,6,16,0,218.0,69.0,0.4,12.0,110.0,181.32,144.66
2016,11,6,16,15,184.0,52.0,0.45,12.0,80.0,140.12,108.43
2016,11,6,16,30,150.0,35.0,0.5,12.0,50.0,107.91,77.47
2016,11,6,16,45,75.0,17.5,0.55,12.0,25.0,46.24,4.18
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,11.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,11.0,12.0,11.8,0.0
2016,11,7,7,15,70.0,27.0,2.05,11.5,35.5,22.5,10.17
2016,11,7,7,30,140.0,42.0,2.1,12.0,59.0,42.32,25.87
2016,11,7,7,45,167.5,59.5,2.15,12.5,88.5,70.01,46.56
2016,11,7,8,0,195.0,77.0,2.2,13.0,118.0,100.76,71.24
2016,11,7,8,15,212.5,94.0,2.15,13.0,147.5,131.94,97.87
2016,11,7,8,30,230.0,111.0,2.1,13.0,177.0,164.82,126.35
2016,11,7,8,45,240.0,127.0,2.05,13.5,205.5,196.06,153.4
2016,11,7,9,0,250.0,143.0,2.0,14.0,234.0,227.99,180.63
2016,11,7,9,15,289.0,154.0,1.95,14.5,269.5,266.85,212.66
2016,11,7,9,30,328.0,165.0,1.9,15.0,305.0,308.58,246.61
2016,11,7,9,45,327.5,179.0,1.85,15.5,327.0,337.24,269.73
2016,11,7,10,0,327.0,193.0,1.8,16.0,349.0,365.18,291.72
2016,11,7,10,15,390.5,190.5,1.75,16.0,386.5,410.3,327.71
2016,11,7,10,30,454.0,188.0,1.7,16.0,424.0,462.96,368.9
2016,11,7,10,45,422.5,203.5,1.7,16.5,429.0,474.99,377.05
2016,11,7,11,0,391.0,219.0,1.7,17.0,434.0,479.07,379.26
2016,11,7,11,15,345.5,233.0,1.65,17.0,426.0,474.57,375.1
2016,11,7,11,30,300.0,247.0,1.6,17.0,418.0,467.18,368.65
2016,11,7,11,45,267.5,253.5,1.6,17.0,406.5,458.24,361.48
2016,11,7,12,0,235.0,260.0,1.6,17.0,395.0,440.72,347.87
2016,11,7,12,15,371.0,227.0,1.55,17.0,437.5,512.14,404.73
2016,11,7,12,30,507.0,194.0,1.5,17.0,480.0,584.85,460.72
2016,11,7,12,45,398.5,215.0,1.5,17.5,437.0,524.18,412.84
2016,11,7,13,0,290.0,236.0,1.5,18.0,394.0,470.52,370.47
2016,11,7,13,15,282.5,228.0,1.45,17.5,377.0,456.2,360.89
2016,11,7,13,30,275.0,220.0,1.4,17.0,360.0,440.91,350.22
2016,11,7,13,45,379.5,187.5,1.35,17.0,370.5,473.87,377.87
2016,11,7,14,0,484.0,155.0,1.3,17.0,381.0,510.94,407.54
2016,11,7,14,15,370.5,161.5,1.25,16.5,327.0,427.23,342.91
2016,11,7,14,30,257.0,168.0,1.2,16.0,273.0,356.48,287.46
2016,11,7,14,45,249.5,152.5,1.2,16.0,247.0,328.75,266.25
2016,11,7,15,0,242.0,137.0,1.2,16.0,221.0,300.59,243.97
2016,11,7,15,15,232.0,120.0,1.15,15.5,192.0,268.96,218.71
2016,11,7,15,30,222.0,103.0,1.1,15.0,163.0,237.26,192.69
2016,11,7,15,45,198.0,86.0,1.1,15.0,132.5,199.11,160.33
2016,11,7,16,0,174.0,69.0,1.1,15.0,102.0,162.28,128.4
2016,11,7,16,15,139.5,51.5,1.1,14.5,73.5,122.25,93.57
2016,11,7,16,30,105.0,34.0,1.1,14.0,45.0,84.64,59.02
2016,11,7,16,45,52.5,17.0,1.15,14.0,22.5,38.67,0.0
2016,11,7,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,11.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,11.0,10.0,9.83,0.0
2016,11,8,7,15,68.0,26.0,1.55,11.5,34.0,21.7,8.63
2016,11,8,7,30,136.0,42.0,1.5,12.0,58.0,41.68,25.49
2016,11,8,7,45,173.0,59.5,1.5,12.5,89.0,69.97,46.3
2016,11,8,8,0,210.0,77.0,1.5,13.0,120.0,102.31,71.78
2016,11,8,8,15,234.0,94.0,1.4,13.5,152.0,135.5,99.55
2016,11,8,8,30,258.0,111.0,1.3,14.0,184.0,171.0,129.65
2016,11,8,8,45,282.0,123.0,1.25,14.5,214.0,203.82,157.55
2016,11,8,9,0,306.0,135.0,1.2,15.0,244.0,238.5,186.7
2016,11,8,9,15,406.5,132.5,1.15,15.0,293.5,292.1,230.11
2016,11,8,9,30,507.0,130.0,1.1,15.0,343.0,351.9,278.32
2016,11,8,9,45,609.5,113.5,1.05,15.5,389.0,407.35,322.29
2016,11,8,10,0,712.0,97.0,1.0,16.0,435.0,467.02,368.84
2016,11,8,10,15,669.0,116.5,0.95,16.0,447.0,490.46,387.04
2016,11,8,10,30,626.0,136.0,0.9,16.0,459.0,509.08,401.11
2016,11,8,10,45,714.0,120.5,0.9,16.5,500.5,566.04,444.03
2016,11,8,11,0,802.0,105.0,0.9,17.0,542.0,623.86,486.35
2016,11,8,11,15,807.5,105.5,0.85,17.0,553.0,647.4,502.84
2016,11,8,11,30,813.0,106.0,0.8,17.0,564.0,668.41,517.58
2016,11,8,11,45,792.0,114.5,0.8,17.5,562.5,677.07,522.59
2016,11,8,12,0,771.0,123.0,0.8,18.0,561.0,684.7,526.82
2016,11,8,12,15,769.0,122.5,0.75,18.0,556.5,690.83,530.8
2016,11,8,12,30,767.0,122.0,0.7,18.0,552.0,694.08,532.75
2016,11,8,12,45,801.5,107.0,0.7,18.0,548.0,702.07,539.02
2016,11,8,13,0,836.0,92.0,0.7,18.0,544.0,709.36,544.48
2016,11,8,13,15,827.5,90.5,0.65,18.0,524.5,697.68,536.16
2016,11,8,13,30,819.0,89.0,0.6,18.0,505.0,683.09,526.14
2016,11,8,13,45,781.0,94.5,0.6,18.0,474.0,653.28,505.74
2016,11,8,14,0,743.0,100.0,0.6,18.0,443.0,624.69,485.42
2016,11,8,14,15,722.5,96.5,0.6,18.0,411.0,593.35,463.28
2016,11,8,14,30,702.0,93.0,0.6,18.0,379.0,560.38,439.5
2016,11,8,14,45,662.5,91.0,0.65,18.0,340.0,516.34,407.3
2016,11,8,15,0,623.0,89.0,0.7,18.0,301.0,472.25,374.19
2016,11,8,15,15,582.0,82.5,0.9,17.5,260.5,422.76,337.44
2016,11,8,15,30,541.0,76.0,1.1,17.0,220.0,374.22,299.53
2016,11,8,15,45,482.5,67.0,1.3,16.5,178.0,316.25,252.38
2016,11,8,16,0,424.0,58.0,1.5,16.0,136.0,261.49,206.0
2016,11,8,16,15,336.5,46.0,1.55,15.0,96.5,196.51,150.52
2016,11,8,16,30,249.0,34.0,1.6,14.0,57.0,139.8,98.04
2016,11,8,16,45,124.5,17.0,1.7,13.5,28.5,63.35,0.0
2016,11,8,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,72.0,5.5,1.4,11.0,7.0,0.0,0.0
2016,11,9,7,0,144.0,11.0,1.3,11.0,14.0,10.81,0.0
2016,11,9,7,15,291.0,21.5,1.25,11.5,48.0,16.8,4.43
2016,11,9,7,30,438.0,32.0,1.2,12.0,82.0,41.63,18.95
2016,11,9,7,45,520.0,39.5,1.2,12.5,124.5,80.99,41.73
2016,11,9,8,0,602.0,47.0,1.2,13.0,167.0,128.65,76.53
2016,11,9,8,15,653.0,52.0,1.15,13.5,210.5,176.82,116.67
2016,11,9,8,30,704.0,57.0,1.1,14.0,254.0,228.22,161.2
2016,11,9,8,45,735.5,61.0,1.05,14.5,295.0,276.92,204.45
2016,11,9,9,0,767.0,65.0,1.0,15.0,336.0,327.32,248.4
2016,11,9,9,15,790.5,67.5,0.95,15.0,372.5,374.49,289.39
2016,11,9,9,30,814.0,70.0,0.9,15.0,409.0,421.97,329.47
2016,11,9,9,45,834.0,71.0,0.85,15.5,441.0,466.26,365.27
2016,11,9,10,0,854.0,72.0,0.8,16.0,473.0,509.93,399.37
2016,11,9,10,15,865.0,73.5,0.8,16.5,498.0,547.12,427.96
2016,11,9,10,30,876.0,75.0,0.8,17.0,523.0,583.5,455.11
2016,11,9,10,45,880.5,76.5,0.8,17.5,540.0,613.99,477.27
2016,11,9,11,0,885.0,78.0,0.8,18.0,557.0,641.97,497.11
2016,11,9,11,15,888.5,78.5,0.8,18.0,567.5,665.54,514.39
2016,11,9,11,30,892.0,79.0,0.8,18.0,578.0,686.28,529.3
2016,11,9,11,45,890.5,80.0,0.8,18.5,580.5,701.2,538.33
2016,11,9,12,0,889.0,81.0,0.8,19.0,583.0,712.95,545.28
2016,11,9,12,15,886.5,81.0,0.75,19.0,578.0,719.7,549.24
2016,11,9,12,30,884.0,81.0,0.7,19.0,573.0,723.22,551.11
2016,11,9,12,45,881.0,79.5,0.7,19.0,560.5,721.47,550.22
2016,11,9,13,0,878.0,78.0,0.7,19.0,548.0,716.51,547.3
2016,11,9,13,15,869.5,77.0,0.7,19.0,528.5,705.07,540.04
2016,11,9,13,30,861.0,76.0,0.7,19.0,509.0,694.79,533.75
2016,11,9,13,45,679.5,112.5,0.7,19.5,443.0,604.54,468.0
2016,11,9,14,0,498.0,149.0,0.7,20.0,377.0,510.53,397.74
2016,11,9,14,15,647.5,109.0,0.65,19.5,383.5,556.71,435.15
2016,11,9,14,30,797.0,69.0,0.6,19.0,390.0,587.3,459.07
2016,11,9,14,45,770.0,66.0,0.6,19.0,352.0,547.21,428.86
2016,11,9,15,0,743.0,63.0,0.6,19.0,314.0,506.13,397.9
2016,11,9,15,15,705.5,59.0,0.55,18.5,272.5,457.66,360.68
2016,11,9,15,30,668.0,55.0,0.5,18.0,231.0,409.61,322.49
2016,11,9,15,45,609.5,50.0,0.45,18.0,187.5,354.54,276.92
2016,11,9,16,0,551.0,45.0,0.4,18.0,144.0,299.89,230.38
2016,11,9,16,15,457.0,36.5,0.45,17.0,102.5,231.4,173.19
2016,11,9,16,30,363.0,28.0,0.5,16.0,61.0,170.59,116.09
2016,11,9,16,45,181.5,14.0,0.55,15.5,30.5,76.63,0.0
