Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,12.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,11,10,7,15,202.0,22.0,1.0,12.5,44.0,17.48,3.49
2016,11,10,7,30,404.0,32.0,1.0,13.0,76.0,39.41,18.22
2016,11,10,7,45,491.0,39.5,1.05,13.5,118.0,77.09,39.65
2016,11,10,8,0,578.0,47.0,1.1,14.0,160.0,123.63,73.03
2016,11,10,8,15,630.0,52.0,1.05,14.0,203.0,169.62,111.18
2016,11,10,8,30,682.0,57.0,1.0,14.0,246.0,220.85,155.55
2016,11,10,8,45,716.5,60.5,0.95,14.5,286.5,268.69,197.89
2016,11,10,9,0,751.0,64.0,0.9,15.0,327.0,318.56,241.28
2016,11,10,9,15,774.5,67.0,0.8,15.5,363.0,365.4,281.23
2016,11,10,9,30,798.0,70.0,0.7,16.0,399.0,412.59,320.04
2016,11,10,9,45,819.5,70.5,0.65,16.5,431.0,456.31,355.12
2016,11,10,10,0,841.0,71.0,0.6,17.0,463.0,499.56,388.64
2016,11,10,10,15,852.0,72.5,0.55,17.5,487.5,537.49,417.08
2016,11,10,10,30,863.0,74.0,0.5,18.0,512.0,572.12,442.22
2016,11,10,10,45,869.0,75.5,0.5,18.5,529.5,603.09,464.5
2016,11,10,11,0,875.0,77.0,0.5,19.0,547.0,631.67,484.54
2016,11,10,11,15,879.0,77.5,0.45,19.0,557.5,655.32,500.99
2016,11,10,11,30,883.0,78.0,0.4,19.0,568.0,676.18,515.21
2016,11,10,11,45,882.0,79.0,0.35,19.5,570.5,691.3,523.51
2016,11,10,12,0,881.0,80.0,0.3,20.0,573.0,703.3,529.74
2016,11,10,12,15,879.0,79.5,0.3,20.0,568.0,709.79,534.07
2016,11,10,12,30,877.0,79.0,0.3,20.0,563.0,713.08,536.43
2016,11,10,12,45,873.0,78.0,0.3,20.0,551.0,711.19,535.45
2016,11,10,13,0,869.0,77.0,0.3,20.0,539.0,706.14,532.51
2016,11,10,13,15,860.5,76.0,0.3,20.0,519.5,694.81,525.43
2016,11,10,13,30,852.0,75.0,0.3,20.0,500.0,684.64,519.32
2016,11,10,13,45,839.0,73.5,0.35,20.0,473.5,663.89,506.61
2016,11,10,14,0,826.0,72.0,0.4,20.0,447.0,640.53,491.8
2016,11,10,14,15,808.0,69.5,0.4,20.0,415.0,610.39,470.77
2016,11,10,14,30,790.0,67.0,0.4,20.0,383.0,578.26,447.92
2016,11,10,14,45,765.5,64.0,0.4,20.5,345.5,539.97,419.21
2016,11,10,15,0,741.0,61.0,0.4,21.0,308.0,500.59,389.02
2016,11,10,15,15,703.5,57.0,0.4,20.5,267.0,452.36,352.76
2016,11,10,15,30,666.0,53.0,0.4,20.0,226.0,404.57,315.44
2016,11,10,15,45,609.5,48.0,0.4,19.5,183.5,347.76,269.74
2016,11,10,16,0,553.0,43.0,0.4,19.0,141.0,297.03,226.98
2016,11,10,16,15,459.0,35.0,0.4,18.5,100.0,229.37,170.01
2016,11,10,16,30,365.0,27.0,0.4,18.0,59.0,169.4,112.42
2016,11,10,16,45,182.5,13.5,0.45,17.5,29.5,75.5,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,7,15,178.0,16.5,1.0,11.5,35.5,12.37,0.0
2016,11,11,7,30,356.0,33.0,1.1,12.0,71.0,37.97,18.46
2016,11,11,7,45,434.0,42.5,1.2,12.5,110.5,73.99,39.62
2016,11,11,8,0,512.0,52.0,1.3,13.0,150.0,117.99,71.46
2016,11,11,8,15,567.0,58.0,1.3,13.0,192.0,161.94,107.7
2016,11,11,8,30,622.0,64.0,1.3,13.0,234.0,210.78,149.92
2016,11,11,8,45,461.5,97.0,1.35,13.5,234.0,228.24,172.85
2016,11,11,9,0,301.0,130.0,1.4,14.0,234.0,229.17,179.68
2016,11,11,9,15,286.0,148.0,1.3,14.0,255.5,256.28,203.5
2016,11,11,9,30,271.0,166.0,1.2,14.0,277.0,281.69,225.04
2016,11,11,9,45,352.5,165.5,1.2,14.5,321.0,331.02,264.54
2016,11,11,10,0,434.0,165.0,1.2,15.0,365.0,389.24,310.41
2016,11,11,10,15,358.5,190.0,1.15,15.0,361.5,387.82,309.23
2016,11,11,10,30,283.0,215.0,1.1,15.0,358.0,384.2,305.97
2016,11,11,10,45,371.5,204.5,1.05,15.5,399.0,435.57,345.98
2016,11,11,11,0,460.0,194.0,1.0,16.0,440.0,495.83,391.43
2016,11,11,11,15,398.5,213.0,0.95,16.0,429.0,482.99,380.47
2016,11,11,11,30,337.0,232.0,0.9,16.0,418.0,471.91,371.11
2016,11,11,11,45,247.5,244.5,0.85,16.0,382.0,431.8,339.48
2016,11,11,12,0,158.0,257.0,0.8,16.0,346.0,381.79,300.17
2016,11,11,12,15,196.5,252.0,0.8,16.0,361.0,406.06,319.98
2016,11,11,12,30,235.0,247.0,0.8,16.0,376.0,430.15,338.97
2016,11,11,12,45,230.0,243.0,0.8,16.0,367.0,424.08,334.4
2016,11,11,13,0,225.0,239.0,0.8,16.0,358.0,417.23,329.52
2016,11,11,13,15,127.5,217.0,0.8,16.0,284.0,324.54,257.37
2016,11,11,13,30,30.0,195.0,0.8,16.0,210.0,225.03,178.22
2016,11,11,13,45,15.0,134.5,0.8,16.0,142.0,143.27,113.24
2016,11,11,14,0,0.0,74.0,0.8,16.0,74.0,71.55,54.4
2016,11,11,14,15,0.0,53.0,0.8,15.5,53.0,51.21,37.71
2016,11,11,14,30,0.0,32.0,0.8,15.0,32.0,30.89,20.7
2016,11,11,14,45,0.0,28.5,0.8,15.0,28.5,27.51,17.88
2016,11,11,15,0,0.0,25.0,0.8,15.0,25.0,24.12,15.02
2016,11,11,15,15,0.0,21.5,0.8,14.5,21.5,20.74,12.17
2016,11,11,15,30,0.0,18.0,0.8,14.0,18.0,17.36,9.28
2016,11,11,15,45,0.0,14.5,0.8,14.0,14.5,13.98,6.33
2016,11,11,16,0,0.0,11.0,0.8,14.0,11.0,10.6,3.35
2016,11,11,16,15,0.0,7.5,0.8,13.5,7.5,7.23,0.37
2016,11,11,16,30,0.0,4.0,0.8,13.0,4.0,3.85,0.0
2016,11,11,16,45,0.0,2.0,0.85,13.0,2.0,1.97,0.0
2016,11,11,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,203.5,14.5,1.1,12.0,35.5,10.69,0.0
2016,11,12,7,30,407.0,29.0,1.1,12.0,71.0,34.4,15.07
2016,11,12,7,45,498.5,36.0,1.1,12.5,113.0,71.58,35.35
2016,11,12,8,0,590.0,43.0,1.1,13.0,155.0,119.08,68.9
2016,11,12,8,15,643.5,47.5,1.05,13.5,197.5,164.85,106.46
2016,11,12,8,30,697.0,52.0,1.0,14.0,240.0,215.25,149.86
2016,11,12,8,45,736.0,55.0,1.0,15.0,281.0,264.25,192.86
2016,11,12,9,0,775.0,58.0,1.0,16.0,322.0,315.65,237.23
2016,11,12,9,15,799.0,60.5,1.0,16.0,359.0,362.97,278.64
2016,11,12,9,30,823.0,63.0,1.0,16.0,396.0,410.62,319.28
2016,11,12,9,45,839.0,65.0,1.0,16.0,427.0,454.13,355.74
2016,11,12,10,0,855.0,67.0,1.0,16.0,458.0,495.81,389.82
2016,11,12,10,15,866.0,68.5,1.1,16.0,483.0,533.77,420.9
2016,11,12,10,30,877.0,70.0,1.2,16.0,508.0,569.97,450.06
2016,11,12,10,45,883.5,71.0,1.3,16.5,525.5,601.02,474.0
2016,11,12,11,0,890.0,72.0,1.4,17.0,543.0,629.65,495.72
2016,11,12,11,15,894.0,72.5,1.5,17.0,553.5,653.56,514.6
2016,11,12,11,30,898.0,73.0,1.6,17.0,564.0,674.66,531.24
2016,11,12,11,45,895.5,74.5,1.75,17.0,566.5,689.55,542.94
2016,11,12,12,0,893.0,76.0,1.9,17.0,569.0,701.26,552.34
2016,11,12,12,15,891.0,76.0,1.95,17.0,564.5,708.43,557.88
2016,11,12,12,30,889.0,76.0,2.0,17.0,560.0,712.38,561.26
2016,11,12,12,45,877.5,77.5,2.1,17.0,546.5,708.15,559.19
2016,11,12,13,0,866.0,79.0,2.2,17.0,533.0,704.76,557.89
2016,11,12,13,15,857.5,78.0,2.2,16.5,513.5,693.67,551.46
2016,11,12,13,30,849.0,77.0,2.2,16.0,494.0,679.6,542.93
2016,11,12,13,45,726.0,97.5,2.2,16.0,441.0,612.51,492.3
2016,11,12,14,0,603.0,118.0,2.2,16.0,388.0,543.71,439.18
2016,11,12,14,15,647.0,98.5,2.25,16.0,369.0,538.83,437.01
2016,11,12,14,30,691.0,79.0,2.3,16.0,350.0,529.13,430.34
2016,11,12,14,45,706.5,72.0,2.35,16.0,325.5,512.58,417.31
2016,11,12,15,0,722.0,65.0,2.4,16.0,301.0,490.47,399.34
2016,11,12,15,15,682.0,60.5,2.45,15.5,260.0,441.22,359.65
2016,11,12,15,30,642.0,56.0,2.5,15.0,219.0,395.56,321.44
2016,11,12,15,45,581.5,50.0,2.6,14.5,176.5,337.34,271.89
2016,11,12,16,0,521.0,44.0,2.7,14.0,134.0,282.4,223.44
2016,11,12,16,15,420.5,35.5,2.55,13.5,94.0,213.63,162.76
2016,11,12,16,30,320.0,27.0,2.4,13.0,54.0,151.93,99.72
2016,11,12,16,45,160.0,13.5,2.3,12.5,27.0,58.35,0.0
2016,11,12,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,7,15,182.5,15.0,0.55,11.0,33.0,11.26,0.0
2016,11,13,7,30,365.0,30.0,0.5,11.0,66.0,33.32,15.39
2016,11,13,7,45,452.5,38.0,0.5,11.5,106.0,68.62,35.0
2016,11,13,8,0,540.0,46.0,0.5,12.0,146.0,112.82,66.0
2016,11,13,8,15,595.5,51.5,0.4,12.0,188.0,157.38,102.29
2016,11,13,8,30,651.0,57.0,0.3,12.0,230.0,206.8,144.5
2016,11,13,8,45,690.5,60.5,0.25,12.5,270.0,254.87,186.41
2016,11,13,9,0,730.0,64.0,0.2,13.0,310.0,304.71,229.23
2016,11,13,9,15,756.0,66.5,0.15,13.0,346.0,350.7,268.77
2016,11,13,9,30,782.0,69.0,0.1,13.0,382.0,397.3,307.73
2016,11,13,9,45,804.0,70.0,0.1,13.5,414.0,440.81,342.95
2016,11,13,10,0,826.0,71.0,0.1,14.0,446.0,483.97,376.79
2016,11,13,10,15,838.5,72.5,0.1,14.5,471.0,521.99,405.82
2016,11,13,10,30,851.0,74.0,0.1,15.0,496.0,558.45,432.87
2016,11,13,10,45,862.5,74.0,0.15,15.5,514.5,589.02,455.53
2016,11,13,11,0,874.0,74.0,0.2,16.0,533.0,619.08,477.4
2016,11,13,11,15,878.5,74.5,0.25,16.0,544.0,642.96,495.4
2016,11,13,11,30,883.0,75.0,0.3,16.0,555.0,664.09,511.34
2016,11,13,11,45,886.0,74.5,0.35,16.5,558.5,680.24,522.36
2016,11,13,12,0,889.0,74.0,0.4,17.0,562.0,693.39,530.99
2016,11,13,12,15,887.0,74.0,0.45,17.0,557.5,700.54,536.6
2016,11,13,12,30,885.0,74.0,0.5,17.0,553.0,704.49,540.21
2016,11,13,12,45,884.0,72.0,0.6,17.0,541.5,703.66,541.38
2016,11,13,13,0,883.0,70.0,0.7,17.0,530.0,699.62,540.44
2016,11,13,13,15,875.0,69.0,0.7,17.0,510.5,688.71,533.41
2016,11,13,13,30,867.0,68.0,0.7,17.0,491.0,674.78,524.41
2016,11,13,13,45,856.0,66.5,0.75,17.0,465.0,655.37,512.17
2016,11,13,14,0,845.0,65.0,0.8,17.0,439.0,633.31,497.69
2016,11,13,14,15,827.5,63.0,0.8,17.0,407.5,608.07,479.35
2016,11,13,14,30,810.0,61.0,0.8,17.0,376.0,576.72,456.25
2016,11,13,14,45,786.0,58.0,0.85,17.0,339.0,538.58,427.97
2016,11,13,15,0,762.0,55.0,0.9,17.0,302.0,499.28,397.89
2016,11,13,15,15,725.0,51.5,0.9,16.5,261.0,451.74,360.74
2016,11,13,15,30,688.0,48.0,0.9,16.0,220.0,404.58,322.44
2016,11,13,15,45,631.5,43.0,0.95,15.5,177.5,347.65,275.18
2016,11,13,16,0,575.0,38.0,1.0,15.0,135.0,293.44,228.26
2016,11,13,16,15,478.0,31.0,1.1,14.5,94.5,225.4,169.06
2016,11,13,16,30,381.0,24.0,1.2,14.0,54.0,163.23,103.49
2016,11,13,16,45,190.5,12.0,1.3,13.5,27.0,65.1,0.0
2016,11,13,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,14,7,15,213.0,13.5,1.8,10.5,34.0,10.02,0.0
2016,11,14,7,30,426.0,27.0,1.7,11.0,68.0,32.17,13.93
2016,11,14,7,45,517.0,34.0,1.65,11.5,109.5,69.4,33.49
2016,11,14,8,0,608.0,41.0,1.6,12.0,151.0,115.96,65.76
2016,11,14,8,15,662.0,45.5,1.5,12.5,194.0,162.35,103.73
2016,11,14,8,30,716.0,50.0,1.4,13.0,237.0,213.37,147.87
2016,11,14,8,45,752.0,53.0,1.35,13.5,278.0,262.13,191.54
2016,11,14,9,0,788.0,56.0,1.3,14.0,319.0,312.98,236.54
2016,11,14,9,15,812.0,58.5,1.15,14.5,355.5,360.64,278.01
2016,11,14,9,30,836.0,61.0,1.0,15.0,392.0,408.61,318.25
2016,11,14,9,45,852.5,62.5,0.9,15.5,423.5,451.55,353.41
2016,11,14,10,0,869.0,64.0,0.8,16.0,455.0,493.91,386.73
2016,11,14,10,15,880.0,65.5,0.7,16.0,480.0,532.23,416.51
2016,11,14,10,30,891.0,67.0,0.6,16.0,505.0,568.76,443.93
2016,11,14,10,45,898.5,68.0,0.5,16.5,523.0,600.72,466.25
2016,11,14,11,0,906.0,69.0,0.4,17.0,541.0,630.27,486.04
2016,11,14,11,15,909.5,69.5,0.45,17.0,551.5,654.2,504.19
2016,11,14,11,30,913.0,70.0,0.5,17.0,562.0,675.23,520.14
2016,11,14,11,45,913.0,70.5,0.55,17.0,565.0,690.95,531.73
2016,11,14,12,0,913.0,71.0,0.6,17.0,568.0,703.49,540.94
2016,11,14,12,15,911.0,70.5,0.7,17.0,563.0,710.3,547.02
2016,11,14,12,30,909.0,70.0,0.8,17.0,558.0,713.82,550.97
2016,11,14,12,45,903.5,69.5,0.9,17.0,546.0,711.63,551.02
2016,11,14,13,0,898.0,69.0,1.0,17.0,534.0,706.18,548.89
2016,11,14,13,15,889.5,68.0,1.1,17.0,514.0,694.9,542.66
2016,11,14,13,30,881.0,67.0,1.2,17.0,494.0,680.57,534.26
2016,11,14,13,45,867.5,66.0,1.35,17.0,467.5,659.99,521.69
2016,11,14,14,0,854.0,65.0,1.5,17.0,441.0,636.79,506.55
2016,11,14,14,15,836.0,63.0,1.55,16.5,409.0,611.15,488.75
2016,11,14,14,30,818.0,61.0,1.6,16.0,377.0,579.41,465.94
2016,11,14,14,45,791.5,58.5,1.7,16.0,339.5,540.33,436.21
2016,11,14,15,0,765.0,56.0,1.8,16.0,302.0,500.2,404.68
2016,11,14,15,15,727.5,52.5,1.85,15.5,260.5,452.45,366.55
2016,11,14,15,30,690.0,49.0,1.9,15.0,219.0,405.07,327.22
2016,11,14,15,45,631.5,44.0,2.0,14.5,176.5,347.32,278.18
2016,11,14,16,0,573.0,39.0,2.1,14.0,134.0,292.38,229.68
2016,11,14,16,15,473.0,31.5,2.05,13.5,93.5,222.98,168.17
2016,11,14,16,30,373.0,24.0,2.0,13.0,53.0,163.27,101.53
2016,11,14,16,45,186.5,12.0,1.95,12.5,26.5,63.65,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.5,1.5,12.0,1.5,1.44,0.0
2016,11,15,7,30,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,11,15,7,45,0.0,5.0,1.75,12.5,5.0,4.82,0.0
2016,11,15,8,0,0.0,7.0,1.9,13.0,7.0,6.74,0.09
2016,11,15,8,15,0.0,9.5,1.95,13.0,9.5,9.16,2.21
2016,11,15,8,30,0.0,12.0,2.0,13.0,12.0,11.57,4.32
2016,11,15,8,45,0.0,14.0,2.1,13.5,14.0,13.5,5.98
2016,11,15,9,0,0.0,16.0,2.2,14.0,16.0,15.43,7.61
2016,11,15,9,15,0.0,37.5,2.3,14.0,37.5,36.21,25.36
2016,11,15,9,30,0.0,59.0,2.4,14.0,59.0,57.01,42.98
2016,11,15,9,45,0.0,75.0,2.5,14.0,75.0,72.52,55.96
2016,11,15,10,0,0.0,91.0,2.6,14.0,91.0,88.14,68.94
2016,11,15,10,15,0.0,109.0,2.7,14.0,109.0,105.86,83.59
2016,11,15,10,30,0.0,127.0,2.8,14.0,127.0,123.73,98.27
2016,11,15,10,45,1.5,146.5,2.9,14.0,147.0,144.14,115.0
2016,11,15,11,0,3.0,166.0,3.0,14.0,167.0,164.86,131.89
2016,11,15,11,15,24.5,195.0,3.05,14.0,208.0,208.24,167.6
2016,11,15,11,30,46.0,224.0,3.1,14.0,249.0,258.88,208.79
2016,11,15,11,45,57.0,230.5,3.2,14.0,261.5,274.77,221.7
2016,11,15,12,0,68.0,237.0,3.3,14.0,274.0,290.97,234.98
2016,11,15,12,15,59.0,231.0,3.35,14.0,263.0,279.82,225.92
2016,11,15,12,30,50.0,225.0,3.4,14.0,252.0,268.34,216.67
2016,11,15,12,45,64.0,225.5,3.45,14.0,259.0,279.88,226.54
2016,11,15,13,0,78.0,226.0,3.5,14.0,266.0,291.38,236.34
2016,11,15,13,15,150.5,218.5,3.5,13.5,292.0,341.18,278.8
2016,11,15,13,30,223.0,211.0,3.5,13.0,318.0,382.02,313.76
2016,11,15,13,45,369.0,174.0,3.5,13.0,340.0,443.1,365.68
2016,11,15,14,0,515.0,137.0,3.5,13.0,362.0,499.47,412.8
2016,11,15,14,15,527.5,123.0,3.45,12.5,338.5,482.35,400.06
2016,11,15,14,30,540.0,109.0,3.4,12.0,315.0,465.79,387.67
2016,11,15,14,45,505.5,105.0,3.35,12.0,283.0,425.09,354.23
2016,11,15,15,0,471.0,101.0,3.3,12.0,251.0,387.78,322.95
2016,11,15,15,15,445.5,90.0,3.25,12.0,216.0,347.65,288.84
2016,11,15,15,30,420.0,79.0,3.2,12.0,181.0,307.95,254.2
2016,11,15,15,45,368.5,67.5,3.15,12.0,144.5,256.8,209.26
2016,11,15,16,0,317.0,56.0,3.1,12.0,108.0,208.88,166.26
2016,11,15,16,15,244.5,42.0,3.05,11.5,74.5,153.96,117.18
2016,11,15,16,30,172.0,28.0,3.0,11.0,41.0,101.82,61.29
2016,11,15,16,45,86.0,14.0,3.0,11.0,20.5,37.53,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,14.0,2.85,7.5,30.5,10.71,0.0
2016,11,16,7,30,370.0,28.0,2.9,8.0,61.0,28.49,12.69
2016,11,16,7,45,463.5,36.5,2.95,8.5,101.5,64.11,31.94
2016,11,16,8,0,557.0,45.0,3.0,9.0,142.0,109.23,63.13
2016,11,16,8,15,615.0,50.5,3.05,9.0,184.5,154.48,100.33
2016,11,16,8,30,673.0,56.0,3.1,9.0,227.0,205.58,145.19
2016,11,16,8,45,708.0,60.5,3.2,9.5,267.5,253.26,188.91
2016,11,16,9,0,743.0,65.0,3.3,10.0,308.0,303.05,234.35
2016,11,16,9,15,768.5,68.0,3.3,10.0,344.0,349.63,277.17
2016,11,16,9,30,794.0,71.0,3.3,10.0,380.0,396.77,319.64
2016,11,16,9,45,808.5,74.0,3.35,10.0,410.5,439.27,357.6
2016,11,16,10,0,823.0,77.0,3.4,10.0,441.0,480.86,393.94
2016,11,16,10,15,835.5,79.0,3.4,10.0,466.0,519.21,426.81
2016,11,16,10,30,848.0,81.0,3.4,10.0,491.0,556.01,457.73
2016,11,16,10,45,833.0,89.5,3.4,10.5,504.5,582.11,478.51
2016,11,16,11,0,818.0,98.0,3.4,11.0,518.0,604.81,496.11
2016,11,16,11,15,822.5,98.5,3.4,11.0,528.5,627.89,514.84
2016,11,16,11,30,827.0,99.0,3.4,11.0,539.0,648.39,531.32
2016,11,16,11,45,809.5,106.0,3.4,11.0,538.5,658.62,539.37
2016,11,16,12,0,792.0,113.0,3.4,11.0,538.0,667.67,546.37
2016,11,16,12,15,790.0,112.5,3.4,11.0,534.0,674.12,551.74
2016,11,16,12,30,788.0,112.0,3.4,11.0,530.0,677.66,554.86
2016,11,16,12,45,806.0,103.5,3.4,11.0,522.5,680.78,558.17
2016,11,16,13,0,824.0,95.0,3.4,11.0,515.0,683.3,560.91
2016,11,16,13,15,814.5,93.0,3.4,11.0,495.5,670.97,551.8
2016,11,16,13,30,805.0,91.0,3.4,11.0,476.0,655.8,540.49
2016,11,16,13,45,767.5,95.5,3.4,11.0,446.5,629.35,519.8
2016,11,16,14,0,730.0,100.0,3.4,11.0,417.0,598.87,495.83
2016,11,16,14,15,707.5,96.5,3.4,11.0,385.0,567.37,471.11
2016,11,16,14,30,685.0,93.0,3.4,11.0,353.0,534.37,444.72
2016,11,16,14,45,657.5,87.5,3.45,11.0,316.5,495.0,412.79
2016,11,16,15,0,630.0,82.0,3.5,11.0,280.0,454.98,379.54
2016,11,16,15,15,584.5,76.0,3.45,10.5,240.0,404.76,337.5
2016,11,16,15,30,539.0,70.0,3.4,10.0,200.0,355.73,295.24
2016,11,16,15,45,498.0,59.0,3.4,10.0,161.0,305.09,249.99
2016,11,16,16,0,457.0,48.0,3.4,10.0,122.0,256.37,205.11
2016,11,16,16,15,351.0,37.5,3.35,9.5,83.5,187.02,142.97
2016,11,16,16,30,245.0,27.0,3.3,9.0,45.0,122.58,72.05
2016,11,16,16,45,122.5,13.5,3.25,8.5,22.5,46.93,0.0
2016,11,16,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.5,1.45,5.5,30.0,12.29,0.0
2016,11,17,7,30,418.0,25.0,1.3,6.0,60.0,26.64,11.33
2016,11,17,7,45,510.0,32.0,1.2,6.5,101.0,62.65,29.65
2016,11,17,8,0,602.0,39.0,1.1,7.0,142.0,108.04,60.56
2016,11,17,8,15,658.0,44.0,1.0,7.5,185.0,154.35,98.33
2016,11,17,8,30,714.0,49.0,0.9,8.0,228.0,205.5,142.79
2016,11,17,8,45,749.5,52.5,0.85,8.5,268.5,254.1,186.77
2016,11,17,9,0,785.0,56.0,0.8,9.0,309.0,304.75,232.12
2016,11,17,9,15,809.5,58.5,0.7,9.5,345.5,352.14,273.91
2016,11,17,9,30,834.0,61.0,0.6,10.0,382.0,399.91,314.56
2016,11,17,9,45,851.0,63.0,0.5,10.5,413.5,443.29,350.34
2016,11,17,10,0,868.0,65.0,0.4,11.0,445.0,486.16,384.25
2016,11,17,10,15,880.0,66.0,0.35,11.0,470.0,524.3,414.52
2016,11,17,10,30,892.0,67.0,0.3,11.0,495.0,560.72,442.62
2016,11,17,10,45,895.0,69.5,0.3,11.5,512.5,591.67,465.63
2016,11,17,11,0,898.0,72.0,0.3,12.0,530.0,620.04,486.16
2016,11,17,11,15,902.0,72.5,0.35,12.0,541.0,644.11,504.79
2016,11,17,11,30,906.0,73.0,0.4,12.0,552.0,665.36,521.22
2016,11,17,11,45,901.5,75.0,0.5,12.5,554.0,679.76,532.28
2016,11,17,12,0,897.0,77.0,0.6,13.0,556.0,690.93,540.66
2016,11,17,12,15,895.0,76.5,0.7,13.0,551.0,697.76,546.85
2016,11,17,12,30,893.0,76.0,0.8,13.0,546.0,701.38,550.89
2016,11,17,12,45,884.5,76.5,0.9,13.0,533.5,698.46,550.37
2016,11,17,13,0,876.0,77.0,1.0,13.0,521.0,692.37,547.7
2016,11,17,13,15,866.5,76.0,1.0,13.0,501.5,684.8,542.89
2016,11,17,13,30,857.0,75.0,1.0,13.0,482.0,670.35,533.17
2016,11,17,13,45,837.0,75.0,1.05,13.0,454.5,647.28,517.11
2016,11,17,14,0,817.0,75.0,1.1,13.0,427.0,621.82,498.95
2016,11,17,14,15,796.5,72.5,1.05,13.0,394.5,591.03,475.63
2016,11,17,14,30,776.0,70.0,1.0,13.0,362.0,558.4,450.49
2016,11,17,14,45,743.5,67.5,0.95,13.0,324.5,517.27,418.28
2016,11,17,15,0,711.0,65.0,0.9,13.0,287.0,475.49,384.8
2016,11,17,15,15,669.0,60.0,0.8,12.5,246.0,428.64,346.74
2016,11,17,15,30,627.0,55.0,0.7,12.0,205.0,380.0,306.1
2016,11,17,15,45,562.5,49.0,0.65,11.5,163.0,321.55,256.66
2016,11,17,16,0,498.0,43.0,0.6,11.0,121.0,266.64,208.63
2016,11,17,16,15,394.5,33.5,0.5,10.5,82.5,197.98,148.19
2016,11,17,16,30,291.0,24.0,0.4,10.0,44.0,133.45,74.26
2016,11,17,16,45,145.5,12.0,0.3,10.0,22.0,51.55,0.0
2016,11,17,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,12.5,3.2,5.0,27.5,12.29,0.0
2016,11,18,7,30,369.0,25.0,3.2,5.0,55.0,23.47,9.55
2016,11,18,7,45,463.5,33.5,3.25,5.5,95.5,58.61,28.25
2016,11,18,8,0,558.0,42.0,3.3,6.0,136.0,103.22,58.73
2016,11,18,8,15,617.5,48.0,3.3,6.5,178.5,149.73,96.74
2016,11,18,8,30,677.0,54.0,3.3,7.0,221.0,200.42,141.16
2016,11,18,8,45,713.0,58.5,3.35,7.5,261.0,248.27,185.3
2016,11,18,9,0,749.0,63.0,3.4,8.0,301.0,298.31,231.34
2016,11,18,9,15,775.0,65.5,3.4,8.5,337.5,344.6,273.88
2016,11,18,9,30,801.0,68.0,3.4,9.0,374.0,391.48,315.98
2016,11,18,9,45,821.0,69.5,3.45,9.5,405.5,434.95,354.4
2016,11,18,10,0,841.0,71.0,3.5,10.0,437.0,477.88,391.38
2016,11,18,10,15,852.5,73.0,3.5,10.5,461.5,516.2,423.65
2016,11,18,10,30,864.0,75.0,3.5,11.0,486.0,552.88,453.76
2016,11,18,10,45,869.5,76.5,3.55,11.5,503.5,583.73,478.71
2016,11,18,11,0,875.0,78.0,3.6,12.0,521.0,612.19,501.25
2016,11,18,11,15,879.0,78.5,3.65,12.0,531.5,633.62,518.99
2016,11,18,11,30,883.0,79.0,3.7,12.0,542.0,654.48,536.0
2016,11,18,11,45,884.0,79.5,3.75,12.5,545.5,670.53,548.09
2016,11,18,12,0,885.0,80.0,3.8,13.0,549.0,683.55,557.71
2016,11,18,12,15,883.5,79.5,3.8,13.0,544.5,690.68,563.15
2016,11,18,12,30,882.0,79.0,3.8,13.0,540.0,694.65,566.35
2016,11,18,12,45,880.5,77.5,3.85,13.0,529.0,694.31,566.59
2016,11,18,13,0,879.0,76.0,3.9,13.0,518.0,690.81,564.58
2016,11,18,13,15,870.0,74.5,3.9,13.0,498.5,683.04,559.26
2016,11,18,13,30,861.0,73.0,3.9,13.0,479.0,668.39,548.77
2016,11,18,13,45,849.5,71.5,3.9,13.0,453.5,649.23,534.25
2016,11,18,14,0,838.0,70.0,3.9,13.0,428.0,627.4,517.41
2016,11,18,14,15,818.0,67.5,3.9,13.0,396.0,596.64,493.27
2016,11,18,14,30,798.0,65.0,3.9,13.0,364.0,563.96,467.15
2016,11,18,14,45,773.0,61.5,3.9,13.0,327.0,525.6,435.9
2016,11,18,15,0,748.0,58.0,3.9,13.0,290.0,486.14,402.95
2016,11,18,15,15,706.0,54.5,3.85,12.5,249.0,437.19,361.91
2016,11,18,15,30,664.0,51.0,3.8,12.0,208.0,388.88,320.06
2016,11,18,15,45,601.0,45.0,3.75,12.0,165.5,329.66,267.51
2016,11,18,16,0,538.0,39.0,3.7,12.0,123.0,277.2,219.25
2016,11,18,16,15,428.0,31.0,3.7,11.5,84.0,206.58,155.48
2016,11,18,16,30,318.0,23.0,3.7,11.0,45.0,139.99,74.64
2016,11,18,16,45,159.0,11.5,3.7,10.5,22.5,54.52,0.0
2016,11,18,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.0,3.8,11.0,4.0,3.93,0.0
2016,11,19,7,30,0.0,8.0,3.8,11.0,8.0,7.71,0.0
2016,11,19,7,45,0.0,15.0,3.85,11.5,15.0,14.46,6.34
2016,11,19,8,0,0.0,22.0,3.9,12.0,22.0,21.22,12.36
2016,11,19,8,15,0.0,30.0,3.9,12.0,30.0,28.95,19.17
2016,11,19,8,30,0.0,38.0,3.9,12.0,38.0,36.69,25.95
2016,11,19,8,45,0.0,45.5,3.95,12.0,45.5,43.94,32.25
2016,11,19,9,0,0.0,53.0,4.0,12.0,53.0,51.2,38.49
2016,11,19,9,15,0.0,59.5,4.0,12.0,59.5,57.5,43.83
2016,11,19,9,30,0.0,66.0,4.0,12.0,66.0,63.79,49.13
2016,11,19,9,45,0.0,63.5,4.05,12.0,63.5,61.37,46.98
2016,11,19,10,0,0.0,61.0,4.1,12.0,61.0,58.95,44.83
2016,11,19,10,15,0.0,86.5,4.1,12.0,86.5,83.73,65.76
2016,11,19,10,30,0.0,112.0,4.1,12.0,112.0,108.9,86.82
2016,11,19,10,45,0.0,102.5,4.15,12.5,102.5,99.49,78.64
2016,11,19,11,0,0.0,93.0,4.2,13.0,93.0,90.1,70.55
2016,11,19,11,15,0.0,93.5,4.15,13.0,93.5,90.59,70.9
2016,11,19,11,30,0.0,94.0,4.1,13.0,94.0,91.08,71.27
2016,11,19,11,45,0.0,73.5,4.05,13.0,73.5,71.08,54.48
2016,11,19,12,0,0.0,53.0,4.0,13.0,53.0,51.22,37.78
2016,11,19,12,15,0.0,54.0,3.9,13.0,54.0,52.19,38.61
2016,11,19,12,30,0.0,55.0,3.8,13.0,55.0,53.16,39.44
2016,11,19,12,45,0.0,62.0,3.75,13.0,62.0,59.93,45.18
2016,11,19,13,0,0.0,69.0,3.7,13.0,69.0,66.71,50.94
2016,11,19,13,15,0.0,43.5,3.6,13.0,43.5,42.02,30.12
2016,11,19,13,30,0.0,18.0,3.5,13.0,18.0,17.37,9.19
2016,11,19,13,45,1.5,81.5,3.45,13.0,82.0,79.84,62.32
2016,11,19,14,0,3.0,145.0,3.4,13.0,146.0,147.6,119.19
2016,11,19,14,15,1.5,112.0,3.3,13.0,112.5,111.93,89.44
2016,11,19,14,30,0.0,79.0,3.2,13.0,79.0,76.85,59.99
2016,11,19,14,45,0.0,71.0,3.15,13.0,71.0,68.9,53.36
2016,11,19,15,0,0.0,63.0,3.1,13.0,63.0,60.96,46.65
2016,11,19,15,15,0.0,54.0,3.0,12.5,54.0,52.18,39.22
2016,11,19,15,30,0.0,45.0,2.9,12.0,45.0,43.47,31.74
2016,11,19,15,45,0.0,35.5,2.85,12.0,35.5,34.28,23.68
2016,11,19,16,0,0.0,26.0,2.8,12.0,26.0,25.09,15.56
2016,11,19,16,15,0.0,17.5,2.75,11.5,17.5,16.88,8.2
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,8.68,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,4.42,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
