Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.35,7.0,8.0,7.86,0.0
2016,11,30,7,30,0.0,16.0,2.4,7.0,16.0,15.22,0.0
2016,11,30,7,45,57.5,31.5,2.45,7.5,38.5,30.31,16.49
2016,11,30,8,0,115.0,47.0,2.5,8.0,61.0,53.07,34.62
2016,11,30,8,15,136.0,64.0,2.55,8.0,87.0,79.09,56.12
2016,11,30,8,30,157.0,81.0,2.6,8.0,113.0,107.28,80.25
2016,11,30,8,45,176.5,96.0,2.7,8.5,139.5,135.2,104.54
2016,11,30,9,0,196.0,111.0,2.8,9.0,166.0,164.81,130.37
2016,11,30,9,15,207.0,124.5,2.8,9.0,189.5,191.76,154.33
2016,11,30,9,30,218.0,138.0,2.8,9.0,213.0,219.38,178.61
2016,11,30,9,45,523.5,102.5,2.8,9.0,304.0,320.46,261.03
2016,11,30,10,0,829.0,67.0,2.8,9.0,395.0,438.76,357.95
2016,11,30,10,15,843.5,68.5,2.8,9.0,420.5,477.26,391.33
2016,11,30,10,30,858.0,70.0,2.8,9.0,446.0,514.4,423.23
2016,11,30,10,45,871.0,70.0,2.8,9.5,465.5,545.78,449.16
2016,11,30,11,0,884.0,70.0,2.8,10.0,485.0,576.67,474.06
2016,11,30,11,15,889.0,70.5,2.85,10.0,496.5,601.3,494.58
2016,11,30,11,30,894.0,71.0,2.9,10.0,508.0,623.26,512.74
2016,11,30,11,45,895.5,71.5,2.95,10.5,512.0,640.26,525.86
2016,11,30,12,0,897.0,72.0,3.0,11.0,516.0,654.28,536.49
2016,11,30,12,15,895.0,72.0,3.05,11.0,512.5,662.43,543.47
2016,11,30,12,30,893.0,72.0,3.1,11.0,509.0,667.42,547.98
2016,11,30,12,45,882.0,73.0,3.15,11.0,497.0,664.52,546.29
2016,11,30,13,0,871.0,74.0,3.2,11.0,485.0,662.23,544.9
2016,11,30,13,15,862.0,73.0,3.2,11.0,467.0,652.29,537.55
2016,11,30,13,30,853.0,72.0,3.2,11.0,449.0,639.41,527.83
2016,11,30,13,45,838.5,70.5,3.2,11.0,424.0,619.65,512.6
2016,11,30,14,0,824.0,69.0,3.2,11.0,399.0,597.35,495.14
2016,11,30,14,15,803.5,67.0,3.2,10.5,368.0,568.54,473.06
2016,11,30,14,30,783.0,65.0,3.2,10.0,337.0,537.84,448.9
2016,11,30,14,45,749.0,62.5,3.2,10.0,300.5,497.47,415.47
2016,11,30,15,0,715.0,60.0,3.2,10.0,264.0,456.44,380.65
2016,11,30,15,15,669.0,56.0,3.2,9.5,225.0,407.53,339.05
2016,11,30,15,30,623.0,52.0,3.2,9.0,186.0,362.94,299.56
2016,11,30,15,45,545.5,46.0,3.25,9.0,145.0,301.13,244.47
2016,11,30,16,0,468.0,40.0,3.3,9.0,104.0,243.68,191.92
2016,11,30,16,15,234.0,36.0,3.3,8.5,68.0,140.21,102.01
2016,11,30,16,30,0.0,32.0,3.3,8.0,32.0,39.09,1.38
2016,11,30,16,45,0.0,16.0,3.3,8.0,16.0,15.73,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,13.5,3.25,3.5,13.5,13.27,0.0
2016,12,1,7,30,0.0,27.0,3.3,4.0,27.0,26.54,0.0
2016,12,1,7,45,281.5,29.0,3.35,4.5,64.0,32.81,14.47
2016,12,1,8,0,563.0,31.0,3.4,5.0,101.0,73.52,35.15
2016,12,1,8,15,632.5,36.0,3.45,5.5,142.5,116.92,66.86
2016,12,1,8,30,702.0,41.0,3.5,6.0,184.0,166.57,108.26
2016,12,1,8,45,744.5,44.5,3.6,6.5,224.5,214.4,151.8
2016,12,1,9,0,787.0,48.0,3.7,7.0,265.0,265.0,198.63
2016,12,1,9,15,815.0,50.5,3.75,7.5,302.0,312.31,243.03
2016,12,1,9,30,843.0,53.0,3.8,8.0,339.0,360.17,287.18
2016,12,1,9,45,856.0,56.5,3.85,8.5,370.0,403.5,326.82
2016,12,1,10,0,869.0,60.0,3.9,9.0,401.0,445.76,364.5
2016,12,1,10,15,882.5,61.5,3.85,9.5,427.0,484.82,398.43
2016,12,1,10,30,896.0,63.0,3.8,10.0,453.0,522.36,430.18
2016,12,1,10,45,903.5,64.5,3.8,10.5,472.0,554.94,457.26
2016,12,1,11,0,911.0,66.0,3.8,11.0,491.0,585.23,481.86
2016,12,1,11,15,916.0,66.5,3.75,11.0,502.5,610.49,502.78
2016,12,1,11,30,921.0,67.0,3.7,11.0,514.0,633.01,521.19
2016,12,1,11,45,922.5,67.0,3.65,11.0,518.0,649.93,534.98
2016,12,1,12,0,924.0,67.0,3.6,11.0,522.0,663.78,546.2
2016,12,1,12,15,921.5,67.0,3.5,11.0,518.5,671.91,552.68
2016,12,1,12,30,919.0,67.0,3.4,11.0,515.0,676.8,556.56
2016,12,1,12,45,908.0,68.0,3.35,11.5,503.0,674.05,553.59
2016,12,1,13,0,897.0,69.0,3.3,12.0,491.0,668.1,548.14
2016,12,1,13,15,887.5,68.0,3.3,12.0,472.5,657.72,540.5
2016,12,1,13,30,878.0,67.0,3.3,12.0,454.0,644.36,530.44
2016,12,1,13,45,860.0,66.5,3.3,12.0,428.0,627.22,517.1
2016,12,1,14,0,842.0,66.0,3.3,12.0,402.0,603.74,498.72
2016,12,1,14,15,821.5,64.0,3.3,11.5,371.0,574.73,476.56
2016,12,1,14,30,801.0,62.0,3.3,11.0,340.0,543.77,452.28
2016,12,1,14,45,769.5,59.5,3.35,11.0,303.5,504.5,419.92
2016,12,1,15,0,738.0,57.0,3.4,11.0,267.0,464.4,386.0
2016,12,1,15,15,694.0,53.0,3.4,10.5,227.5,415.97,344.84
2016,12,1,15,30,650.0,49.0,3.4,10.0,188.0,368.22,302.87
2016,12,1,15,45,577.0,43.0,3.45,9.5,147.0,307.17,248.84
2016,12,1,16,0,504.0,37.0,3.5,9.0,106.0,253.99,199.87
2016,12,1,16,15,252.0,35.0,3.55,8.5,69.5,145.04,105.28
2016,12,1,16,30,0.0,33.0,3.6,8.0,33.0,40.95,0.52
2016,12,1,16,45,0.0,16.5,3.65,7.5,16.5,16.22,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,11.0,2.25,4.0,11.0,10.81,0.0
2016,12,2,7,30,0.0,22.0,2.2,4.0,22.0,21.63,0.0
2016,12,2,7,45,206.5,28.5,2.2,4.5,53.5,29.06,12.71
2016,12,2,8,0,413.0,35.0,2.2,5.0,85.0,63.74,32.78
2016,12,2,8,15,476.0,42.0,2.2,5.5,121.5,100.74,59.94
2016,12,2,8,30,539.0,49.0,2.2,6.0,158.0,143.52,95.24
2016,12,2,8,45,575.5,55.0,2.2,6.5,193.0,184.81,132.38
2016,12,2,9,0,612.0,61.0,2.2,7.0,228.0,228.63,172.39
2016,12,2,9,15,634.0,66.5,2.15,7.5,260.5,269.61,210.28
2016,12,2,9,30,656.0,72.0,2.1,8.0,293.0,311.25,248.06
2016,12,2,9,45,538.0,103.5,2.1,8.5,296.0,324.38,263.03
2016,12,2,10,0,420.0,135.0,2.1,9.0,299.0,325.5,266.38
2016,12,2,10,15,644.5,100.0,2.05,9.0,369.5,413.1,338.74
2016,12,2,10,30,869.0,65.0,2.0,9.0,440.0,508.75,416.52
2016,12,2,10,45,766.0,87.5,2.0,9.5,428.5,506.14,414.64
2016,12,2,11,0,663.0,110.0,2.0,10.0,417.0,495.21,406.05
2016,12,2,11,15,675.5,109.5,2.0,10.0,429.5,518.83,425.73
2016,12,2,11,30,688.0,109.0,2.0,10.0,442.0,540.76,443.57
2016,12,2,11,45,793.5,88.5,2.0,10.5,475.5,594.86,486.23
2016,12,2,12,0,899.0,68.0,2.0,11.0,509.0,647.19,526.64
2016,12,2,12,15,897.0,68.0,2.1,11.0,505.5,655.48,533.68
2016,12,2,12,30,895.0,68.0,2.2,11.0,502.0,660.63,538.61
2016,12,2,12,45,575.0,134.5,2.3,11.0,411.0,535.16,438.76
2016,12,2,13,0,255.0,201.0,2.4,11.0,320.0,391.56,321.63
2016,12,2,13,15,252.5,193.0,2.45,11.0,307.5,381.38,314.64
2016,12,2,13,30,250.0,185.0,2.5,11.0,295.0,370.3,306.17
2016,12,2,13,45,364.0,156.5,2.65,11.0,306.5,407.63,338.83
2016,12,2,14,0,478.0,128.0,2.8,11.0,318.0,449.04,373.85
2016,12,2,14,15,625.0,95.5,2.8,11.0,324.0,495.31,412.15
2016,12,2,14,30,772.0,63.0,2.8,11.0,330.0,527.38,438.25
2016,12,2,14,45,741.5,60.0,2.85,11.0,294.5,488.89,406.27
2016,12,2,15,0,711.0,57.0,2.9,11.0,259.0,449.62,373.16
2016,12,2,15,15,667.0,53.0,2.9,10.5,220.5,402.12,332.88
2016,12,2,15,30,623.0,49.0,2.9,10.0,182.0,355.37,291.89
2016,12,2,15,45,551.0,43.5,2.95,9.5,142.0,299.88,242.57
2016,12,2,16,0,479.0,38.0,3.0,9.0,102.0,245.26,192.71
2016,12,2,16,15,357.5,28.5,3.05,8.5,66.5,173.91,125.83
2016,12,2,16,30,236.0,19.0,3.1,8.0,31.0,103.21,6.52
2016,12,2,16,45,118.0,9.5,3.15,8.0,15.5,40.23,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,107.5,7.0,2.15,5.5,10.5,6.88,0.0
2016,12,3,7,30,215.0,14.0,2.1,6.0,21.0,13.76,0.0
2016,12,3,7,45,347.5,23.0,2.1,6.5,55.0,26.7,8.76
2016,12,3,8,0,480.0,32.0,2.1,7.0,89.0,65.57,31.74
2016,12,3,8,15,553.5,37.5,2.05,7.0,128.5,105.36,60.06
2016,12,3,8,30,627.0,43.0,2.0,7.0,168.0,151.92,98.03
2016,12,3,8,45,674.5,47.0,1.95,7.5,207.0,197.55,138.57
2016,12,3,9,0,722.0,51.0,1.9,8.0,246.0,246.56,182.88
2016,12,3,9,15,637.5,70.0,1.9,8.5,259.5,272.6,211.31
2016,12,3,9,30,553.0,89.0,1.9,9.0,273.0,290.46,231.2
2016,12,3,9,45,678.0,77.5,1.9,9.5,325.0,351.53,282.43
2016,12,3,10,0,803.0,66.0,1.9,10.0,377.0,420.04,339.13
2016,12,3,10,15,818.0,67.5,1.95,10.5,402.5,457.83,371.28
2016,12,3,10,30,833.0,69.0,2.0,11.0,428.0,494.39,401.78
2016,12,3,10,45,834.5,73.0,2.05,11.5,445.0,525.05,426.86
2016,12,3,11,0,836.0,77.0,2.1,12.0,462.0,553.31,449.48
2016,12,3,11,15,842.0,77.5,2.1,12.0,474.0,577.87,469.48
2016,12,3,11,30,848.0,78.0,2.1,12.0,486.0,599.95,487.26
2016,12,3,11,45,842.0,81.0,2.15,12.5,489.0,614.82,498.5
2016,12,3,12,0,836.0,84.0,2.2,13.0,492.0,626.65,507.28
2016,12,3,12,15,835.0,83.5,2.2,13.0,489.5,634.79,513.95
2016,12,3,12,30,834.0,83.0,2.2,13.0,487.0,639.98,518.32
2016,12,3,12,45,836.5,80.5,2.25,13.5,478.0,642.21,519.81
2016,12,3,13,0,839.0,78.0,2.3,14.0,469.0,641.45,518.98
2016,12,3,13,15,830.0,77.0,2.35,14.0,451.5,631.96,512.33
2016,12,3,13,30,821.0,76.0,2.4,14.0,434.0,619.62,503.44
2016,12,3,13,45,800.0,75.5,2.5,14.0,409.0,597.61,487.11
2016,12,3,14,0,779.0,75.0,2.6,14.0,384.0,573.33,468.74
2016,12,3,14,15,757.5,72.5,2.65,13.5,354.0,544.47,447.1
2016,12,3,14,30,736.0,70.0,2.7,13.0,324.0,513.87,423.48
2016,12,3,14,45,700.5,67.5,2.75,13.0,288.5,476.91,393.22
2016,12,3,15,0,665.0,65.0,2.8,13.0,253.0,437.04,359.88
2016,12,3,15,15,618.5,60.0,2.9,12.5,214.5,388.83,319.58
2016,12,3,15,30,572.0,55.0,3.0,12.0,176.0,341.74,278.85
2016,12,3,15,45,502.0,48.0,3.1,11.5,137.0,284.04,228.31
2016,12,3,16,0,432.0,41.0,3.2,11.0,98.0,230.19,179.69
2016,12,3,16,15,314.0,30.5,3.25,10.5,63.5,160.86,115.36
2016,12,3,16,30,196.0,20.0,3.3,10.0,29.0,91.88,3.35
2016,12,3,16,45,98.0,10.0,3.35,10.0,14.5,35.47,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,10.0,3.05,6.0,10.0,0.0,0.0
2016,12,4,7,30,0.0,20.0,3.0,6.0,20.0,19.66,0.0
2016,12,4,7,45,231.5,26.5,3.0,6.5,53.5,27.05,10.22
2016,12,4,8,0,463.0,33.0,3.0,7.0,87.0,63.12,30.5
2016,12,4,8,15,539.5,39.0,2.95,7.0,126.5,103.74,59.32
2016,12,4,8,30,616.0,45.0,2.9,7.0,166.0,150.43,97.17
2016,12,4,8,45,660.0,50.0,2.9,7.5,204.5,195.67,137.53
2016,12,4,9,0,704.0,55.0,2.9,8.0,243.0,244.01,181.53
2016,12,4,9,15,653.5,67.5,2.85,8.0,261.0,273.35,212.42
2016,12,4,9,30,603.0,80.0,2.8,8.0,279.0,297.46,237.69
2016,12,4,9,45,546.5,100.0,2.75,8.5,294.0,321.39,260.98
2016,12,4,10,0,490.0,120.0,2.7,9.0,309.0,338.05,276.92
2016,12,4,10,15,468.5,134.0,2.7,9.0,324.0,361.26,297.65
2016,12,4,10,30,447.0,148.0,2.7,9.0,339.0,381.87,315.57
2016,12,4,10,45,561.5,126.5,2.7,9.5,377.5,436.68,360.9
2016,12,4,11,0,676.0,105.0,2.7,10.0,416.0,494.01,407.66
2016,12,4,11,15,578.5,135.0,2.75,10.0,406.0,486.63,401.51
2016,12,4,11,30,481.0,165.0,2.8,10.0,396.0,471.18,388.81
2016,12,4,11,45,349.0,190.5,2.85,10.5,359.0,421.17,347.26
2016,12,4,12,0,217.0,216.0,2.9,11.0,322.0,366.28,301.12
2016,12,4,12,15,402.5,177.0,2.9,11.0,371.5,458.23,378.23
2016,12,4,12,30,588.0,138.0,2.9,11.0,421.0,542.19,447.14
2016,12,4,12,45,495.5,156.5,2.95,11.0,391.5,502.89,414.9
2016,12,4,13,0,403.0,175.0,3.0,11.0,362.0,464.44,383.54
2016,12,4,13,15,330.5,179.0,2.95,11.0,329.0,414.83,343.4
2016,12,4,13,30,258.0,183.0,2.9,11.0,296.0,372.46,308.51
2016,12,4,13,45,239.0,174.5,2.9,11.0,274.0,349.61,290.2
2016,12,4,14,0,220.0,166.0,2.9,11.0,252.0,319.01,265.41
2016,12,4,14,15,467.0,119.5,2.85,11.0,285.0,424.31,354.36
2016,12,4,14,30,714.0,73.0,2.8,11.0,318.0,506.69,421.61
2016,12,4,14,45,690.5,68.0,2.75,11.0,284.5,471.46,391.71
2016,12,4,15,0,667.0,63.0,2.7,11.0,251.0,435.26,360.93
2016,12,4,15,15,621.0,58.5,2.6,10.5,213.0,387.94,320.71
2016,12,4,15,30,575.0,54.0,2.5,10.0,175.0,341.7,280.2
2016,12,4,15,45,515.0,46.0,2.45,10.0,137.0,287.11,231.41
2016,12,4,16,0,455.0,38.0,2.4,10.0,99.0,235.72,184.12
2016,12,4,16,15,227.5,34.0,2.4,9.5,64.5,135.19,96.95
2016,12,4,16,30,0.0,30.0,2.4,9.0,30.0,35.95,0.0
2016,12,4,16,45,0.0,15.0,2.45,9.0,15.0,14.74,0.0
2016,12,4,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,5.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,5.0,14.0,13.76,0.0
2016,12,5,7,45,119.0,26.5,2.9,5.5,40.0,23.9,8.88
2016,12,5,8,0,238.0,39.0,2.9,6.0,66.0,51.92,29.4
2016,12,5,8,15,276.5,52.0,2.85,6.0,96.0,82.49,53.0
2016,12,5,8,30,315.0,65.0,2.8,6.0,126.0,116.68,81.62
2016,12,5,8,45,337.0,77.5,2.8,6.0,155.5,150.25,111.75
2016,12,5,9,0,359.0,90.0,2.8,6.0,185.0,185.47,143.82
2016,12,5,9,15,369.0,102.5,2.75,6.0,212.0,218.49,174.35
2016,12,5,9,30,379.0,115.0,2.7,6.0,239.0,251.75,204.7
2016,12,5,9,45,373.0,128.0,2.65,6.5,260.0,279.4,229.62
2016,12,5,10,0,367.0,141.0,2.6,7.0,281.0,305.82,252.79
2016,12,5,10,15,296.0,161.5,2.55,7.0,279.0,305.22,253.55
2016,12,5,10,30,225.0,182.0,2.5,7.0,277.0,298.63,248.59
2016,12,5,10,45,178.0,192.5,2.5,7.5,270.0,292.72,243.38
2016,12,5,11,0,131.0,203.0,2.5,8.0,263.0,283.79,235.3
2016,12,5,11,15,137.5,208.5,2.5,8.0,273.0,297.58,246.83
2016,12,5,11,30,144.0,214.0,2.5,8.0,283.0,311.31,258.2
2016,12,5,11,45,231.0,207.5,2.5,8.0,319.5,360.96,300.19
2016,12,5,12,0,318.0,201.0,2.5,8.0,356.0,418.78,348.12
2016,12,5,12,15,279.5,205.5,2.45,8.0,341.0,404.0,335.48
2016,12,5,12,30,241.0,210.0,2.4,8.0,326.0,387.7,321.88
2016,12,5,12,45,241.5,205.0,2.4,8.0,319.5,384.76,319.91
2016,12,5,13,0,242.0,200.0,2.4,8.0,313.0,380.94,317.16
2016,12,5,13,15,221.0,194.0,2.45,8.0,294.0,353.99,295.47
2016,12,5,13,30,200.0,188.0,2.5,8.0,275.0,333.78,279.09
2016,12,5,13,45,177.5,178.5,2.55,8.0,252.5,308.29,258.21
2016,12,5,14,0,155.0,169.0,2.6,8.0,230.0,282.81,237.14
2016,12,5,14,15,149.0,157.0,2.65,7.5,212.0,264.34,222.42
2016,12,5,14,30,143.0,145.0,2.7,7.0,194.0,245.67,207.23
2016,12,5,14,45,139.0,130.0,2.8,7.0,173.5,224.26,189.16
2016,12,5,15,0,135.0,115.0,2.9,7.0,153.0,202.62,170.54
2016,12,5,15,15,125.5,99.0,2.9,6.5,130.0,176.84,148.21
2016,12,5,15,30,116.0,83.0,2.9,6.0,107.0,151.27,125.55
2016,12,5,15,45,102.5,66.0,2.95,6.0,84.0,122.9,99.85
2016,12,5,16,0,89.0,49.0,3.0,6.0,61.0,95.0,74.21
2016,12,5,16,15,44.5,33.5,3.0,6.0,39.5,59.04,40.97
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,18.04,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,5.0,2.7,3.5,5.0,0.0,0.0
2016,12,6,7,30,0.0,10.0,2.7,4.0,10.0,9.83,0.0
2016,12,6,7,45,39.5,25.0,2.7,4.5,29.5,23.01,8.36
2016,12,6,8,0,79.0,40.0,2.7,5.0,49.0,42.6,27.28
2016,12,6,8,15,98.0,57.5,2.7,5.5,73.0,66.21,47.02
2016,12,6,8,30,117.0,75.0,2.7,6.0,97.0,91.89,68.93
2016,12,6,8,45,129.5,91.0,2.75,6.5,120.5,116.65,90.69
2016,12,6,9,0,142.0,107.0,2.8,7.0,144.0,142.53,113.48
2016,12,6,9,15,149.0,122.5,2.85,7.0,166.5,167.29,135.59
2016,12,6,9,30,156.0,138.0,2.9,7.0,189.0,192.53,157.89
2016,12,6,9,45,166.0,149.5,3.0,7.5,208.5,215.24,177.5
2016,12,6,10,0,176.0,161.0,3.1,8.0,228.0,238.45,197.28
2016,12,6,10,15,507.5,117.0,3.15,8.0,328.0,359.37,298.06
2016,12,6,10,30,839.0,73.0,3.2,8.0,428.0,495.83,410.5
2016,12,6,10,45,691.5,106.5,3.25,8.0,407.5,481.24,399.63
2016,12,6,11,0,544.0,140.0,3.3,8.0,387.0,453.01,377.38
2016,12,6,11,15,329.0,176.0,3.25,8.0,327.0,377.04,314.56
2016,12,6,11,30,114.0,212.0,3.2,8.0,267.0,291.12,241.52
2016,12,6,11,45,279.0,194.0,3.2,8.5,328.5,381.01,317.72
2016,12,6,12,0,444.0,176.0,3.2,9.0,390.0,475.9,395.7
2016,12,6,12,15,342.0,192.5,3.2,9.0,357.0,428.75,356.34
2016,12,6,12,30,240.0,209.0,3.2,9.0,324.0,385.58,320.14
2016,12,6,12,45,215.0,206.5,3.25,9.0,308.0,362.04,301.22
2016,12,6,13,0,190.0,204.0,3.3,9.0,292.0,344.54,286.91
2016,12,6,13,15,127.5,193.5,3.3,8.5,251.5,293.32,244.55
2016,12,6,13,30,65.0,183.0,3.3,8.0,211.0,235.16,195.84
2016,12,6,13,45,33.5,159.0,3.35,8.0,173.5,188.54,156.52
2016,12,6,14,0,2.0,135.0,3.4,8.0,136.0,137.11,112.59
2016,12,6,14,15,1.0,125.0,3.35,8.0,125.5,126.56,103.8
2016,12,6,14,30,0.0,115.0,3.3,8.0,115.0,116.09,94.97
2016,12,6,14,45,373.5,85.0,3.25,8.0,189.5,313.34,266.64
2016,12,6,15,0,747.0,55.0,3.2,8.0,264.0,464.18,390.37
2016,12,6,15,15,703.5,51.0,3.1,7.5,225.0,416.3,348.1
2016,12,6,15,30,660.0,47.0,3.0,7.0,186.0,369.03,305.99
2016,12,6,15,45,589.0,41.5,2.95,7.0,145.5,309.56,252.23
2016,12,6,16,0,518.0,36.0,2.9,7.0,105.0,253.52,200.13
2016,12,6,16,15,394.5,27.5,2.9,6.5,68.5,185.44,134.53
2016,12,6,16,30,271.0,19.0,2.9,6.0,32.0,113.64,3.22
2016,12,6,16,45,135.5,9.5,2.9,6.0,16.0,44.85,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,2.0,3.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,2.0,3.0,7.0,6.88,0.0
2016,12,7,7,45,0.0,21.0,2.05,3.5,21.0,20.05,6.03
2016,12,7,8,0,0.0,35.0,2.1,4.0,35.0,33.4,22.34
2016,12,7,8,15,5.0,51.0,2.15,4.0,52.0,49.38,36.89
2016,12,7,8,30,10.0,67.0,2.2,4.0,69.0,66.03,51.72
2016,12,7,8,45,16.0,82.0,2.3,4.5,86.0,82.52,66.19
2016,12,7,9,0,22.0,97.0,2.4,5.0,103.0,100.43,81.77
2016,12,7,9,15,25.5,111.0,2.45,5.0,118.5,116.76,96.06
2016,12,7,9,30,29.0,125.0,2.5,5.0,134.0,133.46,110.56
2016,12,7,9,45,31.0,136.5,2.6,5.5,147.5,147.41,122.38
2016,12,7,10,0,33.0,148.0,2.7,6.0,161.0,161.55,134.22
2016,12,7,10,15,16.5,101.5,2.75,6.0,108.0,106.24,86.89
2016,12,7,10,30,0.0,55.0,2.8,6.0,55.0,53.14,40.86
2016,12,7,10,45,3.5,107.0,2.9,6.5,109.0,105.98,86.4
2016,12,7,11,0,7.0,159.0,3.0,7.0,163.0,160.62,132.57
2016,12,7,11,15,3.5,141.0,3.1,7.0,143.0,140.5,115.32
2016,12,7,11,30,0.0,123.0,3.2,7.0,123.0,120.3,98.07
2016,12,7,11,45,4.5,146.5,3.35,7.0,148.5,147.08,120.9
2016,12,7,12,0,9.0,170.0,3.5,7.0,174.0,174.5,144.09
2016,12,7,12,15,6.5,165.0,3.55,7.0,168.0,168.08,138.6
2016,12,7,12,30,4.0,160.0,3.6,7.0,162.0,161.62,133.14
2016,12,7,12,45,2.0,136.0,3.7,7.0,137.0,135.58,111.15
2016,12,7,13,0,0.0,112.0,3.8,7.0,112.0,109.73,89.19
2016,12,7,13,15,19.0,143.0,3.85,6.5,151.0,154.53,128.24
2016,12,7,13,30,38.0,174.0,3.9,6.0,190.0,207.62,174.01
2016,12,7,13,45,61.0,170.0,4.0,6.0,194.5,218.48,183.86
2016,12,7,14,0,84.0,166.0,4.1,6.0,199.0,228.83,193.32
2016,12,7,14,15,81.5,153.5,4.1,5.5,183.5,213.15,180.45
2016,12,7,14,30,79.0,141.0,4.1,5.0,168.0,197.38,167.38
2016,12,7,14,45,73.5,126.5,4.1,5.0,149.5,177.44,150.18
2016,12,7,15,0,68.0,112.0,4.1,5.0,131.0,157.61,132.85
2016,12,7,15,15,61.0,96.0,4.1,4.5,111.5,135.26,113.29
2016,12,7,15,30,54.0,80.0,4.1,4.0,92.0,113.14,93.58
2016,12,7,15,45,41.0,63.5,4.1,4.0,71.5,88.04,70.87
2016,12,7,16,0,28.0,47.0,4.1,4.0,51.0,63.52,48.58
2016,12,7,16,15,14.0,31.0,4.1,3.5,33.0,39.72,26.27
2016,12,7,16,30,0.0,15.0,4.1,3.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,4.2,3.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.9,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.9,8.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,16.0,1.95,8.0,16.0,15.44,2.44
2016,12,8,8,0,0.0,27.0,2.0,8.0,27.0,26.05,15.8
2016,12,8,8,15,0.0,41.0,2.0,8.0,41.0,39.45,28.04
2016,12,8,8,30,0.0,55.0,2.0,8.0,55.0,52.99,40.15
2016,12,8,8,45,0.0,69.0,2.0,8.5,69.0,66.63,52.15
2016,12,8,9,0,0.0,83.0,2.0,9.0,83.0,80.36,64.04
2016,12,8,9,15,0.0,96.0,2.0,9.0,96.0,93.19,75.11
2016,12,8,9,30,0.0,109.0,2.0,9.0,109.0,106.1,86.11
2016,12,8,9,45,1.5,119.5,2.05,9.5,120.5,117.17,95.24
2016,12,8,10,0,3.0,130.0,2.1,10.0,132.0,128.41,104.42
2016,12,8,10,15,1.5,124.0,2.1,10.0,125.0,121.85,98.74
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,115.17,92.97
2016,12,8,10,45,2.0,136.0,2.15,10.0,137.0,134.35,109.03
2016,12,8,11,0,4.0,154.0,2.2,10.0,156.0,153.88,125.25
2016,12,8,11,15,2.0,145.0,2.2,10.0,146.0,143.73,116.61
2016,12,8,11,30,0.0,136.0,2.2,10.0,136.0,133.51,107.96
2016,12,8,11,45,0.0,137.5,2.2,10.0,137.5,135.14,109.3
2016,12,8,12,0,0.0,139.0,2.2,10.0,139.0,136.81,110.66
2016,12,8,12,15,0.0,146.0,2.15,10.0,146.0,144.2,116.83
2016,12,8,12,30,0.0,153.0,2.1,10.0,153.0,151.75,123.13
2016,12,8,12,45,0.0,141.5,2.1,10.0,141.5,140.04,113.41
2016,12,8,13,0,0.0,130.0,2.1,10.0,130.0,128.35,103.73
2016,12,8,13,15,1.5,138.5,2.1,10.0,139.5,138.6,112.49
2016,12,8,13,30,3.0,147.0,2.1,10.0,149.0,149.18,121.5
2016,12,8,13,45,1.5,119.5,2.1,10.0,120.5,119.44,96.61
2016,12,8,14,0,0.0,92.0,2.1,10.0,92.0,90.04,71.84
2016,12,8,14,15,0.0,85.0,2.05,10.0,85.0,83.09,66.05
2016,12,8,14,30,0.0,78.0,2.0,10.0,78.0,76.16,60.21
2016,12,8,14,45,0.0,69.5,1.95,10.0,69.5,67.67,52.98
2016,12,8,15,0,0.0,61.0,1.9,10.0,61.0,59.19,45.69
2016,12,8,15,15,0.0,52.0,1.8,10.0,52.0,50.24,37.91
2016,12,8,15,30,0.0,43.0,1.7,10.0,43.0,41.53,30.25
2016,12,8,15,45,0.0,33.5,1.65,10.0,33.5,32.35,22.1
2016,12,8,16,0,0.0,24.0,1.6,10.0,24.0,23.16,13.9
2016,12,8,16,15,0.0,15.5,1.55,10.0,15.5,14.95,6.22
2016,12,8,16,30,0.0,7.0,1.5,10.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.5,10.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,5.0,1.2,10.0,6.5,0.0,0.0
2016,12,9,7,30,153.0,10.0,1.2,10.0,13.0,9.83,0.0
2016,12,9,7,45,304.0,19.0,1.3,10.0,44.0,17.24,2.72
2016,12,9,8,0,455.0,28.0,1.4,10.0,75.0,52.98,23.09
2016,12,9,8,15,533.5,34.0,1.45,10.0,113.5,91.43,48.64
2016,12,9,8,30,612.0,40.0,1.5,10.0,152.0,137.18,84.23
2016,12,9,8,45,660.0,44.0,1.55,10.5,190.0,181.5,122.59
2016,12,9,9,0,708.0,48.0,1.6,11.0,228.0,229.31,165.16
2016,12,9,9,15,354.0,68.0,1.6,11.0,158.0,175.75,134.91
2016,12,9,9,30,0.0,88.0,1.6,11.0,88.0,85.38,67.72
2016,12,9,9,45,0.0,96.5,1.65,11.0,96.5,93.77,74.93
2016,12,9,10,0,0.0,105.0,1.7,11.0,105.0,102.2,81.95
2016,12,9,10,15,1.5,124.5,1.7,11.0,125.0,122.36,98.8
2016,12,9,10,30,3.0,144.0,1.7,11.0,145.0,142.84,115.77
2016,12,9,10,45,1.5,130.0,1.75,11.0,130.5,128.04,103.23
2016,12,9,11,0,0.0,116.0,1.8,11.0,116.0,113.2,90.71
2016,12,9,11,15,5.0,142.0,1.8,11.0,144.0,142.39,115.13
2016,12,9,11,30,10.0,168.0,1.8,11.0,172.0,172.28,139.85
2016,12,9,11,45,5.5,161.5,1.8,11.0,163.5,163.19,132.12
2016,12,9,12,0,1.0,155.0,1.8,11.0,155.0,153.95,124.37
2016,12,9,12,15,98.0,183.0,1.8,11.0,229.5,256.6,210.82
2016,12,9,12,30,195.0,211.0,1.8,11.0,304.0,351.49,288.5
2016,12,9,12,45,133.0,204.0,1.8,11.0,267.0,305.97,250.65
2016,12,9,13,0,71.0,197.0,1.8,11.0,230.0,252.82,206.84
2016,12,9,13,15,40.5,175.5,1.75,11.0,194.0,209.85,171.48
2016,12,9,13,30,10.0,154.0,1.7,11.0,158.0,161.18,130.91
2016,12,9,13,45,5.0,124.5,1.65,11.0,126.5,126.94,102.53
2016,12,9,14,0,0.0,95.0,1.6,11.0,95.0,93.18,74.17
2016,12,9,14,15,0.0,87.5,1.5,11.0,87.5,85.71,67.99
2016,12,9,14,30,0.0,80.0,1.4,11.0,80.0,78.26,61.75
2016,12,9,14,45,0.0,71.5,1.35,11.0,71.5,69.78,54.56
2016,12,9,15,0,0.0,63.0,1.3,11.0,63.0,61.31,47.32
2016,12,9,15,15,0.0,53.5,1.25,11.0,53.5,51.79,39.08
2016,12,9,15,30,0.0,44.0,1.2,11.0,44.0,42.5,30.96
2016,12,9,15,45,0.0,34.5,1.15,11.0,34.5,33.31,22.84
2016,12,9,16,0,0.0,25.0,1.1,11.0,25.0,24.13,14.66
2016,12,9,16,15,0.0,16.0,1.1,10.5,16.0,15.43,6.6
2016,12,9,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.0
2016,12,9,16,45,0.0,3.5,1.15,10.0,3.5,3.44,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,4.0,2.45,11.0,4.0,3.85,0.0
2016,12,10,8,0,0.0,8.0,2.4,11.0,8.0,7.71,0.57
2016,12,10,8,15,0.0,13.0,2.35,11.0,13.0,12.53,4.94
2016,12,10,8,30,0.0,18.0,2.3,11.0,18.0,17.36,9.24
2016,12,10,8,45,0.0,23.0,2.25,11.0,23.0,22.19,13.52
2016,12,10,9,0,0.0,28.0,2.2,11.0,28.0,27.02,17.77
2016,12,10,9,15,0.0,32.5,2.2,11.0,32.5,31.37,21.57
2016,12,10,9,30,0.0,37.0,2.2,11.0,37.0,35.72,25.32
2016,12,10,9,45,0.0,41.0,2.2,11.0,41.0,39.59,28.63
2016,12,10,10,0,0.0,45.0,2.2,11.0,45.0,43.46,31.92
2016,12,10,10,15,0.0,39.0,2.2,11.0,39.0,37.66,26.88
2016,12,10,10,30,0.0,33.0,2.2,11.0,33.0,31.86,21.86
2016,12,10,10,45,0.0,47.0,2.25,11.0,47.0,45.4,33.44
2016,12,10,11,0,0.0,61.0,2.3,11.0,61.0,58.96,44.97
2016,12,10,11,15,0.0,61.0,2.25,11.0,61.0,58.96,44.92
2016,12,10,11,30,0.0,61.0,2.2,11.0,61.0,58.96,44.88
2016,12,10,11,45,0.0,97.0,2.15,11.0,97.0,94.21,74.72
2016,12,10,12,0,0.0,133.0,2.1,11.0,133.0,130.68,105.23
2016,12,10,12,15,0.0,83.5,2.1,11.0,83.5,80.77,63.26
2016,12,10,12,30,0.0,34.0,2.1,11.0,34.0,32.84,22.56
2016,12,10,12,45,0.0,60.5,2.1,11.0,60.5,58.47,44.5
2016,12,10,13,0,0.0,87.0,2.1,11.0,87.0,84.34,66.47
2016,12,10,13,15,0.0,91.5,2.15,11.0,91.5,88.97,70.42
2016,12,10,13,30,0.0,96.0,2.2,11.0,96.0,93.7,74.5
