Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.5,12.0,1.15,6.5,29.0,11.8,0.0
2016,12,21,8,0,423.0,24.0,1.2,7.0,58.0,36.69,13.21
2016,12,21,8,15,517.0,30.0,1.2,7.0,96.5,73.14,35.52
2016,12,21,8,30,611.0,36.0,1.2,7.0,135.0,118.46,68.5
2016,12,21,8,45,667.0,40.5,1.3,7.5,175.0,163.82,106.65
2016,12,21,9,0,723.0,45.0,1.4,8.0,215.0,213.53,150.54
2016,12,21,9,15,759.5,48.0,1.3,8.5,252.5,260.27,193.16
2016,12,21,9,30,796.0,51.0,1.2,9.0,290.0,308.78,236.8
2016,12,21,9,45,821.5,53.0,1.15,9.5,323.0,353.27,276.6
2016,12,21,10,0,847.0,55.0,1.1,10.0,356.0,398.04,315.52
2016,12,21,10,15,864.5,56.5,1.05,10.0,384.0,438.63,350.64
2016,12,21,10,30,882.0,58.0,1.0,10.0,412.0,478.15,383.92
2016,12,21,10,45,894.0,59.0,1.0,10.5,433.5,513.07,412.33
2016,12,21,11,0,906.0,60.0,1.0,11.0,455.0,546.09,438.48
2016,12,21,11,15,914.0,60.5,1.0,11.0,469.5,574.24,461.13
2016,12,21,11,30,922.0,61.0,1.0,11.0,484.0,599.91,481.47
2016,12,21,11,45,926.0,61.5,1.0,11.5,491.0,620.55,496.8
2016,12,21,12,0,930.0,62.0,1.0,12.0,498.0,638.27,509.67
2016,12,21,12,15,930.0,62.0,0.95,12.0,497.5,649.92,518.27
2016,12,21,12,30,930.0,62.0,0.9,12.0,497.0,658.39,524.42
2016,12,21,12,45,920.5,63.5,0.9,12.5,488.0,659.37,524.51
2016,12,21,13,0,911.0,65.0,0.9,13.0,479.0,657.11,522.21
2016,12,21,13,15,904.0,64.5,0.85,13.0,463.5,650.97,517.49
2016,12,21,13,30,897.0,64.0,0.8,13.0,448.0,641.74,510.43
2016,12,21,13,45,883.5,63.0,0.8,13.0,425.0,624.92,498.24
2016,12,21,14,0,870.0,62.0,0.8,13.0,402.0,605.39,483.87
2016,12,21,14,15,852.0,60.0,0.75,12.5,373.0,583.18,467.45
2016,12,21,14,30,834.0,58.0,0.7,12.0,344.0,555.01,446.21
2016,12,21,14,45,806.0,55.5,0.7,12.0,309.0,518.77,417.95
2016,12,21,15,0,778.0,53.0,0.7,12.0,274.0,481.31,387.93
2016,12,21,15,15,737.5,49.5,0.7,11.5,235.5,435.59,351.14
2016,12,21,15,30,697.0,46.0,0.7,11.0,197.0,390.07,313.11
2016,12,21,15,45,632.5,41.0,0.7,10.5,157.0,333.15,264.69
2016,12,21,16,0,568.0,36.0,0.7,10.0,117.0,278.97,216.86
2016,12,21,16,15,455.5,28.5,0.7,9.5,79.0,208.61,153.68
2016,12,21,16,30,343.0,21.0,0.7,9.0,41.0,141.18,61.44
2016,12,21,16,45,171.5,10.5,0.75,8.5,20.5,57.44,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,196.0,12.5,1.1,6.5,28.0,12.29,0.0
2016,12,22,8,0,392.0,25.0,1.1,7.0,56.0,36.01,13.41
2016,12,22,8,15,489.5,32.5,1.05,7.5,95.0,72.54,36.12
2016,12,22,8,30,587.0,40.0,1.0,8.0,134.0,118.33,69.13
2016,12,22,8,45,644.0,45.0,0.95,8.5,174.0,163.17,106.41
2016,12,22,9,0,701.0,50.0,0.9,9.0,214.0,212.54,149.38
2016,12,22,9,15,738.5,53.5,0.95,9.0,251.5,259.13,191.79
2016,12,22,9,30,776.0,57.0,1.0,9.0,289.0,307.63,235.69
2016,12,22,9,45,802.5,59.0,1.1,9.5,322.5,352.18,275.69
2016,12,22,10,0,829.0,61.0,1.2,10.0,356.0,396.99,315.03
2016,12,22,10,15,846.5,63.0,1.2,10.0,383.5,437.84,350.61
2016,12,22,10,30,864.0,65.0,1.2,10.0,411.0,477.71,384.5
2016,12,22,10,45,876.5,66.0,1.25,10.5,432.5,511.23,412.25
2016,12,22,11,0,889.0,67.0,1.3,11.0,454.0,544.17,438.84
2016,12,22,11,15,896.0,67.5,1.25,11.0,468.0,571.5,460.71
2016,12,22,11,30,903.0,68.0,1.2,11.0,482.0,596.34,480.21
2016,12,22,11,45,906.5,68.5,1.15,11.0,489.0,616.49,495.76
2016,12,22,12,0,910.0,69.0,1.1,11.0,496.0,633.76,508.87
2016,12,22,12,15,909.0,69.0,1.05,11.0,495.0,644.72,517.07
2016,12,22,12,30,908.0,69.0,1.0,11.0,494.0,652.54,522.83
2016,12,22,12,45,905.5,68.0,1.0,11.0,485.5,655.12,525.18
2016,12,22,13,0,903.0,67.0,1.0,11.0,477.0,654.52,525.15
2016,12,22,13,15,893.5,66.0,0.9,11.0,460.5,646.34,518.36
2016,12,22,13,30,884.0,65.0,0.8,11.0,444.0,635.12,509.27
2016,12,22,13,45,869.5,64.0,0.75,11.0,421.0,617.9,496.14
2016,12,22,14,0,855.0,63.0,0.7,11.0,398.0,601.77,483.54
2016,12,22,14,15,835.0,61.0,0.75,10.5,368.5,574.95,464.67
2016,12,22,14,30,815.0,59.0,0.8,10.0,339.0,546.03,443.66
2016,12,22,14,45,786.0,56.5,0.85,10.0,304.5,509.72,415.41
2016,12,22,15,0,757.0,54.0,0.9,10.0,270.0,472.27,385.36
2016,12,22,15,15,716.0,50.5,0.9,9.5,232.0,426.91,348.34
2016,12,22,15,30,675.0,47.0,0.9,9.0,194.0,381.82,310.18
2016,12,22,15,45,611.0,42.0,0.95,8.5,154.5,325.8,262.09
2016,12,22,16,0,547.0,37.0,1.0,8.0,115.0,272.49,214.57
2016,12,22,16,15,438.0,29.0,1.0,7.5,78.0,203.54,152.11
2016,12,22,16,30,329.0,21.0,1.0,7.0,41.0,141.18,66.77
2016,12,22,16,45,164.5,10.5,1.0,7.0,20.5,55.77,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,135.0,14.0,3.35,6.0,24.5,13.76,0.0
2016,12,23,8,0,270.0,28.0,3.1,6.0,49.0,33.32,13.79
2016,12,23,8,15,370.5,37.0,2.7,6.0,85.0,65.61,35.23
2016,12,23,8,30,471.0,46.0,2.3,6.0,121.0,107.44,65.65
2016,12,23,8,45,533.0,52.0,1.95,6.0,159.0,148.73,100.07
2016,12,23,9,0,595.0,58.0,1.6,6.0,197.0,195.19,140.73
2016,12,23,9,15,636.5,62.5,1.6,6.0,233.0,239.3,181.08
2016,12,23,9,30,678.0,67.0,1.6,6.0,269.0,285.9,223.56
2016,12,23,9,45,712.0,69.0,1.6,6.5,302.5,329.34,262.69
2016,12,23,10,0,746.0,71.0,1.6,7.0,336.0,373.7,301.79
2016,12,23,10,15,373.0,42.5,1.95,7.0,175.0,209.94,173.34
2016,12,23,10,30,0.0,14.0,2.3,7.0,14.0,13.51,6.17
2016,12,23,10,45,0.0,18.5,2.7,7.5,18.5,17.85,9.97
2016,12,23,11,0,0.0,23.0,3.1,8.0,23.0,22.2,13.7
2016,12,23,11,15,0.0,26.5,3.3,8.0,26.5,25.58,16.62
2016,12,23,11,30,0.0,30.0,3.5,8.0,30.0,28.97,19.54
2016,12,23,11,45,0.0,19.0,3.75,8.0,19.0,18.34,10.3
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,7.72,1.06
2016,12,23,12,15,0.0,13.5,4.05,8.0,13.5,13.03,5.68
2016,12,23,12,30,0.0,19.0,4.1,8.0,19.0,18.34,10.29
2016,12,23,12,45,148.5,104.5,4.2,8.0,172.0,210.03,177.76
2016,12,23,13,0,297.0,190.0,4.3,8.0,325.0,401.78,338.4
2016,12,23,13,15,550.5,136.0,4.3,8.0,376.5,510.27,430.55
2016,12,23,13,30,804.0,82.0,4.3,8.0,428.0,608.45,512.63
2016,12,23,13,45,522.5,123.0,4.3,8.0,343.5,472.81,399.64
2016,12,23,14,0,241.0,164.0,4.3,8.0,259.0,335.85,283.39
2016,12,23,14,15,228.0,155.0,4.2,7.5,240.0,315.6,267.27
2016,12,23,14,30,215.0,146.0,4.1,7.0,221.0,295.09,250.34
2016,12,23,14,45,207.0,132.0,4.1,7.0,198.0,271.17,230.04
2016,12,23,15,0,199.0,118.0,4.1,7.0,175.0,246.94,209.12
2016,12,23,15,15,184.0,103.0,4.05,6.5,150.0,217.78,183.86
2016,12,23,15,30,169.0,88.0,4.0,6.0,125.0,188.95,158.35
2016,12,23,15,45,147.0,71.5,3.95,6.0,99.0,155.57,128.2
2016,12,23,16,0,125.0,55.0,3.9,6.0,73.0,123.2,98.57
2016,12,23,16,15,82.5,39.0,3.85,5.5,49.5,79.59,59.28
2016,12,23,16,30,40.0,23.0,3.8,5.0,26.0,41.67,18.31
2016,12,23,16,45,20.0,11.5,3.75,5.0,13.0,16.86,0.0
2016,12,23,17,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,3.65,3.5,27.5,11.3,0.0
2016,12,24,8,0,412.0,23.0,3.7,4.0,55.0,33.29,11.35
2016,12,24,8,15,509.0,29.5,3.75,4.0,93.5,69.63,33.6
2016,12,24,8,30,606.0,36.0,3.8,4.0,132.0,115.11,66.72
2016,12,24,8,45,663.5,40.5,3.85,4.0,172.0,160.36,105.35
2016,12,24,9,0,721.0,45.0,3.9,4.0,212.0,210.15,150.42
2016,12,24,9,15,757.5,48.0,3.9,4.0,249.5,256.82,194.7
2016,12,24,9,30,794.0,51.0,3.9,4.0,287.0,305.29,240.58
2016,12,24,9,45,818.0,53.0,3.95,4.5,320.0,349.69,282.39
2016,12,24,10,0,842.0,55.0,4.0,5.0,353.0,393.48,322.82
2016,12,24,10,15,858.5,57.0,3.95,5.0,381.0,434.18,360.22
2016,12,24,10,30,875.0,59.0,3.9,5.0,409.0,473.78,395.82
2016,12,24,10,45,887.5,59.5,3.9,5.5,430.5,508.43,425.96
2016,12,24,11,0,900.0,60.0,3.9,6.0,452.0,541.25,453.88
2016,12,24,11,15,907.0,60.5,3.9,6.0,466.5,568.98,477.89
2016,12,24,11,30,914.0,61.0,3.9,6.0,481.0,594.21,499.44
2016,12,24,11,45,918.5,61.0,3.9,6.5,488.0,614.74,515.99
2016,12,24,12,0,923.0,61.0,3.9,7.0,495.0,632.39,529.93
2016,12,24,12,15,923.5,61.0,3.9,7.0,494.5,644.58,540.28
2016,12,24,12,30,924.0,61.0,3.9,7.0,494.0,653.62,548.01
2016,12,24,12,45,915.0,63.0,3.9,7.0,485.5,655.78,550.09
2016,12,24,13,0,906.0,65.0,3.9,7.0,477.0,654.72,549.57
2016,12,24,13,15,899.0,64.0,3.85,7.0,462.0,648.3,544.7
2016,12,24,13,30,892.0,63.0,3.8,7.0,447.0,638.8,537.3
2016,12,24,13,45,883.0,61.0,3.8,7.0,425.0,623.9,525.63
2016,12,24,14,0,874.0,59.0,3.8,7.0,403.0,606.15,511.48
2016,12,24,14,15,857.0,57.5,3.75,7.0,375.0,581.58,491.37
2016,12,24,14,30,840.0,56.0,3.7,7.0,347.0,554.79,469.04
2016,12,24,14,45,817.0,53.0,3.65,7.0,313.0,524.45,443.2
2016,12,24,15,0,794.0,50.0,3.6,7.0,279.0,488.92,412.5
2016,12,24,15,15,756.5,47.0,3.5,6.5,241.0,444.95,374.53
2016,12,24,15,30,719.0,44.0,3.4,6.0,203.0,400.95,335.26
2016,12,24,15,45,661.0,39.0,3.35,5.5,162.5,346.1,285.8
2016,12,24,16,0,603.0,34.0,3.3,5.0,122.0,293.56,236.81
2016,12,24,16,15,496.5,27.5,3.25,4.5,84.0,224.81,172.53
2016,12,24,16,30,390.0,21.0,3.2,4.0,46.0,159.34,86.32
2016,12,24,16,45,195.0,10.5,3.2,3.5,23.0,64.84,0.0
2016,12,24,17,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,11.5,2.45,2.0,27.5,11.3,0.0
2016,12,25,8,0,421.0,23.0,2.6,2.0,55.0,32.96,11.17
2016,12,25,8,15,516.5,29.5,2.7,2.0,93.5,69.52,33.6
2016,12,25,8,30,612.0,36.0,2.8,2.0,132.0,115.08,66.89
2016,12,25,8,45,668.0,40.0,2.95,2.5,171.5,159.82,105.08
2016,12,25,9,0,724.0,44.0,3.1,3.0,211.0,208.95,149.49
2016,12,25,9,15,759.5,47.0,3.15,3.5,248.5,255.49,193.39
2016,12,25,9,30,795.0,50.0,3.2,4.0,286.0,303.74,238.67
2016,12,25,9,45,614.5,84.0,3.3,4.5,278.5,308.7,250.61
2016,12,25,10,0,434.0,118.0,3.4,5.0,271.0,296.11,245.02
2016,12,25,10,15,443.5,126.5,3.45,5.0,293.5,326.38,272.46
2016,12,25,10,30,453.0,135.0,3.5,5.0,316.0,356.25,298.94
2016,12,25,10,45,533.5,125.0,3.55,5.5,349.0,401.47,337.46
2016,12,25,11,0,614.0,115.0,3.6,6.0,382.0,452.25,380.08
2016,12,25,11,15,489.0,147.5,3.6,6.0,365.0,432.39,363.71
2016,12,25,11,30,364.0,180.0,3.6,6.0,348.0,402.3,338.45
2016,12,25,11,45,419.0,172.0,3.6,6.0,367.5,440.3,370.74
2016,12,25,12,0,474.0,164.0,3.6,6.0,387.0,473.38,398.66
2016,12,25,12,15,318.5,187.5,3.6,6.0,337.5,403.38,339.73
2016,12,25,12,30,163.0,211.0,3.6,6.0,288.0,329.45,276.65
2016,12,25,12,45,132.0,206.5,3.6,6.5,268.0,306.95,257.43
2016,12,25,13,0,101.0,202.0,3.6,7.0,248.0,276.99,231.82
2016,12,25,13,15,188.5,191.0,3.6,7.0,273.5,328.04,276.25
2016,12,25,13,30,276.0,180.0,3.6,7.0,299.0,378.38,319.32
2016,12,25,13,45,272.5,171.5,3.6,7.0,284.0,365.64,308.88
2016,12,25,14,0,269.0,163.0,3.6,7.0,269.0,352.02,297.84
2016,12,25,14,15,266.0,151.0,3.55,6.5,250.0,333.73,283.33
2016,12,25,14,30,263.0,139.0,3.5,6.0,231.0,314.62,267.86
2016,12,25,14,45,511.5,96.5,3.45,6.0,252.5,405.79,346.08
2016,12,25,15,0,760.0,54.0,3.4,6.0,274.0,476.71,404.21
2016,12,25,15,15,720.5,50.5,3.35,5.5,236.0,432.07,365.21
2016,12,25,15,30,681.0,47.0,3.3,5.0,198.0,387.59,325.62
2016,12,25,15,45,617.5,42.0,3.25,5.0,158.5,331.49,274.67
2016,12,25,16,0,554.0,37.0,3.2,5.0,119.0,278.07,224.83
2016,12,25,16,15,449.0,29.5,3.2,4.5,81.5,210.39,162.15
2016,12,25,16,30,344.0,22.0,3.2,4.0,44.0,150.11,85.34
2016,12,25,16,45,172.0,11.0,3.25,3.5,22.0,59.2,0.0
2016,12,25,17,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,11.5,2.4,1.5,27.0,11.3,0.0
2016,12,26,8,0,413.0,23.0,2.4,2.0,54.0,32.16,10.82
2016,12,26,8,15,510.5,30.0,2.4,2.5,93.0,68.88,33.33
2016,12,26,8,30,608.0,37.0,2.4,3.0,132.0,114.8,66.55
2016,12,26,8,45,665.5,41.5,2.4,3.5,172.5,160.09,104.87
2016,12,26,9,0,723.0,46.0,2.4,4.0,213.0,209.95,149.5
2016,12,26,9,15,760.0,49.5,2.35,4.5,251.0,257.41,193.73
2016,12,26,9,30,797.0,53.0,2.3,5.0,289.0,306.73,239.35
2016,12,26,9,45,819.0,55.5,2.3,5.5,322.0,351.19,280.59
2016,12,26,10,0,841.0,58.0,2.3,6.0,355.0,395.56,320.75
2016,12,26,10,15,858.0,60.0,2.25,6.0,383.5,435.97,357.2
2016,12,26,10,30,875.0,62.0,2.2,6.0,412.0,475.97,392.36
2016,12,26,10,45,887.0,63.0,2.15,6.5,433.5,511.12,422.02
2016,12,26,11,0,899.0,64.0,2.1,7.0,455.0,544.42,449.37
2016,12,26,11,15,906.0,64.5,2.0,7.0,469.5,572.35,472.39
2016,12,26,11,30,913.0,65.0,1.9,7.0,484.0,597.79,492.91
2016,12,26,11,45,916.5,65.5,1.85,7.5,491.5,618.52,508.68
2016,12,26,12,0,920.0,66.0,1.8,8.0,499.0,636.34,521.88
2016,12,26,12,15,919.5,66.0,1.65,8.0,498.5,648.13,530.45
2016,12,26,12,30,919.0,66.0,1.5,8.0,498.0,656.76,536.38
2016,12,26,12,45,915.5,65.5,1.4,8.5,490.0,659.74,537.28
2016,12,26,13,0,912.0,65.0,1.3,9.0,482.0,659.5,535.66
2016,12,26,13,15,904.5,64.5,1.2,9.0,467.0,653.54,530.6
2016,12,26,13,30,897.0,64.0,1.1,9.0,452.0,644.48,523.14
2016,12,26,13,45,886.0,62.0,1.0,9.0,429.5,628.48,510.38
2016,12,26,14,0,875.0,60.0,0.9,9.0,407.0,609.66,495.35
2016,12,26,14,15,857.0,58.5,0.8,8.5,378.5,584.63,476.18
2016,12,26,14,30,839.0,57.0,0.7,8.0,350.0,561.08,457.61
2016,12,26,14,45,814.0,54.5,0.6,8.0,315.5,526.67,429.51
2016,12,26,15,0,789.0,52.0,0.5,8.0,281.0,490.84,399.72
2016,12,26,15,15,750.5,48.5,0.5,7.5,243.0,445.92,363.52
2016,12,26,15,30,712.0,45.0,0.5,7.0,205.0,401.04,325.97
2016,12,26,15,45,646.5,41.0,0.55,6.5,164.5,344.17,277.71
2016,12,26,16,0,581.0,37.0,0.6,6.0,124.0,289.96,229.87
2016,12,26,16,15,477.5,29.5,0.6,5.5,85.5,221.66,168.6
2016,12,26,16,30,374.0,22.0,0.6,5.0,47.0,157.35,92.03
2016,12,26,16,45,187.0,11.0,0.65,5.0,23.5,63.75,0.0
2016,12,26,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,114.5,12.5,1.65,3.5,21.0,12.29,0.0
2016,12,27,8,0,229.0,25.0,1.6,4.0,42.0,27.57,10.4
2016,12,27,8,15,294.5,37.5,1.55,4.5,74.0,58.19,32.37
2016,12,27,8,30,360.0,50.0,1.5,5.0,106.0,94.83,60.01
2016,12,27,8,45,402.5,59.5,1.5,5.5,139.0,130.59,90.05
2016,12,27,9,0,445.0,69.0,1.5,6.0,172.0,169.94,124.55
2016,12,27,9,15,470.0,78.5,1.5,6.5,203.5,207.88,159.0
2016,12,27,9,30,495.0,88.0,1.5,7.0,235.0,245.95,193.4
2016,12,27,9,45,517.0,93.5,1.55,7.5,262.5,282.76,226.41
2016,12,27,10,0,539.0,99.0,1.6,8.0,290.0,318.91,258.28
2016,12,27,10,15,502.0,115.5,1.65,8.0,304.0,339.56,277.71
2016,12,27,10,30,465.0,132.0,1.7,8.0,318.0,358.16,294.65
2016,12,27,10,45,523.0,127.5,1.75,8.5,347.0,398.38,328.1
2016,12,27,11,0,581.0,123.0,1.8,9.0,376.0,442.77,364.28
2016,12,27,11,15,552.5,135.0,1.75,9.0,382.0,453.78,373.4
2016,12,27,11,30,524.0,147.0,1.7,9.0,388.0,464.15,381.79
2016,12,27,11,45,575.5,135.0,1.65,9.0,403.5,495.88,407.69
2016,12,27,12,0,627.0,123.0,1.6,9.0,419.0,525.27,431.4
2016,12,27,12,15,649.0,117.0,1.6,9.0,423.0,541.74,444.8
2016,12,27,12,30,671.0,111.0,1.6,9.0,427.0,556.28,456.71
2016,12,27,12,45,684.5,105.5,1.6,9.5,423.5,563.78,462.23
2016,12,27,13,0,698.0,100.0,1.6,10.0,420.0,568.85,465.85
2016,12,27,13,15,535.0,133.0,1.7,10.0,373.5,498.34,409.88
2016,12,27,13,30,372.0,166.0,1.8,10.0,327.0,423.26,349.47
2016,12,27,13,45,568.5,122.5,1.9,10.0,355.0,505.51,418.2
2016,12,27,14,0,765.0,79.0,2.0,10.0,383.0,569.0,470.16
2016,12,27,14,15,745.0,76.5,2.05,9.5,355.5,543.3,450.36
2016,12,27,14,30,725.0,74.0,2.1,9.0,328.0,518.39,431.27
2016,12,27,14,45,699.5,70.0,2.15,9.0,295.5,484.57,403.79
2016,12,27,15,0,674.0,66.0,2.2,9.0,263.0,449.69,374.73
2016,12,27,15,15,632.0,61.5,2.2,8.5,227.0,405.15,337.44
2016,12,27,15,30,590.0,57.0,2.2,8.0,191.0,361.17,299.43
2016,12,27,15,45,537.5,50.0,2.25,7.5,153.5,310.69,254.96
2016,12,27,16,0,485.0,43.0,2.3,7.0,116.0,262.45,211.03
2016,12,27,16,15,380.0,34.0,2.35,6.5,80.0,195.63,150.75
2016,12,27,16,30,275.0,25.0,2.4,6.0,44.0,133.04,80.99
2016,12,27,16,45,137.5,12.5,2.45,6.0,22.0,51.47,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,10.5,1.75,3.5,26.0,10.32,0.0
2016,12,28,8,0,419.0,21.0,1.7,4.0,52.0,29.17,8.7
2016,12,28,8,15,513.5,27.5,1.65,4.5,90.0,65.36,30.21
2016,12,28,8,30,608.0,34.0,1.6,5.0,128.0,110.41,62.29
2016,12,28,8,45,664.5,38.0,1.55,5.5,167.5,154.98,99.51
2016,12,28,9,0,721.0,42.0,1.5,6.0,207.0,204.02,142.92
2016,12,28,9,15,756.5,45.0,1.4,6.5,244.5,250.47,185.72
2016,12,28,9,30,792.0,48.0,1.3,7.0,282.0,298.56,229.59
2016,12,28,9,45,818.0,49.5,1.2,7.5,315.0,342.99,269.8
2016,12,28,10,0,844.0,51.0,1.1,8.0,348.0,387.63,309.01
2016,12,28,10,15,860.5,52.0,1.0,8.5,376.0,427.57,343.27
2016,12,28,10,30,877.0,53.0,0.9,9.0,404.0,466.44,375.43
2016,12,28,10,45,888.0,54.0,0.85,9.5,425.5,501.25,403.64
2016,12,28,11,0,899.0,55.0,0.8,10.0,447.0,534.17,429.46
2016,12,28,11,15,906.0,56.0,0.75,10.5,462.0,562.78,451.22
2016,12,28,11,30,913.0,57.0,0.7,11.0,477.0,588.92,470.48
2016,12,28,11,45,916.5,57.0,0.65,11.5,484.5,609.23,484.94
2016,12,28,12,0,920.0,57.0,0.6,12.0,492.0,626.63,496.9
2016,12,28,12,15,920.5,57.0,0.6,12.0,492.0,639.18,506.59
2016,12,28,12,30,921.0,57.0,0.6,12.0,492.0,648.6,513.91
2016,12,28,12,45,914.5,58.5,0.6,12.0,484.5,652.13,516.8
2016,12,28,13,0,908.0,60.0,0.6,12.0,477.0,652.46,517.34
2016,12,28,13,15,901.5,59.5,0.6,12.0,462.5,647.29,513.91
2016,12,28,13,30,895.0,59.0,0.6,12.0,448.0,639.03,508.17
2016,12,28,13,45,883.5,58.0,0.6,12.0,426.5,624.04,497.41
2016,12,28,14,0,872.0,57.0,0.6,12.0,405.0,606.26,484.44
2016,12,28,14,15,855.5,55.5,0.6,12.0,377.0,582.27,466.58
2016,12,28,14,30,839.0,54.0,0.6,12.0,349.0,556.02,446.65
2016,12,28,14,45,814.0,52.0,0.6,12.0,315.5,522.4,420.58
2016,12,28,15,0,789.0,50.0,0.6,12.0,282.0,490.9,395.3
2016,12,28,15,15,753.0,47.0,0.65,11.5,244.5,447.87,361.33
2016,12,28,15,30,717.0,44.0,0.7,11.0,207.0,404.71,325.84
2016,12,28,15,45,659.5,39.5,0.75,10.5,167.0,350.56,280.17
2016,12,28,16,0,602.0,35.0,0.8,10.0,127.0,298.61,234.55
2016,12,28,16,15,504.5,28.5,0.8,9.5,89.0,232.55,175.82
2016,12,28,16,30,407.0,22.0,0.8,9.0,51.0,170.76,105.62
2016,12,28,16,45,203.5,11.0,0.85,9.0,25.5,69.18,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,202.0,11.5,2.1,4.5,26.0,11.3,0.0
2016,12,29,8,0,404.0,23.0,2.1,5.0,52.0,30.43,9.84
2016,12,29,8,15,502.5,30.0,2.1,5.5,90.5,66.49,31.54
2016,12,29,8,30,601.0,37.0,2.1,6.0,129.0,111.93,63.67
2016,12,29,8,45,660.0,41.0,2.1,6.5,169.5,156.6,100.76
2016,12,29,9,0,719.0,45.0,2.1,7.0,210.0,206.01,144.33
2016,12,29,9,15,755.5,48.5,2.0,7.5,248.0,253.23,187.76
2016,12,29,9,30,792.0,52.0,1.9,8.0,286.0,302.3,232.55
2016,12,29,9,45,812.5,55.0,1.8,8.5,319.0,346.72,273.04
2016,12,29,10,0,833.0,58.0,1.7,9.0,352.0,390.97,312.26
2016,12,29,10,15,850.5,60.0,1.6,9.5,380.5,431.55,347.36
2016,12,29,10,30,868.0,62.0,1.5,10.0,409.0,471.78,380.98
2016,12,29,10,45,878.5,63.5,1.45,10.5,431.0,506.78,409.67
2016,12,29,11,0,889.0,65.0,1.4,11.0,453.0,539.88,436.02
2016,12,29,11,15,896.5,65.5,1.3,11.0,468.0,568.14,458.44
2016,12,29,11,30,904.0,66.0,1.2,11.0,483.0,593.98,478.39
2016,12,29,11,45,907.0,67.0,1.2,11.5,490.5,615.11,494.22
2016,12,29,12,0,910.0,68.0,1.2,12.0,498.0,633.37,507.6
2016,12,29,12,15,910.0,68.0,1.15,12.0,498.0,645.68,516.84
2016,12,29,12,30,910.0,68.0,1.1,12.0,498.0,654.88,523.64
2016,12,29,12,45,910.0,66.5,1.1,12.5,491.0,659.21,526.36
2016,12,29,13,0,910.0,65.0,1.1,13.0,484.0,660.35,526.68
2016,12,29,13,15,903.5,64.0,1.05,12.5,469.5,654.73,523.35
2016,12,29,13,30,897.0,63.0,1.0,12.0,455.0,646.0,517.67
2016,12,29,13,45,885.0,62.5,1.0,12.0,433.0,631.39,507.05
2016,12,29,14,0,873.0,62.0,1.0,12.0,411.0,614.0,494.19
2016,12,29,14,15,856.5,60.0,0.95,12.0,383.0,589.5,475.32
2016,12,29,14,30,840.0,58.0,0.9,12.0,355.0,566.42,457.07
2016,12,29,14,45,814.5,56.0,0.85,12.0,321.5,532.42,430.12
2016,12,29,15,0,789.0,54.0,0.8,12.0,288.0,496.98,401.45
2016,12,29,15,15,752.0,50.5,0.75,11.0,250.0,452.82,366.53
2016,12,29,15,30,715.0,47.0,0.7,10.0,212.0,408.56,330.16
2016,12,29,15,45,657.5,42.5,0.65,9.5,171.5,354.33,283.95
2016,12,29,16,0,600.0,38.0,0.6,9.0,131.0,302.2,237.91
2016,12,29,16,15,500.0,30.5,0.6,8.5,92.0,233.94,177.76
2016,12,29,16,30,400.0,23.0,0.6,8.0,53.0,170.72,108.9
2016,12,29,16,45,200.0,11.5,0.6,8.0,26.5,69.08,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,182.5,11.5,1.0,7.0,25.0,11.3,0.0
2016,12,30,8,0,365.0,23.0,1.1,7.0,50.0,29.09,9.46
2016,12,30,8,15,466.0,31.0,1.15,7.0,88.0,64.31,30.97
2016,12,30,8,30,567.0,39.0,1.2,7.0,126.0,109.17,62.55
2016,12,30,8,45,624.5,44.0,1.3,7.5,165.5,152.92,98.58
2016,12,30,9,0,682.0,49.0,1.4,8.0,205.0,201.37,140.89
2016,12,30,9,15,720.5,52.5,1.45,8.0,243.0,247.5,183.2
2016,12,30,9,30,759.0,56.0,1.5,8.0,281.0,295.74,227.35
2016,12,30,9,45,789.0,58.0,1.55,8.5,315.0,341.18,268.45
2016,12,30,10,0,819.0,60.0,1.6,9.0,349.0,387.28,309.19
2016,12,30,10,15,836.5,62.0,1.65,9.0,377.5,428.32,345.64
2016,12,30,10,30,854.0,64.0,1.7,9.0,406.0,468.45,380.53
2016,12,30,10,45,863.5,65.5,1.75,9.5,427.5,501.46,408.38
2016,12,30,11,0,873.0,67.0,1.8,10.0,449.0,533.72,434.89
2016,12,30,11,15,880.5,68.0,1.85,10.0,464.0,562.24,458.71
2016,12,30,11,30,888.0,69.0,1.9,10.0,479.0,588.38,480.28
2016,12,30,11,45,889.5,70.0,1.95,10.0,486.5,608.44,496.84
2016,12,30,12,0,891.0,71.0,2.0,10.0,494.0,625.64,511.0
2016,12,30,12,15,891.0,71.0,2.1,10.0,494.0,637.83,521.49
2016,12,30,12,30,891.0,71.0,2.2,10.0,494.0,646.97,529.56
2016,12,30,12,45,886.5,71.0,2.3,10.5,486.0,650.16,532.02
2016,12,30,13,0,882.0,71.0,2.4,11.0,478.0,650.23,532.02
2016,12,30,13,15,874.0,70.0,2.5,10.5,463.5,643.82,528.94
2016,12,30,13,30,866.0,69.0,2.6,10.0,449.0,638.13,526.16
2016,12,30,13,45,847.0,69.5,2.75,10.0,426.0,620.68,513.38
2016,12,30,14,0,828.0,70.0,2.9,10.0,403.0,600.65,498.32
2016,12,30,14,15,809.0,68.0,2.95,10.0,375.0,575.36,478.5
2016,12,30,14,30,790.0,66.0,3.0,10.0,347.0,547.94,456.57
2016,12,30,14,45,751.0,65.0,3.15,10.0,312.0,508.53,424.66
2016,12,30,15,0,712.0,64.0,3.3,10.0,277.0,468.38,391.32
2016,12,30,15,15,670.5,60.0,3.3,9.5,239.5,426.32,355.87
2016,12,30,15,30,629.0,56.0,3.3,9.0,202.0,381.95,317.41
2016,12,30,15,45,548.5,52.0,3.35,8.5,161.5,320.96,264.24
2016,12,30,16,0,468.0,48.0,3.4,8.0,121.0,263.8,213.15
2016,12,30,16,15,362.5,38.5,3.45,7.5,84.5,196.15,152.63
2016,12,30,16,30,257.0,29.0,3.5,7.0,48.0,134.48,89.2
2016,12,30,16,45,128.5,14.5,3.55,7.0,24.0,51.65,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
